Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,76.0,6.0,0.95,1.5,7.5,0.0,0.0
2016,1,1,7,30,152.0,12.0,1.0,2.0,15.0,11.8,0.0
2016,1,1,7,45,299.0,22.5,1.05,3.0,49.0,21.93,6.14
2016,1,1,8,0,446.0,33.0,1.1,4.0,83.0,58.81,28.51
2016,1,1,8,15,529.5,40.5,1.25,4.5,124.5,100.04,57.2
2016,1,1,8,30,613.0,48.0,1.4,5.0,166.0,149.25,96.56
2016,1,1,8,45,661.5,53.5,1.6,5.5,207.5,197.06,138.93
2016,1,1,9,0,710.0,59.0,1.8,6.0,249.0,247.82,184.97
2016,1,1,9,15,744.0,62.5,1.95,6.5,287.5,295.36,228.85
2016,1,1,9,30,778.0,66.0,2.1,7.0,326.0,344.46,273.5
2016,1,1,9,45,783.0,73.0,2.25,7.5,357.5,386.96,312.26
2016,1,1,10,0,788.0,80.0,2.4,8.0,389.0,428.03,348.78
2016,1,1,10,15,805.0,82.5,2.4,8.0,416.5,468.5,384.12
2016,1,1,10,30,822.0,85.0,2.4,8.0,444.0,507.97,417.83
2016,1,1,10,45,837.0,85.0,2.4,8.5,466.0,542.49,446.17
2016,1,1,11,0,852.0,85.0,2.4,9.0,488.0,575.36,472.52
2016,1,1,11,15,858.0,86.0,2.4,9.0,501.5,602.13,494.42
2016,1,1,11,30,864.0,87.0,2.4,9.0,515.0,626.4,514.03
2016,1,1,11,45,874.0,85.0,2.4,9.0,522.5,647.26,530.87
2016,1,1,12,0,884.0,83.0,2.4,9.0,530.0,665.43,545.45
2016,1,1,12,15,619.0,146.0,2.35,9.0,458.5,573.8,471.39
2016,1,1,12,30,354.0,209.0,2.3,9.0,387.0,464.01,381.89
2016,1,1,12,45,353.0,205.0,2.3,9.5,380.0,461.92,380.58
2016,1,1,13,0,352.0,201.0,2.3,10.0,373.0,458.55,377.58
2016,1,1,13,15,350.5,194.0,2.25,10.0,360.5,450.18,371.25
2016,1,1,13,30,349.0,187.0,2.2,10.0,348.0,440.54,363.9
2016,1,1,13,45,349.0,177.0,2.15,10.0,331.0,427.18,353.64
2016,1,1,14,0,349.0,167.0,2.1,10.0,314.0,412.55,342.27
2016,1,1,14,15,352.0,152.0,2.0,9.5,291.5,392.68,327.17
2016,1,1,14,30,355.0,137.0,1.9,9.0,269.0,371.39,310.64
2016,1,1,14,45,341.0,126.5,1.8,9.0,243.0,344.35,288.24
2016,1,1,15,0,327.0,116.0,1.7,9.0,217.0,316.97,265.17
2016,1,1,15,15,502.5,84.5,1.45,8.5,216.5,371.62,309.64
2016,1,1,15,30,678.0,53.0,1.2,8.0,216.0,402.53,331.67
2016,1,1,15,45,619.5,47.5,0.95,8.0,174.5,346.23,281.25
2016,1,1,16,0,561.0,42.0,0.7,8.0,133.0,296.15,235.29
2016,1,1,16,15,460.0,34.0,0.65,7.5,93.0,227.48,174.45
2016,1,1,16,30,359.0,26.0,0.6,7.0,53.0,164.47,106.47
2016,1,1,16,45,179.5,13.0,0.55,7.0,26.5,64.35,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,1.25,3.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,1.4,4.0,8.0,7.86,0.0
2016,1,2,7,45,25.5,23.5,1.55,5.0,26.0,21.43,7.4
2016,1,2,8,0,51.0,39.0,1.7,6.0,44.0,39.66,25.79
2016,1,2,8,15,64.5,56.5,1.95,6.5,66.5,61.18,44.08
2016,1,2,8,30,78.0,74.0,2.2,7.0,89.0,84.28,63.91
2016,1,2,8,45,87.5,91.0,2.45,8.0,111.5,107.51,84.05
2016,1,2,9,0,97.0,108.0,2.7,9.0,134.0,131.7,104.93
2016,1,2,9,15,103.0,123.5,2.85,9.5,155.0,154.22,124.48
2016,1,2,9,30,109.0,139.0,3.0,10.0,176.0,177.22,144.19
2016,1,2,9,45,249.0,140.5,3.15,10.5,235.5,241.44,196.77
2016,1,2,10,0,389.0,142.0,3.3,11.0,295.0,317.45,259.36
2016,1,2,10,15,273.0,167.5,3.35,11.0,278.5,301.73,247.69
2016,1,2,10,30,157.0,193.0,3.4,11.0,262.0,276.83,227.44
2016,1,2,10,45,121.5,200.5,3.45,11.5,255.5,271.64,222.77
2016,1,2,11,0,86.0,208.0,3.5,12.0,249.0,259.58,212.19
2016,1,2,11,15,43.0,167.5,3.55,12.0,188.0,194.15,158.07
2016,1,2,11,30,0.0,127.0,3.6,12.0,127.0,124.09,99.2
2016,1,2,11,45,8.0,157.0,3.65,12.5,161.5,159.65,128.75
2016,1,2,12,0,16.0,187.0,3.7,13.0,196.0,196.13,158.6
2016,1,2,12,15,140.5,204.0,3.7,13.0,275.5,308.39,252.76
2016,1,2,12,30,265.0,221.0,3.7,13.0,355.0,418.73,343.0
2016,1,2,12,45,300.0,211.5,3.7,13.0,360.5,434.19,355.84
2016,1,2,13,0,335.0,202.0,3.7,13.0,366.0,448.65,368.26
2016,1,2,13,15,199.5,200.0,3.65,13.0,297.0,349.58,287.1
2016,1,2,13,30,64.0,198.0,3.6,13.0,228.0,251.21,205.0
2016,1,2,13,45,32.0,147.5,3.55,13.0,162.5,173.71,141.2
2016,1,2,14,0,0.0,97.0,3.5,13.0,97.0,94.82,74.87
2016,1,2,14,15,17.5,122.0,3.25,12.5,129.0,132.4,107.24
2016,1,2,14,30,35.0,147.0,3.0,12.0,161.0,177.78,145.78
2016,1,2,14,45,31.5,134.0,2.8,12.0,145.0,161.69,132.29
2016,1,2,15,0,28.0,121.0,2.6,12.0,129.0,145.76,118.93
2016,1,2,15,15,23.0,105.5,2.25,11.5,112.0,126.13,102.45
2016,1,2,15,30,18.0,90.0,1.9,11.0,95.0,101.92,81.85
2016,1,2,15,45,10.5,73.5,1.55,10.5,76.5,80.98,63.76
2016,1,2,16,0,3.0,57.0,1.2,10.0,58.0,60.45,45.84
2016,1,2,16,15,1.5,40.0,1.15,9.5,40.5,41.8,29.35
2016,1,2,16,30,0.0,23.0,1.1,9.0,23.0,22.6,11.18
2016,1,2,16,45,0.0,11.5,1.05,8.5,11.5,11.3,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,3.0,3.35,7.5,3.0,0.0,0.0
2016,1,3,7,30,0.0,6.0,3.5,8.0,6.0,5.9,0.0
2016,1,3,7,45,0.0,21.0,3.7,8.5,21.0,20.09,6.45
2016,1,3,8,0,0.0,36.0,3.9,9.0,36.0,34.33,22.73
2016,1,3,8,15,10.0,53.0,3.95,9.0,55.0,51.8,38.04
2016,1,3,8,30,20.0,70.0,4.0,9.0,74.0,70.62,54.29
2016,1,3,8,45,26.5,86.5,4.1,9.5,93.0,89.43,70.54
2016,1,3,9,0,33.0,103.0,4.2,10.0,112.0,108.99,87.32
2016,1,3,9,15,38.5,118.0,4.25,10.5,130.0,127.47,103.04
2016,1,3,9,30,44.0,133.0,4.3,11.0,148.0,146.49,119.06
2016,1,3,9,45,25.0,136.0,4.4,11.5,144.5,144.29,117.28
2016,1,3,10,0,6.0,139.0,4.5,12.0,141.0,138.4,112.13
2016,1,3,10,15,322.0,124.0,4.55,12.0,265.0,283.47,233.51
2016,1,3,10,30,638.0,109.0,4.6,12.0,389.0,441.29,363.71
2016,1,3,10,45,445.5,157.5,4.65,12.5,357.5,408.11,336.0
2016,1,3,11,0,253.0,206.0,4.7,13.0,326.0,360.34,295.58
2016,1,3,11,15,355.0,193.5,4.75,13.0,367.0,414.63,341.23
2016,1,3,11,30,457.0,181.0,4.8,13.0,408.0,478.19,393.67
2016,1,3,11,45,422.5,191.0,4.9,13.5,403.5,477.27,392.05
2016,1,3,12,0,388.0,201.0,5.0,14.0,399.0,467.69,383.75
2016,1,3,12,15,436.5,189.5,5.05,14.0,411.5,499.49,410.2
2016,1,3,12,30,485.0,178.0,5.1,14.0,424.0,524.35,431.1
2016,1,3,12,45,359.0,198.0,5.2,14.0,378.5,458.69,377.34
2016,1,3,13,0,233.0,218.0,5.3,14.0,333.0,391.6,321.75
2016,1,3,13,15,132.0,201.5,5.15,14.0,266.5,306.55,251.4
2016,1,3,13,30,31.0,185.0,5.0,14.0,200.0,214.51,174.18
2016,1,3,13,45,15.5,163.0,4.9,14.0,170.5,174.16,140.89
2016,1,3,14,0,0.0,141.0,4.8,14.0,141.0,141.17,113.34
2016,1,3,14,15,0.0,133.0,4.4,13.5,133.0,133.39,107.24
2016,1,3,14,30,0.0,125.0,4.0,13.0,125.0,125.69,101.14
2016,1,3,14,45,0.0,112.5,3.6,13.0,112.5,113.11,90.69
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,100.55,80.18
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,86.88,68.76
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,73.2,57.15
2016,1,3,15,45,0.0,58.5,2.2,11.5,58.5,58.35,44.35
2016,1,3,16,0,0.0,44.0,1.9,11.0,44.0,43.39,31.31
2016,1,3,16,15,0.0,31.0,1.7,10.5,31.0,30.01,19.48
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,17.37,7.48
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,8.85,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,7.0,1.6,8.5,7.0,0.0,0.0
2016,1,4,7,30,0.0,14.0,1.8,9.0,14.0,13.76,0.0
2016,1,4,7,45,217.0,22.5,2.0,9.5,46.0,20.22,5.39
2016,1,4,8,0,434.0,31.0,2.2,10.0,78.0,54.83,25.22
2016,1,4,8,15,515.5,37.5,2.4,10.0,118.0,94.15,51.77
2016,1,4,8,30,597.0,44.0,2.6,10.0,158.0,141.97,89.47
2016,1,4,8,45,648.5,48.0,2.8,10.5,199.0,187.44,129.13
2016,1,4,9,0,700.0,52.0,3.0,11.0,240.0,236.91,173.45
2016,1,4,9,15,733.0,55.5,3.15,11.5,278.0,283.78,216.4
2016,1,4,9,30,766.0,59.0,3.3,12.0,316.0,332.16,260.11
2016,1,4,9,45,774.5,65.0,3.5,12.5,347.0,374.7,298.64
2016,1,4,10,0,783.0,71.0,3.7,13.0,378.0,416.14,335.26
2016,1,4,10,15,391.5,79.5,3.75,13.0,233.0,271.86,222.44
2016,1,4,10,30,0.0,88.0,3.8,13.0,88.0,85.23,66.65
2016,1,4,10,45,183.0,138.5,3.9,13.5,225.5,243.43,199.91
2016,1,4,11,0,366.0,189.0,4.0,14.0,363.0,405.85,331.87
2016,1,4,11,15,409.0,186.0,4.0,14.0,385.5,443.64,362.22
2016,1,4,11,30,452.0,183.0,4.0,14.0,408.0,477.47,389.79
2016,1,4,11,45,450.5,187.0,4.05,14.0,413.5,490.89,400.64
2016,1,4,12,0,449.0,191.0,4.1,14.0,419.0,502.71,410.22
2016,1,4,12,15,433.5,193.0,4.05,14.0,413.0,501.62,409.36
2016,1,4,12,30,418.0,195.0,4.0,14.0,407.0,498.64,407.03
2016,1,4,12,45,378.0,199.5,4.0,14.0,388.5,473.4,386.99
2016,1,4,13,0,338.0,204.0,4.0,14.0,370.0,453.58,371.02
2016,1,4,13,15,357.0,193.0,3.95,14.0,364.0,454.51,372.57
2016,1,4,13,30,376.0,182.0,3.9,14.0,358.0,453.89,372.78
2016,1,4,13,45,201.5,174.5,3.9,14.0,268.0,321.85,264.74
2016,1,4,14,0,27.0,167.0,3.9,14.0,178.0,186.68,151.26
2016,1,4,14,15,13.5,98.5,3.7,13.5,104.0,105.03,83.74
2016,1,4,14,30,0.0,30.0,3.5,13.0,30.0,28.96,19.2
2016,1,4,14,45,0.0,27.0,3.3,13.0,27.0,26.06,16.77
2016,1,4,15,0,0.0,24.0,3.1,13.0,24.0,23.16,14.3
2016,1,4,15,15,0.0,20.5,2.7,12.5,20.5,19.77,11.43
2016,1,4,15,30,0.0,17.0,2.3,12.0,17.0,16.39,8.52
2016,1,4,15,45,0.0,14.0,1.9,11.5,14.0,13.5,5.99
2016,1,4,16,0,0.0,11.0,1.5,11.0,11.0,10.6,3.43
2016,1,4,16,15,0.0,7.5,1.4,10.5,7.5,7.23,0.42
2016,1,4,16,30,0.0,4.0,1.3,10.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,1.25,10.0,2.0,1.93,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,9.5,0.5,0.48,0.0
2016,1,5,8,0,0.0,1.0,2.5,10.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,1.5,2.65,10.0,1.5,1.44,0.0
2016,1,5,8,30,0.0,2.0,2.8,10.0,2.0,1.93,0.0
2016,1,5,8,45,0.0,2.5,3.0,10.5,2.5,2.41,0.0
2016,1,5,9,0,0.0,3.0,3.2,11.0,3.0,2.89,0.0
2016,1,5,9,15,0.0,4.0,3.35,11.0,4.0,3.86,0.0
2016,1,5,9,30,0.0,5.0,3.5,11.0,5.0,4.82,0.0
2016,1,5,9,45,32.0,84.5,3.65,11.5,97.5,95.41,76.03
2016,1,5,10,0,64.0,164.0,3.8,12.0,190.0,190.86,155.81
2016,1,5,10,15,32.0,131.0,3.9,12.0,144.0,144.92,117.42
2016,1,5,10,30,0.0,98.0,4.0,12.0,98.0,95.09,75.34
2016,1,5,10,45,0.0,106.0,4.1,12.0,106.0,103.01,81.94
2016,1,5,11,0,0.0,114.0,4.2,12.0,114.0,110.97,88.52
2016,1,5,11,15,0.0,95.5,4.2,11.5,95.5,92.6,73.13
2016,1,5,11,30,0.0,77.0,4.2,11.0,77.0,74.46,57.9
2016,1,5,11,45,0.0,51.5,4.2,11.0,51.5,49.77,36.91
2016,1,5,12,0,0.0,26.0,4.2,11.0,26.0,25.11,15.87
2016,1,5,12,15,0.0,49.5,4.15,11.0,49.5,47.84,35.27
2016,1,5,12,30,0.0,73.0,4.1,11.0,73.0,70.59,54.6
2016,1,5,12,45,0.0,57.5,4.1,11.0,57.5,55.58,41.86
2016,1,5,13,0,0.0,42.0,4.1,11.0,42.0,40.58,29.12
2016,1,5,13,15,0.0,40.5,4.05,10.5,40.5,39.12,27.97
2016,1,5,13,30,0.0,39.0,4.0,10.0,39.0,37.67,26.82
2016,1,5,13,45,0.0,42.0,4.0,10.0,42.0,40.57,29.36
2016,1,5,14,0,0.0,45.0,4.0,10.0,45.0,43.47,31.9
2016,1,5,14,15,0.0,42.0,3.85,9.5,42.0,40.56,29.52
2016,1,5,14,30,0.0,39.0,3.7,9.0,39.0,37.66,27.12
2016,1,5,14,45,0.0,35.0,3.6,9.0,35.0,33.79,23.81
2016,1,5,15,0,0.0,31.0,3.5,9.0,31.0,29.92,20.47
2016,1,5,15,15,0.0,27.0,3.25,9.0,27.0,26.05,17.11
2016,1,5,15,30,0.0,23.0,3.0,9.0,23.0,22.19,13.71
2016,1,5,15,45,0.0,18.5,2.8,9.0,18.5,17.84,9.86
2016,1,5,16,0,0.0,14.0,2.6,9.0,14.0,13.5,5.98
2016,1,5,16,15,0.0,10.0,2.35,8.5,10.0,9.64,2.52
2016,1,5,16,30,0.0,6.0,2.1,8.0,6.0,5.78,0.0
2016,1,5,16,45,0.0,3.0,1.85,7.5,3.0,2.89,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,10.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,3.4,10.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,3.5,10.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,3.6,10.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,3.7,10.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,3.8,10.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,3.85,10.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,3.9,10.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,7.0,3.95,10.0,7.0,6.75,0.21
2016,1,6,10,0,0.0,9.0,4.0,10.0,9.0,8.68,1.88
2016,1,6,10,15,101.0,101.0,4.1,10.0,146.0,149.5,122.82
2016,1,6,10,30,202.0,193.0,4.2,10.0,283.0,299.3,247.91
2016,1,6,10,45,101.0,103.5,4.3,10.0,148.5,159.53,131.46
2016,1,6,11,0,0.0,14.0,4.4,10.0,14.0,13.51,5.99
2016,1,6,11,15,0.0,12.0,4.45,10.0,12.0,11.58,4.33
2016,1,6,11,30,0.0,10.0,4.5,10.0,10.0,9.65,2.66
2016,1,6,11,45,1.5,89.0,4.55,10.0,90.0,87.1,68.91
2016,1,6,12,0,3.0,168.0,4.6,10.0,170.0,167.93,136.84
2016,1,6,12,15,1.5,131.5,4.55,10.0,132.5,129.8,104.77
2016,1,6,12,30,0.0,95.0,4.5,10.0,95.0,92.13,73.03
2016,1,6,12,45,0.0,87.5,4.45,10.0,87.5,84.68,66.77
2016,1,6,13,0,0.0,80.0,4.4,10.0,80.0,77.37,60.61
2016,1,6,13,15,0.0,95.0,4.3,10.0,95.0,92.27,73.33
2016,1,6,13,30,0.0,110.0,4.2,10.0,110.0,107.63,86.42
2016,1,6,13,45,0.0,112.0,4.1,10.0,112.0,109.92,88.46
2016,1,6,14,0,0.0,114.0,4.0,10.0,114.0,112.34,90.64
2016,1,6,14,15,0.0,96.5,3.8,9.5,96.5,94.49,75.75
2016,1,6,14,30,0.0,79.0,3.6,9.0,79.0,76.71,60.8
2016,1,6,14,45,0.0,71.0,3.45,9.0,71.0,68.75,54.04
2016,1,6,15,0,0.0,63.0,3.3,9.0,63.0,60.89,47.33
2016,1,6,15,15,0.0,54.5,3.1,8.5,54.5,52.66,40.3
2016,1,6,15,30,0.0,46.0,2.9,8.0,46.0,44.43,33.18
2016,1,6,15,45,0.0,37.0,2.7,8.0,37.0,35.72,25.48
2016,1,6,16,0,0.0,28.0,2.5,8.0,28.0,27.02,17.71
2016,1,6,16,15,0.0,20.0,2.4,7.5,20.0,19.29,10.78
2016,1,6,16,30,0.0,12.0,2.3,7.0,12.0,11.57,3.56
2016,1,6,16,45,0.0,6.0,2.2,7.0,6.0,5.78,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,6.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,6.0,11.0,10.81,0.0
2016,1,7,7,45,113.0,27.5,0.65,6.5,40.0,24.05,9.68
2016,1,7,8,0,226.0,44.0,0.7,7.0,69.0,53.23,31.29
2016,1,7,8,15,316.0,56.0,0.85,7.0,107.5,88.15,55.97
2016,1,7,8,30,406.0,68.0,1.0,7.0,146.0,131.98,90.06
2016,1,7,8,45,485.5,73.0,1.15,7.5,188.0,176.35,126.88
2016,1,7,9,0,565.0,78.0,1.3,8.0,230.0,226.76,170.06
2016,1,7,9,15,605.5,83.0,1.45,8.0,268.0,271.78,210.73
2016,1,7,9,30,646.0,88.0,1.6,8.0,306.0,319.29,253.28
2016,1,7,9,45,446.5,126.0,1.8,8.5,284.0,306.5,248.38
2016,1,7,10,0,247.0,164.0,2.0,9.0,262.0,275.29,225.66
2016,1,7,10,15,547.0,117.5,2.05,9.0,354.0,384.32,315.71
2016,1,7,10,30,847.0,71.0,2.1,9.0,446.0,506.71,415.24
2016,1,7,10,45,858.5,72.5,2.2,9.5,468.0,542.2,443.96
2016,1,7,11,0,870.0,74.0,2.3,10.0,490.0,575.82,471.14
2016,1,7,11,15,620.5,138.0,2.35,10.0,439.5,521.12,427.14
2016,1,7,11,30,371.0,202.0,2.4,10.0,389.0,443.42,363.85
2016,1,7,11,45,369.5,206.0,2.5,10.0,394.5,455.24,374.16
2016,1,7,12,0,368.0,210.0,2.6,10.0,400.0,465.8,382.9
2016,1,7,12,15,629.5,142.5,2.65,10.0,466.0,580.72,477.74
2016,1,7,12,30,891.0,75.0,2.7,10.0,532.0,682.55,559.98
2016,1,7,12,45,508.0,151.0,2.75,10.0,410.5,516.35,425.87
2016,1,7,13,0,125.0,227.0,2.8,10.0,289.0,329.89,270.86
2016,1,7,13,15,122.5,220.5,2.85,10.0,280.0,322.17,265.61
2016,1,7,13,30,120.0,214.0,2.9,10.0,271.0,314.06,259.35
2016,1,7,13,45,119.0,204.0,2.95,10.0,258.0,302.55,250.37
2016,1,7,14,0,118.0,194.0,3.0,10.0,245.0,290.67,241.04
2016,1,7,14,15,115.5,181.0,2.95,10.0,228.5,273.96,227.59
2016,1,7,14,30,113.0,168.0,2.9,10.0,212.0,256.97,213.8
2016,1,7,14,45,423.0,117.0,2.85,10.0,258.0,392.96,330.13
2016,1,7,15,0,733.0,66.0,2.8,10.0,304.0,498.06,416.16
2016,1,7,15,15,695.5,62.0,2.45,9.5,265.0,452.59,377.02
2016,1,7,15,30,658.0,58.0,2.1,9.0,226.0,410.29,340.18
2016,1,7,15,45,596.0,53.0,1.8,8.5,184.5,353.36,290.57
2016,1,7,16,0,534.0,48.0,1.5,8.0,143.0,299.26,242.12
2016,1,7,16,15,440.0,39.5,1.35,7.5,103.0,232.3,182.66
2016,1,7,16,30,346.0,31.0,1.2,7.0,63.0,172.25,124.71
2016,1,7,16,45,173.0,15.5,1.1,7.0,31.5,79.65,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,5.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,5.0,10.0,9.83,0.0
2016,1,8,7,45,74.5,24.5,0.5,5.5,32.5,21.32,8.1
2016,1,8,8,0,149.0,39.0,0.5,6.0,55.0,44.54,26.79
2016,1,8,8,15,175.5,56.0,0.55,6.5,83.5,72.48,48.93
2016,1,8,8,30,202.0,73.0,0.6,7.0,112.0,103.21,74.54
2016,1,8,8,45,224.0,88.5,0.65,7.5,141.0,134.16,101.27
2016,1,8,9,0,246.0,104.0,0.7,8.0,170.0,167.06,129.9
2016,1,8,9,15,257.5,118.0,0.75,8.5,196.5,197.06,156.26
2016,1,8,9,30,269.0,132.0,0.8,9.0,223.0,227.74,182.8
2016,1,8,9,45,533.5,102.0,0.9,9.5,305.5,318.07,254.87
2016,1,8,10,0,798.0,72.0,1.0,10.0,388.0,424.16,339.46
2016,1,8,10,15,577.0,123.0,1.1,10.0,360.0,404.14,326.49
2016,1,8,10,30,356.0,174.0,1.2,10.0,332.0,360.94,293.72
2016,1,8,10,45,316.5,190.0,1.3,10.5,335.5,369.12,300.65
2016,1,8,11,0,277.0,206.0,1.4,11.0,339.0,374.18,304.32
2016,1,8,11,15,360.5,196.5,1.4,11.0,375.0,421.93,343.23
2016,1,8,11,30,444.0,187.0,1.4,11.0,411.0,478.08,387.87
2016,1,8,11,45,440.0,192.0,1.45,11.5,416.5,491.05,397.21
2016,1,8,12,0,436.0,197.0,1.5,12.0,422.0,502.37,405.5
2016,1,8,12,15,656.0,138.5,1.4,12.0,476.5,594.81,479.0
2016,1,8,12,30,876.0,80.0,1.3,12.0,531.0,682.86,546.57
2016,1,8,12,45,865.0,81.5,1.25,12.0,521.0,682.52,545.19
2016,1,8,13,0,854.0,83.0,1.2,12.0,511.0,679.0,542.45
2016,1,8,13,15,725.5,108.5,1.1,12.0,464.0,622.47,498.46
2016,1,8,13,30,597.0,134.0,1.0,12.0,417.0,561.48,451.18
2016,1,8,13,45,512.0,145.5,0.95,12.0,380.5,510.72,412.27
2016,1,8,14,0,427.0,157.0,0.9,12.0,344.0,463.29,375.14
2016,1,8,14,15,294.5,161.5,0.85,11.5,286.5,371.47,303.1
2016,1,8,14,30,162.0,166.0,0.8,11.0,229.0,284.52,233.1
2016,1,8,14,45,151.0,152.5,0.75,11.0,207.0,260.54,214.18
2016,1,8,15,0,140.0,139.0,0.7,11.0,185.0,236.68,194.66
2016,1,8,15,15,132.0,122.0,0.6,10.5,161.5,210.27,173.02
2016,1,8,15,30,124.0,105.0,0.5,10.0,138.0,183.93,150.97
2016,1,8,15,45,109.0,87.5,0.4,10.0,112.5,153.81,125.0
2016,1,8,16,0,94.0,70.0,0.3,10.0,87.0,124.38,99.2
2016,1,8,16,15,70.5,52.0,0.25,9.5,62.5,91.63,70.56
2016,1,8,16,30,47.0,34.0,0.2,9.0,38.0,60.02,41.77
2016,1,8,16,45,23.5,17.0,0.2,9.0,19.0,27.48,0.0
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,7.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,7.0,6.0,5.9,0.0
2016,1,9,7,45,0.0,19.5,2.35,7.5,19.5,18.79,6.44
2016,1,9,8,0,0.0,33.0,2.5,8.0,33.0,31.6,20.63
2016,1,9,8,15,0.5,50.5,2.6,8.0,50.5,48.37,35.74
2016,1,9,8,30,1.0,68.0,2.7,8.0,68.0,65.4,50.89
2016,1,9,8,45,7.0,84.0,2.8,8.0,85.5,82.38,65.63
2016,1,9,9,0,13.0,100.0,2.9,8.0,103.0,100.02,80.86
2016,1,9,9,15,17.5,114.5,2.95,8.0,119.5,116.38,94.91
2016,1,9,9,30,22.0,129.0,3.0,8.0,136.0,133.19,109.25
2016,1,9,9,45,26.5,142.5,3.05,8.5,152.5,151.19,124.26
2016,1,9,10,0,31.0,156.0,3.1,9.0,169.0,168.28,138.36
2016,1,9,10,15,49.0,173.0,3.05,9.0,194.5,195.72,161.29
2016,1,9,10,30,67.0,190.0,3.0,9.0,220.0,224.58,185.3
2016,1,9,10,45,82.5,202.5,2.95,9.5,241.0,248.63,204.84
2016,1,9,11,0,98.0,215.0,2.9,10.0,262.0,273.56,224.97
2016,1,9,11,15,114.5,223.0,2.85,10.0,279.5,299.9,246.53
2016,1,9,11,30,131.0,231.0,2.8,10.0,297.0,322.36,264.87
2016,1,9,11,45,111.0,232.0,2.75,10.0,289.0,308.82,253.52
2016,1,9,12,0,91.0,233.0,2.7,10.0,281.0,299.56,245.66
2016,1,9,12,15,54.5,213.5,2.55,10.0,242.0,256.04,209.56
2016,1,9,12,30,18.0,194.0,2.4,10.0,203.0,205.6,167.51
2016,1,9,12,45,9.0,164.0,2.25,10.0,168.5,168.6,136.93
2016,1,9,13,0,0.0,134.0,2.1,10.0,134.0,131.76,106.17
2016,1,9,13,15,30.0,169.0,1.95,10.0,183.5,194.69,159.43
2016,1,9,13,30,60.0,204.0,1.8,10.0,233.0,255.11,209.49
2016,1,9,13,45,127.0,198.0,1.7,10.0,255.5,300.99,248.2
2016,1,9,14,0,194.0,192.0,1.6,10.0,278.0,337.7,279.05
2016,1,9,14,15,151.5,180.0,1.5,10.0,244.0,295.64,244.25
2016,1,9,14,30,109.0,168.0,1.4,10.0,210.0,254.6,210.34
2016,1,9,14,45,104.0,153.5,1.3,10.0,191.0,234.15,193.74
2016,1,9,15,0,99.0,139.0,1.2,10.0,172.0,213.63,176.76
2016,1,9,15,15,93.0,122.5,1.1,10.0,150.0,190.08,157.02
2016,1,9,15,30,87.0,106.0,1.0,10.0,128.0,166.61,137.0
2016,1,9,15,45,77.0,88.0,0.9,10.0,105.0,139.43,113.48
2016,1,9,16,0,67.0,70.0,0.8,10.0,82.0,112.62,89.9
2016,1,9,16,15,48.0,52.0,0.8,9.5,59.5,77.39,59.22
2016,1,9,16,30,29.0,34.0,0.8,9.0,37.0,48.5,33.2
2016,1,9,16,45,14.5,17.0,0.8,9.0,18.5,21.9,1.08
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,7.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,7.0,14.0,13.76,0.0
2016,1,10,7,45,220.0,23.0,1.15,7.5,47.5,19.79,7.24
2016,1,10,8,0,440.0,32.0,1.3,8.0,81.0,54.67,25.57
2016,1,10,8,15,522.5,39.0,1.3,8.0,122.5,94.93,52.64
2016,1,10,8,30,605.0,46.0,1.3,8.0,164.0,143.98,91.29
2016,1,10,8,45,660.0,50.0,1.35,8.5,206.0,190.86,131.97
2016,1,10,9,0,715.0,54.0,1.4,9.0,248.0,242.14,177.59
2016,1,10,9,15,747.5,57.5,1.3,9.5,287.0,289.98,220.93
2016,1,10,9,30,780.0,61.0,1.2,10.0,326.0,339.31,264.64
2016,1,10,9,45,807.5,62.0,1.15,10.5,361.0,385.23,304.67
2016,1,10,10,0,835.0,63.0,1.1,11.0,396.0,431.47,343.75
2016,1,10,10,15,849.5,64.5,1.05,11.0,424.5,471.18,377.27
2016,1,10,10,30,864.0,66.0,1.0,11.0,453.0,510.29,409.34
2016,1,10,10,45,876.0,66.5,0.95,11.5,475.0,545.49,436.74
2016,1,10,11,0,888.0,67.0,0.9,12.0,497.0,578.79,461.86
2016,1,10,11,15,565.0,146.5,1.0,12.0,423.0,496.32,398.12
2016,1,10,11,30,242.0,226.0,1.1,12.0,349.0,385.29,309.96
2016,1,10,11,45,149.5,225.0,1.2,12.5,301.5,331.36,267.11
2016,1,10,12,0,57.0,224.0,1.3,13.0,254.0,267.6,214.97
2016,1,10,12,15,57.0,224.0,1.35,13.0,253.5,269.18,216.66
2016,1,10,12,30,57.0,224.0,1.4,13.0,253.0,270.65,217.97
2016,1,10,12,45,28.5,171.5,1.45,13.5,186.0,194.93,156.52
2016,1,10,13,0,0.0,119.0,1.5,14.0,119.0,116.4,91.73
2016,1,10,13,15,51.5,166.5,1.5,13.5,191.5,206.46,167.37
2016,1,10,13,30,103.0,214.0,1.5,13.0,264.0,295.44,240.09
2016,1,10,13,45,51.5,136.5,1.5,13.0,161.5,174.29,141.29
2016,1,10,14,0,0.0,59.0,1.5,13.0,59.0,57.02,42.86
2016,1,10,14,15,16.0,107.0,1.4,12.5,113.5,115.42,92.8
2016,1,10,14,30,32.0,155.0,1.3,12.0,168.0,184.56,150.67
2016,1,10,14,45,28.5,141.5,1.25,12.0,152.5,167.92,136.79
2016,1,10,15,0,25.0,128.0,1.2,12.0,137.0,151.4,123.17
2016,1,10,15,15,21.0,113.0,1.0,11.5,119.5,127.43,103.29
2016,1,10,15,30,17.0,98.0,0.8,11.0,102.0,109.67,88.37
2016,1,10,15,45,10.0,81.5,0.65,11.0,84.0,88.93,70.52
2016,1,10,16,0,3.0,65.0,0.5,11.0,66.0,68.6,52.86
2016,1,10,16,15,1.5,48.0,0.4,10.5,48.5,50.15,36.74
2016,1,10,16,30,0.0,31.0,0.3,10.0,31.0,31.38,19.94
2016,1,10,16,45,0.0,15.5,0.25,10.0,15.5,14.96,0.49
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,9.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,9.0,10.0,9.83,0.0
2016,1,11,7,45,71.0,24.5,0.65,9.5,32.5,21.18,8.25
2016,1,11,8,0,142.0,39.0,0.7,10.0,55.0,43.93,26.14
2016,1,11,8,15,170.0,56.0,0.8,10.0,83.5,71.67,47.85
2016,1,11,8,30,198.0,73.0,0.9,10.0,112.0,102.38,73.24
2016,1,11,8,45,216.0,89.5,1.0,10.5,140.5,133.28,99.86
2016,1,11,9,0,234.0,106.0,1.1,11.0,169.0,165.8,128.06
2016,1,11,9,15,246.0,120.5,1.0,11.5,196.0,195.99,154.19
2016,1,11,9,30,258.0,135.0,0.9,12.0,223.0,226.93,180.46
2016,1,11,9,45,395.0,127.0,0.85,12.5,277.5,287.62,228.99
2016,1,11,10,0,532.0,119.0,0.8,13.0,332.0,356.4,283.66
2016,1,11,10,15,623.0,106.0,0.7,13.0,372.5,409.52,326.02
2016,1,11,10,30,714.0,93.0,0.6,13.0,413.0,465.27,369.72
2016,1,11,10,45,723.0,96.0,0.5,13.5,434.0,497.52,393.64
2016,1,11,11,0,732.0,99.0,0.4,14.0,455.0,528.18,415.7
2016,1,11,11,15,616.5,137.5,0.35,14.0,443.0,520.66,408.85
2016,1,11,11,30,501.0,176.0,0.3,14.0,431.0,503.09,394.51
2016,1,11,11,45,470.0,186.5,0.25,14.0,428.5,505.88,396.24
2016,1,11,12,0,439.0,197.0,0.2,14.0,426.0,506.01,395.63
2016,1,11,12,15,425.0,200.0,0.3,14.0,422.0,507.1,397.46
2016,1,11,12,30,411.0,203.0,0.4,14.0,418.0,506.34,397.89
2016,1,11,12,45,392.5,203.5,0.55,14.5,406.0,491.18,387.51
2016,1,11,13,0,374.0,204.0,0.7,15.0,394.0,481.32,380.82
2016,1,11,13,15,394.5,193.0,0.75,15.0,388.0,483.7,383.89
2016,1,11,13,30,415.0,182.0,0.8,15.0,382.0,492.21,391.23
2016,1,11,13,45,413.5,173.0,0.9,15.0,364.5,478.87,382.24
2016,1,11,14,0,412.0,164.0,1.0,15.0,347.0,463.95,372.05
2016,1,11,14,15,413.5,151.5,0.95,14.5,325.5,445.51,358.93
2016,1,11,14,30,415.0,139.0,0.9,14.0,304.0,425.44,344.3
2016,1,11,14,45,401.0,129.5,0.85,14.0,277.0,397.97,322.77
2016,1,11,15,0,387.0,120.0,0.8,14.0,250.0,369.81,300.33
2016,1,11,15,15,372.5,106.0,0.75,13.5,219.0,335.71,273.29
2016,1,11,15,30,358.0,92.0,0.7,13.0,188.0,301.27,245.19
2016,1,11,15,45,467.0,68.5,0.7,13.0,171.0,315.6,254.78
2016,1,11,16,0,576.0,45.0,0.7,13.0,154.0,319.59,253.44
2016,1,11,16,15,490.5,38.0,0.7,12.5,113.5,255.18,197.68
2016,1,11,16,30,405.0,31.0,0.7,12.0,73.0,196.87,144.44
2016,1,11,16,45,202.5,15.5,0.75,12.0,36.5,92.54,36.26
