Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,104.0,5.5,1.7,6.5,8.0,0.0,0.0
2016,1,12,7,30,208.0,11.0,2.0,7.0,16.0,10.81,0.0
2016,1,12,7,45,354.0,20.0,2.35,8.0,51.0,18.73,6.86
2016,1,12,8,0,500.0,29.0,2.7,9.0,86.0,56.13,24.8
2016,1,12,8,15,579.0,35.5,2.75,9.5,128.5,98.52,53.0
2016,1,12,8,30,658.0,42.0,2.8,10.0,171.0,148.56,92.42
2016,1,12,8,45,703.5,46.5,2.85,10.5,213.5,196.69,134.76
2016,1,12,9,0,749.0,51.0,2.9,11.0,256.0,248.24,181.28
2016,1,12,9,15,781.0,54.0,2.85,11.5,295.5,297.15,226.06
2016,1,12,9,30,813.0,57.0,2.8,12.0,335.0,347.45,271.31
2016,1,12,9,45,833.0,59.5,2.75,12.5,370.0,393.53,312.31
2016,1,12,10,0,853.0,62.0,2.7,13.0,405.0,438.67,351.38
2016,1,12,10,15,867.5,64.0,2.55,13.0,434.0,480.45,387.13
2016,1,12,10,30,882.0,66.0,2.4,13.0,463.0,520.94,420.8
2016,1,12,10,45,785.5,89.0,2.25,13.5,455.0,523.91,423.17
2016,1,12,11,0,689.0,112.0,2.1,14.0,447.0,518.36,418.25
2016,1,12,11,15,800.0,91.0,2.05,14.0,492.0,580.29,467.53
2016,1,12,11,30,911.0,70.0,2.0,14.0,537.0,642.88,516.07
2016,1,12,11,45,913.0,70.5,2.0,14.5,544.0,663.1,530.53
2016,1,12,12,0,915.0,71.0,2.0,15.0,551.0,680.3,542.82
2016,1,12,12,15,915.0,71.0,1.9,15.0,551.0,692.49,551.17
2016,1,12,12,30,915.0,71.0,1.8,15.0,551.0,701.47,556.98
2016,1,12,12,45,912.0,70.5,1.7,15.0,543.0,704.58,558.59
2016,1,12,13,0,909.0,70.0,1.6,15.0,535.0,704.39,557.95
2016,1,12,13,15,646.5,130.0,1.5,15.0,455.5,598.02,476.54
2016,1,12,13,30,384.0,190.0,1.4,15.0,376.0,473.31,379.01
2016,1,12,13,45,320.5,190.5,1.3,15.0,341.0,429.64,345.41
2016,1,12,14,0,257.0,191.0,1.2,15.0,306.0,386.32,311.08
2016,1,12,14,15,406.0,152.5,1.1,14.5,321.0,442.79,358.16
2016,1,12,14,30,555.0,114.0,1.0,14.0,336.0,487.81,394.64
2016,1,12,14,45,535.5,107.5,0.9,14.0,306.0,456.87,369.6
2016,1,12,15,0,516.0,101.0,0.8,14.0,276.0,422.52,342.21
2016,1,12,15,15,495.5,91.0,0.8,13.5,242.5,385.83,313.52
2016,1,12,15,30,475.0,81.0,0.8,13.0,209.0,348.88,283.64
2016,1,12,15,45,433.0,71.0,0.85,12.5,173.0,301.72,244.61
2016,1,12,16,0,391.0,61.0,0.9,12.0,137.0,256.52,205.88
2016,1,12,16,15,339.0,48.0,0.95,11.5,101.5,205.96,161.68
2016,1,12,16,30,287.0,35.0,1.0,11.0,66.0,159.91,119.1
2016,1,12,16,45,143.5,22.5,1.05,10.5,38.0,82.65,37.75
2016,1,12,17,0,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.1,10.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.5,2.0,10.5,7.5,0.0,0.0
2016,1,13,7,30,0.0,15.0,2.1,11.0,15.0,14.74,0.0
2016,1,13,7,45,233.5,23.0,2.25,11.5,49.5,19.61,7.49
2016,1,13,8,0,467.0,31.0,2.4,12.0,84.0,56.19,25.61
2016,1,13,8,15,549.5,37.5,2.55,12.0,126.5,97.27,52.71
2016,1,13,8,30,632.0,44.0,2.7,12.0,169.0,146.44,91.08
2016,1,13,8,45,684.0,48.5,2.85,12.5,212.0,194.74,132.91
2016,1,13,9,0,736.0,53.0,3.0,13.0,255.0,247.14,179.53
2016,1,13,9,15,395.0,96.0,3.1,13.0,206.5,219.3,170.08
2016,1,13,9,30,54.0,139.0,3.2,13.0,158.0,155.62,125.33
2016,1,13,9,45,65.5,155.0,3.3,13.0,180.0,179.02,145.0
2016,1,13,10,0,77.0,171.0,3.4,13.0,202.0,203.4,165.24
2016,1,13,10,15,226.0,172.5,3.5,13.0,273.0,285.12,232.68
2016,1,13,10,30,375.0,174.0,3.6,13.0,344.0,371.71,303.79
2016,1,13,10,45,187.5,126.5,3.7,13.5,211.5,234.03,191.6
2016,1,13,11,0,0.0,79.0,3.8,14.0,79.0,76.4,58.78
2016,1,13,11,15,5.0,130.0,3.85,14.0,132.5,129.86,103.44
2016,1,13,11,30,10.0,181.0,3.9,14.0,186.0,184.83,148.59
2016,1,13,11,45,202.0,195.5,4.0,14.0,301.5,333.47,273.03
2016,1,13,12,0,394.0,210.0,4.1,14.0,417.0,485.5,396.28
2016,1,13,12,15,414.0,205.0,4.05,13.5,423.0,506.41,413.26
2016,1,13,12,30,434.0,200.0,4.0,13.0,429.0,520.14,425.3
2016,1,13,12,45,424.0,201.0,4.0,13.0,422.0,518.41,424.02
2016,1,13,13,0,414.0,202.0,4.0,13.0,415.0,515.01,421.49
2016,1,13,13,15,247.5,208.5,3.9,13.0,335.0,402.13,329.63
2016,1,13,13,30,81.0,215.0,3.8,13.0,255.0,281.75,229.78
2016,1,13,13,45,276.5,184.5,3.75,13.0,311.0,393.93,325.27
2016,1,13,14,0,472.0,154.0,3.7,13.0,367.0,494.15,408.17
2016,1,13,14,15,416.0,153.0,3.55,12.5,331.5,450.73,373.11
2016,1,13,14,30,360.0,152.0,3.4,12.0,296.0,399.96,332.48
2016,1,13,14,45,556.0,110.5,3.3,12.0,311.0,473.81,394.27
2016,1,13,15,0,752.0,69.0,3.2,12.0,326.0,523.44,434.56
2016,1,13,15,15,716.5,65.0,2.8,11.5,286.5,478.18,396.47
2016,1,13,15,30,681.0,61.0,2.4,11.0,247.0,435.79,360.13
2016,1,13,15,45,634.5,55.0,2.0,10.5,205.5,383.46,314.75
2016,1,13,16,0,588.0,49.0,1.6,10.0,164.0,332.76,269.43
2016,1,13,16,15,501.0,41.5,1.45,9.5,122.0,266.13,210.82
2016,1,13,16,30,414.0,34.0,1.3,9.0,80.0,205.58,155.23
2016,1,13,16,45,268.0,23.0,1.15,8.5,47.0,124.64,65.47
2016,1,13,17,0,122.0,12.0,1.0,8.0,14.0,45.12,0.0
2016,1,13,17,15,61.0,6.0,1.0,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,6.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,6.0,11.0,10.81,0.0
2016,1,14,7,45,78.5,25.5,0.3,6.5,34.5,22.02,9.72
2016,1,14,8,0,157.0,40.0,0.4,7.0,58.0,45.65,27.55
2016,1,14,8,15,184.0,57.0,0.45,7.5,87.0,74.1,49.85
2016,1,14,8,30,211.0,74.0,0.5,8.0,116.0,105.43,75.82
2016,1,14,8,45,232.0,89.5,0.6,8.5,145.5,136.73,102.81
2016,1,14,9,0,253.0,105.0,0.7,9.0,175.0,169.9,131.65
2016,1,14,9,15,260.5,120.5,0.9,9.5,202.0,200.63,158.8
2016,1,14,9,30,268.0,136.0,1.1,10.0,229.0,231.72,185.85
2016,1,14,9,45,442.0,119.5,1.35,11.0,291.0,299.34,240.33
2016,1,14,10,0,616.0,103.0,1.6,12.0,353.0,379.78,305.25
2016,1,14,10,15,651.0,102.5,1.7,12.0,383.0,420.79,339.85
2016,1,14,10,30,686.0,102.0,1.8,12.0,413.0,462.53,374.74
2016,1,14,10,45,596.5,133.5,1.95,12.5,414.0,470.33,381.17
2016,1,14,11,0,507.0,165.0,2.1,13.0,415.0,468.88,379.79
2016,1,14,11,15,567.5,152.5,2.1,12.5,439.5,506.92,411.53
2016,1,14,11,30,628.0,140.0,2.1,12.0,464.0,548.69,445.66
2016,1,14,11,45,627.0,142.5,2.15,12.0,470.5,564.68,458.36
2016,1,14,12,0,626.0,145.0,2.2,12.0,477.0,578.44,469.42
2016,1,14,12,15,621.0,146.5,2.15,12.0,476.0,586.21,475.39
2016,1,14,12,30,616.0,148.0,2.1,12.0,475.0,591.6,479.5
2016,1,14,12,45,510.5,175.0,2.1,12.0,443.0,550.47,446.6
2016,1,14,13,0,405.0,202.0,2.1,12.0,411.0,502.42,408.3
2016,1,14,13,15,293.0,212.0,2.05,12.0,361.0,437.71,356.43
2016,1,14,13,30,181.0,222.0,2.0,12.0,311.0,365.32,297.74
2016,1,14,13,45,113.0,204.5,1.95,12.0,259.5,299.65,244.62
2016,1,14,14,0,45.0,187.0,1.9,12.0,208.0,227.37,185.14
2016,1,14,14,15,28.0,167.0,1.75,11.5,180.0,194.28,158.4
2016,1,14,14,30,11.0,147.0,1.6,11.0,152.0,155.52,126.47
2016,1,14,14,45,8.0,135.0,1.5,11.0,138.5,141.55,115.02
2016,1,14,15,0,5.0,123.0,1.4,11.0,125.0,127.75,103.56
2016,1,14,15,15,2.5,108.5,1.3,10.5,109.5,111.6,90.2
2016,1,14,15,30,0.0,94.0,1.2,10.0,94.0,95.61,76.76
2016,1,14,15,45,0.0,78.0,1.1,10.0,78.0,79.25,62.69
2016,1,14,16,0,0.0,62.0,1.0,10.0,62.0,62.81,48.34
2016,1,14,16,15,0.0,46.0,1.0,10.0,46.0,46.21,33.72
2016,1,14,16,30,0.0,30.0,1.0,10.0,30.0,29.33,18.7
2016,1,14,16,45,0.0,17.5,1.0,10.0,17.5,16.89,5.36
2016,1,14,17,0,0.0,5.0,1.0,10.0,5.0,4.91,0.0
2016,1,14,17,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,66.0,6.0,0.85,8.0,7.5,0.0,0.0
2016,1,15,7,30,132.0,12.0,1.0,8.0,15.0,11.8,0.0
2016,1,15,7,45,271.0,23.5,1.15,8.5,48.5,20.27,8.59
2016,1,15,8,0,410.0,35.0,1.3,9.0,82.0,55.63,27.37
2016,1,15,8,15,493.0,42.5,1.35,9.0,123.5,95.11,53.94
2016,1,15,8,30,576.0,50.0,1.4,9.0,165.0,142.78,91.35
2016,1,15,8,45,628.5,55.0,1.45,9.5,207.0,189.24,131.58
2016,1,15,9,0,681.0,60.0,1.5,10.0,249.0,240.53,177.01
2016,1,15,9,15,340.5,90.0,1.5,10.0,184.5,196.9,153.93
2016,1,15,9,30,0.0,120.0,1.5,10.0,120.0,116.48,94.23
2016,1,15,9,45,378.5,102.0,1.5,10.5,256.0,256.76,207.71
2016,1,15,10,0,757.0,84.0,1.5,11.0,392.0,422.51,339.63
2016,1,15,10,15,401.0,136.0,1.4,11.0,300.5,334.85,271.8
2016,1,15,10,30,45.0,188.0,1.3,11.0,209.0,211.16,171.12
2016,1,15,10,45,291.0,173.5,1.25,11.5,316.5,339.74,277.24
2016,1,15,11,0,537.0,159.0,1.2,12.0,424.0,480.49,388.04
2016,1,15,11,15,580.0,150.5,1.15,12.0,445.0,513.12,412.75
2016,1,15,11,30,623.0,142.0,1.1,12.0,466.0,548.67,440.15
2016,1,15,11,45,739.5,116.0,1.05,12.0,506.0,609.88,487.25
2016,1,15,12,0,856.0,90.0,1.0,12.0,546.0,670.27,532.59
2016,1,15,12,15,856.0,90.0,0.9,12.0,546.0,682.36,540.08
2016,1,15,12,30,856.0,90.0,0.8,12.0,546.0,691.38,545.65
2016,1,15,12,45,590.5,155.0,0.75,12.5,467.5,587.6,464.88
2016,1,15,13,0,325.0,220.0,0.7,13.0,389.0,468.13,371.52
2016,1,15,13,15,354.0,207.5,0.65,13.0,386.5,475.19,378.68
2016,1,15,13,30,383.0,195.0,0.6,13.0,384.0,480.64,383.32
2016,1,15,13,45,604.0,137.0,0.55,13.0,420.0,574.29,456.6
2016,1,15,14,0,825.0,79.0,0.5,13.0,456.0,647.23,511.75
2016,1,15,14,15,807.5,76.5,0.45,13.0,426.5,620.85,491.02
2016,1,15,14,30,790.0,74.0,0.4,13.0,397.0,592.26,469.72
2016,1,15,14,45,775.5,69.0,0.4,13.0,363.5,560.64,446.47
2016,1,15,15,0,761.0,64.0,0.4,13.0,330.0,527.13,421.18
2016,1,15,15,15,726.0,60.5,0.4,12.5,290.5,482.38,387.19
2016,1,15,15,30,691.0,57.0,0.4,12.0,251.0,437.48,351.92
2016,1,15,15,45,644.5,51.5,0.45,12.0,209.0,384.98,309.11
2016,1,15,16,0,598.0,46.0,0.5,12.0,167.0,333.98,265.84
2016,1,15,16,15,516.0,39.5,0.5,11.5,125.5,272.69,213.27
2016,1,15,16,30,434.0,33.0,0.5,11.0,84.0,214.13,161.02
2016,1,15,16,45,289.5,22.5,0.5,11.0,50.0,134.16,79.7
2016,1,15,17,0,145.0,12.0,0.5,11.0,16.0,52.17,0.0
2016,1,15,17,15,72.5,6.0,0.45,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.0,1.0,9.5,3.0,0.0,0.0
2016,1,16,7,30,0.0,6.0,1.1,10.0,6.0,5.9,0.0
2016,1,16,7,45,0.0,20.0,1.25,10.5,20.0,19.31,8.06
2016,1,16,8,0,0.0,34.0,1.4,11.0,34.0,32.57,21.36
2016,1,16,8,15,0.0,52.0,1.5,11.0,52.0,49.71,36.58
2016,1,16,8,30,0.0,70.0,1.6,11.0,70.0,67.09,51.85
2016,1,16,8,45,5.0,86.0,1.75,11.5,87.5,83.79,66.07
2016,1,16,9,0,10.0,102.0,1.9,12.0,105.0,101.08,80.6
2016,1,16,9,15,15.0,117.0,1.9,12.0,122.0,117.95,94.77
2016,1,16,9,30,20.0,132.0,1.9,12.0,139.0,135.32,109.26
2016,1,16,9,45,185.0,144.5,1.95,12.5,219.5,218.15,176.32
2016,1,16,10,0,350.0,157.0,2.0,13.0,300.0,314.21,253.84
2016,1,16,10,15,374.5,165.0,1.95,13.0,328.0,348.72,282.19
2016,1,16,10,30,399.0,173.0,1.9,13.0,356.0,387.91,314.02
2016,1,16,10,45,356.5,190.5,1.9,13.5,360.0,393.5,318.09
2016,1,16,11,0,314.0,208.0,1.9,14.0,364.0,399.42,322.07
2016,1,16,11,15,303.0,217.0,1.85,14.0,371.5,412.16,331.99
2016,1,16,11,30,292.0,226.0,1.8,14.0,379.0,423.49,340.59
2016,1,16,11,45,199.5,235.0,1.75,14.0,340.5,375.1,301.53
2016,1,16,12,0,107.0,244.0,1.7,14.0,302.0,322.23,258.52
2016,1,16,12,15,53.5,199.5,1.65,14.0,228.5,240.08,192.72
2016,1,16,12,30,0.0,155.0,1.6,14.0,155.0,152.63,121.06
2016,1,16,12,45,5.0,170.0,1.55,14.0,173.0,171.8,137.07
2016,1,16,13,0,10.0,185.0,1.5,14.0,191.0,191.36,153.05
2016,1,16,13,15,73.0,205.5,1.4,14.0,242.5,264.52,213.46
2016,1,16,13,30,136.0,226.0,1.3,14.0,294.0,339.54,273.68
2016,1,16,13,45,83.0,204.0,1.25,14.0,245.0,271.39,218.67
2016,1,16,14,0,30.0,182.0,1.2,14.0,196.0,211.47,169.96
2016,1,16,14,15,29.5,171.5,1.05,14.0,184.5,200.22,161.25
2016,1,16,14,30,29.0,161.0,0.9,14.0,173.0,188.97,152.28
2016,1,16,14,45,14.5,127.0,0.8,14.0,133.0,136.45,109.26
2016,1,16,15,0,0.0,93.0,0.7,14.0,93.0,91.8,72.17
2016,1,16,15,15,0.0,82.0,0.65,13.5,82.0,80.79,63.25
2016,1,16,15,30,0.0,71.0,0.6,13.0,71.0,69.78,54.1
2016,1,16,15,45,0.0,59.0,0.55,13.0,59.0,57.69,43.78
2016,1,16,16,0,0.0,47.0,0.5,13.0,47.0,45.57,33.29
2016,1,16,16,15,0.0,35.0,0.5,12.5,35.0,33.8,23.04
2016,1,16,16,30,0.0,23.0,0.5,12.0,23.0,22.2,12.82
2016,1,16,16,45,0.0,14.0,0.5,12.0,14.0,13.5,3.96
2016,1,16,17,0,0.0,5.0,0.5,12.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.5,12.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.0,11.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,8.0,1.05,11.5,8.0,7.71,0.0
2016,1,17,8,0,0.0,14.0,1.1,12.0,14.0,13.5,5.55
2016,1,17,8,15,0.0,21.5,1.4,12.0,21.5,20.74,11.99
2016,1,17,8,30,0.0,29.0,1.7,12.0,29.0,27.99,18.39
2016,1,17,8,45,0.0,36.0,2.05,12.5,36.0,34.75,24.27
2016,1,17,9,0,0.0,43.0,2.4,13.0,43.0,41.52,30.07
2016,1,17,9,15,0.0,50.0,2.45,13.0,50.0,48.3,35.86
2016,1,17,9,30,0.0,57.0,2.5,13.0,57.0,55.08,41.59
2016,1,17,9,45,8.5,105.5,2.6,13.5,109.0,105.73,84.14
2016,1,17,10,0,17.0,154.0,2.7,14.0,161.0,157.81,127.08
2016,1,17,10,15,38.5,174.5,2.75,14.0,192.0,192.04,155.08
2016,1,17,10,30,60.0,195.0,2.8,14.0,223.0,226.04,182.81
2016,1,17,10,45,42.0,194.0,2.9,14.5,214.0,217.68,175.36
2016,1,17,11,0,24.0,193.0,3.0,15.0,205.0,204.11,163.7
2016,1,17,11,15,12.0,176.0,3.1,15.0,182.0,180.39,144.17
2016,1,17,11,30,0.0,159.0,3.2,15.0,159.0,156.05,124.01
2016,1,17,11,45,166.0,193.5,3.35,15.0,283.0,309.15,251.5
2016,1,17,12,0,332.0,228.0,3.5,15.0,407.0,466.48,377.79
2016,1,17,12,15,166.0,136.5,3.5,15.0,226.0,260.49,212.59
2016,1,17,12,30,0.0,45.0,3.5,15.0,45.0,43.49,30.86
2016,1,17,12,45,16.0,128.0,3.5,15.0,136.5,136.31,108.54
2016,1,17,13,0,32.0,211.0,3.5,15.0,228.0,241.18,194.12
2016,1,17,13,15,16.0,179.5,3.3,15.0,188.0,190.17,152.31
2016,1,17,13,30,0.0,148.0,3.1,15.0,148.0,146.48,116.39
2016,1,17,13,45,0.0,113.5,2.95,15.0,113.5,111.12,87.45
2016,1,17,14,0,0.0,79.0,2.8,15.0,79.0,76.4,58.74
2016,1,17,14,15,11.5,119.0,2.6,14.5,124.0,124.97,99.83
2016,1,17,14,30,23.0,159.0,2.4,14.0,169.0,176.03,142.56
2016,1,17,14,45,12.5,142.0,2.25,14.0,147.5,151.68,122.29
2016,1,17,15,0,2.0,125.0,2.1,14.0,126.0,127.79,102.43
2016,1,17,15,15,1.0,110.5,1.8,13.5,111.0,112.54,89.99
2016,1,17,15,30,0.0,96.0,1.5,13.0,96.0,97.37,77.4
2016,1,17,15,45,0.0,80.5,1.2,13.0,80.5,81.59,63.99
2016,1,17,16,0,0.0,65.0,0.9,13.0,65.0,65.77,50.35
2016,1,17,16,15,0.0,49.0,0.9,12.5,49.0,49.23,36.04
2016,1,17,16,30,0.0,33.0,0.9,12.0,33.0,32.44,21.34
2016,1,17,16,45,0.0,20.0,0.9,11.5,20.0,19.31,8.54
2016,1,17,17,0,0.0,7.0,0.9,11.0,7.0,6.88,0.0
2016,1,17,17,15,0.0,3.5,0.9,11.0,3.5,3.44,0.0
2016,1,17,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,92.0,6.0,1.25,10.5,8.5,0.0,0.0
2016,1,18,7,30,184.0,12.0,1.2,11.0,17.0,11.8,0.0
2016,1,18,7,45,325.5,21.5,1.2,11.5,52.0,18.84,8.15
2016,1,18,8,0,467.0,31.0,1.2,12.0,87.0,56.67,25.99
2016,1,18,8,15,545.0,37.0,1.2,12.0,129.0,97.15,52.82
2016,1,18,8,30,623.0,43.0,1.2,12.0,171.0,145.32,90.53
2016,1,18,8,45,673.0,47.5,1.2,12.5,213.5,193.2,131.82
2016,1,18,9,0,723.0,52.0,1.2,13.0,256.0,245.06,177.47
2016,1,18,9,15,755.5,55.0,1.15,13.5,296.0,293.51,220.7
2016,1,18,9,30,788.0,58.0,1.1,14.0,336.0,343.49,264.32
2016,1,18,9,45,799.0,63.0,1.05,14.5,369.5,388.14,302.8
2016,1,18,10,0,810.0,68.0,1.0,15.0,403.0,431.88,339.21
2016,1,18,10,15,826.0,70.0,1.05,15.0,432.5,473.74,374.15
2016,1,18,10,30,842.0,72.0,1.1,15.0,462.0,514.56,407.45
2016,1,18,10,45,852.0,73.5,1.15,15.5,484.5,550.26,435.39
2016,1,18,11,0,862.0,75.0,1.2,16.0,507.0,582.21,459.93
2016,1,18,11,15,868.5,76.0,1.4,16.0,522.5,610.91,483.52
2016,1,18,11,30,875.0,77.0,1.6,16.0,538.0,637.14,504.98
2016,1,18,11,45,876.5,78.0,1.8,16.0,546.0,657.51,521.87
2016,1,18,12,0,878.0,79.0,2.0,16.0,554.0,674.95,536.46
2016,1,18,12,15,878.0,79.5,2.05,16.0,554.5,687.81,546.07
2016,1,18,12,30,878.0,80.0,2.1,16.0,555.0,697.56,553.49
2016,1,18,12,45,873.0,80.0,2.15,16.0,547.0,700.15,555.8
2016,1,18,13,0,868.0,80.0,2.2,16.0,539.0,699.55,555.98
2016,1,18,13,15,669.5,130.0,2.1,16.0,478.0,623.15,497.18
2016,1,18,13,30,471.0,180.0,2.0,16.0,417.0,535.38,428.19
2016,1,18,13,45,568.0,145.5,1.95,16.0,419.5,560.58,450.07
2016,1,18,14,0,665.0,111.0,1.9,16.0,422.0,585.22,470.3
2016,1,18,14,15,566.5,125.5,1.7,15.5,379.0,526.94,424.71
2016,1,18,14,30,468.0,140.0,1.5,15.0,336.0,467.68,378.38
2016,1,18,14,45,612.5,103.5,1.35,15.0,337.0,508.88,411.64
2016,1,18,15,0,757.0,67.0,1.2,15.0,338.0,534.78,431.31
2016,1,18,15,15,724.5,63.5,1.0,14.5,299.0,491.3,396.16
2016,1,18,15,30,692.0,60.0,0.8,14.0,260.0,447.48,360.41
2016,1,18,15,45,649.0,54.5,0.65,14.0,218.5,396.28,317.56
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,349.35,276.8
2016,1,18,16,15,529.0,42.0,0.6,13.5,135.0,285.5,223.26
2016,1,18,16,30,452.0,35.0,0.7,13.0,93.0,226.85,171.91
2016,1,18,16,45,226.0,28.5,0.8,13.0,57.5,124.1,82.04
2016,1,18,17,0,0.0,22.0,0.9,13.0,22.0,21.63,0.0
2016,1,18,17,15,0.0,11.0,0.9,13.0,11.0,10.81,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.45,12.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.7,12.0,2.0,1.97,0.0
2016,1,19,7,45,0.0,6.0,4.0,12.5,6.0,5.78,0.0
2016,1,19,8,0,0.0,10.0,4.3,13.0,10.0,9.64,2.31
2016,1,19,8,15,0.0,15.5,4.55,13.0,15.5,14.94,7.0
2016,1,19,8,30,0.0,21.0,4.8,13.0,21.0,20.26,11.67
2016,1,19,8,45,0.0,26.0,5.1,13.0,26.0,25.09,15.9
2016,1,19,9,0,0.0,31.0,5.4,13.0,31.0,29.92,20.09
2016,1,19,9,15,0.0,36.0,5.35,13.0,36.0,34.75,24.23
2016,1,19,9,30,0.0,41.0,5.3,13.0,41.0,39.59,28.34
2016,1,19,9,45,0.0,26.0,5.25,13.5,26.0,25.09,15.84
2016,1,19,10,0,0.0,11.0,5.2,14.0,11.0,10.61,3.41
2016,1,19,10,15,0.0,9.5,5.15,14.0,9.5,9.17,2.16
2016,1,19,10,30,0.0,8.0,5.1,14.0,8.0,7.72,0.91
2016,1,19,10,45,0.0,8.5,5.05,14.5,8.5,8.2,1.3
2016,1,19,11,0,0.0,9.0,5.0,15.0,9.0,8.69,1.69
2016,1,19,11,15,0.0,9.0,4.9,15.0,9.0,8.69,1.68
2016,1,19,11,30,0.0,9.0,4.8,15.0,9.0,8.69,1.68
2016,1,19,11,45,0.0,48.5,4.75,15.0,48.5,46.87,33.8
2016,1,19,12,0,0.0,88.0,4.7,15.0,88.0,85.14,65.69
2016,1,19,12,15,0.0,70.0,4.7,15.0,70.0,67.69,51.14
2016,1,19,12,30,0.0,52.0,4.7,15.0,52.0,50.26,36.6
2016,1,19,12,45,0.0,77.0,4.75,15.0,77.0,74.47,56.84
2016,1,19,13,0,0.0,102.0,4.8,15.0,102.0,99.09,77.33
2016,1,19,13,15,2.5,136.0,4.7,15.0,137.0,135.41,107.49
2016,1,19,13,30,5.0,170.0,4.6,15.0,172.0,172.89,138.43
2016,1,19,13,45,2.5,140.5,4.6,15.0,141.5,140.66,111.99
2016,1,19,14,0,0.0,111.0,4.6,15.0,111.0,108.72,85.66
2016,1,19,14,15,398.5,95.0,4.35,14.5,263.5,378.96,316.82
2016,1,19,14,30,797.0,79.0,4.1,14.0,416.0,611.32,504.64
2016,1,19,14,45,402.5,104.5,3.85,14.0,274.5,378.27,314.05
2016,1,19,15,0,8.0,130.0,3.6,14.0,133.0,136.61,109.74
2016,1,19,15,15,4.0,116.5,3.3,13.5,118.0,120.66,96.96
2016,1,19,15,30,0.0,103.0,3.0,13.0,103.0,104.99,83.92
2016,1,19,15,45,0.0,86.0,2.7,13.0,86.0,87.57,69.12
2016,1,19,16,0,0.0,69.0,2.4,13.0,69.0,70.06,54.05
2016,1,19,16,15,194.5,56.0,2.1,12.5,81.5,153.6,122.63
2016,1,19,16,30,389.0,43.0,1.8,12.0,94.0,212.77,164.39
2016,1,19,16,45,259.5,30.5,1.55,12.0,58.5,138.92,95.02
2016,1,19,17,0,130.0,18.0,1.3,12.0,23.0,65.82,0.0
2016,1,19,17,15,65.0,9.0,1.15,11.5,11.5,24.83,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,9.0,9.5,0.0,0.0
2016,1,20,7,30,0.0,19.0,0.3,9.0,19.0,18.68,0.0
2016,1,20,7,45,228.5,27.5,0.35,9.5,55.5,24.22,12.86
2016,1,20,8,0,457.0,36.0,0.4,10.0,92.0,60.22,29.44
2016,1,20,8,15,536.5,43.0,0.5,10.0,135.0,101.76,57.42
2016,1,20,8,30,616.0,50.0,0.6,10.0,178.0,151.14,96.29
2016,1,20,8,45,669.5,54.5,0.7,10.5,222.0,200.62,138.85
2016,1,20,9,0,723.0,59.0,0.8,11.0,266.0,253.52,185.33
2016,1,20,9,15,755.0,62.5,0.8,11.5,306.5,302.62,229.07
2016,1,20,9,30,787.0,66.0,0.8,12.0,347.0,353.22,273.16
2016,1,20,9,45,711.5,84.0,0.85,12.5,357.5,376.37,295.88
2016,1,20,10,0,636.0,102.0,0.9,13.0,368.0,391.95,311.17
2016,1,20,10,15,683.0,98.0,0.85,13.0,402.0,436.57,347.75
2016,1,20,10,30,730.0,94.0,0.8,13.0,436.0,482.68,384.43
2016,1,20,10,45,801.0,87.5,0.8,13.5,479.0,539.93,428.28
2016,1,20,11,0,872.0,81.0,0.8,14.0,522.0,599.47,472.64
2016,1,20,11,15,878.5,82.0,0.7,14.0,538.0,629.0,493.6
2016,1,20,11,30,885.0,83.0,0.6,14.0,554.0,656.01,512.43
2016,1,20,11,45,890.5,82.0,0.5,14.5,562.5,674.75,524.04
2016,1,20,12,0,896.0,81.0,0.4,15.0,571.0,693.1,534.85
2016,1,20,12,15,895.5,81.0,0.4,15.0,571.0,705.48,543.14
2016,1,20,12,30,895.0,81.0,0.4,15.0,571.0,714.67,549.41
2016,1,20,12,45,898.5,78.5,0.45,15.5,565.0,720.62,553.35
2016,1,20,13,0,902.0,76.0,0.5,16.0,559.0,723.32,555.2
2016,1,20,13,15,895.5,75.0,0.65,16.0,543.5,717.42,553.76
2016,1,20,13,30,889.0,74.0,0.8,16.0,528.0,708.3,550.09
2016,1,20,13,45,880.5,72.5,1.0,16.0,505.5,694.11,543.28
2016,1,20,14,0,872.0,71.0,1.2,16.0,483.0,676.94,534.02
2016,1,20,14,15,857.0,69.0,1.2,16.0,454.0,656.13,519.8
2016,1,20,14,30,842.0,67.0,1.2,16.0,425.0,628.75,499.91
2016,1,20,14,45,822.5,64.5,1.2,16.0,390.0,595.71,475.46
2016,1,20,15,0,803.0,62.0,1.2,16.0,355.0,560.87,449.07
2016,1,20,15,15,772.5,58.5,1.1,15.5,315.5,517.09,415.27
2016,1,20,15,30,742.0,55.0,1.0,15.0,276.0,472.74,380.04
2016,1,20,15,45,698.0,51.0,0.9,14.5,233.0,420.86,337.74
2016,1,20,16,0,654.0,47.0,0.8,14.0,190.0,370.11,294.86
2016,1,20,16,15,582.0,41.0,0.8,13.5,146.5,306.85,241.14
2016,1,20,16,30,510.0,35.0,0.8,13.0,103.0,247.91,189.13
2016,1,20,16,45,255.0,31.0,0.8,12.5,65.0,138.73,96.13
2016,1,20,17,0,0.0,27.0,0.8,12.0,27.0,31.62,0.0
2016,1,20,17,15,0.0,13.5,0.75,12.0,13.5,13.27,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,9.5,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,10.0,17.0,16.71,0.0
2016,1,21,7,45,137.5,29.5,1.7,10.5,46.5,24.79,13.46
2016,1,21,8,0,275.0,42.0,1.8,11.0,76.0,54.37,30.44
2016,1,21,8,15,322.0,56.0,2.0,11.5,112.0,89.29,55.99
2016,1,21,8,30,369.0,70.0,2.2,12.0,148.0,128.94,88.03
2016,1,21,8,45,404.5,81.5,2.45,12.5,184.5,168.18,121.81
2016,1,21,9,0,440.0,93.0,2.7,13.0,221.0,210.46,158.81
2016,1,21,9,15,469.0,101.0,2.8,13.5,254.5,250.03,193.77
2016,1,21,9,30,498.0,109.0,2.9,14.0,288.0,291.44,229.88
2016,1,21,9,45,584.0,102.0,3.05,14.5,332.0,344.05,274.06
2016,1,21,10,0,670.0,95.0,3.2,15.0,376.0,400.89,321.38
2016,1,21,10,15,672.0,102.5,3.45,15.5,401.5,436.99,351.94
2016,1,21,10,30,674.0,110.0,3.7,16.0,427.0,471.5,380.54
2016,1,21,10,45,655.5,122.0,3.95,16.5,442.5,497.61,401.77
2016,1,21,11,0,637.0,134.0,4.2,17.0,458.0,520.64,420.07
2016,1,21,11,15,596.5,152.0,4.15,17.0,463.0,533.35,429.89
2016,1,21,11,30,556.0,170.0,4.1,17.0,468.0,539.99,434.79
2016,1,21,11,45,545.0,178.0,4.1,17.5,473.5,554.28,445.11
2016,1,21,12,0,534.0,186.0,4.1,18.0,479.0,566.33,453.49
2016,1,21,12,15,405.5,215.5,3.9,17.5,438.5,511.84,410.28
2016,1,21,12,30,277.0,245.0,3.7,17.0,398.0,460.25,368.64
2016,1,21,12,45,402.0,213.0,3.5,17.0,431.5,516.18,414.71
2016,1,21,13,0,527.0,181.0,3.3,17.0,465.0,579.57,465.04
2016,1,21,13,15,439.0,196.0,2.95,16.5,428.5,534.82,429.23
2016,1,21,13,30,351.0,211.0,2.6,16.0,392.0,481.65,387.33
2016,1,21,13,45,291.5,210.0,2.3,16.0,356.0,438.1,352.59
2016,1,21,14,0,232.0,209.0,2.0,16.0,320.0,386.91,311.71
2016,1,21,14,15,406.0,164.5,1.75,15.5,344.5,465.66,376.69
2016,1,21,14,30,580.0,120.0,1.5,15.0,369.0,524.58,424.02
2016,1,21,14,45,551.5,114.0,1.3,15.0,335.5,487.79,394.22
2016,1,21,15,0,523.0,108.0,1.1,15.0,302.0,447.56,362.21
2016,1,21,15,15,488.0,102.5,1.05,14.5,267.5,407.32,330.85
2016,1,21,15,30,453.0,97.0,1.0,14.0,233.0,367.72,299.17
2016,1,21,15,45,421.0,85.5,1.0,13.5,196.5,323.6,263.21
2016,1,21,16,0,389.0,74.0,1.0,13.0,160.0,280.63,226.99
2016,1,21,16,15,339.0,60.5,1.0,12.5,123.5,229.09,182.72
2016,1,21,16,30,289.0,47.0,1.0,12.0,87.0,180.97,140.15
2016,1,21,16,45,144.5,35.0,1.05,12.0,55.0,106.86,75.4
2016,1,21,17,0,0.0,23.0,1.1,12.0,23.0,25.07,0.0
2016,1,21,17,15,0.0,11.5,1.1,11.5,11.5,11.3,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
