Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,975.0,74.5,5.45,9.5,641.0,752.74,623.2
2016,2,1,12,0,972.0,77.0,5.4,10.0,649.0,771.4,635.87
2016,2,1,12,15,971.5,77.0,5.3,10.0,650.0,785.58,646.11
2016,2,1,12,30,971.0,77.0,5.2,10.0,651.0,796.25,653.75
2016,2,1,12,45,958.5,80.5,5.1,10.0,642.0,798.45,655.05
2016,2,1,13,0,946.0,84.0,5.0,10.0,633.0,797.02,653.77
2016,2,1,13,15,940.0,83.0,4.85,9.5,617.5,791.84,650.72
2016,2,1,13,30,934.0,82.0,4.7,9.0,602.0,783.21,645.17
2016,2,1,13,45,921.0,82.0,4.55,9.0,578.0,767.26,632.95
2016,2,1,14,0,908.0,82.0,4.4,9.0,554.0,748.22,618.49
2016,2,1,14,15,894.0,80.5,4.15,9.0,523.5,728.12,602.73
2016,2,1,14,30,880.0,79.0,3.9,9.0,493.0,700.97,581.91
2016,2,1,14,45,862.0,76.0,3.7,9.0,456.5,666.93,555.49
2016,2,1,15,0,844.0,73.0,3.5,9.0,420.0,630.78,526.46
2016,2,1,15,15,816.5,69.5,3.15,8.5,378.0,586.46,490.81
2016,2,1,15,30,789.0,66.0,2.8,8.0,336.0,541.18,453.52
2016,2,1,15,45,761.0,60.0,2.5,7.5,291.5,492.17,412.38
2016,2,1,16,0,733.0,54.0,2.2,7.0,247.0,442.97,369.7
2016,2,1,16,15,672.5,48.5,1.95,6.5,199.5,379.44,313.98
2016,2,1,16,30,612.0,43.0,1.7,6.0,152.0,319.07,259.25
2016,2,1,16,45,520.0,34.5,1.5,5.5,107.0,247.54,194.27
2016,2,1,17,0,428.0,26.0,1.3,5.0,62.0,183.46,127.84
2016,2,1,17,15,214.0,13.0,1.25,4.5,31.0,72.99,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,5.0,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,0.8,5.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,14.5,0.9,5.5,14.5,13.98,6.07
2016,2,2,8,0,0.0,22.0,1.0,6.0,22.0,21.22,12.74
2016,2,2,8,15,0.0,31.0,1.0,6.0,31.0,29.92,20.6
2016,2,2,8,30,0.0,40.0,1.0,6.0,40.0,38.62,28.4
2016,2,2,8,45,0.0,49.0,1.05,6.5,49.0,47.33,36.03
2016,2,2,9,0,0.0,58.0,1.1,7.0,58.0,56.05,43.53
2016,2,2,9,15,0.0,66.5,1.15,7.0,66.5,64.28,50.6
2016,2,2,9,30,0.0,75.0,1.2,7.0,75.0,72.52,57.6
2016,2,2,9,45,0.0,99.0,1.3,7.5,99.0,95.83,77.33
2016,2,2,10,0,0.0,123.0,1.4,8.0,123.0,119.32,96.88
2016,2,2,10,15,11.0,159.5,1.5,8.0,165.0,160.97,131.69
2016,2,2,10,30,22.0,196.0,1.6,8.0,207.0,203.88,167.1
2016,2,2,10,45,441.0,143.0,1.7,8.5,385.0,410.08,339.64
2016,2,2,11,0,860.0,90.0,1.8,9.0,563.0,629.2,512.95
2016,2,2,11,15,433.5,141.0,1.9,9.0,380.0,432.29,355.77
2016,2,2,11,30,7.0,192.0,2.0,9.0,197.0,193.33,156.24
2016,2,2,11,45,58.0,234.5,2.15,9.0,269.5,277.75,227.03
2016,2,2,12,0,109.0,277.0,2.3,9.0,342.0,361.11,294.71
2016,2,2,12,15,75.0,263.5,2.35,9.0,308.0,324.64,264.55
2016,2,2,12,30,41.0,250.0,2.4,9.0,274.0,286.97,233.62
2016,2,2,12,45,41.0,247.5,2.5,9.5,271.5,285.57,232.4
2016,2,2,13,0,41.0,245.0,2.6,10.0,269.0,284.07,231.01
2016,2,2,13,15,40.5,239.5,2.6,10.0,263.0,278.8,226.96
2016,2,2,13,30,40.0,234.0,2.6,10.0,257.0,273.44,222.87
2016,2,2,13,45,117.5,237.0,2.65,10.0,300.0,342.54,281.16
2016,2,2,14,0,195.0,240.0,2.7,10.0,343.0,402.16,330.84
2016,2,2,14,15,198.0,225.0,2.6,10.0,324.5,386.06,318.2
2016,2,2,14,30,201.0,210.0,2.5,10.0,306.0,369.11,305.15
2016,2,2,14,45,511.0,140.0,2.45,10.0,358.5,508.32,422.47
2016,2,2,15,0,821.0,70.0,2.4,10.0,411.0,615.49,509.67
2016,2,2,15,15,795.0,67.0,2.1,9.5,370.5,573.23,474.84
2016,2,2,15,30,769.0,64.0,1.8,9.0,330.0,529.98,439.52
2016,2,2,15,45,733.5,59.5,1.5,9.0,286.0,479.19,396.53
2016,2,2,16,0,698.0,55.0,1.2,9.0,242.0,428.81,352.75
2016,2,2,16,15,638.5,49.5,1.1,8.5,195.5,366.91,299.9
2016,2,2,16,30,579.0,44.0,1.0,8.0,149.0,311.41,250.49
2016,2,2,16,45,481.0,36.0,0.95,7.5,105.5,239.65,186.93
2016,2,2,17,0,383.0,28.0,0.9,7.0,62.0,176.28,124.47
2016,2,2,17,15,191.5,14.0,0.9,6.5,31.0,78.51,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,10.5,1.05,4.5,20.0,10.32,0.0
2016,2,3,7,30,302.0,21.0,1.2,5.0,40.0,16.38,3.83
2016,2,3,7,45,416.5,30.0,1.4,5.5,81.0,34.88,16.21
2016,2,3,8,0,531.0,39.0,1.6,6.0,122.0,77.19,39.88
2016,2,3,8,15,598.5,45.0,1.6,6.5,168.0,123.65,74.45
2016,2,3,8,30,666.0,51.0,1.6,7.0,214.0,175.43,117.86
2016,2,3,8,45,707.0,56.0,1.65,7.5,259.0,226.17,163.64
2016,2,3,9,0,748.0,61.0,1.7,8.0,304.0,280.08,212.57
2016,2,3,9,15,777.5,64.0,1.65,8.5,346.5,330.87,258.6
2016,2,3,9,30,807.0,67.0,1.6,9.0,389.0,382.96,304.57
2016,2,3,9,45,821.0,71.5,1.55,10.0,425.0,430.86,345.32
2016,2,3,10,0,835.0,76.0,1.5,11.0,461.0,478.08,383.94
2016,2,3,10,15,850.0,78.0,1.45,11.0,492.5,522.28,420.3
2016,2,3,10,30,865.0,80.0,1.4,11.0,524.0,565.33,454.72
2016,2,3,10,45,875.0,81.5,1.35,11.5,548.5,602.0,482.57
2016,2,3,11,0,885.0,83.0,1.3,12.0,573.0,637.85,508.95
2016,2,3,11,15,892.0,84.0,1.3,12.0,590.5,669.02,532.58
2016,2,3,11,30,899.0,85.0,1.3,12.0,608.0,697.64,553.89
2016,2,3,11,45,904.0,85.0,1.35,12.5,618.0,721.07,569.63
2016,2,3,12,0,909.0,85.0,1.4,13.0,628.0,741.56,583.29
2016,2,3,12,15,783.5,123.0,1.4,13.0,592.0,711.05,561.01
2016,2,3,12,30,658.0,161.0,1.4,13.0,556.0,669.56,529.34
2016,2,3,12,45,537.0,198.5,1.4,13.0,518.0,622.99,493.51
2016,2,3,13,0,416.0,236.0,1.4,13.0,480.0,569.02,451.72
2016,2,3,13,15,359.0,241.5,1.3,13.0,449.0,534.08,424.72
2016,2,3,13,30,302.0,247.0,1.2,13.0,418.0,498.17,396.61
2016,2,3,13,45,581.5,167.5,1.2,13.0,480.0,622.57,496.33
2016,2,3,14,0,861.0,88.0,1.2,13.0,542.0,731.61,578.2
2016,2,3,14,15,455.5,144.0,1.15,12.5,383.0,493.95,398.14
2016,2,3,14,30,50.0,200.0,1.1,12.0,224.0,246.0,198.16
2016,2,3,14,45,26.5,172.0,1.05,12.0,184.5,191.82,155.3
2016,2,3,15,0,3.0,144.0,1.0,12.0,145.0,146.77,118.18
2016,2,3,15,15,1.5,130.0,0.85,11.5,130.5,131.75,106.23
2016,2,3,15,30,0.0,116.0,0.7,11.0,116.0,116.85,94.12
2016,2,3,15,45,0.0,100.5,0.6,11.0,100.5,101.21,81.09
2016,2,3,16,0,0.0,85.0,0.5,11.0,85.0,85.56,67.86
2016,2,3,16,15,0.0,68.5,0.5,10.5,68.5,68.73,53.53
2016,2,3,16,30,0.0,52.0,0.5,10.0,52.0,51.79,38.83
2016,2,3,16,45,0.0,36.5,0.55,9.5,36.5,35.82,24.75
2016,2,3,17,0,0.0,21.0,0.6,9.0,21.0,20.27,10.58
2016,2,3,17,15,0.0,10.5,0.55,9.0,10.5,10.13,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,161.0,10.5,0.4,6.5,21.5,10.32,0.0
2016,2,4,7,30,322.0,21.0,0.4,7.0,43.0,16.23,4.63
2016,2,4,7,45,437.0,30.0,0.4,7.5,85.0,36.21,16.47
2016,2,4,8,0,552.0,39.0,0.4,8.0,127.0,81.38,42.13
2016,2,4,8,15,618.0,45.0,0.45,8.5,173.5,127.55,76.15
2016,2,4,8,30,684.0,51.0,0.5,9.0,220.0,180.3,119.88
2016,2,4,8,45,725.5,55.5,0.55,10.0,266.0,231.75,165.16
2016,2,4,9,0,767.0,60.0,0.6,11.0,312.0,286.41,213.23
2016,2,4,9,15,795.0,63.0,0.65,11.5,354.5,337.74,258.65
2016,2,4,9,30,823.0,66.0,0.7,12.0,397.0,390.21,303.86
2016,2,4,9,45,833.5,71.0,0.8,12.5,433.0,437.92,344.5
2016,2,4,10,0,844.0,76.0,0.9,13.0,469.0,484.62,383.13
2016,2,4,10,15,858.5,78.0,0.95,13.0,500.5,529.03,419.36
2016,2,4,10,30,873.0,80.0,1.0,13.0,532.0,572.22,453.78
2016,2,4,10,45,883.0,81.5,1.05,13.0,556.5,609.27,482.95
2016,2,4,11,0,893.0,83.0,1.1,13.0,581.0,645.45,510.89
2016,2,4,11,15,899.5,83.5,1.1,13.0,598.0,676.07,533.83
2016,2,4,11,30,906.0,84.0,1.1,13.0,615.0,704.08,554.21
2016,2,4,11,45,909.0,84.5,1.15,13.5,624.5,726.87,569.34
2016,2,4,12,0,912.0,85.0,1.2,14.0,634.0,746.62,582.35
2016,2,4,12,15,912.5,85.0,1.15,14.0,635.0,760.86,591.46
2016,2,4,12,30,913.0,85.0,1.1,14.0,636.0,771.8,598.37
2016,2,4,12,45,914.0,83.5,1.1,14.0,630.0,778.11,602.81
2016,2,4,13,0,915.0,82.0,1.1,14.0,624.0,781.03,605.08
2016,2,4,13,15,909.5,81.0,1.1,14.0,609.0,776.23,602.15
2016,2,4,13,30,904.0,80.0,1.1,14.0,594.0,768.07,597.09
2016,2,4,13,45,893.5,79.5,1.1,14.5,571.0,753.51,586.59
2016,2,4,14,0,883.0,79.0,1.1,15.0,548.0,735.89,574.11
2016,2,4,14,15,548.5,146.0,1.1,14.5,432.5,563.84,448.08
2016,2,4,14,30,214.0,213.0,1.1,14.0,317.0,382.46,306.72
2016,2,4,14,45,371.5,171.0,1.15,14.0,335.0,444.68,359.98
2016,2,4,15,0,529.0,129.0,1.2,14.0,353.0,498.73,403.92
2016,2,4,15,15,505.5,121.0,1.1,13.5,318.5,460.85,374.26
2016,2,4,15,30,482.0,113.0,1.0,13.0,284.0,422.78,344.57
2016,2,4,15,45,456.0,101.0,0.9,12.5,245.5,378.78,309.48
2016,2,4,16,0,430.0,89.0,0.8,12.0,207.0,335.33,273.82
2016,2,4,16,15,390.0,76.0,0.8,11.5,168.0,284.97,231.74
2016,2,4,16,30,350.0,63.0,0.8,11.0,129.0,237.01,190.25
2016,2,4,16,45,287.5,48.0,0.85,10.5,92.0,180.76,141.08
2016,2,4,17,0,225.0,33.0,0.9,10.0,55.0,129.89,93.61
2016,2,4,17,15,112.5,16.5,0.9,9.5,27.5,59.3,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,141.5,12.0,1.05,5.5,22.0,11.8,0.0
2016,2,5,7,30,283.0,24.0,1.2,6.0,44.0,18.99,7.29
2016,2,5,7,45,394.0,34.5,1.35,7.0,86.0,40.09,20.16
2016,2,5,8,0,505.0,45.0,1.5,8.0,128.0,82.85,45.08
2016,2,5,8,15,575.0,52.0,1.5,8.5,174.5,128.42,79.06
2016,2,5,8,30,645.0,59.0,1.5,9.0,221.0,181.02,122.86
2016,2,5,8,45,688.0,64.5,1.55,9.5,267.0,232.18,168.47
2016,2,5,9,0,731.0,70.0,1.6,10.0,313.0,287.59,217.97
2016,2,5,9,15,762.0,74.0,1.65,10.5,356.0,339.42,264.31
2016,2,5,9,30,793.0,78.0,1.7,11.0,399.0,392.75,310.84
2016,2,5,9,45,825.5,77.5,1.8,12.0,439.0,443.31,353.53
2016,2,5,10,0,858.0,77.0,1.9,13.0,479.0,494.71,395.61
2016,2,5,10,15,873.0,79.0,1.9,13.5,511.5,540.05,432.16
2016,2,5,10,30,888.0,81.0,1.9,14.0,544.0,584.18,466.69
2016,2,5,10,45,899.5,82.0,1.9,14.5,569.5,622.2,495.75
2016,2,5,11,0,911.0,83.0,1.9,15.0,595.0,659.4,523.42
2016,2,5,11,15,917.5,84.0,1.85,15.0,612.5,691.14,547.08
2016,2,5,11,30,924.0,85.0,1.8,15.0,630.0,720.2,567.85
2016,2,5,11,45,926.5,85.5,1.75,15.5,639.5,743.1,582.18
2016,2,5,12,0,929.0,86.0,1.7,16.0,649.0,762.87,594.25
2016,2,5,12,15,929.5,86.5,1.65,16.0,650.5,777.95,604.12
2016,2,5,12,30,930.0,87.0,1.6,16.0,652.0,789.67,611.74
2016,2,5,12,45,926.0,87.5,1.55,16.5,644.5,794.63,613.59
2016,2,5,13,0,922.0,88.0,1.5,17.0,637.0,796.11,613.21
2016,2,5,13,15,916.0,87.0,1.4,17.0,622.0,790.98,608.98
2016,2,5,13,30,910.0,86.0,1.3,17.0,607.0,782.46,602.56
2016,2,5,13,45,897.0,86.0,1.2,17.0,583.5,766.58,591.16
2016,2,5,14,0,884.0,86.0,1.1,17.0,560.0,752.06,580.86
2016,2,5,14,15,800.0,94.5,0.95,16.5,506.0,689.12,536.83
2016,2,5,14,30,716.0,103.0,0.8,16.0,452.0,628.78,493.74
2016,2,5,14,45,766.5,90.0,0.7,16.0,439.5,630.22,495.38
2016,2,5,15,0,817.0,77.0,0.6,16.0,427.0,629.37,494.16
2016,2,5,15,15,790.0,74.0,0.6,15.5,385.5,586.25,463.24
2016,2,5,15,30,763.0,71.0,0.6,15.0,344.0,542.18,431.09
2016,2,5,15,45,730.0,65.5,0.6,14.5,299.0,491.38,392.69
2016,2,5,16,0,697.0,60.0,0.6,14.0,254.0,440.79,352.91
2016,2,5,16,15,639.5,54.0,0.65,13.5,207.0,381.55,304.9
2016,2,5,16,30,582.0,48.0,0.7,13.0,160.0,322.79,255.26
2016,2,5,16,45,493.5,39.0,0.75,12.5,115.5,252.28,194.72
2016,2,5,17,0,405.0,30.0,0.8,12.0,71.0,189.24,136.6
2016,2,5,17,15,202.5,15.0,0.9,11.5,35.5,86.23,13.54
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,175.0,11.5,0.9,7.5,24.0,11.3,0.0
2016,2,6,7,30,350.0,23.0,0.9,8.0,48.0,17.84,7.12
2016,2,6,7,45,461.5,31.5,0.95,9.0,91.5,41.78,19.63
2016,2,6,8,0,573.0,40.0,1.0,10.0,135.0,86.48,44.91
2016,2,6,8,15,636.5,45.5,1.1,10.5,182.5,133.36,79.9
2016,2,6,8,30,700.0,51.0,1.2,11.0,230.0,186.55,124.4
2016,2,6,8,45,740.0,55.0,1.35,11.5,276.0,238.3,170.64
2016,2,6,9,0,780.0,59.0,1.5,12.0,322.0,293.08,219.77
2016,2,6,9,15,807.0,62.0,1.6,12.5,364.5,344.97,266.27
2016,2,6,9,30,834.0,65.0,1.7,13.0,407.0,397.88,312.51
2016,2,6,9,45,846.0,69.5,1.8,13.5,443.5,446.41,354.18
2016,2,6,10,0,858.0,74.0,1.9,14.0,480.0,494.03,393.86
2016,2,6,10,15,872.0,75.5,1.9,14.5,511.0,537.63,428.98
2016,2,6,10,30,886.0,77.0,1.9,15.0,542.0,580.37,462.38
2016,2,6,10,45,895.5,78.5,1.9,15.5,567.0,618.88,491.66
2016,2,6,11,0,905.0,80.0,1.9,16.0,592.0,655.3,518.62
2016,2,6,11,15,911.0,80.5,1.85,16.0,609.0,686.05,541.51
2016,2,6,11,30,917.0,81.0,1.8,16.0,626.0,714.12,561.23
2016,2,6,11,45,920.0,81.5,1.75,16.5,635.0,737.24,575.72
2016,2,6,12,0,923.0,82.0,1.7,17.0,644.0,757.27,587.95
2016,2,6,12,15,923.0,82.0,1.7,17.0,645.0,771.36,597.57
2016,2,6,12,30,923.0,82.0,1.7,17.0,646.0,782.09,605.0
2016,2,6,12,45,920.5,81.5,1.75,17.0,639.0,786.99,608.97
2016,2,6,13,0,918.0,81.0,1.8,17.0,632.0,788.44,610.71
2016,2,6,13,15,912.5,80.0,1.9,17.0,617.5,783.63,608.66
2016,2,6,13,30,907.0,79.0,2.0,17.0,603.0,775.43,604.35
2016,2,6,13,45,899.5,77.5,2.1,17.0,580.5,761.87,596.29
2016,2,6,14,0,892.0,76.0,2.2,17.0,558.0,745.14,585.99
2016,2,6,14,15,784.5,95.5,2.15,17.0,503.0,681.9,540.75
2016,2,6,14,30,677.0,115.0,2.1,17.0,448.0,617.61,492.99
2016,2,6,14,45,750.5,89.5,2.1,17.0,434.0,621.49,498.11
2016,2,6,15,0,824.0,64.0,2.1,17.0,420.0,621.55,499.39
2016,2,6,15,15,725.0,74.5,1.85,16.0,366.0,548.98,443.79
2016,2,6,15,30,626.0,85.0,1.6,15.0,312.0,482.49,391.99
2016,2,6,15,45,594.5,78.5,1.35,14.5,272.0,436.08,354.76
2016,2,6,16,0,563.0,72.0,1.1,14.0,232.0,390.16,316.7
2016,2,6,16,15,515.0,64.0,1.1,13.0,190.0,335.5,271.88
2016,2,6,16,30,467.0,56.0,1.1,12.0,148.0,283.45,227.41
2016,2,6,16,45,400.5,44.0,1.1,11.5,107.5,222.99,174.39
2016,2,6,17,0,334.0,32.0,1.1,11.0,67.0,168.14,123.44
2016,2,6,17,15,167.0,16.0,1.05,10.5,33.5,78.16,21.81
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,189.0,11.5,1.25,9.0,25.5,11.3,0.0
2016,2,7,7,30,378.0,23.0,1.4,10.0,51.0,19.27,8.64
2016,2,7,7,45,489.5,30.5,1.6,11.0,95.5,42.65,19.1
2016,2,7,8,0,601.0,38.0,1.8,12.0,140.0,88.25,44.74
2016,2,7,8,15,663.5,43.5,1.85,12.5,188.0,136.76,81.13
2016,2,7,8,30,726.0,49.0,1.9,13.0,236.0,191.4,126.95
2016,2,7,8,45,766.5,52.5,2.0,13.5,283.0,244.3,174.18
2016,2,7,9,0,807.0,56.0,2.1,14.0,330.0,300.23,224.23
2016,2,7,9,15,833.5,58.5,2.1,14.5,373.0,353.34,271.6
2016,2,7,9,30,860.0,61.0,2.1,15.0,416.0,406.64,317.92
2016,2,7,9,45,878.0,63.5,2.1,15.5,454.5,456.72,360.42
2016,2,7,10,0,896.0,66.0,2.1,16.0,493.0,506.28,401.14
2016,2,7,10,15,909.0,67.5,2.15,16.5,525.0,551.37,437.4
2016,2,7,10,30,922.0,69.0,2.2,17.0,557.0,594.97,471.49
2016,2,7,10,45,929.0,71.0,2.25,17.5,581.5,633.78,501.07
2016,2,7,11,0,936.0,73.0,2.3,18.0,606.0,670.24,528.21
2016,2,7,11,15,941.5,73.5,2.3,18.0,623.5,701.56,551.79
2016,2,7,11,30,947.0,74.0,2.3,18.0,641.0,730.07,571.64
2016,2,7,11,45,948.0,75.5,2.3,18.5,650.0,753.52,586.74
2016,2,7,12,0,949.0,77.0,2.3,19.0,659.0,773.72,599.51
2016,2,7,12,15,949.5,77.0,2.3,19.0,660.5,788.55,609.7
2016,2,7,12,30,950.0,77.0,2.3,19.0,662.0,799.93,617.62
2016,2,7,12,45,948.0,76.5,2.3,19.5,655.0,805.38,620.34
2016,2,7,13,0,946.0,76.0,2.3,20.0,648.0,807.28,620.76
2016,2,7,13,15,941.0,75.5,2.25,20.0,633.5,803.36,618.08
2016,2,7,13,30,936.0,75.0,2.2,20.0,619.0,795.96,613.15
2016,2,7,13,45,925.0,74.5,2.2,20.0,595.5,780.65,603.21
2016,2,7,14,0,914.0,74.0,2.2,20.0,572.0,762.15,591.14
2016,2,7,14,15,902.5,72.5,2.1,19.5,542.5,739.11,576.28
2016,2,7,14,30,891.0,71.0,2.0,19.0,513.0,713.24,559.37
2016,2,7,14,45,871.0,70.0,1.9,19.0,476.5,679.54,535.65
2016,2,7,15,0,851.0,69.0,1.8,19.0,440.0,647.99,512.89
2016,2,7,15,15,826.5,66.0,1.6,18.5,398.5,605.27,480.89
2016,2,7,15,30,802.0,63.0,1.4,18.0,357.0,561.37,447.28
2016,2,7,15,45,763.5,60.0,1.25,17.5,311.0,508.78,406.38
2016,2,7,16,0,725.0,57.0,1.1,17.0,265.0,456.69,364.6
2016,2,7,16,15,669.5,52.0,1.15,16.0,217.5,395.07,315.44
2016,2,7,16,30,614.0,47.0,1.2,15.0,170.0,336.2,266.19
2016,2,7,16,45,518.0,39.5,1.25,14.5,123.5,265.46,205.4
2016,2,7,17,0,422.0,32.0,1.3,14.0,77.0,199.66,146.11
2016,2,7,17,15,211.0,16.0,1.3,13.5,38.5,92.35,34.87
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,13.5,1.25,11.0,25.5,13.27,0.0
2016,2,8,7,30,312.0,27.0,1.2,12.0,51.0,21.38,10.65
2016,2,8,7,45,427.0,36.0,1.2,13.0,95.0,45.15,21.96
2016,2,8,8,0,542.0,45.0,1.2,14.0,139.0,89.55,47.65
2016,2,8,8,15,608.5,51.5,1.3,14.5,187.0,136.8,82.92
2016,2,8,8,30,675.0,58.0,1.4,15.0,235.0,191.87,128.39
2016,2,8,8,45,718.5,62.0,1.55,15.5,281.5,243.56,173.74
2016,2,8,9,0,762.0,66.0,1.7,16.0,328.0,298.68,222.22
2016,2,8,9,15,790.5,69.5,1.65,16.5,371.5,351.05,267.96
2016,2,8,9,30,819.0,73.0,1.6,17.0,415.0,404.64,313.39
2016,2,8,9,45,848.5,72.5,1.6,17.5,454.5,455.44,355.51
2016,2,8,10,0,878.0,72.0,1.6,18.0,494.0,506.34,396.43
2016,2,8,10,15,891.5,74.0,1.6,18.5,526.0,551.64,431.88
2016,2,8,10,30,905.0,76.0,1.6,19.0,558.0,595.55,465.2
2016,2,8,10,45,912.5,78.0,1.65,19.5,583.0,634.2,494.04
2016,2,8,11,0,920.0,80.0,1.7,20.0,608.0,670.57,520.56
2016,2,8,11,15,926.0,80.5,1.65,20.0,625.5,701.89,543.21
2016,2,8,11,30,932.0,81.0,1.6,20.0,643.0,730.47,562.29
2016,2,8,11,45,933.0,82.5,1.55,20.5,652.0,753.68,576.33
2016,2,8,12,0,934.0,84.0,1.5,21.0,661.0,773.68,588.1
2016,2,8,12,15,934.5,84.0,1.4,21.0,662.0,788.38,596.81
2016,2,8,12,30,935.0,84.0,1.3,21.0,663.0,799.68,603.24
2016,2,8,12,45,938.0,81.0,1.25,21.5,657.5,806.11,605.87
2016,2,8,13,0,941.0,78.0,1.2,22.0,652.0,809.03,606.3
2016,2,8,13,15,936.0,77.5,1.15,22.0,637.0,805.12,603.44
2016,2,8,13,30,931.0,77.0,1.1,22.0,622.0,797.73,598.46
2016,2,8,13,45,922.5,76.0,1.05,22.0,599.5,783.74,589.17
2016,2,8,14,0,914.0,75.0,1.0,22.0,577.0,766.51,577.86
2016,2,8,14,15,902.0,73.5,0.9,22.0,547.0,743.06,561.74
2016,2,8,14,30,890.0,72.0,0.8,22.0,517.0,716.79,543.77
2016,2,8,14,45,873.0,70.0,0.75,22.0,481.0,683.9,521.83
2016,2,8,15,0,856.0,68.0,0.7,22.0,445.0,653.03,500.93
2016,2,8,15,15,832.0,65.5,0.65,21.5,403.5,610.95,471.5
2016,2,8,15,30,808.0,63.0,0.6,21.0,362.0,567.65,440.43
2016,2,8,15,45,773.0,59.5,0.55,20.5,316.5,516.08,402.23
2016,2,8,16,0,738.0,56.0,0.5,20.0,271.0,464.77,362.86
2016,2,8,16,15,684.5,51.0,0.55,19.5,223.0,403.4,314.98
2016,2,8,16,30,631.0,46.0,0.6,19.0,175.0,344.65,266.93
2016,2,8,16,45,541.5,38.5,0.65,18.5,128.5,272.01,206.43
2016,2,8,17,0,452.0,31.0,0.7,18.0,82.0,210.24,151.81
2016,2,8,17,15,226.0,15.5,0.75,17.5,41.0,97.33,43.15
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.0,1.2,12.0,28.0,12.78,0.0
2016,2,9,7,30,372.0,26.0,1.1,13.0,56.0,20.19,10.12
2016,2,9,7,45,479.5,34.5,1.05,14.0,101.5,46.7,21.47
2016,2,9,8,0,587.0,43.0,1.0,15.0,147.0,94.69,49.75
2016,2,9,8,15,651.0,49.0,1.2,15.5,196.0,143.53,86.38
2016,2,9,8,30,715.0,55.0,1.4,16.0,245.0,198.76,132.18
2016,2,9,8,45,754.5,59.0,1.6,16.5,292.0,251.69,178.82
2016,2,9,9,0,794.0,63.0,1.8,17.0,339.0,307.59,228.12
2016,2,9,9,15,822.0,66.5,1.85,17.5,383.5,361.48,275.22
2016,2,9,9,30,850.0,70.0,1.9,18.0,428.0,416.48,321.99
2016,2,9,9,45,871.5,71.5,1.95,18.5,467.0,467.26,364.28
2016,2,9,10,0,893.0,73.0,2.0,19.0,506.0,517.42,404.83
2016,2,9,10,15,906.5,75.0,2.15,19.5,538.5,563.43,441.47
2016,2,9,10,30,920.0,77.0,2.3,20.0,571.0,608.01,476.09
2016,2,9,10,45,830.0,101.5,2.45,20.5,562.5,613.36,480.11
2016,2,9,11,0,740.0,126.0,2.6,21.0,554.0,610.03,477.25
2016,2,9,11,15,846.0,103.0,2.6,21.0,606.0,677.91,529.01
2016,2,9,11,30,952.0,80.0,2.6,21.0,658.0,746.33,578.38
2016,2,9,11,45,955.0,80.5,2.6,21.5,667.5,770.36,593.36
2016,2,9,12,0,958.0,81.0,2.6,22.0,677.0,791.16,606.39
2016,2,9,12,15,957.5,81.0,2.45,22.0,678.0,805.47,615.08
2016,2,9,12,30,957.0,81.0,2.3,22.0,679.0,816.27,621.38
2016,2,9,12,45,810.5,123.0,2.2,22.0,626.0,762.05,582.96
2016,2,9,13,0,664.0,165.0,2.1,22.0,573.0,701.88,539.5
2016,2,9,13,15,802.0,122.5,1.9,22.0,603.5,759.77,580.9
2016,2,9,13,30,940.0,80.0,1.7,22.0,634.0,811.29,614.79
2016,2,9,13,45,929.0,79.5,1.55,22.0,610.5,795.9,602.94
2016,2,9,14,0,918.0,79.0,1.4,22.0,587.0,777.29,589.65
2016,2,9,14,15,749.5,113.0,1.3,21.5,513.5,687.02,528.04
2016,2,9,14,30,581.0,147.0,1.2,21.0,440.0,591.5,458.86
2016,2,9,14,45,612.0,127.5,1.1,21.0,417.0,579.42,451.43
2016,2,9,15,0,643.0,108.0,1.0,21.0,394.0,563.25,439.96
2016,2,9,15,15,665.5,92.0,0.95,20.0,363.5,541.34,425.78
2016,2,9,15,30,688.0,76.0,0.9,19.0,333.0,515.54,408.06
2016,2,9,15,45,639.0,75.5,0.85,18.5,291.0,463.7,368.4
2016,2,9,16,0,590.0,75.0,0.8,18.0,249.0,413.34,328.85
2016,2,9,16,15,539.5,67.0,0.85,17.0,205.0,355.79,283.48
2016,2,9,16,30,489.0,59.0,0.9,16.0,161.0,301.0,238.29
2016,2,9,16,45,414.5,48.0,0.95,15.5,118.5,236.63,183.52
2016,2,9,17,0,340.0,37.0,1.0,15.0,76.0,178.43,131.93
2016,2,9,17,15,170.0,24.0,1.0,14.5,43.5,91.09,46.46
2016,2,9,17,30,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,196.5,13.0,0.5,12.5,30.0,12.78,0.0
2016,2,10,7,30,393.0,26.0,0.5,13.0,60.0,20.0,10.35
2016,2,10,7,45,497.0,34.5,0.5,13.5,105.5,50.27,23.59
2016,2,10,8,0,601.0,43.0,0.5,14.0,151.0,97.48,51.51
2016,2,10,8,15,662.0,48.5,0.55,14.5,200.0,146.37,88.46
2016,2,10,8,30,723.0,54.0,0.6,15.0,249.0,201.31,134.09
2016,2,10,8,45,760.0,58.5,0.7,15.5,296.0,254.68,180.9
2016,2,10,9,0,797.0,63.0,0.8,16.0,343.0,310.75,229.9
2016,2,10,9,15,823.0,66.5,0.9,16.5,387.0,364.22,276.3
2016,2,10,9,30,849.0,70.0,1.0,17.0,431.0,418.58,322.22
2016,2,10,9,45,866.0,72.5,1.1,17.5,469.0,468.43,363.5
2016,2,10,10,0,883.0,75.0,1.2,18.0,507.0,517.29,402.81
2016,2,10,10,15,896.0,77.0,1.25,18.0,539.5,562.75,438.99
2016,2,10,10,30,909.0,79.0,1.3,18.0,572.0,606.75,473.2
2016,2,10,10,45,917.0,80.5,1.4,18.5,596.5,645.49,502.28
2016,2,10,11,0,925.0,82.0,1.5,19.0,621.0,681.96,529.1
2016,2,10,11,15,930.5,83.0,1.5,19.0,639.0,713.76,552.11
2016,2,10,11,30,936.0,84.0,1.5,19.0,657.0,742.78,571.72
2016,2,10,11,45,939.0,84.5,1.55,19.5,666.5,766.53,586.99
2016,2,10,12,0,942.0,85.0,1.6,20.0,676.0,787.1,600.11
2016,2,10,12,15,942.0,85.0,1.6,20.0,677.0,801.6,609.77
2016,2,10,12,30,942.0,85.0,1.6,20.0,678.0,812.66,617.23
2016,2,10,12,45,942.5,83.5,1.65,20.0,671.5,818.95,622.11
2016,2,10,13,0,943.0,82.0,1.7,20.0,665.0,821.71,624.77
2016,2,10,13,15,938.0,81.5,1.7,20.0,650.0,817.8,622.52
2016,2,10,13,30,933.0,81.0,1.7,20.0,635.0,810.4,618.08
2016,2,10,13,45,927.5,79.0,1.7,20.0,613.0,797.49,609.99
2016,2,10,14,0,922.0,77.0,1.7,20.0,591.0,781.23,599.72
2016,2,10,14,15,910.5,75.5,1.6,20.0,561.0,757.93,583.67
2016,2,10,14,30,899.0,74.0,1.5,20.0,531.0,731.74,565.68
2016,2,10,14,45,880.5,72.5,1.45,20.0,494.0,698.05,542.78
2016,2,10,15,0,862.0,71.0,1.4,20.0,457.0,666.43,521.25
2016,2,10,15,15,838.0,68.0,1.25,19.5,415.0,623.36,489.79
2016,2,10,15,30,814.0,65.0,1.1,19.0,373.0,579.04,456.71
2016,2,10,15,45,776.0,62.0,0.95,18.5,326.5,525.81,415.99
2016,2,10,16,0,738.0,59.0,0.8,18.0,280.0,473.02,374.37
2016,2,10,16,15,685.5,54.0,0.8,17.5,231.5,411.67,325.67
2016,2,10,16,30,633.0,49.0,0.8,17.0,183.0,352.82,276.89
2016,2,10,16,45,544.5,41.5,0.85,16.5,136.0,283.08,218.08
2016,2,10,17,0,456.0,34.0,0.9,16.0,89.0,217.62,160.6
2016,2,10,17,15,228.0,24.0,0.85,15.5,51.5,110.92,61.75
2016,2,10,17,30,0.0,14.0,0.8,15.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.8,15.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,196.0,14.0,1.0,12.5,31.5,10.7,0.0
2016,2,11,7,30,392.0,28.0,0.9,13.0,63.0,21.72,12.02
2016,2,11,7,45,495.5,36.5,0.85,13.5,109.0,51.6,24.22
2016,2,11,8,0,599.0,45.0,0.8,14.0,155.0,100.78,54.22
2016,2,11,8,15,659.0,50.5,0.9,14.5,204.0,149.62,91.52
2016,2,11,8,30,719.0,56.0,1.0,15.0,253.0,204.42,137.39
2016,2,11,8,45,758.5,60.0,1.15,15.5,300.0,257.9,184.52
2016,2,11,9,0,798.0,64.0,1.3,16.0,347.0,314.36,234.13
2016,2,11,9,15,824.0,67.0,1.2,16.5,391.0,367.51,280.06
2016,2,11,9,30,850.0,70.0,1.1,17.0,435.0,421.56,325.15
2016,2,11,9,45,858.5,75.5,1.05,17.5,471.5,470.76,365.18
2016,2,11,10,0,867.0,81.0,1.0,18.0,508.0,518.72,402.7
2016,2,11,10,15,880.0,82.5,1.0,18.5,540.0,563.48,436.91
2016,2,11,10,30,893.0,84.0,1.0,19.0,572.0,605.69,468.2
2016,2,11,10,45,900.0,86.5,1.05,19.5,596.5,644.42,496.49
2016,2,11,11,0,907.0,89.0,1.1,20.0,621.0,680.87,522.49
2016,2,11,11,15,912.0,90.0,1.15,20.0,638.0,711.93,545.22
2016,2,11,11,30,917.0,91.0,1.2,20.0,655.0,740.23,564.59
2016,2,11,11,45,916.5,92.5,1.25,20.5,663.5,762.22,578.52
2016,2,11,12,0,916.0,94.0,1.3,21.0,672.0,780.97,590.32
2016,2,11,12,15,916.0,94.0,1.3,21.0,673.5,795.17,599.67
2016,2,11,12,30,916.0,94.0,1.3,21.0,675.0,806.02,606.89
2016,2,11,12,45,895.5,100.5,1.3,21.0,663.5,808.87,608.87
2016,2,11,13,0,875.0,107.0,1.3,21.0,652.0,804.36,606.08
2016,2,11,13,15,762.5,135.0,1.2,20.5,602.0,751.48,570.37
2016,2,11,13,30,650.0,163.0,1.1,20.0,552.0,693.44,530.04
2016,2,11,13,45,651.5,155.0,1.05,20.0,533.0,682.04,522.89
2016,2,11,14,0,653.0,147.0,1.0,20.0,514.0,668.01,513.36
2016,2,11,14,15,560.0,165.0,0.9,19.5,468.5,606.73,468.89
2016,2,11,14,30,467.0,183.0,0.8,19.0,423.0,550.61,427.75
2016,2,11,14,45,518.0,157.0,0.75,19.0,405.5,547.7,427.45
2016,2,11,15,0,569.0,131.0,0.7,19.0,388.0,543.3,425.19
2016,2,11,15,15,526.5,125.5,0.7,18.5,346.5,490.97,387.27
2016,2,11,15,30,484.0,120.0,0.7,18.0,305.0,442.82,351.83
2016,2,11,15,45,442.0,113.0,0.7,17.5,266.5,394.59,315.29
2016,2,11,16,0,400.0,106.0,0.7,17.0,228.0,348.17,279.0
2016,2,11,16,15,363.5,91.5,0.75,16.5,188.0,298.03,238.89
2016,2,11,16,30,327.0,77.0,0.8,16.0,148.0,250.04,199.04
2016,2,11,16,45,271.0,60.5,0.85,15.5,109.5,194.26,151.75
2016,2,11,17,0,215.0,44.0,0.9,15.0,71.0,143.22,107.2
2016,2,11,17,15,107.5,27.5,0.9,14.5,41.0,72.96,42.44
2016,2,11,17,30,0.0,11.0,0.9,14.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.9,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
