Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,7.0,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,8.0,22.0,21.63,0.0
2016,2,22,7,15,262.5,28.5,1.8,8.5,63.5,22.51,12.43
2016,2,22,7,30,525.0,35.0,2.0,9.0,105.0,38.73,20.03
2016,2,22,7,45,604.0,42.0,2.25,9.5,155.5,82.66,42.14
2016,2,22,8,0,683.0,49.0,2.5,10.0,206.0,135.42,80.09
2016,2,22,8,15,732.0,54.0,2.6,10.5,257.5,188.99,125.4
2016,2,22,8,30,781.0,59.0,2.7,11.0,309.0,247.23,177.22
2016,2,22,8,45,812.5,62.5,2.8,12.0,358.0,303.1,227.84
2016,2,22,9,0,844.0,66.0,2.9,13.0,407.0,361.01,279.36
2016,2,22,9,15,867.0,69.0,3.05,13.5,452.0,416.73,328.61
2016,2,22,9,30,890.0,72.0,3.2,14.0,497.0,473.29,377.14
2016,2,22,9,45,906.0,74.0,3.35,14.5,536.5,524.92,420.51
2016,2,22,10,0,922.0,76.0,3.5,15.0,576.0,575.76,462.02
2016,2,22,10,15,933.5,77.5,3.5,15.5,609.0,622.41,498.77
2016,2,22,10,30,945.0,79.0,3.5,16.0,642.0,667.34,533.18
2016,2,22,10,45,952.5,80.0,3.55,16.5,667.5,707.19,563.1
2016,2,22,11,0,960.0,81.0,3.6,17.0,693.0,744.58,589.31
2016,2,22,11,15,964.5,82.0,3.6,17.0,711.0,777.16,612.2
2016,2,22,11,30,969.0,83.0,3.6,17.0,729.0,806.75,632.86
2016,2,22,11,45,970.5,83.5,3.6,17.5,738.0,830.36,648.0
2016,2,22,12,0,972.0,84.0,3.6,18.0,747.0,850.57,660.73
2016,2,22,12,15,972.5,84.0,3.6,18.0,748.0,865.95,671.37
2016,2,22,12,30,973.0,84.0,3.6,18.0,749.0,877.72,679.6
2016,2,22,12,45,964.5,86.5,3.65,18.0,740.5,881.29,682.5
2016,2,22,13,0,956.0,89.0,3.7,18.0,732.0,881.14,682.98
2016,2,22,13,15,951.0,88.5,3.65,18.0,716.5,876.86,680.18
2016,2,22,13,30,946.0,88.0,3.6,18.0,701.0,868.99,675.02
2016,2,22,13,45,939.5,86.5,3.6,18.0,677.5,855.26,666.13
2016,2,22,14,0,933.0,85.0,3.6,18.0,654.0,838.11,654.95
2016,2,22,14,15,922.5,83.0,3.55,17.5,623.0,814.0,639.8
2016,2,22,14,30,912.0,81.0,3.5,17.0,592.0,786.87,622.47
2016,2,22,14,45,879.5,76.5,3.45,17.0,543.0,737.9,587.82
2016,2,22,15,0,847.0,72.0,3.4,17.0,494.0,687.42,551.76
2016,2,22,15,15,809.5,71.5,3.1,16.5,447.5,641.42,518.67
2016,2,22,15,30,772.0,71.0,2.8,16.0,401.0,590.72,480.08
2016,2,22,15,45,732.5,71.5,2.5,16.0,356.5,540.02,439.43
2016,2,22,16,0,693.0,72.0,2.2,16.0,312.0,492.42,400.26
2016,2,22,16,15,653.0,66.0,1.95,15.0,265.5,435.98,354.9
2016,2,22,16,30,613.0,60.0,1.7,14.0,219.0,381.25,309.26
2016,2,22,16,45,542.0,53.5,1.5,13.0,171.5,314.43,252.44
2016,2,22,17,0,471.0,47.0,1.3,12.0,124.0,253.03,198.42
2016,2,22,17,15,367.5,35.0,1.3,11.5,81.5,180.75,134.38
2016,2,22,17,30,264.0,23.0,1.3,11.0,39.0,113.89,53.81
2016,2,22,17,45,132.0,11.5,1.3,10.5,19.5,42.87,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,10.5,10.5,10.32,0.0
2016,2,23,7,0,0.0,21.0,0.5,11.0,21.0,20.64,0.0
2016,2,23,7,15,201.5,32.0,0.45,11.5,60.0,24.87,14.64
2016,2,23,7,30,403.0,43.0,0.4,12.0,99.0,43.29,24.5
2016,2,23,7,45,485.0,51.0,0.35,12.5,145.5,81.94,45.17
2016,2,23,8,0,567.0,59.0,0.3,13.0,192.0,129.81,79.19
2016,2,23,8,15,612.5,65.5,0.4,13.5,239.0,178.11,119.06
2016,2,23,8,30,658.0,72.0,0.5,14.0,286.0,230.83,164.41
2016,2,23,8,45,703.5,71.5,0.65,14.5,331.5,282.03,209.15
2016,2,23,9,0,749.0,71.0,0.8,15.0,377.0,335.46,255.42
2016,2,23,9,15,779.0,73.5,0.85,15.5,422.0,388.89,300.66
2016,2,23,9,30,809.0,76.0,0.9,16.0,467.0,443.68,345.63
2016,2,23,9,45,784.5,92.0,1.0,16.5,495.5,486.05,380.07
2016,2,23,10,0,760.0,108.0,1.1,17.0,524.0,524.22,410.14
2016,2,23,10,15,859.0,95.5,1.1,17.5,591.0,601.77,468.19
2016,2,23,10,30,958.0,83.0,1.1,18.0,658.0,683.09,526.93
2016,2,23,10,45,966.0,84.0,1.15,18.5,684.0,723.79,555.39
2016,2,23,11,0,974.0,85.0,1.2,19.0,710.0,762.02,580.61
2016,2,23,11,15,978.5,85.5,1.15,19.0,728.0,794.53,601.18
2016,2,23,11,30,983.0,86.0,1.1,19.0,746.0,823.98,619.54
2016,2,23,11,45,985.0,86.5,1.1,19.5,755.5,848.3,633.88
2016,2,23,12,0,987.0,87.0,1.1,20.0,765.0,869.18,645.96
2016,2,23,12,15,986.5,87.0,1.0,20.0,765.5,883.99,653.76
2016,2,23,12,30,986.0,87.0,0.9,20.0,766.0,895.11,659.16
2016,2,23,12,45,986.0,85.5,0.85,20.0,759.0,901.26,662.3
2016,2,23,13,0,986.0,84.0,0.8,20.0,752.0,903.65,663.17
2016,2,23,13,15,980.5,83.5,0.75,20.0,735.5,898.87,659.59
2016,2,23,13,30,975.0,83.0,0.7,20.0,719.0,890.38,653.85
2016,2,23,13,45,966.5,82.5,0.65,20.0,694.5,875.83,644.37
2016,2,23,14,0,958.0,82.0,0.6,20.0,670.0,857.81,632.82
2016,2,23,14,15,947.0,80.5,0.5,20.0,638.5,833.38,616.28
2016,2,23,14,30,936.0,79.0,0.4,20.0,607.0,805.88,597.88
2016,2,23,14,45,919.0,77.5,0.35,20.0,568.0,771.07,575.57
2016,2,23,15,0,902.0,76.0,0.3,20.0,529.0,733.92,551.63
2016,2,23,15,15,880.5,73.5,0.3,19.5,485.0,694.72,527.82
2016,2,23,15,30,859.0,71.0,0.3,19.0,441.0,649.57,498.43
2016,2,23,15,45,827.5,67.5,0.3,18.5,392.0,595.89,461.23
2016,2,23,16,0,796.0,64.0,0.3,18.0,343.0,542.07,422.53
2016,2,23,16,15,752.0,59.5,0.4,17.0,291.5,480.69,378.14
2016,2,23,16,30,708.0,55.0,0.5,16.0,240.0,421.03,332.48
2016,2,23,16,45,634.5,49.0,0.6,15.5,188.0,348.78,273.94
2016,2,23,17,0,561.0,43.0,0.7,15.0,136.0,285.27,219.71
2016,2,23,17,15,440.0,33.0,0.75,14.5,90.0,204.42,150.19
2016,2,23,17,30,319.0,23.0,0.8,14.0,44.0,131.43,68.24
2016,2,23,17,45,159.5,11.5,0.85,13.5,22.0,49.79,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,8.5,12.0,11.8,0.0
2016,2,24,7,0,0.0,24.0,1.0,9.0,24.0,21.63,0.0
2016,2,24,7,15,225.0,32.5,1.2,10.0,65.0,25.17,15.32
2016,2,24,7,30,450.0,41.0,1.4,11.0,106.0,43.83,23.44
2016,2,24,7,45,532.5,49.5,1.6,12.0,155.5,86.06,46.6
2016,2,24,8,0,615.0,58.0,1.8,13.0,205.0,137.5,83.9
2016,2,24,8,15,666.0,63.5,1.8,13.5,255.5,188.8,126.81
2016,2,24,8,30,717.0,69.0,1.8,14.0,306.0,246.45,176.93
2016,2,24,8,45,754.0,73.0,1.8,14.5,354.5,301.39,225.61
2016,2,24,9,0,791.0,77.0,1.8,15.0,403.0,359.08,275.8
2016,2,24,9,15,815.0,80.0,1.9,15.5,447.5,412.86,322.12
2016,2,24,9,30,839.0,83.0,2.0,16.0,492.0,467.36,367.69
2016,2,24,9,45,857.5,85.0,2.15,17.0,531.5,518.48,408.8
2016,2,24,10,0,876.0,87.0,2.3,18.0,571.0,569.16,448.25
2016,2,24,10,15,888.0,89.0,2.25,18.5,603.5,614.51,482.59
2016,2,24,10,30,900.0,91.0,2.2,19.0,636.0,658.73,515.03
2016,2,24,10,45,908.0,92.5,2.2,19.5,661.5,698.01,543.25
2016,2,24,11,0,916.0,94.0,2.2,20.0,687.0,734.99,568.25
2016,2,24,11,15,921.0,95.0,2.15,20.0,704.5,766.79,589.41
2016,2,24,11,30,926.0,96.0,2.1,20.0,722.0,795.75,608.48
2016,2,24,11,45,927.0,97.0,2.05,20.0,731.0,818.66,623.28
2016,2,24,12,0,928.0,98.0,2.0,20.0,740.0,838.28,635.86
2016,2,24,12,15,928.5,98.0,1.9,20.0,741.0,853.08,644.7
2016,2,24,12,30,929.0,98.0,1.8,20.0,742.0,864.43,651.26
2016,2,24,12,45,932.5,95.0,1.75,20.5,736.0,871.46,654.29
2016,2,24,13,0,936.0,92.0,1.7,21.0,730.0,874.94,655.07
2016,2,24,13,15,931.5,91.0,1.65,20.5,714.5,870.45,653.17
2016,2,24,13,30,927.0,90.0,1.6,20.0,699.0,862.41,649.1
2016,2,24,13,45,920.5,88.5,1.55,20.0,675.5,848.71,640.13
2016,2,24,14,0,914.0,87.0,1.5,20.0,652.0,831.67,629.06
2016,2,24,14,15,903.0,85.5,1.45,19.5,621.5,807.87,614.66
2016,2,24,14,30,892.0,84.0,1.4,19.0,591.0,781.15,598.27
2016,2,24,14,45,878.5,81.0,1.4,19.0,554.0,748.13,576.83
2016,2,24,15,0,865.0,78.0,1.4,19.0,517.0,717.13,556.69
2016,2,24,15,15,843.5,75.5,1.3,18.5,474.0,674.49,528.05
2016,2,24,15,30,822.0,73.0,1.2,18.0,431.0,630.42,497.05
2016,2,24,15,45,793.5,69.0,1.2,18.0,383.5,579.17,459.2
2016,2,24,16,0,765.0,65.0,1.2,18.0,336.0,527.67,419.98
2016,2,24,16,15,721.5,60.5,1.15,16.5,286.0,467.65,374.66
2016,2,24,16,30,678.0,56.0,1.1,15.0,236.0,409.39,328.55
2016,2,24,16,45,610.0,49.5,1.05,14.0,185.5,342.89,273.19
2016,2,24,17,0,542.0,43.0,1.0,13.0,135.0,279.16,218.03
2016,2,24,17,15,426.0,33.0,1.0,12.5,90.0,200.61,149.63
2016,2,24,17,30,310.0,23.0,1.0,12.0,45.0,130.37,73.64
2016,2,24,17,45,155.0,11.5,1.05,11.5,22.5,49.05,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,93.0,8.5,0.65,11.5,13.0,8.36,0.0
2016,2,25,7,0,186.0,17.0,0.6,12.0,26.0,13.29,0.0
2016,2,25,7,15,320.5,29.0,0.65,12.5,67.0,22.17,12.95
2016,2,25,7,30,455.0,41.0,0.7,13.0,108.0,45.46,23.73
2016,2,25,7,45,529.0,50.0,0.8,13.5,157.0,88.05,47.81
2016,2,25,8,0,603.0,59.0,0.9,14.0,206.0,138.87,85.13
2016,2,25,8,15,653.5,64.5,0.85,14.5,256.0,189.61,127.26
2016,2,25,8,30,704.0,70.0,0.8,15.0,306.0,245.28,175.05
2016,2,25,8,45,735.0,75.5,0.8,15.5,353.5,300.72,223.33
2016,2,25,9,0,766.0,81.0,0.8,16.0,401.0,356.91,271.26
2016,2,25,9,15,790.0,84.5,0.75,16.5,444.5,410.07,315.37
2016,2,25,9,30,814.0,88.0,0.7,17.0,488.0,464.01,358.44
2016,2,25,9,45,830.0,91.0,0.7,18.0,526.5,513.86,396.52
2016,2,25,10,0,846.0,94.0,0.7,19.0,565.0,563.12,432.68
2016,2,25,10,15,858.5,96.0,0.65,19.0,597.5,608.44,465.9
2016,2,25,10,30,871.0,98.0,0.6,19.0,630.0,652.35,497.09
2016,2,25,10,45,880.5,99.0,0.6,19.5,655.0,691.55,523.83
2016,2,25,11,0,890.0,100.0,0.6,20.0,680.0,726.6,546.43
2016,2,25,11,15,895.5,101.0,0.55,20.0,697.5,758.07,565.83
2016,2,25,11,30,901.0,102.0,0.5,20.0,715.0,786.81,583.24
2016,2,25,11,45,905.0,102.0,0.45,20.5,724.5,810.45,596.04
2016,2,25,12,0,909.0,102.0,0.4,21.0,734.0,831.0,606.78
2016,2,25,12,15,721.0,174.5,0.35,21.0,676.5,777.31,570.46
2016,2,25,12,30,533.0,247.0,0.3,21.0,619.0,707.07,519.95
2016,2,25,12,45,724.0,171.5,0.3,21.0,671.5,792.94,581.91
2016,2,25,13,0,915.0,96.0,0.3,21.0,724.0,865.37,627.72
2016,2,25,13,15,910.0,95.0,0.25,21.0,708.5,860.45,622.95
2016,2,25,13,30,905.0,94.0,0.2,21.0,693.0,852.06,617.38
2016,2,25,13,45,897.5,93.0,0.2,21.0,669.5,838.25,609.39
2016,2,25,14,0,890.0,92.0,0.2,21.0,646.0,821.19,599.47
2016,2,25,14,15,878.5,90.5,0.2,21.0,615.5,797.32,585.21
2016,2,25,14,30,867.0,89.0,0.2,21.0,585.0,775.32,572.26
2016,2,25,14,45,848.5,87.5,0.2,21.0,547.5,740.71,550.84
2016,2,25,15,0,830.0,86.0,0.2,21.0,510.0,704.0,527.93
2016,2,25,15,15,808.0,83.0,0.25,20.5,467.5,661.34,502.24
2016,2,25,15,30,786.0,80.0,0.3,20.0,425.0,617.37,473.85
2016,2,25,15,45,750.5,77.0,0.35,19.5,377.5,564.03,437.27
2016,2,25,16,0,715.0,74.0,0.4,19.0,330.0,513.56,401.28
2016,2,25,16,15,670.0,68.5,0.5,18.0,280.5,453.58,357.7
2016,2,25,16,30,625.0,63.0,0.6,17.0,231.0,395.7,313.34
2016,2,25,16,45,558.5,55.0,0.7,16.5,182.0,327.84,258.33
2016,2,25,17,0,492.0,47.0,0.8,16.0,133.0,265.1,205.12
2016,2,25,17,15,379.0,36.0,0.8,15.5,89.0,188.56,139.71
2016,2,25,17,30,266.0,25.0,0.8,15.0,45.0,120.9,71.3
2016,2,25,17,45,133.0,12.5,0.85,14.5,22.5,44.96,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,89.5,9.5,0.5,11.5,14.0,9.34,0.0
2016,2,26,7,0,179.0,19.0,0.6,12.0,28.0,15.02,0.0
2016,2,26,7,15,308.0,31.5,0.75,12.5,69.5,24.3,14.94
2016,2,26,7,30,437.0,44.0,0.9,13.0,111.0,49.29,26.51
2016,2,26,7,45,510.5,53.5,1.1,14.0,159.5,91.53,51.11
2016,2,26,8,0,584.0,63.0,1.3,15.0,208.0,141.99,88.37
2016,2,26,8,15,516.0,84.5,1.3,15.5,233.0,183.16,127.35
2016,2,26,8,30,448.0,106.0,1.3,16.0,258.0,215.27,159.04
2016,2,26,8,45,596.5,96.5,1.3,16.5,330.0,279.31,210.12
2016,2,26,9,0,745.0,87.0,1.3,17.0,402.0,356.91,272.48
2016,2,26,9,15,711.0,100.5,1.4,17.0,426.5,395.19,306.75
2016,2,26,9,30,677.0,114.0,1.5,17.0,451.0,428.82,336.2
2016,2,26,9,45,749.5,108.5,1.6,17.5,508.0,493.13,387.21
2016,2,26,10,0,822.0,103.0,1.7,18.0,565.0,562.17,440.47
2016,2,26,10,15,835.0,105.5,1.8,18.0,597.0,607.44,475.65
2016,2,26,10,30,848.0,108.0,1.9,18.0,629.0,651.4,509.33
2016,2,26,10,45,853.5,111.0,2.0,18.5,653.5,689.32,536.97
2016,2,26,11,0,859.0,114.0,2.1,19.0,678.0,724.95,562.29
2016,2,26,11,15,865.0,115.0,2.1,19.0,695.5,756.4,583.67
2016,2,26,11,30,871.0,116.0,2.1,19.0,713.0,785.23,603.15
2016,2,26,11,45,871.5,118.0,2.15,19.0,722.0,808.08,618.84
2016,2,26,12,0,872.0,120.0,2.2,19.0,731.0,827.81,632.49
2016,2,26,12,15,717.5,179.5,2.2,19.0,682.5,782.4,600.55
2016,2,26,12,30,563.0,239.0,2.2,19.0,634.0,725.13,557.16
2016,2,26,12,45,489.5,264.5,2.2,19.0,605.5,697.19,536.15
2016,2,26,13,0,416.0,290.0,2.2,19.0,577.0,659.34,507.8
2016,2,26,13,15,400.5,287.0,2.25,19.0,559.0,644.78,498.0
2016,2,26,13,30,385.0,284.0,2.3,19.0,541.0,628.7,486.89
2016,2,26,13,45,399.0,269.5,2.35,19.0,527.5,622.69,483.96
2016,2,26,14,0,413.0,255.0,2.4,19.0,514.0,614.7,479.53
2016,2,26,14,15,482.0,219.5,2.45,18.5,508.0,633.64,497.07
2016,2,26,14,30,551.0,184.0,2.5,18.0,502.0,639.47,505.04
2016,2,26,14,45,510.0,183.0,2.55,18.0,463.0,596.04,472.96
2016,2,26,15,0,469.0,182.0,2.6,18.0,424.0,552.75,440.83
2016,2,26,15,15,588.0,135.5,2.55,17.5,413.5,573.19,460.25
2016,2,26,15,30,707.0,89.0,2.5,17.0,403.0,580.44,468.79
2016,2,26,15,45,534.0,109.5,2.5,16.5,331.5,470.8,382.86
2016,2,26,16,0,361.0,130.0,2.5,16.0,260.0,369.75,301.93
2016,2,26,16,15,323.5,116.5,2.2,15.0,220.5,312.47,256.15
2016,2,26,16,30,286.0,103.0,1.9,14.0,181.0,265.54,217.25
2016,2,26,16,45,371.5,77.0,1.65,13.5,156.5,268.27,217.25
2016,2,26,17,0,457.0,51.0,1.4,13.0,132.0,256.66,202.74
2016,2,26,17,15,344.0,39.0,1.35,12.5,88.5,180.37,136.38
2016,2,26,17,30,231.0,27.0,1.3,12.0,45.0,113.91,71.15
2016,2,26,17,45,115.5,13.5,1.3,11.5,22.5,41.91,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,16.5,10.0,1.0,9.5,11.0,9.83,0.0
2016,2,27,7,0,33.0,20.0,1.1,10.0,22.0,17.88,1.0
2016,2,27,7,15,85.5,39.0,1.05,10.5,50.5,32.02,21.87
2016,2,27,7,30,138.0,58.0,1.0,11.0,79.0,53.97,36.91
2016,2,27,7,45,167.5,78.0,0.95,11.5,113.5,84.43,59.53
2016,2,27,8,0,197.0,98.0,0.9,12.0,148.0,118.46,86.65
2016,2,27,8,15,214.5,117.0,0.85,12.5,182.0,152.52,115.17
2016,2,27,8,30,232.0,136.0,0.8,13.0,216.0,188.49,145.42
2016,2,27,8,45,147.0,157.0,0.8,13.5,210.0,195.75,154.45
2016,2,27,9,0,62.0,178.0,0.8,14.0,204.0,193.2,153.95
2016,2,27,9,15,215.0,188.0,0.85,14.5,293.5,271.89,215.78
2016,2,27,9,30,368.0,198.0,0.9,15.0,383.0,366.1,289.09
2016,2,27,9,45,626.0,139.0,1.0,15.5,482.0,462.96,364.65
2016,2,27,10,0,884.0,80.0,1.1,16.0,581.0,576.07,451.56
2016,2,27,10,15,895.0,82.0,1.15,16.5,613.5,621.68,485.17
2016,2,27,10,30,906.0,84.0,1.2,17.0,646.0,665.63,517.28
2016,2,27,10,45,912.0,86.0,1.3,17.5,670.5,704.33,545.16
2016,2,27,11,0,918.0,88.0,1.4,18.0,695.0,740.59,569.46
2016,2,27,11,15,923.0,88.5,1.45,18.0,712.5,771.92,590.78
2016,2,27,11,30,928.0,89.0,1.5,18.0,730.0,800.37,610.13
2016,2,27,11,45,930.0,90.0,1.6,18.5,739.0,824.01,625.57
2016,2,27,12,0,932.0,91.0,1.7,19.0,748.0,844.4,638.85
2016,2,27,12,15,932.0,91.0,1.8,19.0,749.0,858.73,649.33
2016,2,27,12,30,932.0,91.0,1.9,19.0,750.0,869.57,657.62
2016,2,27,12,45,927.5,92.0,2.0,19.0,742.0,874.24,661.87
2016,2,27,13,0,923.0,93.0,2.1,19.0,734.0,875.33,663.87
2016,2,27,13,15,918.5,92.0,2.15,19.0,719.0,870.69,661.64
2016,2,27,13,30,914.0,91.0,2.2,19.0,704.0,862.53,657.17
2016,2,27,13,45,908.5,89.5,2.3,19.0,681.0,849.56,649.95
2016,2,27,14,0,903.0,88.0,2.4,19.0,658.0,833.25,640.47
2016,2,27,14,15,892.5,86.5,2.4,18.5,628.0,809.75,626.42
2016,2,27,14,30,882.0,85.0,2.4,18.0,598.0,783.35,610.29
2016,2,27,14,45,869.0,82.5,2.4,18.0,561.0,751.21,588.82
2016,2,27,15,0,856.0,80.0,2.4,18.0,524.0,721.15,568.75
2016,2,27,15,15,836.0,77.0,2.2,17.5,481.5,678.87,539.35
2016,2,27,15,30,816.0,74.0,2.0,17.0,439.0,635.08,507.98
2016,2,27,15,45,670.5,89.0,1.85,16.5,367.5,534.7,430.99
2016,2,27,16,0,525.0,104.0,1.7,16.0,296.0,440.02,356.77
2016,2,27,16,15,603.5,80.5,1.55,15.5,271.0,434.86,352.83
2016,2,27,16,30,682.0,57.0,1.4,15.0,246.0,418.12,337.54
2016,2,27,16,45,620.5,50.5,1.25,14.5,195.5,350.99,280.66
2016,2,27,17,0,559.0,44.0,1.1,14.0,145.0,291.21,228.11
2016,2,27,17,15,449.0,34.5,1.1,13.5,99.0,213.4,160.68
2016,2,27,17,30,339.0,25.0,1.1,13.0,53.0,145.94,93.89
2016,2,27,17,45,169.5,12.5,1.1,12.5,26.5,54.69,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,45.5,11.5,1.3,8.5,14.0,11.3,0.0
2016,2,28,7,0,91.0,23.0,1.4,9.0,28.0,19.29,4.25
2016,2,28,7,15,167.0,41.0,1.55,9.5,63.0,31.67,21.84
2016,2,28,7,30,243.0,59.0,1.7,10.0,98.0,57.66,37.37
2016,2,28,7,45,289.0,76.0,1.9,10.5,139.0,93.71,62.52
2016,2,28,8,0,335.0,93.0,2.1,11.0,180.0,134.98,95.09
2016,2,28,8,15,380.5,103.0,2.25,11.5,221.0,174.8,128.36
2016,2,28,8,30,426.0,113.0,2.4,12.0,262.0,219.27,166.55
2016,2,28,8,45,522.5,110.5,2.55,12.5,318.5,272.63,211.27
2016,2,28,9,0,619.0,108.0,2.7,13.0,375.0,336.1,264.62
2016,2,28,9,15,596.0,128.0,2.75,13.0,406.5,378.89,302.47
2016,2,28,9,30,573.0,148.0,2.8,13.0,438.0,416.98,335.31
2016,2,28,9,45,637.0,140.5,2.85,13.5,486.0,472.49,380.5
2016,2,28,10,0,701.0,133.0,2.9,14.0,534.0,530.6,426.86
2016,2,28,10,15,639.0,164.5,2.95,14.5,545.5,555.45,445.29
2016,2,28,10,30,577.0,196.0,3.0,15.0,557.0,571.96,456.74
2016,2,28,10,45,547.5,216.0,3.05,15.5,569.0,594.67,472.86
2016,2,28,11,0,518.0,236.0,3.1,16.0,581.0,613.87,485.88
2016,2,28,11,15,440.0,271.5,3.1,16.0,570.0,609.72,480.87
2016,2,28,11,30,362.0,307.0,3.1,16.0,559.0,595.47,468.33
2016,2,28,11,45,290.5,326.0,3.15,16.0,530.0,569.43,447.36
2016,2,28,12,0,219.0,345.0,3.2,16.0,501.0,533.2,418.64
2016,2,28,12,15,198.5,347.5,3.2,16.0,488.5,524.23,411.6
2016,2,28,12,30,178.0,350.0,3.2,16.0,476.0,514.03,403.48
2016,2,28,12,45,271.5,329.5,3.2,16.5,520.5,580.88,455.63
2016,2,28,13,0,365.0,309.0,3.2,17.0,565.0,639.94,500.91
2016,2,28,13,15,326.0,310.5,3.15,16.5,535.5,610.62,479.09
2016,2,28,13,30,287.0,312.0,3.1,16.0,506.0,580.24,456.82
2016,2,28,13,45,267.0,304.0,3.1,16.0,479.5,554.45,437.8
2016,2,28,14,0,247.0,296.0,3.1,16.0,453.0,519.18,411.64
2016,2,28,14,15,472.5,218.0,3.0,16.0,500.5,627.52,499.82
2016,2,28,14,30,698.0,140.0,2.9,16.0,548.0,712.61,567.6
2016,2,28,14,45,437.0,188.5,2.85,16.0,438.5,550.22,441.19
2016,2,28,15,0,176.0,237.0,2.8,16.0,329.0,387.59,311.16
2016,2,28,15,15,182.0,216.5,2.5,15.5,305.0,365.04,295.18
2016,2,28,15,30,188.0,196.0,2.2,15.0,281.0,341.45,277.49
2016,2,28,15,45,118.0,171.5,1.9,15.0,223.0,264.32,214.74
2016,2,28,16,0,48.0,147.0,1.6,15.0,165.0,185.05,149.52
2016,2,28,16,15,40.0,127.0,1.5,14.5,140.5,157.85,127.6
2016,2,28,16,30,32.0,107.0,1.4,14.0,116.0,131.19,105.54
2016,2,28,16,45,23.0,86.5,1.3,13.5,92.5,104.01,82.59
2016,2,28,17,0,14.0,66.0,1.2,13.0,69.0,73.88,56.79
2016,2,28,17,15,7.0,45.5,1.2,12.5,47.0,49.35,35.45
2016,2,28,17,30,0.0,25.0,1.2,12.0,25.0,24.79,13.24
2016,2,28,17,45,0.0,12.5,1.2,11.5,12.5,12.29,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,142.0,11.0,1.0,9.0,20.0,10.81,0.0
2016,2,29,7,0,284.0,22.0,1.0,10.0,40.0,16.98,5.96
2016,2,29,7,15,407.5,32.0,1.15,10.5,85.0,23.7,15.1
2016,2,29,7,30,531.0,42.0,1.3,11.0,130.0,57.96,28.67
2016,2,29,7,45,604.0,48.5,1.5,11.5,181.5,105.82,58.92
2016,2,29,8,0,677.0,55.0,1.7,12.0,233.0,159.67,100.73
2016,2,29,8,15,721.5,60.0,1.7,12.5,284.5,213.63,147.47
2016,2,29,8,30,766.0,65.0,1.7,13.0,336.0,271.77,198.94
2016,2,29,8,45,799.0,68.0,1.7,14.0,385.0,328.03,248.54
2016,2,29,9,0,832.0,71.0,1.7,15.0,434.0,386.49,298.66
2016,2,29,9,15,853.0,73.5,1.75,15.5,478.5,441.16,345.13
2016,2,29,9,30,874.0,76.0,1.8,16.0,523.0,496.53,390.64
2016,2,29,9,45,891.0,77.5,1.9,17.0,562.5,548.08,431.25
2016,2,29,10,0,908.0,79.0,2.0,18.0,602.0,598.92,469.96
2016,2,29,10,15,918.5,80.5,2.0,18.5,634.5,644.81,504.21
2016,2,29,10,30,929.0,82.0,2.0,19.0,667.0,688.93,536.17
2016,2,29,10,45,935.0,84.0,2.05,19.5,692.0,728.47,563.38
2016,2,29,11,0,941.0,86.0,2.1,20.0,717.0,765.48,587.67
2016,2,29,11,15,945.0,86.5,2.05,20.0,734.0,796.71,608.11
2016,2,29,11,30,949.0,87.0,2.0,20.0,751.0,824.94,626.37
2016,2,29,11,45,951.0,87.5,1.95,20.5,760.0,848.44,640.11
2016,2,29,12,0,953.0,88.0,1.9,21.0,769.0,868.59,651.55
2016,2,29,12,15,952.5,88.0,1.9,21.0,769.5,882.69,660.73
2016,2,29,12,30,952.0,88.0,1.9,21.0,770.0,893.21,667.67
2016,2,29,12,45,953.5,86.0,1.9,21.5,763.0,899.59,670.73
2016,2,29,13,0,955.0,84.0,1.9,22.0,756.0,902.32,671.53
2016,2,29,13,15,950.5,83.5,1.95,22.0,740.0,897.95,669.61
2016,2,29,13,30,946.0,83.0,2.0,22.0,724.0,889.95,665.45
2016,2,29,13,45,940.0,81.5,2.05,22.0,700.5,876.02,657.45
2016,2,29,14,0,934.0,80.0,2.1,22.0,677.0,858.64,647.23
2016,2,29,14,15,923.5,78.5,2.05,21.5,646.0,834.32,632.65
2016,2,29,14,30,913.0,77.0,2.0,21.0,615.0,806.97,616.0
2016,2,29,14,45,743.5,116.5,2.0,21.0,536.5,709.78,549.24
2016,2,29,15,0,574.0,156.0,2.0,21.0,458.0,606.23,473.95
2016,2,29,15,15,587.5,138.0,1.8,20.5,426.0,582.7,458.27
2016,2,29,15,30,601.0,120.0,1.6,20.0,394.0,552.75,436.9
2016,2,29,15,45,680.0,94.5,1.45,19.5,373.5,552.72,438.2
2016,2,29,16,0,759.0,69.0,1.3,19.0,353.0,541.71,430.21
2016,2,29,16,15,717.0,64.5,1.2,18.5,302.5,481.68,383.54
2016,2,29,16,30,675.0,60.0,1.1,18.0,252.0,423.32,336.87
2016,2,29,16,45,599.0,55.0,1.05,17.5,200.0,353.53,279.76
2016,2,29,17,0,523.0,50.0,1.0,17.0,148.0,287.28,223.69
2016,2,29,17,15,416.0,39.5,1.0,16.5,102.0,210.17,158.18
2016,2,29,17,30,309.0,29.0,1.0,16.0,56.0,143.82,97.58
2016,2,29,17,45,154.5,14.5,1.0,16.0,28.0,62.86,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,168.0,11.0,0.8,13.5,23.0,10.81,0.0
2016,3,1,7,0,336.0,22.0,0.8,14.0,46.0,16.75,6.5
2016,3,1,7,15,455.5,31.5,0.85,14.5,92.5,25.1,16.1
2016,3,1,7,30,575.0,41.0,0.9,15.0,139.0,63.23,30.55
2016,3,1,7,45,644.5,47.0,1.0,15.5,191.5,110.96,60.32
2016,3,1,8,0,714.0,53.0,1.1,16.0,244.0,166.38,103.14
2016,3,1,8,15,757.0,57.0,1.15,16.5,296.0,221.33,150.17
2016,3,1,8,30,800.0,61.0,1.2,17.0,348.0,280.22,201.54
2016,3,1,8,45,829.5,64.5,1.3,17.5,397.5,337.76,251.96
2016,3,1,9,0,859.0,68.0,1.4,18.0,447.0,398.09,303.45
2016,3,1,9,15,879.0,70.5,1.55,18.5,492.0,453.48,350.04
2016,3,1,9,30,899.0,73.0,1.7,19.0,537.0,508.99,395.32
2016,3,1,9,45,915.5,74.0,1.9,19.5,577.0,560.97,436.89
2016,3,1,10,0,932.0,75.0,2.1,20.0,617.0,612.12,476.72
2016,3,1,10,15,942.5,76.5,2.2,20.0,650.0,659.0,512.87
2016,3,1,10,30,953.0,78.0,2.3,20.0,683.0,704.03,546.92
2016,3,1,10,45,960.5,79.0,2.45,20.0,708.5,744.39,575.88
2016,3,1,11,0,968.0,80.0,2.6,20.0,734.0,782.22,602.51
2016,3,1,11,15,972.0,80.5,2.65,20.0,751.5,814.18,624.32
2016,3,1,11,30,976.0,81.0,2.7,20.0,769.0,843.03,643.99
2016,3,1,11,45,979.0,81.0,2.75,20.0,778.0,867.31,660.52
2016,3,1,12,0,982.0,81.0,2.8,20.0,787.0,888.17,674.79
2016,3,1,12,15,982.0,81.5,2.8,20.0,788.0,903.56,685.05
2016,3,1,12,30,982.0,82.0,2.8,20.0,789.0,915.27,692.96
2016,3,1,12,45,979.0,82.0,2.8,20.0,781.5,920.17,696.39
2016,3,1,13,0,976.0,82.0,2.8,20.0,774.0,921.29,697.46
2016,3,1,13,15,972.0,81.5,2.75,20.0,758.0,917.25,694.8
2016,3,1,13,30,968.0,81.0,2.7,20.0,742.0,909.49,689.8
2016,3,1,13,45,960.5,80.5,2.7,20.0,718.0,895.15,680.87
2016,3,1,14,0,953.0,80.0,2.7,20.0,694.0,877.34,669.7
2016,3,1,14,15,943.5,79.0,2.65,19.5,663.0,853.99,655.67
2016,3,1,14,30,934.0,78.0,2.6,19.0,632.0,827.52,639.46
2016,3,1,14,45,918.5,76.5,2.55,19.0,593.5,792.96,616.28
2016,3,1,15,0,903.0,75.0,2.5,19.0,555.0,755.97,591.29
2016,3,1,15,15,884.0,73.0,2.4,18.5,511.0,713.77,563.07
2016,3,1,15,30,865.0,71.0,2.3,18.0,467.0,674.08,536.32
2016,3,1,15,45,838.0,67.5,2.2,17.5,418.5,621.82,498.16
2016,3,1,16,0,811.0,64.0,2.1,17.0,370.0,569.08,458.18
2016,3,1,16,15,772.0,60.0,1.85,16.0,318.5,509.0,411.3
2016,3,1,16,30,733.0,56.0,1.6,15.0,267.0,450.24,363.7
2016,3,1,16,45,672.0,50.5,1.4,14.5,214.5,381.28,305.82
2016,3,1,17,0,611.0,45.0,1.2,14.0,162.0,316.58,249.47
2016,3,1,17,15,505.5,36.5,1.2,13.0,113.0,240.25,183.54
2016,3,1,17,30,400.0,28.0,1.2,12.0,64.0,171.76,119.94
2016,3,1,17,45,200.0,14.0,1.2,11.5,32.0,74.85,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,186.0,12.0,0.85,9.5,25.5,11.8,0.0
2016,3,2,7,0,372.0,24.0,0.9,10.0,51.0,18.41,8.6
2016,3,2,7,15,488.0,32.5,1.1,10.5,99.0,25.83,17.13
2016,3,2,7,30,604.0,41.0,1.3,11.0,147.0,66.91,32.51
2016,3,2,7,45,670.0,47.0,1.5,12.0,200.0,116.23,64.39
2016,3,2,8,0,736.0,53.0,1.7,13.0,253.0,172.82,109.14
2016,3,2,8,15,538.0,93.0,1.8,13.5,254.5,207.63,149.29
2016,3,2,8,30,340.0,133.0,1.9,14.0,256.0,220.55,169.22
2016,3,2,8,45,390.5,144.0,2.0,14.5,304.0,267.98,208.91
2016,3,2,9,0,441.0,155.0,2.1,15.0,352.0,320.57,252.43
2016,3,2,9,15,673.5,114.0,2.15,15.5,448.5,408.22,322.28
2016,3,2,9,30,906.0,73.0,2.2,16.0,545.0,515.92,407.41
2016,3,2,9,45,919.0,75.0,2.3,17.0,584.5,567.42,447.62
2016,3,2,10,0,932.0,77.0,2.4,18.0,624.0,617.79,485.93
2016,3,2,10,15,941.5,78.5,2.45,18.0,656.5,664.1,521.74
2016,3,2,10,30,951.0,80.0,2.5,18.0,689.0,708.48,555.34
2016,3,2,10,45,957.0,81.5,2.55,18.5,713.5,748.27,582.32
2016,3,2,11,0,963.0,83.0,2.6,19.0,738.0,785.45,606.87
2016,3,2,11,15,766.5,161.0,2.6,19.0,690.5,751.09,581.32
2016,3,2,11,30,570.0,239.0,2.6,19.0,643.0,697.63,539.04
2016,3,2,11,45,770.0,163.5,2.6,19.0,716.5,796.27,613.43
2016,3,2,12,0,970.0,88.0,2.6,19.0,790.0,889.53,677.22
2016,3,2,12,15,970.0,88.0,2.6,19.0,791.0,904.21,686.31
2016,3,2,12,30,970.0,88.0,2.6,19.0,792.0,915.24,693.75
2016,3,2,12,45,690.0,196.5,2.6,19.0,695.0,808.74,620.24
2016,3,2,13,0,410.0,305.0,2.6,19.0,598.0,678.56,521.74
2016,3,2,13,15,400.5,304.0,2.6,19.0,585.0,670.89,517.35
2016,3,2,13,30,391.0,303.0,2.6,19.0,572.0,661.68,511.0
2016,3,2,13,45,503.5,248.5,2.65,19.0,582.5,703.36,545.21
2016,3,2,14,0,616.0,194.0,2.7,19.0,593.0,735.34,572.02
2016,3,2,14,15,717.0,158.5,2.65,18.5,602.5,770.1,599.87
2016,3,2,14,30,818.0,123.0,2.6,18.0,612.0,793.99,618.65
2016,3,2,14,45,656.0,154.0,2.6,18.0,531.0,688.87,542.85
2016,3,2,15,0,494.0,185.0,2.6,18.0,450.0,582.74,462.71
2016,3,2,15,15,348.0,193.0,2.45,17.5,372.0,465.4,372.96
2016,3,2,15,30,202.0,201.0,2.3,17.0,294.0,357.85,288.06
2016,3,2,15,45,266.0,172.0,2.15,16.5,281.0,367.63,298.21
2016,3,2,16,0,330.0,143.0,2.0,16.0,268.0,363.49,296.35
2016,3,2,16,15,296.0,129.0,1.8,15.5,230.0,315.99,257.93
2016,3,2,16,30,262.0,115.0,1.6,15.0,192.0,270.79,220.71
2016,3,2,16,45,235.5,95.0,1.45,14.5,154.0,224.38,181.73
2016,3,2,17,0,209.0,75.0,1.3,14.0,116.0,179.92,143.35
2016,3,2,17,15,159.5,55.0,1.25,13.5,81.0,129.14,99.33
2016,3,2,17,30,110.0,35.0,1.2,13.0,46.0,82.85,57.88
2016,3,2,17,45,55.0,17.5,1.2,12.5,23.0,37.41,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.05,10.5,2.5,2.46,0.0
2016,3,3,7,0,0.0,5.0,1.1,11.0,5.0,4.82,0.0
2016,3,3,7,15,0.0,10.5,1.1,11.5,10.5,10.12,3.28
2016,3,3,7,30,0.0,16.0,1.1,12.0,16.0,15.43,7.58
2016,3,3,7,45,0.0,21.5,1.15,12.5,21.5,20.74,12.24
2016,3,3,8,0,0.0,27.0,1.2,13.0,27.0,26.05,16.83
2016,3,3,8,15,0.0,33.0,1.2,13.5,33.0,31.85,21.76
2016,3,3,8,30,0.0,39.0,1.2,14.0,39.0,37.66,26.6
2016,3,3,8,45,112.5,116.0,1.25,14.5,167.0,149.39,117.87
2016,3,3,9,0,225.0,193.0,1.3,15.0,295.0,272.79,216.15
2016,3,3,9,15,295.5,202.0,1.25,15.5,349.5,326.36,257.89
2016,3,3,9,30,366.0,211.0,1.2,16.0,404.0,385.95,304.11
2016,3,3,9,45,383.5,224.0,1.15,16.5,439.0,426.87,335.05
2016,3,3,10,0,401.0,237.0,1.1,17.0,474.0,468.54,365.86
2016,3,3,10,15,507.0,214.5,1.0,17.5,530.5,533.57,414.14
