Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,613.0,192.0,0.9,18.0,587.0,604.35,465.06
2016,3,3,10,45,462.5,252.5,0.85,18.5,557.5,582.49,444.82
2016,3,3,11,0,312.0,313.0,0.8,19.0,528.0,547.41,415.5
2016,3,3,11,15,273.0,329.5,0.95,19.0,520.5,546.17,415.1
2016,3,3,11,30,234.0,346.0,1.1,19.0,513.0,536.59,408.26
2016,3,3,11,45,237.5,347.0,1.25,19.0,518.5,547.49,417.17
2016,3,3,12,0,241.0,348.0,1.4,19.0,524.0,557.64,425.35
2016,3,3,12,15,351.5,319.0,1.6,18.5,575.5,631.65,483.32
2016,3,3,12,30,462.0,290.0,1.8,18.0,627.0,707.15,541.36
2016,3,3,12,45,429.5,300.0,2.0,18.0,611.0,695.15,532.91
2016,3,3,13,0,397.0,310.0,2.2,18.0,595.0,674.13,518.8
2016,3,3,13,15,403.0,298.0,2.25,17.5,582.0,667.74,516.42
2016,3,3,13,30,409.0,286.0,2.3,17.0,569.0,659.57,512.65
2016,3,3,13,45,457.5,260.0,2.35,17.0,566.5,678.58,528.63
2016,3,3,14,0,506.0,234.0,2.4,17.0,564.0,686.45,536.58
2016,3,3,14,15,399.5,251.0,2.35,16.5,504.0,602.71,474.35
2016,3,3,14,30,293.0,268.0,2.3,16.0,444.0,530.86,419.95
2016,3,3,14,45,316.5,245.5,2.3,16.0,425.0,518.41,412.6
2016,3,3,15,0,340.0,223.0,2.3,16.0,406.0,503.47,402.84
2016,3,3,15,15,382.5,195.5,2.15,15.5,386.0,493.68,397.56
2016,3,3,15,30,425.0,168.0,2.0,15.0,366.0,488.29,395.09
2016,3,3,15,45,327.5,162.5,1.85,15.0,305.5,396.64,322.5
2016,3,3,16,0,230.0,157.0,1.7,15.0,245.0,320.27,260.88
2016,3,3,16,15,214.5,137.0,1.45,14.5,210.5,280.31,228.98
2016,3,3,16,30,199.0,117.0,1.2,14.0,176.0,241.08,196.73
2016,3,3,16,45,180.5,96.0,1.0,14.0,141.5,200.09,161.96
2016,3,3,17,0,162.0,75.0,0.8,14.0,107.0,160.35,127.48
2016,3,3,17,15,124.5,55.0,0.75,14.0,75.0,116.21,89.11
2016,3,3,17,30,87.0,35.0,0.7,14.0,43.0,75.34,52.68
2016,3,3,17,45,43.5,17.5,0.65,14.0,21.5,34.55,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,13.5,0.6,11.5,13.5,13.27,0.0
2016,3,4,7,0,0.0,27.0,0.6,12.0,27.0,25.69,15.32
2016,3,4,7,15,15.0,47.0,0.75,12.0,50.0,42.58,31.86
2016,3,4,7,30,30.0,67.0,0.9,12.0,73.0,63.09,47.13
2016,3,4,7,45,40.0,88.5,1.05,12.5,98.5,86.38,66.4
2016,3,4,8,0,50.0,110.0,1.2,13.0,124.0,111.14,86.87
2016,3,4,8,15,56.5,131.0,1.2,13.5,149.5,135.98,107.42
2016,3,4,8,30,63.0,152.0,1.2,14.0,175.0,161.68,128.43
2016,3,4,8,45,113.5,176.0,1.3,14.5,225.0,205.91,163.49
2016,3,4,9,0,164.0,200.0,1.4,15.0,275.0,256.1,203.29
2016,3,4,9,15,167.5,220.5,1.55,15.5,303.5,287.23,228.02
2016,3,4,9,30,171.0,241.0,1.7,16.0,332.0,318.56,252.54
2016,3,4,9,45,176.5,259.5,1.85,16.5,359.5,349.2,276.12
2016,3,4,10,0,182.0,278.0,2.0,17.0,387.0,380.09,299.54
2016,3,4,10,15,94.0,237.0,2.1,17.0,293.5,291.25,229.88
2016,3,4,10,30,6.0,196.0,2.2,17.0,200.0,194.5,152.15
2016,3,4,10,45,11.0,221.0,2.35,17.5,228.5,223.04,174.59
2016,3,4,11,0,16.0,246.0,2.5,18.0,257.0,252.1,196.89
2016,3,4,11,15,29.0,277.0,2.5,18.0,298.0,298.3,232.77
2016,3,4,11,30,42.0,308.0,2.5,18.0,339.0,342.02,266.29
2016,3,4,11,45,24.5,256.5,2.5,18.0,274.5,276.82,215.57
2016,3,4,12,0,7.0,205.0,2.5,18.0,210.0,206.47,160.39
2016,3,4,12,15,15.0,242.5,2.45,17.5,253.5,251.19,196.09
2016,3,4,12,30,23.0,280.0,2.4,17.0,297.0,296.62,231.78
2016,3,4,12,45,14.0,233.0,2.4,17.0,243.5,241.65,188.78
2016,3,4,13,0,5.0,186.0,2.4,17.0,190.0,186.73,145.54
2016,3,4,13,15,4.5,182.5,2.35,17.0,186.0,182.97,142.76
2016,3,4,13,30,4.0,179.0,2.3,17.0,182.0,179.19,139.87
2016,3,4,13,45,12.5,212.5,2.3,17.0,221.0,220.78,173.3
2016,3,4,14,0,21.0,246.0,2.3,17.0,260.0,263.0,206.84
2016,3,4,14,15,13.5,218.0,2.3,17.0,227.0,228.0,179.31
2016,3,4,14,30,6.0,190.0,2.3,17.0,194.0,193.23,151.93
2016,3,4,14,45,3.0,138.0,2.35,17.0,140.0,137.66,107.64
2016,3,4,15,0,0.0,86.0,2.4,17.0,86.0,83.2,63.43
2016,3,4,15,15,0.0,74.5,2.4,16.5,74.5,72.04,54.57
2016,3,4,15,30,0.0,63.0,2.4,16.0,63.0,60.9,45.56
2016,3,4,15,45,0.0,65.0,2.4,16.0,65.0,62.83,47.34
2016,3,4,16,0,0.0,67.0,2.4,16.0,67.0,64.76,49.11
2016,3,4,16,15,0.0,57.5,2.15,15.5,57.5,55.56,41.57
2016,3,4,16,30,0.0,48.0,1.9,15.0,48.0,46.36,33.92
2016,3,4,16,45,0.0,38.5,1.7,15.0,38.5,37.17,26.08
2016,3,4,17,0,0.0,29.0,1.5,15.0,29.0,27.99,18.14
2016,3,4,17,15,0.0,20.5,1.6,14.5,20.5,19.77,10.97
2016,3,4,17,30,0.0,12.0,1.7,14.0,12.0,11.57,3.71
2016,3,4,17,45,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.1,13.5,3.5,3.37,0.0
2016,3,5,7,0,0.0,7.0,2.4,14.0,7.0,6.74,0.0
2016,3,5,7,15,0.0,12.5,2.4,14.0,12.5,12.05,4.93
2016,3,5,7,30,0.0,18.0,2.4,14.0,18.0,17.36,9.13
2016,3,5,7,45,0.0,24.5,2.45,14.0,24.5,23.64,14.61
2016,3,5,8,0,0.0,31.0,2.5,14.0,31.0,29.92,20.03
2016,3,5,8,15,0.0,37.5,2.55,14.0,37.5,36.2,25.38
2016,3,5,8,30,0.0,44.0,2.6,14.0,44.0,42.49,30.67
2016,3,5,8,45,0.0,53.0,2.65,14.0,53.0,51.21,37.95
2016,3,5,9,0,0.0,62.0,2.7,14.0,62.0,59.93,45.17
2016,3,5,9,15,6.0,125.5,2.85,14.0,129.0,123.83,98.29
2016,3,5,9,30,12.0,189.0,3.0,14.0,196.0,188.32,150.81
2016,3,5,9,45,37.5,227.0,3.15,14.5,249.5,241.08,192.92
2016,3,5,10,0,63.0,265.0,3.3,15.0,303.0,295.91,236.13
2016,3,5,10,15,59.0,276.0,3.6,15.0,313.5,308.05,245.38
2016,3,5,10,30,55.0,287.0,3.9,15.0,324.0,319.78,254.38
2016,3,5,10,45,27.5,216.0,4.25,15.5,234.5,232.45,184.35
2016,3,5,11,0,0.0,145.0,4.6,16.0,145.0,140.83,109.79
2016,3,5,11,15,4.0,177.5,4.95,16.0,180.5,175.93,138.26
2016,3,5,11,30,8.0,210.0,5.3,16.0,216.0,211.52,166.84
2016,3,5,11,45,35.0,274.0,5.7,16.5,300.0,303.31,240.15
2016,3,5,12,0,62.0,338.0,6.1,17.0,384.0,393.86,311.14
2016,3,5,12,15,145.5,350.5,6.3,16.5,458.0,486.63,386.36
2016,3,5,12,30,229.0,363.0,6.5,16.0,532.0,574.57,457.3
2016,3,5,12,45,216.5,360.0,6.7,16.0,519.0,564.11,449.24
2016,3,5,13,0,204.0,357.0,6.9,16.0,506.0,552.65,440.68
2016,3,5,13,15,211.5,344.5,6.9,16.0,496.0,547.22,437.27
2016,3,5,13,30,219.0,332.0,6.9,16.0,486.0,540.78,433.11
2016,3,5,13,45,112.0,261.5,6.95,16.0,340.5,372.57,299.45
2016,3,5,14,0,5.0,191.0,7.0,16.0,195.0,192.68,152.43
2016,3,5,14,15,2.5,161.5,6.9,16.0,163.5,160.75,126.84
2016,3,5,14,30,0.0,132.0,6.8,16.0,132.0,129.01,101.09
2016,3,5,14,45,0.0,86.5,6.7,16.0,86.5,83.69,64.01
2016,3,5,15,0,0.0,41.0,6.6,16.0,41.0,39.62,27.53
2016,3,5,15,15,0.0,30.5,6.45,15.5,30.5,29.46,19.16
2016,3,5,15,30,0.0,20.0,6.3,15.0,20.0,19.31,10.69
2016,3,5,15,45,0.0,24.0,6.2,15.0,24.0,23.17,14.02
2016,3,5,16,0,0.0,28.0,6.1,15.0,28.0,27.03,17.35
2016,3,5,16,15,0.0,24.0,6.0,14.5,24.0,23.16,14.15
2016,3,5,16,30,0.0,20.0,5.9,14.0,20.0,19.29,10.89
2016,3,5,16,45,0.0,16.0,5.85,14.0,16.0,15.43,7.57
2016,3,5,17,0,0.0,12.0,5.8,14.0,12.0,11.57,4.21
2016,3,5,17,15,0.0,8.5,5.9,13.5,8.5,8.19,1.25
2016,3,5,17,30,0.0,5.0,6.0,13.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,6.15,13.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,6,45,108.5,18.5,1.9,9.5,29.0,14.5,0.0
2016,3,6,7,0,217.0,37.0,2.0,10.0,58.0,28.75,18.71
2016,3,6,7,15,331.5,50.0,2.15,10.0,104.0,41.97,27.48
2016,3,6,7,30,446.0,63.0,2.3,10.0,150.0,83.91,50.1
2016,3,6,7,45,529.5,69.5,2.45,10.5,202.5,127.95,80.59
2016,3,6,8,0,613.0,76.0,2.6,11.0,255.0,181.51,123.55
2016,3,6,8,15,659.5,82.0,2.7,11.0,307.0,234.74,170.56
2016,3,6,8,30,706.0,88.0,2.8,11.0,359.0,292.46,222.22
2016,3,6,8,45,742.5,91.5,2.9,11.5,408.5,348.41,272.04
2016,3,6,9,0,779.0,95.0,3.0,12.0,458.0,408.21,323.98
2016,3,6,9,15,435.5,168.5,3.0,12.0,375.0,362.24,292.12
2016,3,6,9,30,92.0,242.0,3.0,12.0,292.0,280.01,226.16
2016,3,6,9,45,254.5,241.5,3.05,12.5,393.0,377.5,305.36
2016,3,6,10,0,417.0,241.0,3.1,13.0,494.0,488.73,393.5
2016,3,6,10,15,651.0,175.0,3.1,13.0,593.0,593.01,477.28
2016,3,6,10,30,885.0,109.0,3.1,13.0,692.0,709.84,569.07
2016,3,6,10,45,895.0,109.5,3.15,13.0,717.5,747.91,596.6
2016,3,6,11,0,905.0,110.0,3.2,13.0,743.0,785.21,623.18
2016,3,6,11,15,582.0,230.0,3.15,13.0,641.0,689.36,547.54
2016,3,6,11,30,259.0,350.0,3.1,13.0,539.0,568.22,448.9
2016,3,6,11,45,281.5,350.0,3.1,13.5,557.5,594.65,469.11
2016,3,6,12,0,304.0,350.0,3.1,14.0,576.0,620.87,488.15
2016,3,6,12,15,611.5,231.5,3.1,14.0,686.5,772.52,608.26
2016,3,6,12,30,919.0,113.0,3.1,14.0,797.0,912.16,709.05
2016,3,6,12,45,925.0,108.5,3.1,14.0,791.0,919.48,713.15
2016,3,6,13,0,931.0,104.0,3.1,14.0,785.0,923.21,716.06
2016,3,6,13,15,926.5,103.0,3.15,14.0,768.5,918.03,713.28
2016,3,6,13,30,922.0,102.0,3.2,14.0,752.0,909.28,708.2
2016,3,6,13,45,914.0,101.0,3.25,14.0,727.5,894.06,698.69
2016,3,6,14,0,906.0,100.0,3.3,14.0,703.0,875.53,686.94
2016,3,6,14,15,895.0,98.0,3.35,13.5,671.0,850.25,671.63
2016,3,6,14,30,884.0,96.0,3.4,13.0,639.0,826.94,657.73
2016,3,6,14,45,864.0,95.5,3.45,13.0,599.5,790.62,632.94
2016,3,6,15,0,844.0,95.0,3.5,13.0,560.0,752.21,606.45
2016,3,6,15,15,767.5,99.0,3.45,12.5,496.5,676.26,551.79
2016,3,6,15,30,691.0,103.0,3.4,12.0,433.0,605.44,498.7
2016,3,6,15,45,570.5,116.0,3.4,12.0,370.0,516.41,427.75
2016,3,6,16,0,450.0,129.0,3.4,12.0,307.0,431.73,358.82
2016,3,6,16,15,410.0,119.0,3.1,11.5,265.0,379.18,315.91
2016,3,6,16,30,370.0,109.0,2.8,11.0,223.0,329.07,273.86
2016,3,6,16,45,321.0,93.5,2.5,11.0,179.0,271.23,224.06
2016,3,6,17,0,272.0,78.0,2.2,11.0,135.0,217.48,176.81
2016,3,6,17,15,210.5,59.5,2.0,10.5,96.0,154.24,121.63
2016,3,6,17,30,149.0,41.0,1.8,10.0,57.0,103.14,76.02
2016,3,6,17,45,74.5,20.5,1.65,9.5,28.5,47.55,16.47
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,2.9,7.0,0.5,0.48,0.0
2016,3,7,7,0,0.0,1.0,2.8,7.0,1.0,0.96,0.0
2016,3,7,7,15,0.0,2.0,2.75,7.0,2.0,1.93,0.0
2016,3,7,7,30,0.0,3.0,2.7,7.0,3.0,2.89,0.0
2016,3,7,7,45,0.0,4.0,2.7,7.0,4.0,3.85,0.0
2016,3,7,8,0,0.0,5.0,2.7,7.0,5.0,4.82,0.0
2016,3,7,8,15,0.0,6.0,2.7,7.0,6.0,5.79,0.0
2016,3,7,8,30,0.0,7.0,2.7,7.0,7.0,6.75,0.27
2016,3,7,8,45,191.5,93.0,2.75,7.5,183.5,157.05,126.84
2016,3,7,9,0,383.0,179.0,2.8,8.0,360.0,327.77,267.28
2016,3,7,9,15,205.0,195.5,2.8,8.0,293.5,282.7,231.98
2016,3,7,9,30,27.0,212.0,2.8,8.0,227.0,218.05,178.36
2016,3,7,9,45,18.5,208.5,2.8,8.5,219.5,211.8,172.66
2016,3,7,10,0,10.0,205.0,2.8,9.0,212.0,204.59,165.97
2016,3,7,10,15,106.0,261.5,2.75,9.0,332.0,326.66,266.48
2016,3,7,10,30,202.0,318.0,2.7,9.0,452.0,453.33,367.34
2016,3,7,10,45,544.5,217.0,2.7,9.0,596.5,612.03,496.91
2016,3,7,11,0,887.0,116.0,2.7,9.0,741.0,783.72,629.36
2016,3,7,11,15,549.5,238.0,2.65,9.0,628.5,674.6,541.45
2016,3,7,11,30,212.0,360.0,2.6,9.0,516.0,536.46,428.49
2016,3,7,11,45,106.0,227.0,2.6,9.0,305.0,318.73,258.72
2016,3,7,12,0,0.0,94.0,2.6,9.0,94.0,91.05,70.79
2016,3,7,12,15,453.0,105.5,2.7,9.0,444.0,506.12,419.86
2016,3,7,12,30,906.0,117.0,2.8,9.0,794.0,908.41,719.66
2016,3,7,12,45,503.5,236.5,2.95,9.0,612.0,698.19,559.96
2016,3,7,13,0,101.0,356.0,3.1,9.0,430.0,454.82,364.29
2016,3,7,13,15,363.5,288.0,3.25,9.0,547.0,627.5,507.55
2016,3,7,13,30,626.0,220.0,3.4,9.0,664.0,792.05,637.62
2016,3,7,13,45,313.0,118.0,3.55,9.0,340.0,404.34,336.5
2016,3,7,14,0,0.0,16.0,3.7,9.0,16.0,15.46,7.49
2016,3,7,14,15,0.0,45.0,3.8,9.0,45.0,43.51,31.48
2016,3,7,14,30,0.0,74.0,3.9,9.0,74.0,71.59,55.37
2016,3,7,14,45,82.5,164.5,4.0,9.0,210.5,239.71,198.98
2016,3,7,15,0,165.0,255.0,4.1,9.0,347.0,402.22,332.92
2016,3,7,15,15,108.5,227.5,4.05,9.0,286.0,318.72,264.0
2016,3,7,15,30,52.0,200.0,4.0,9.0,225.0,246.8,204.15
2016,3,7,15,45,128.0,183.0,3.95,9.0,236.5,284.83,238.17
2016,3,7,16,0,204.0,166.0,3.9,9.0,248.0,308.89,259.71
2016,3,7,16,15,178.5,148.5,3.65,8.5,213.5,267.59,225.15
2016,3,7,16,30,153.0,131.0,3.4,8.0,179.0,228.16,191.72
2016,3,7,16,45,135.5,108.0,3.15,8.0,145.0,187.83,156.67
2016,3,7,17,0,118.0,85.0,2.9,8.0,111.0,148.72,122.02
2016,3,7,17,15,85.0,63.0,2.7,7.5,79.0,106.29,84.42
2016,3,7,17,30,52.0,41.0,2.5,7.0,47.0,66.58,49.0
2016,3,7,17,45,26.0,20.5,2.4,7.0,23.5,31.25,11.56
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,8,6,45,174.5,17.5,1.9,6.5,35.5,13.28,0.02
2016,3,8,7,0,349.0,35.0,2.0,7.0,71.0,27.27,18.15
2016,3,8,7,15,453.5,45.0,2.05,7.0,120.5,42.86,25.11
2016,3,8,7,30,558.0,55.0,2.1,7.0,170.0,88.31,49.34
2016,3,8,7,45,620.0,62.0,2.15,7.5,222.5,137.28,85.41
2016,3,8,8,0,682.0,69.0,2.2,8.0,275.0,193.07,132.27
2016,3,8,8,15,722.5,74.0,2.25,8.5,327.0,248.11,181.7
2016,3,8,8,30,763.0,79.0,2.3,9.0,379.0,308.37,235.89
2016,3,8,8,45,794.5,81.5,2.35,10.0,428.5,364.63,285.87
2016,3,8,9,0,826.0,84.0,2.4,11.0,478.0,422.92,336.12
2016,3,8,9,15,845.0,87.0,2.4,11.5,522.5,477.63,382.59
2016,3,8,9,30,864.0,90.0,2.4,12.0,567.0,532.46,427.59
2016,3,8,9,45,873.5,94.0,2.45,12.5,604.5,582.81,467.87
2016,3,8,10,0,883.0,98.0,2.5,13.0,642.0,631.86,505.92
2016,3,8,10,15,892.5,100.0,2.45,13.0,673.5,676.46,540.16
2016,3,8,10,30,902.0,102.0,2.4,13.0,705.0,719.71,572.54
2016,3,8,10,45,696.5,184.0,2.35,13.5,659.5,691.35,546.48
2016,3,8,11,0,491.0,266.0,2.3,14.0,614.0,643.13,505.62
2016,3,8,11,15,419.5,300.0,2.35,14.0,602.5,638.53,500.95
2016,3,8,11,30,348.0,334.0,2.4,14.0,591.0,624.55,488.92
2016,3,8,11,45,628.5,224.0,2.45,14.0,694.0,759.26,595.0
2016,3,8,12,0,909.0,114.0,2.5,14.0,797.0,886.97,686.62
2016,3,8,12,15,908.0,114.0,2.55,14.0,796.5,899.82,694.67
2016,3,8,12,30,907.0,114.0,2.6,14.0,796.0,909.21,701.56
2016,3,8,12,45,906.0,112.0,2.65,14.0,787.5,912.97,704.72
2016,3,8,13,0,905.0,110.0,2.7,14.0,779.0,913.2,705.62
2016,3,8,13,15,728.0,178.0,2.65,14.0,709.0,840.49,654.64
2016,3,8,13,30,551.0,246.0,2.6,14.0,639.0,754.24,590.57
2016,3,8,13,45,362.0,285.5,2.55,14.0,540.0,622.69,490.9
2016,3,8,14,0,173.0,325.0,2.5,14.0,441.0,494.62,390.74
2016,3,8,14,15,247.5,299.0,2.6,13.5,457.0,526.41,419.66
2016,3,8,14,30,322.0,273.0,2.7,13.0,473.0,563.34,451.29
2016,3,8,14,45,236.5,265.0,2.8,13.0,407.0,472.41,380.68
2016,3,8,15,0,151.0,257.0,2.9,13.0,341.0,394.1,318.74
2016,3,8,15,15,162.0,236.0,2.9,12.5,320.0,375.56,306.12
2016,3,8,15,30,173.0,215.0,2.9,12.0,299.0,355.71,291.93
2016,3,8,15,45,466.5,144.0,2.9,12.0,339.0,478.84,396.45
2016,3,8,16,0,760.0,73.0,2.9,12.0,379.0,562.63,465.65
2016,3,8,16,15,720.5,68.5,2.6,11.5,328.0,502.69,416.35
2016,3,8,16,30,681.0,64.0,2.3,11.0,277.0,444.26,367.71
2016,3,8,16,45,628.5,57.0,2.05,11.0,226.0,381.03,313.16
2016,3,8,17,0,576.0,50.0,1.8,11.0,175.0,319.39,258.42
2016,3,8,17,15,481.5,42.0,1.65,10.5,126.5,244.86,192.85
2016,3,8,17,30,387.0,34.0,1.5,10.0,78.0,179.55,133.75
2016,3,8,17,45,193.5,17.0,1.4,10.0,39.0,82.73,40.85
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,185.0,16.5,0.8,10.5,36.5,12.18,1.1
2016,3,9,7,0,370.0,33.0,0.9,11.0,73.0,25.0,16.06
2016,3,9,7,15,467.0,41.5,0.95,11.5,121.0,41.71,22.39
2016,3,9,7,30,564.0,50.0,1.0,12.0,169.0,86.4,46.06
2016,3,9,7,45,619.0,57.0,1.1,12.5,219.5,135.0,81.81
2016,3,9,8,0,674.0,64.0,1.2,13.0,270.0,189.56,127.15
2016,3,9,8,15,713.0,68.5,1.2,13.5,321.0,245.0,175.74
2016,3,9,8,30,752.0,73.0,1.2,14.0,372.0,302.2,225.94
2016,3,9,8,45,773.0,78.5,1.3,14.5,419.5,357.06,274.06
2016,3,9,9,0,794.0,84.0,1.4,15.0,467.0,412.91,321.66
2016,3,9,9,15,814.5,87.0,1.4,15.0,511.0,466.77,366.64
2016,3,9,9,30,835.0,90.0,1.4,15.0,555.0,520.95,410.48
2016,3,9,9,45,571.0,182.5,1.45,15.5,510.0,502.23,395.34
2016,3,9,10,0,307.0,275.0,1.5,16.0,465.0,458.02,358.99
2016,3,9,10,15,595.0,187.5,1.5,16.0,580.0,576.69,452.83
2016,3,9,10,30,883.0,100.0,1.5,16.0,695.0,708.16,552.34
2016,3,9,10,45,890.0,101.5,1.5,16.5,719.5,746.38,576.17
2016,3,9,11,0,897.0,103.0,1.5,17.0,744.0,782.24,598.99
2016,3,9,11,15,902.0,104.0,1.45,17.0,761.0,813.47,619.0
2016,3,9,11,30,907.0,105.0,1.4,17.0,778.0,841.86,636.94
2016,3,9,11,45,910.0,105.0,1.4,17.5,787.0,864.58,650.39
2016,3,9,12,0,913.0,105.0,1.4,18.0,796.0,884.09,661.74
2016,3,9,12,15,704.5,196.5,1.45,18.0,730.0,822.56,620.62
2016,3,9,12,30,496.0,288.0,1.5,18.0,664.0,743.91,562.75
2016,3,9,12,45,465.5,297.5,1.55,18.0,647.5,732.51,555.53
2016,3,9,13,0,435.0,307.0,1.6,18.0,631.0,718.94,546.08
2016,3,9,13,15,404.0,311.0,1.6,18.0,607.0,689.92,525.71
2016,3,9,13,30,373.0,315.0,1.6,18.0,583.0,667.01,509.47
2016,3,9,13,45,383.5,301.0,1.6,18.0,568.5,659.14,505.15
2016,3,9,14,0,394.0,287.0,1.6,18.0,554.0,649.38,499.38
2016,3,9,14,15,370.5,278.0,1.6,18.0,520.0,614.93,475.1
2016,3,9,14,30,347.0,269.0,1.6,18.0,486.0,579.9,450.36
2016,3,9,14,45,406.5,237.0,1.6,18.0,476.5,584.19,456.32
2016,3,9,15,0,466.0,205.0,1.6,18.0,467.0,592.71,464.71
2016,3,9,15,15,374.0,205.0,1.5,17.5,405.0,503.59,398.21
2016,3,9,15,30,282.0,205.0,1.4,17.0,343.0,428.38,341.11
2016,3,9,15,45,330.5,175.5,1.35,17.0,321.5,417.63,334.84
2016,3,9,16,0,379.0,146.0,1.3,17.0,300.0,409.94,329.78
2016,3,9,16,15,344.0,133.5,1.15,16.5,259.5,352.64,284.82
2016,3,9,16,30,309.0,121.0,1.0,16.0,219.0,305.68,247.13
2016,3,9,16,45,279.5,102.0,0.85,15.5,178.5,256.22,206.5
2016,3,9,17,0,250.0,83.0,0.7,15.0,138.0,209.0,166.57
2016,3,9,17,15,196.0,63.5,0.7,14.5,99.5,154.24,119.95
2016,3,9,17,30,142.0,44.0,0.7,14.0,61.0,104.64,76.99
2016,3,9,17,45,71.0,22.0,0.7,14.0,30.5,49.38,24.71
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,10,6,45,193.5,17.5,1.65,11.0,39.5,12.9,2.67
2016,3,10,7,0,387.0,35.0,1.9,12.0,79.0,26.6,17.44
2016,3,10,7,15,483.5,43.5,2.0,12.5,128.0,45.83,24.37
2016,3,10,7,30,580.0,52.0,2.1,13.0,177.0,91.84,49.44
2016,3,10,7,45,641.0,58.0,2.25,13.5,230.0,141.55,86.22
2016,3,10,8,0,702.0,64.0,2.4,14.0,283.0,199.67,134.65
2016,3,10,8,15,409.5,117.5,2.55,14.5,250.5,213.43,160.03
2016,3,10,8,30,117.0,171.0,2.7,15.0,218.0,197.08,156.04
2016,3,10,8,45,77.0,182.5,2.85,16.0,215.0,201.59,160.27
2016,3,10,9,0,37.0,194.0,3.0,17.0,212.0,201.02,159.53
2016,3,10,9,15,213.0,208.5,3.05,17.0,326.5,301.18,239.59
2016,3,10,9,30,389.0,223.0,3.1,17.0,441.0,419.24,332.96
2016,3,10,9,45,639.5,157.0,3.2,17.5,544.0,519.56,412.57
2016,3,10,10,0,890.0,91.0,3.3,18.0,647.0,635.53,503.13
2016,3,10,10,15,899.5,92.5,3.3,18.0,679.0,680.34,537.09
2016,3,10,10,30,909.0,94.0,3.3,18.0,711.0,723.3,568.67
2016,3,10,10,45,761.5,161.0,3.35,18.0,690.0,720.24,564.35
2016,3,10,11,0,614.0,228.0,3.4,18.0,669.0,702.65,548.51
2016,3,10,11,15,428.0,296.0,3.35,18.0,606.5,644.15,501.32
2016,3,10,11,30,242.0,364.0,3.3,18.0,544.0,566.68,439.41
2016,3,10,11,45,244.5,366.0,3.25,18.5,550.0,578.08,447.28
2016,3,10,12,0,247.0,368.0,3.2,19.0,556.0,588.67,454.05
2016,3,10,12,15,216.0,373.5,3.15,19.0,538.5,573.27,441.72
2016,3,10,12,30,185.0,379.0,3.1,19.0,521.0,556.37,428.42
2016,3,10,12,45,171.0,375.0,3.05,19.0,505.0,543.03,418.4
2016,3,10,13,0,157.0,371.0,3.0,19.0,489.0,528.84,407.75
2016,3,10,13,15,517.0,244.5,2.9,18.5,620.0,727.45,564.52
2016,3,10,13,30,877.0,118.0,2.8,18.0,751.0,904.3,692.29
2016,3,10,13,45,588.0,215.5,2.7,18.0,634.0,755.94,584.92
2016,3,10,14,0,299.0,313.0,2.6,18.0,517.0,598.17,464.11
2016,3,10,14,15,163.0,279.5,2.45,18.0,390.0,435.27,341.27
2016,3,10,14,30,27.0,246.0,2.3,18.0,263.0,268.51,210.23
2016,3,10,14,45,223.0,232.5,2.2,18.0,359.5,435.07,345.6
2016,3,10,15,0,419.0,219.0,2.1,18.0,456.0,573.27,452.83
2016,3,10,15,15,264.5,218.5,1.95,17.5,364.0,439.5,349.32
2016,3,10,15,30,110.0,218.0,1.8,17.0,272.0,307.66,245.53
2016,3,10,15,45,63.0,184.0,1.65,17.0,214.5,235.73,188.59
2016,3,10,16,0,16.0,150.0,1.5,17.0,157.0,161.22,128.14
2016,3,10,16,15,11.0,131.5,1.35,16.5,136.0,139.12,110.67
2016,3,10,16,30,6.0,113.0,1.2,16.0,115.0,117.43,93.1
2016,3,10,16,45,3.0,93.0,1.05,15.5,94.0,95.44,74.99
2016,3,10,17,0,0.0,73.0,0.9,15.0,73.0,73.65,56.67
2016,3,10,17,15,0.0,53.0,0.95,14.0,53.0,53.13,39.19
2016,3,10,17,30,0.0,33.0,1.0,13.0,33.0,32.3,21.15
2016,3,10,17,45,0.0,18.5,1.05,12.5,18.5,17.86,6.6
2016,3,10,18,0,0.0,4.0,1.1,12.0,4.0,3.93,0.0
2016,3,10,18,15,0.0,2.0,1.1,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,3.85,11.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,4.1,11.0,8.0,7.71,1.09
2016,3,11,7,15,0.0,13.5,4.3,11.0,13.5,13.01,5.48
2016,3,11,7,30,0.0,19.0,4.5,11.0,19.0,18.32,10.18
2016,3,11,7,45,0.0,25.0,4.7,11.0,25.0,24.12,15.26
2016,3,11,8,0,0.0,31.0,4.9,11.0,31.0,29.92,20.27
2016,3,11,8,15,0.0,36.5,5.1,11.0,36.5,35.24,24.81
2016,3,11,8,30,0.0,42.0,5.3,11.0,42.0,40.56,29.3
2016,3,11,8,45,0.0,46.5,5.55,11.5,46.5,44.92,32.86
2016,3,11,9,0,0.0,51.0,5.8,12.0,51.0,49.28,36.38
2016,3,11,9,15,0.0,40.5,5.8,12.0,40.5,39.13,27.65
2016,3,11,9,30,0.0,30.0,5.8,12.0,30.0,28.99,18.97
2016,3,11,9,45,0.0,94.5,5.85,12.5,94.5,91.45,71.31
2016,3,11,10,0,0.0,159.0,5.9,13.0,159.0,153.96,122.65
2016,3,11,10,15,0.0,140.0,6.05,13.0,140.0,135.65,107.32
2016,3,11,10,30,0.0,121.0,6.2,13.0,121.0,117.25,92.0
2016,3,11,10,45,0.0,70.0,6.35,13.0,70.0,67.75,50.93
2016,3,11,11,0,0.0,19.0,6.5,13.0,19.0,18.37,9.73
2016,3,11,11,15,17.0,164.5,6.55,12.5,177.5,175.87,140.68
2016,3,11,11,30,34.0,310.0,6.6,12.0,336.0,337.85,271.86
2016,3,11,11,45,17.0,187.5,6.7,12.0,200.5,200.57,160.65
2016,3,11,12,0,0.0,65.0,6.8,12.0,65.0,62.93,46.89
2016,3,11,12,15,4.5,142.5,6.55,12.0,146.5,142.58,112.93
2016,3,11,12,30,9.0,220.0,6.3,12.0,228.0,223.81,179.21
2016,3,11,12,45,36.0,283.0,6.1,12.0,310.5,319.0,256.69
2016,3,11,13,0,63.0,346.0,5.9,12.0,393.0,411.0,330.22
2016,3,11,13,15,84.5,348.5,5.9,12.0,410.5,434.06,349.22
2016,3,11,13,30,106.0,351.0,5.9,12.0,428.0,456.8,368.13
2016,3,11,13,45,65.0,307.5,5.9,12.0,354.5,374.34,302.14
2016,3,11,14,0,24.0,264.0,5.9,12.0,281.0,284.04,229.0
2016,3,11,14,15,195.0,266.5,5.75,11.5,391.0,448.0,367.44
2016,3,11,14,30,366.0,269.0,5.6,11.0,501.0,597.04,489.95
2016,3,11,14,45,186.5,227.0,5.45,11.0,345.0,391.57,323.04
2016,3,11,15,0,7.0,185.0,5.3,11.0,189.0,189.32,153.29
2016,3,11,15,15,53.0,201.5,5.05,10.5,228.5,248.76,204.84
2016,3,11,15,30,99.0,218.0,4.8,10.0,268.0,299.94,248.81
2016,3,11,15,45,168.5,194.0,4.6,10.0,268.5,324.77,271.21
2016,3,11,16,0,238.0,170.0,4.4,10.0,269.0,343.22,287.79
2016,3,11,16,15,219.5,151.0,4.1,9.5,233.0,302.0,253.63
2016,3,11,16,30,201.0,132.0,3.8,9.0,197.0,261.83,219.88
2016,3,11,16,45,172.0,111.0,3.55,9.0,159.5,209.26,174.64
2016,3,11,17,0,143.0,90.0,3.3,9.0,122.0,165.65,136.27
2016,3,11,17,15,110.5,68.0,3.3,9.0,89.0,121.91,97.41
2016,3,11,17,30,78.0,46.0,3.3,9.0,56.0,80.94,60.84
2016,3,11,17,45,39.0,26.5,3.3,9.0,31.5,43.26,24.56
2016,3,11,18,0,0.0,7.0,3.3,9.0,7.0,6.88,0.0
2016,3,11,18,15,0.0,3.5,3.35,8.5,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,6.5,4.5,0.7,7.0,4.5,0.0,0.0
2016,3,12,6,30,13.0,9.0,0.7,7.0,9.0,8.85,0.0
2016,3,12,6,45,105.0,30.0,0.75,7.5,42.0,24.89,13.44
2016,3,12,7,0,197.0,51.0,0.8,8.0,75.0,41.29,31.01
2016,3,12,7,15,285.5,67.5,0.9,8.5,121.5,63.74,42.66
2016,3,12,7,30,374.0,84.0,1.0,9.0,168.0,105.75,69.91
2016,3,12,7,45,450.5,92.5,1.15,9.5,219.5,149.09,102.27
2016,3,12,8,0,527.0,101.0,1.3,10.0,271.0,200.89,144.61
2016,3,12,8,15,557.0,104.5,1.4,10.0,310.5,244.61,183.75
2016,3,12,8,30,587.0,108.0,1.5,10.0,350.0,290.17,224.75
2016,3,12,8,45,446.5,156.5,1.6,10.5,353.5,316.02,251.05
2016,3,12,9,0,306.0,205.0,1.7,11.0,357.0,326.88,262.45
2016,3,12,9,15,534.5,165.0,1.8,11.0,459.0,416.38,335.02
2016,3,12,9,30,763.0,125.0,1.9,11.0,561.0,526.75,423.44
2016,3,12,9,45,776.0,130.0,2.05,11.5,598.5,576.01,462.18
2016,3,12,10,0,789.0,135.0,2.2,12.0,636.0,624.54,499.8
2016,3,12,10,15,801.0,137.5,2.3,12.0,667.5,668.71,534.11
2016,3,12,10,30,813.0,140.0,2.4,12.0,699.0,711.43,566.75
2016,3,12,10,45,565.0,238.0,2.55,12.5,633.0,658.09,521.94
2016,3,12,11,0,317.0,336.0,2.7,13.0,567.0,584.07,460.79
2016,3,12,11,15,571.0,245.0,2.8,13.0,672.5,708.55,560.58
2016,3,12,11,30,825.0,154.0,2.9,13.0,778.0,838.77,658.23
2016,3,12,11,45,829.5,153.5,3.0,13.5,786.5,861.09,672.09
2016,3,12,12,0,834.0,153.0,3.1,14.0,795.0,880.5,684.84
2016,3,12,12,15,834.0,153.0,3.15,14.0,795.0,893.51,694.12
2016,3,12,12,30,834.0,153.0,3.2,14.0,795.0,903.3,701.31
2016,3,12,12,45,844.0,145.5,3.3,14.0,789.5,910.75,707.37
2016,3,12,13,0,854.0,138.0,3.4,14.0,784.0,914.85,711.22
2016,3,12,13,15,541.0,246.0,3.4,13.5,652.5,753.39,593.82
2016,3,12,13,30,228.0,354.0,3.4,13.0,521.0,576.16,455.43
2016,3,12,13,45,280.0,331.5,3.45,13.0,529.5,605.43,480.72
2016,3,12,14,0,332.0,309.0,3.5,13.0,538.0,623.44,496.56
2016,3,12,14,15,283.5,303.0,3.45,13.0,492.0,572.16,457.11
2016,3,12,14,30,235.0,297.0,3.4,13.0,446.0,512.66,411.47
2016,3,12,14,45,287.0,269.0,3.35,13.0,440.5,527.7,425.51
2016,3,12,15,0,339.0,241.0,3.3,13.0,435.0,529.85,429.33
2016,3,12,15,15,197.0,225.0,3.15,12.5,336.0,389.53,317.84
2016,3,12,15,30,55.0,209.0,3.0,12.0,237.0,258.63,210.64
2016,3,12,15,45,207.5,181.5,2.9,12.0,270.5,336.49,278.37
2016,3,12,16,0,360.0,154.0,2.8,12.0,304.0,401.44,333.02
2016,3,12,16,15,328.0,140.5,2.5,11.5,263.5,353.29,293.41
2016,3,12,16,30,296.0,127.0,2.2,11.0,223.0,307.22,255.18
2016,3,12,16,45,264.5,107.5,1.9,11.0,182.5,256.6,212.03
2016,3,12,17,0,233.0,88.0,1.6,11.0,142.0,208.46,170.09
2016,3,12,17,15,184.5,68.0,1.45,10.5,104.0,155.78,124.16
2016,3,12,17,30,136.0,48.0,1.3,10.0,66.0,107.74,81.75
2016,3,12,17,45,68.0,29.0,1.2,10.0,38.0,59.36,36.49
2016,3,12,18,0,0.0,10.0,1.1,10.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.05,10.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,2.3,11.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,4.5,2.4,11.0,4.5,4.34,0.0
2016,3,13,7,30,0.0,6.0,2.5,11.0,6.0,5.78,0.0
2016,3,13,7,45,0.0,8.0,2.7,11.5,8.0,7.71,1.03
2016,3,13,8,0,0.0,10.0,2.9,12.0,10.0,9.64,2.69
2016,3,13,8,15,0.0,12.0,3.05,12.0,12.0,11.58,4.34
2016,3,13,8,30,0.0,14.0,3.2,12.0,14.0,13.51,5.98
2016,3,13,8,45,0.0,27.0,3.35,12.5,27.0,26.07,16.66
2016,3,13,9,0,0.0,40.0,3.5,13.0,40.0,38.64,27.22
2016,3,13,9,15,0.0,40.5,3.6,13.0,40.5,39.13,27.53
2016,3,13,9,30,0.0,41.0,3.7,13.0,41.0,39.63,27.86
2016,3,13,9,45,1.5,109.0,3.85,13.5,110.0,106.34,83.3
2016,3,13,10,0,3.0,177.0,4.0,14.0,179.0,173.25,137.62
2016,3,13,10,15,1.5,111.5,4.0,14.0,112.5,108.97,84.83
2016,3,13,10,30,0.0,46.0,4.0,14.0,46.0,44.5,31.48
2016,3,13,10,45,0.0,60.0,4.0,14.0,60.0,58.06,42.71
2016,3,13,11,0,0.0,74.0,4.0,14.0,74.0,71.64,53.85
2016,3,13,11,15,7.0,165.0,4.0,14.0,170.5,166.04,131.05
2016,3,13,11,30,14.0,256.0,4.0,14.0,267.0,262.13,207.77
2016,3,13,11,45,17.5,271.0,4.0,14.0,285.0,280.73,222.23
2016,3,13,12,0,21.0,286.0,4.0,14.0,303.0,299.53,237.02
2016,3,13,12,15,20.0,283.0,4.0,14.0,299.0,296.38,234.46
2016,3,13,12,30,19.0,280.0,4.0,14.0,295.0,293.12,231.91
2016,3,13,12,45,13.0,242.0,4.05,14.0,252.5,249.84,197.7
2016,3,13,13,0,7.0,204.0,4.1,14.0,210.0,206.49,163.2
2016,3,13,13,15,9.0,218.0,4.0,14.0,225.0,222.63,176.34
2016,3,13,13,30,11.0,232.0,3.9,14.0,240.0,238.92,189.5
2016,3,13,13,45,12.5,234.0,3.8,14.0,243.0,242.6,192.64
2016,3,13,14,0,14.0,236.0,3.7,14.0,246.0,246.29,195.87
2016,3,13,14,15,7.0,148.0,3.55,13.5,153.0,150.71,119.26
2016,3,13,14,30,0.0,60.0,3.4,13.0,60.0,58.04,43.04
2016,3,13,14,45,7.0,132.5,3.3,13.0,136.5,135.1,107.43
2016,3,13,15,0,14.0,205.0,3.2,13.0,213.0,215.58,173.5
2016,3,13,15,15,18.5,197.5,3.0,13.0,207.5,211.57,170.6
2016,3,13,15,30,23.0,190.0,2.8,13.0,202.0,207.34,167.72
2016,3,13,15,45,27.5,176.5,2.6,13.0,189.0,203.18,164.85
2016,3,13,16,0,32.0,163.0,2.4,13.0,176.0,191.61,155.84
2016,3,13,16,15,26.0,143.0,2.15,12.5,153.0,166.0,135.11
2016,3,13,16,30,20.0,123.0,1.9,12.0,130.0,135.66,110.12
2016,3,13,16,45,13.5,102.5,1.7,12.0,107.0,110.81,89.15
2016,3,13,17,0,7.0,82.0,1.5,12.0,84.0,86.49,68.31
2016,3,13,17,15,3.5,60.5,1.4,11.5,61.5,62.66,47.74
2016,3,13,17,30,0.0,39.0,1.3,11.0,39.0,38.84,26.98
2016,3,13,17,45,0.0,22.5,1.2,11.0,22.5,21.77,10.8
2016,3,13,18,0,0.0,6.0,1.1,11.0,6.0,5.9,0.0
2016,3,13,18,15,0.0,3.0,1.15,11.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
