Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,16.71,0.0
2016,3,14,6,45,190.5,30.0,2.2,9.5,55.5,23.22,13.3
2016,3,14,7,0,381.0,43.0,2.5,10.0,94.0,32.89,23.5
2016,3,14,7,15,471.0,53.0,2.6,10.0,144.5,61.88,34.82
2016,3,14,7,30,561.0,63.0,2.7,10.0,195.0,109.45,64.58
2016,3,14,7,45,609.0,71.5,2.8,10.5,246.5,159.31,104.1
2016,3,14,8,0,657.0,80.0,2.9,11.0,298.0,214.39,151.6
2016,3,14,8,15,616.0,97.0,2.95,11.0,327.5,258.08,194.1
2016,3,14,8,30,575.0,114.0,3.0,11.0,357.0,296.62,231.43
2016,3,14,8,45,543.5,139.0,3.15,11.5,390.5,340.33,270.85
2016,3,14,9,0,512.0,164.0,3.3,12.0,424.0,380.73,305.97
2016,3,14,9,15,495.5,186.0,3.35,12.0,455.5,421.67,340.56
2016,3,14,9,30,479.0,208.0,3.4,12.0,487.0,460.19,372.18
2016,3,14,9,45,546.5,198.5,3.45,12.5,536.5,514.57,415.69
2016,3,14,10,0,614.0,189.0,3.5,13.0,586.0,574.72,462.87
2016,3,14,10,15,572.0,216.0,3.5,13.0,599.5,599.22,481.01
2016,3,14,10,30,530.0,243.0,3.5,13.0,613.0,620.47,496.27
2016,3,14,10,45,464.0,281.5,3.5,13.5,613.5,631.01,501.5
2016,3,14,11,0,398.0,320.0,3.5,14.0,614.0,632.26,499.57
2016,3,14,11,15,388.0,330.5,3.5,14.0,622.0,648.61,511.32
2016,3,14,11,30,378.0,341.0,3.5,14.0,630.0,663.19,521.59
2016,3,14,11,45,360.5,350.0,3.5,14.0,628.0,668.18,524.62
2016,3,14,12,0,343.0,359.0,3.5,14.0,626.0,671.24,526.29
2016,3,14,12,15,270.5,373.5,3.55,14.0,584.5,630.22,494.12
2016,3,14,12,30,198.0,388.0,3.6,14.0,543.0,579.14,454.42
2016,3,14,12,45,262.0,371.5,3.65,14.0,574.0,629.68,494.67
2016,3,14,13,0,326.0,355.0,3.7,14.0,605.0,671.97,528.13
2016,3,14,13,15,348.5,340.5,3.7,14.0,602.5,677.92,533.51
2016,3,14,13,30,371.0,326.0,3.7,14.0,600.0,682.11,537.88
2016,3,14,13,45,385.0,310.5,3.7,14.0,586.5,675.77,534.37
2016,3,14,14,0,399.0,295.0,3.7,14.0,573.0,667.43,529.47
2016,3,14,14,15,499.5,244.5,3.7,14.0,577.0,700.82,558.17
2016,3,14,14,30,600.0,194.0,3.7,14.0,581.0,722.66,578.03
2016,3,14,14,45,660.5,171.0,3.75,14.0,574.0,732.7,587.82
2016,3,14,15,0,721.0,148.0,3.8,14.0,567.0,736.78,593.04
2016,3,14,15,15,544.0,173.0,3.75,13.5,475.5,607.14,493.49
2016,3,14,15,30,367.0,198.0,3.7,13.0,384.0,483.13,395.75
2016,3,14,15,45,412.5,168.5,3.65,13.0,358.5,476.06,392.11
2016,3,14,16,0,458.0,139.0,3.6,13.0,333.0,455.78,377.12
2016,3,14,16,15,491.5,123.0,3.25,12.5,307.0,438.31,363.34
2016,3,14,16,30,525.0,107.0,2.9,12.0,281.0,416.54,345.04
2016,3,14,16,45,472.5,94.5,2.55,11.5,231.0,351.83,290.47
2016,3,14,17,0,420.0,82.0,2.2,11.0,181.0,291.3,238.13
2016,3,14,17,15,327.5,67.5,2.0,10.0,133.0,217.39,174.44
2016,3,14,17,30,235.0,53.0,1.8,9.0,85.0,152.94,118.06
2016,3,14,17,45,117.5,33.5,1.6,8.5,49.5,80.31,53.4
2016,3,14,18,0,0.0,14.0,1.4,8.0,14.0,13.76,0.0
2016,3,14,18,15,0.0,7.0,1.35,8.0,7.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,7.5,1.5,5.5,9.0,7.37,0.0
2016,3,15,6,30,85.0,15.0,1.7,6.0,18.0,11.69,0.0
2016,3,15,6,45,227.5,30.0,1.9,7.0,57.5,23.1,13.79
2016,3,15,7,0,370.0,45.0,2.1,8.0,97.0,34.44,25.18
2016,3,15,7,15,458.5,55.0,2.25,8.5,147.0,65.08,37.34
2016,3,15,7,30,547.0,65.0,2.4,9.0,197.0,112.12,67.49
2016,3,15,7,45,605.5,71.5,2.55,9.5,249.5,161.22,106.37
2016,3,15,8,0,664.0,78.0,2.7,10.0,302.0,216.74,154.14
2016,3,15,8,15,702.0,83.5,2.8,10.5,354.0,271.71,203.55
2016,3,15,8,30,740.0,89.0,2.9,11.0,406.0,330.13,255.71
2016,3,15,8,45,770.0,92.0,3.0,11.5,455.0,387.57,306.37
2016,3,15,9,0,800.0,95.0,3.1,12.0,504.0,445.27,356.02
2016,3,15,9,15,819.5,98.0,3.15,12.5,548.0,499.38,401.43
2016,3,15,9,30,839.0,101.0,3.2,13.0,592.0,553.68,445.61
2016,3,15,9,45,857.0,101.5,3.3,13.5,631.5,604.5,486.05
2016,3,15,10,0,875.0,102.0,3.4,14.0,671.0,654.73,524.97
2016,3,15,10,15,885.0,104.0,3.45,14.0,702.5,699.33,559.54
2016,3,15,10,30,895.0,106.0,3.5,14.0,734.0,742.64,591.35
2016,3,15,10,45,904.5,106.0,3.55,14.5,759.0,781.54,617.86
2016,3,15,11,0,914.0,106.0,3.6,15.0,784.0,818.15,642.48
2016,3,15,11,15,918.0,106.5,3.65,15.0,800.5,848.37,663.57
2016,3,15,11,30,922.0,107.0,3.7,15.0,817.0,875.62,682.58
2016,3,15,11,45,926.0,106.5,3.75,15.5,825.5,898.71,697.39
2016,3,15,12,0,930.0,106.0,3.8,16.0,834.0,918.57,709.96
2016,3,15,12,15,929.5,106.0,3.85,16.0,833.5,931.65,719.2
2016,3,15,12,30,929.0,106.0,3.9,16.0,833.0,941.19,726.15
2016,3,15,12,45,928.5,104.5,4.0,16.5,825.0,945.55,728.57
2016,3,15,13,0,928.0,103.0,4.1,17.0,817.0,946.29,728.64
2016,3,15,13,15,924.0,102.0,4.1,17.0,800.0,940.83,725.35
2016,3,15,13,30,920.0,101.0,4.1,17.0,783.0,931.81,719.75
2016,3,15,13,45,915.5,99.0,4.15,17.0,759.0,917.76,711.04
2016,3,15,14,0,911.0,97.0,4.2,17.0,735.0,900.3,700.03
2016,3,15,14,15,901.5,95.0,4.15,16.5,703.5,875.28,684.52
2016,3,15,14,30,892.0,93.0,4.1,16.0,672.0,847.29,666.87
2016,3,15,14,45,881.0,90.0,4.1,16.0,634.0,814.17,644.42
2016,3,15,15,0,870.0,87.0,4.1,16.0,596.0,778.52,620.01
2016,3,15,15,15,852.0,84.5,3.95,15.5,551.5,740.4,594.14
2016,3,15,15,30,834.0,82.0,3.8,15.0,507.0,696.01,563.23
2016,3,15,15,45,811.0,78.0,3.65,15.0,459.0,645.18,525.85
2016,3,15,16,0,788.0,74.0,3.5,15.0,411.0,593.7,485.61
2016,3,15,16,15,753.5,70.0,3.1,14.5,359.0,535.12,438.9
2016,3,15,16,30,719.0,66.0,2.7,14.0,307.0,477.56,391.68
2016,3,15,16,45,669.5,60.0,2.35,13.5,254.5,411.74,336.53
2016,3,15,17,0,620.0,54.0,2.0,13.0,202.0,351.59,284.18
2016,3,15,17,15,536.5,46.0,1.85,12.0,151.0,277.45,219.99
2016,3,15,17,30,453.0,38.0,1.7,11.0,100.0,211.3,160.97
2016,3,15,17,45,308.0,26.0,1.55,10.5,59.5,131.84,88.68
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,51.68,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,81.0,8.0,1.3,7.0,11.5,7.86,0.0
2016,3,16,6,30,162.0,16.0,1.4,8.0,23.0,12.36,0.0
2016,3,16,6,45,311.5,28.5,1.5,9.0,65.0,21.66,12.74
2016,3,16,7,0,461.0,41.0,1.6,10.0,107.0,30.32,21.39
2016,3,16,7,15,545.0,49.0,1.75,10.5,159.5,65.77,34.29
2016,3,16,7,30,629.0,57.0,1.9,11.0,212.0,115.94,66.45
2016,3,16,7,45,682.0,62.5,2.1,11.5,266.0,170.25,109.95
2016,3,16,8,0,735.0,68.0,2.3,12.0,320.0,227.96,159.87
2016,3,16,8,15,770.0,72.5,2.4,12.5,373.0,285.03,211.13
2016,3,16,8,30,805.0,77.0,2.5,13.0,426.0,345.1,264.58
2016,3,16,8,45,830.0,80.0,2.6,14.0,475.5,402.48,314.44
2016,3,16,9,0,855.0,83.0,2.7,15.0,525.0,461.11,363.71
2016,3,16,9,15,872.5,85.5,2.65,15.5,569.5,516.47,409.18
2016,3,16,9,30,890.0,88.0,2.6,16.0,614.0,572.12,453.26
2016,3,16,9,45,902.5,90.0,2.6,16.5,652.5,623.1,492.56
2016,3,16,10,0,915.0,92.0,2.6,17.0,691.0,672.88,529.75
2016,3,16,10,15,924.0,94.0,2.55,17.0,723.0,718.84,563.86
2016,3,16,10,30,933.0,96.0,2.5,17.0,755.0,762.83,593.9
2016,3,16,10,45,939.0,97.0,2.5,17.5,779.5,801.37,618.9
2016,3,16,11,0,945.0,98.0,2.5,18.0,804.0,837.28,641.81
2016,3,16,11,15,948.5,99.0,2.45,18.0,820.0,868.38,662.04
2016,3,16,11,30,952.0,100.0,2.4,18.0,836.0,896.39,680.06
2016,3,16,11,45,953.0,100.5,2.4,18.5,844.0,918.51,693.2
2016,3,16,12,0,954.0,101.0,2.4,19.0,852.0,937.19,704.06
2016,3,16,12,15,953.5,101.0,2.4,19.0,851.5,950.49,712.73
2016,3,16,12,30,953.0,101.0,2.4,19.0,851.0,960.17,719.15
2016,3,16,12,45,956.0,98.0,2.4,19.5,843.0,966.09,721.86
2016,3,16,13,0,959.0,95.0,2.4,20.0,835.0,968.29,722.27
2016,3,16,13,15,954.5,94.0,2.4,20.0,818.0,962.19,718.71
2016,3,16,13,30,950.0,93.0,2.4,20.0,801.0,952.41,712.93
2016,3,16,13,45,943.0,92.0,2.4,20.0,776.0,936.84,703.41
2016,3,16,14,0,936.0,91.0,2.4,20.0,751.0,917.82,691.72
2016,3,16,14,15,926.5,89.5,2.35,20.0,718.5,892.8,675.6
2016,3,16,14,30,917.0,88.0,2.3,20.0,686.0,864.72,657.47
2016,3,16,14,45,903.5,86.0,2.25,20.0,647.0,829.98,634.72
2016,3,16,15,0,890.0,84.0,2.2,20.0,608.0,792.77,610.2
2016,3,16,15,15,872.5,81.5,2.05,19.5,563.0,749.79,581.77
2016,3,16,15,30,855.0,79.0,1.9,19.0,518.0,709.41,554.91
2016,3,16,15,45,830.0,76.0,1.8,19.0,469.0,657.49,518.58
2016,3,16,16,0,805.0,73.0,1.7,19.0,420.0,605.04,479.52
2016,3,16,16,15,771.0,69.0,1.55,18.0,367.5,545.9,435.6
2016,3,16,16,30,737.0,65.0,1.4,17.0,315.0,487.74,390.79
2016,3,16,16,45,685.0,59.5,1.25,16.5,261.0,420.24,336.31
2016,3,16,17,0,633.0,54.0,1.1,16.0,207.0,358.56,284.44
2016,3,16,17,15,551.0,46.0,1.1,15.0,155.5,284.13,221.82
2016,3,16,17,30,469.0,38.0,1.1,14.0,104.0,217.55,163.71
2016,3,16,17,45,322.5,26.0,1.15,13.5,62.5,136.42,91.89
2016,3,16,18,0,176.0,14.0,1.2,13.0,21.0,62.81,0.0
2016,3,16,18,15,88.0,7.0,1.15,12.5,10.5,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,110.5,8.5,1.1,9.5,13.5,8.36,0.0
2016,3,17,6,30,221.0,17.0,1.1,10.0,27.0,13.1,0.0
2016,3,17,6,45,364.0,28.0,1.1,11.0,71.0,20.93,12.22
2016,3,17,7,0,507.0,39.0,1.1,12.0,115.0,28.22,19.42
2016,3,17,7,15,586.5,46.5,1.25,12.5,168.0,68.05,33.83
2016,3,17,7,30,666.0,54.0,1.4,13.0,221.0,122.14,69.32
2016,3,17,7,45,715.0,59.5,1.55,14.0,275.5,175.83,112.18
2016,3,17,8,0,764.0,65.0,1.7,15.0,330.0,234.73,162.61
2016,3,17,8,15,797.0,68.5,1.65,15.5,383.0,292.03,213.37
2016,3,17,8,30,830.0,72.0,1.6,16.0,436.0,352.06,265.73
2016,3,17,8,45,852.5,75.5,1.55,16.5,485.5,410.32,315.5
2016,3,17,9,0,875.0,79.0,1.5,17.0,535.0,470.68,365.09
2016,3,17,9,15,891.5,81.5,1.45,17.5,580.0,526.24,409.26
2016,3,17,9,30,908.0,84.0,1.4,18.0,625.0,581.48,451.47
2016,3,17,9,45,919.5,86.0,1.35,19.0,663.5,632.66,488.21
2016,3,17,10,0,931.0,88.0,1.3,20.0,702.0,682.51,522.48
2016,3,17,10,15,939.5,89.5,1.3,20.0,733.5,728.24,554.7
2016,3,17,10,30,948.0,91.0,1.3,20.0,765.0,771.89,583.36
2016,3,17,10,45,953.0,92.0,1.3,20.5,789.0,810.13,606.88
2016,3,17,11,0,958.0,93.0,1.3,21.0,813.0,845.63,628.32
2016,3,17,11,15,961.5,94.0,1.4,21.0,829.5,877.01,649.4
2016,3,17,11,30,965.0,95.0,1.5,21.0,846.0,905.25,668.46
2016,3,17,11,45,966.0,95.5,1.6,21.5,853.5,927.55,682.4
2016,3,17,12,0,967.0,96.0,1.7,22.0,861.0,946.35,694.16
2016,3,17,12,15,966.5,96.0,1.75,22.0,860.5,959.72,703.21
2016,3,17,12,30,966.0,96.0,1.8,22.0,860.0,969.42,710.05
2016,3,17,12,45,962.5,96.0,1.9,22.0,850.5,972.69,713.54
2016,3,17,13,0,959.0,96.0,2.0,22.0,841.0,972.22,714.77
2016,3,17,13,15,954.5,95.5,2.0,22.0,824.0,966.58,711.62
2016,3,17,13,30,950.0,95.0,2.0,22.0,807.0,957.28,706.27
2016,3,17,13,45,943.5,93.5,2.0,22.0,781.5,941.51,696.83
2016,3,17,14,0,937.0,92.0,2.0,22.0,756.0,922.29,685.25
2016,3,17,14,15,927.5,90.5,1.95,21.5,723.5,897.17,670.6
2016,3,17,14,30,918.0,89.0,1.9,21.0,691.0,868.98,653.9
2016,3,17,14,45,905.0,87.0,1.9,21.0,652.0,834.52,632.13
2016,3,17,15,0,892.0,85.0,1.9,21.0,613.0,797.57,608.54
2016,3,17,15,15,874.5,82.5,1.8,20.5,568.0,754.43,580.65
2016,3,17,15,30,857.0,80.0,1.7,20.0,523.0,713.9,554.29
2016,3,17,15,45,832.5,76.5,1.6,20.0,473.5,661.55,517.97
2016,3,17,16,0,808.0,73.0,1.5,20.0,424.0,608.63,479.05
2016,3,17,16,15,774.0,69.0,1.35,19.0,371.5,549.25,435.32
2016,3,17,16,30,740.0,65.0,1.2,18.0,319.0,490.84,390.72
2016,3,17,16,45,689.0,59.5,1.05,17.5,265.0,423.57,336.87
2016,3,17,17,0,638.0,54.0,0.9,17.0,211.0,361.94,285.48
2016,3,17,17,15,556.5,46.5,0.9,16.0,159.0,287.85,223.68
2016,3,17,17,30,475.0,39.0,0.9,15.0,107.0,221.52,166.24
2016,3,17,17,45,330.0,27.0,0.95,14.5,65.0,140.16,95.19
2016,3,17,18,0,185.0,15.0,1.0,14.0,23.0,66.71,0.0
2016,3,17,18,15,92.5,7.5,1.0,13.5,11.5,24.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,9.5,0.55,9.5,14.5,9.34,0.0
2016,3,18,6,30,203.0,19.0,0.6,10.0,29.0,14.78,0.0
2016,3,18,6,45,338.0,31.0,0.65,10.5,72.5,23.44,14.6
2016,3,18,7,0,473.0,43.0,0.7,11.0,116.0,31.52,22.52
2016,3,18,7,15,552.0,51.0,0.7,11.5,168.5,72.5,38.11
2016,3,18,7,30,631.0,59.0,0.7,12.0,221.0,123.18,71.74
2016,3,18,7,45,315.5,78.5,0.7,12.5,159.5,124.26,86.61
2016,3,18,8,0,0.0,98.0,0.7,13.0,98.0,93.74,74.09
2016,3,18,8,15,0.0,120.5,0.65,13.5,120.5,115.15,91.63
2016,3,18,8,30,0.0,143.0,0.6,14.0,143.0,136.72,108.78
2016,3,18,8,45,5.5,163.0,0.55,14.5,166.0,158.29,125.54
2016,3,18,9,0,11.0,183.0,0.5,15.0,189.0,180.54,142.61
2016,3,18,9,15,10.5,191.0,0.55,15.5,197.0,189.02,148.66
2016,3,18,9,30,10.0,199.0,0.6,16.0,205.0,197.4,154.65
2016,3,18,9,45,58.0,255.5,0.65,16.5,294.0,282.28,220.66
2016,3,18,10,0,106.0,312.0,0.7,17.0,383.0,371.6,287.65
2016,3,18,10,15,100.5,326.0,0.8,17.5,395.5,387.45,298.17
2016,3,18,10,30,95.0,340.0,0.9,18.0,408.0,402.68,308.7
2016,3,18,10,45,94.5,351.0,1.0,18.5,420.5,418.12,319.45
2016,3,18,11,0,94.0,362.0,1.1,19.0,433.0,433.31,329.95
2016,3,18,11,15,207.5,365.0,1.15,19.0,526.0,537.43,408.18
2016,3,18,11,30,321.0,368.0,1.2,19.0,619.0,647.95,488.01
2016,3,18,11,45,353.5,362.5,1.25,19.5,641.5,679.46,509.05
2016,3,18,12,0,386.0,357.0,1.3,20.0,664.0,710.74,530.55
2016,3,18,12,15,661.5,232.5,1.4,20.0,758.5,842.31,628.5
2016,3,18,12,30,937.0,108.0,1.5,20.0,853.0,959.15,706.04
2016,3,18,12,45,747.0,194.5,1.6,20.0,784.5,894.02,663.46
2016,3,18,13,0,557.0,281.0,1.7,20.0,716.0,813.56,608.1
2016,3,18,13,15,723.5,201.5,1.75,20.0,754.5,883.36,660.59
2016,3,18,13,30,890.0,122.0,1.8,20.0,793.0,935.36,695.62
2016,3,18,13,45,741.0,176.0,1.85,20.0,722.5,862.95,648.01
2016,3,18,14,0,592.0,230.0,1.9,20.0,652.0,778.36,590.32
2016,3,18,14,15,593.0,216.5,1.9,19.5,623.5,755.42,577.41
2016,3,18,14,30,594.0,203.0,1.9,19.0,595.0,730.05,562.02
2016,3,18,14,45,608.5,184.0,1.95,19.0,565.0,710.73,550.33
2016,3,18,15,0,623.0,165.0,2.0,19.0,535.0,685.15,534.0
2016,3,18,15,15,616.5,152.0,1.95,18.5,495.5,646.98,508.16
2016,3,18,15,30,610.0,139.0,1.9,18.0,456.0,607.06,480.59
2016,3,18,15,45,623.0,120.5,1.9,18.0,418.0,572.81,456.33
2016,3,18,16,0,636.0,102.0,1.9,18.0,380.0,535.42,428.92
2016,3,18,16,15,576.5,103.5,1.75,17.0,332.0,474.05,382.09
2016,3,18,16,30,517.0,105.0,1.6,16.0,284.0,413.62,334.81
2016,3,18,16,45,474.5,92.5,1.45,15.5,235.5,353.73,286.2
2016,3,18,17,0,432.0,80.0,1.3,15.0,187.0,297.05,238.63
2016,3,18,17,15,363.5,65.5,1.25,14.5,140.5,231.21,182.63
2016,3,18,17,30,295.0,51.0,1.2,14.0,94.0,172.17,131.22
2016,3,18,17,45,147.5,35.5,1.15,13.5,57.0,96.23,66.87
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,20.44,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,23.0,10.0,0.25,9.5,11.5,9.83,0.0
2016,3,19,6,30,46.0,20.0,0.2,10.0,23.0,16.9,3.31
2016,3,19,6,45,105.5,39.0,0.15,10.5,54.0,32.06,22.27
2016,3,19,7,0,165.0,58.0,0.1,11.0,85.0,47.42,36.79
2016,3,19,7,15,195.0,79.0,0.2,11.5,122.0,79.16,55.38
2016,3,19,7,30,225.0,100.0,0.3,12.0,159.0,114.76,82.22
2016,3,19,7,45,249.0,118.5,0.4,12.5,197.0,150.81,111.37
2016,3,19,8,0,273.0,137.0,0.5,13.0,235.0,189.61,143.58
2016,3,19,8,15,271.0,160.5,0.55,13.5,270.0,227.88,176.07
2016,3,19,8,30,269.0,184.0,0.6,14.0,305.0,265.91,207.64
2016,3,19,8,45,367.5,185.5,0.7,14.5,370.0,323.8,253.25
2016,3,19,9,0,466.0,187.0,0.8,15.0,435.0,391.52,306.28
2016,3,19,9,15,410.5,220.5,0.9,15.5,452.0,420.98,329.28
2016,3,19,9,30,355.0,254.0,1.0,16.0,469.0,443.42,346.1
2016,3,19,9,45,617.0,177.5,1.1,17.0,578.5,547.97,426.54
2016,3,19,10,0,879.0,101.0,1.2,18.0,688.0,669.0,516.39
2016,3,19,10,15,888.0,102.5,1.25,18.0,719.0,713.01,547.55
2016,3,19,10,30,897.0,104.0,1.3,18.0,750.0,755.13,576.03
2016,3,19,10,45,905.5,104.0,1.4,18.5,774.5,793.24,600.98
2016,3,19,11,0,914.0,104.0,1.5,19.0,799.0,828.98,624.15
2016,3,19,11,15,917.5,104.5,1.55,19.0,814.5,858.58,643.73
2016,3,19,11,30,921.0,105.0,1.6,19.0,830.0,885.18,661.35
2016,3,19,11,45,924.0,104.5,1.7,19.0,837.5,907.17,676.58
2016,3,19,12,0,927.0,104.0,1.8,19.0,845.0,925.89,689.77
2016,3,19,12,15,730.5,201.5,1.85,19.0,785.5,873.78,655.24
2016,3,19,12,30,534.0,299.0,1.9,19.0,726.0,804.88,605.03
2016,3,19,12,45,728.5,200.5,2.0,19.5,776.0,885.77,665.18
2016,3,19,13,0,923.0,102.0,2.1,20.0,826.0,951.58,708.4
2016,3,19,13,15,918.5,101.0,2.1,19.5,809.0,945.33,705.41
2016,3,19,13,30,914.0,100.0,2.1,19.0,792.0,935.56,700.96
2016,3,19,13,45,760.5,163.5,2.1,19.0,726.5,868.61,656.67
2016,3,19,14,0,607.0,227.0,2.1,19.0,661.0,792.32,604.01
2016,3,19,14,15,742.0,161.5,2.1,18.5,669.5,829.07,634.11
2016,3,19,14,30,877.0,96.0,2.1,18.0,678.0,846.9,648.52
2016,3,19,14,45,731.5,137.0,2.1,18.0,603.5,761.16,589.62
2016,3,19,15,0,586.0,178.0,2.1,18.0,529.0,671.26,525.2
2016,3,19,15,15,509.5,185.0,2.05,17.5,474.0,600.21,474.0
2016,3,19,15,30,433.0,192.0,2.0,17.0,419.0,535.72,426.21
2016,3,19,15,45,431.5,172.0,2.0,17.0,380.0,496.84,398.02
2016,3,19,16,0,430.0,152.0,2.0,17.0,341.0,456.64,367.95
2016,3,19,16,15,408.0,137.0,1.95,16.5,299.0,408.56,331.08
2016,3,19,16,30,386.0,122.0,1.9,16.0,257.0,361.34,293.85
2016,3,19,16,45,358.0,104.5,1.85,15.5,214.0,309.39,251.62
2016,3,19,17,0,330.0,87.0,1.8,15.0,171.0,259.4,209.62
2016,3,19,17,15,286.5,69.5,1.7,14.5,129.5,205.38,163.08
2016,3,19,17,30,243.0,52.0,1.6,14.0,88.0,155.52,119.1
2016,3,19,17,45,121.5,36.5,1.5,13.5,54.5,84.45,58.83
2016,3,19,18,0,0.0,21.0,1.4,13.0,21.0,21.54,0.0
2016,3,19,18,15,0.0,10.5,1.5,12.5,10.5,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,24.0,10.5,0.85,10.5,12.0,10.32,0.0
2016,3,20,6,30,48.0,21.0,1.0,11.0,24.0,17.73,5.5
2016,3,20,6,45,97.5,40.5,1.15,11.5,54.0,33.24,23.24
2016,3,20,7,0,147.0,60.0,1.3,12.0,84.0,49.75,38.64
2016,3,20,7,15,170.0,81.5,1.4,12.5,119.0,80.5,57.0
2016,3,20,7,30,193.0,103.0,1.5,13.0,154.0,114.32,83.17
2016,3,20,7,45,208.5,124.0,1.6,14.0,190.0,149.23,111.72
2016,3,20,8,0,224.0,145.0,1.7,15.0,226.0,186.01,142.23
2016,3,20,8,15,258.0,164.0,1.75,15.5,271.0,228.29,176.88
2016,3,20,8,30,292.0,183.0,1.8,16.0,316.0,274.22,214.31
2016,3,20,8,45,562.0,133.5,1.85,16.5,423.5,356.37,278.18
2016,3,20,9,0,832.0,84.0,1.9,17.0,531.0,464.99,363.56
2016,3,20,9,15,849.0,86.5,1.95,17.0,574.0,519.07,407.55
2016,3,20,9,30,866.0,89.0,2.0,17.0,617.0,573.46,450.82
2016,3,20,9,45,873.5,93.0,2.1,17.5,654.0,622.3,488.13
2016,3,20,10,0,881.0,97.0,2.2,18.0,691.0,669.58,523.28
2016,3,20,10,15,890.0,99.0,2.25,18.0,722.0,714.12,555.94
2016,3,20,10,30,899.0,101.0,2.3,18.0,753.0,756.77,585.42
2016,3,20,10,45,903.0,103.5,2.4,18.5,776.0,794.01,610.07
2016,3,20,11,0,907.0,106.0,2.5,19.0,799.0,828.62,632.74
2016,3,20,11,15,911.0,106.5,2.55,19.0,815.0,858.4,652.83
2016,3,20,11,30,915.0,107.0,2.6,19.0,831.0,885.22,670.92
2016,3,20,11,45,915.5,108.5,2.7,19.0,838.5,906.96,686.01
2016,3,20,12,0,916.0,110.0,2.8,19.0,846.0,925.38,698.96
2016,3,20,12,15,916.0,109.5,2.85,19.0,845.5,937.87,707.62
2016,3,20,12,30,916.0,109.0,2.9,19.0,845.0,946.86,714.1
2016,3,20,12,45,915.5,108.0,3.0,19.0,836.5,951.34,718.08
2016,3,20,13,0,915.0,107.0,3.1,19.0,828.0,952.27,719.82
2016,3,20,13,15,910.5,106.0,3.15,18.5,811.0,945.99,717.8
2016,3,20,13,30,906.0,105.0,3.2,18.0,794.0,936.21,713.55
2016,3,20,13,45,901.0,103.0,3.3,18.0,770.0,921.47,704.99
2016,3,20,14,0,896.0,101.0,3.4,18.0,746.0,903.39,694.19
2016,3,20,14,15,622.0,195.5,3.4,18.0,634.5,764.05,595.93
2016,3,20,14,30,348.0,290.0,3.4,18.0,523.0,612.09,479.13
2016,3,20,14,45,425.0,249.0,3.4,18.0,517.0,630.95,497.07
2016,3,20,15,0,502.0,208.0,3.4,18.0,511.0,635.97,503.83
2016,3,20,15,15,445.0,206.0,3.35,17.5,459.5,575.44,458.92
2016,3,20,15,30,388.0,204.0,3.3,17.0,408.0,508.96,409.11
2016,3,20,15,45,201.5,182.5,3.3,16.5,288.0,335.62,272.19
2016,3,20,16,0,15.0,161.0,3.3,16.0,168.0,171.41,137.0
2016,3,20,16,15,11.0,142.5,3.1,15.5,147.0,149.88,120.11
2016,3,20,16,30,7.0,124.0,2.9,15.0,126.0,128.68,102.96
2016,3,20,16,45,3.5,104.0,2.7,15.0,105.0,106.42,84.48
2016,3,20,17,0,0.0,84.0,2.5,15.0,84.0,84.44,65.96
2016,3,20,17,15,0.0,64.0,2.25,14.5,64.0,64.11,48.66
2016,3,20,17,30,0.0,44.0,2.0,14.0,44.0,43.58,30.93
2016,3,20,17,45,0.0,27.5,1.8,13.5,27.5,26.73,15.96
2016,3,20,18,0,0.0,11.0,1.6,13.0,11.0,10.61,0.0
2016,3,20,18,15,0.0,5.5,1.55,12.5,5.5,5.41,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.25,10.5,8.0,7.86,0.0
2016,3,21,6,30,0.0,16.0,1.5,11.0,16.0,15.44,5.15
2016,3,21,6,45,0.0,34.0,1.75,11.5,34.0,32.44,22.67
2016,3,21,7,0,0.0,52.0,2.0,12.0,52.0,48.94,35.98
2016,3,21,7,15,1.5,73.0,2.05,12.0,73.5,68.57,53.07
2016,3,21,7,30,3.0,94.0,2.1,12.0,95.0,88.68,70.29
2016,3,21,7,45,8.5,113.5,2.2,12.0,116.5,108.6,86.9
2016,3,21,8,0,14.0,133.0,2.3,12.0,138.0,129.25,103.94
2016,3,21,8,15,145.0,160.5,2.3,12.0,226.0,193.34,153.82
2016,3,21,8,30,276.0,188.0,2.3,12.0,314.0,274.25,218.47
2016,3,21,8,45,259.5,213.0,2.35,12.5,342.0,307.71,246.28
2016,3,21,9,0,243.0,238.0,2.4,13.0,370.0,339.29,271.8
2016,3,21,9,15,298.5,248.5,2.45,13.0,423.0,392.35,314.38
2016,3,21,9,30,354.0,259.0,2.5,13.0,476.0,450.25,360.27
2016,3,21,9,45,263.5,292.0,2.6,13.0,459.0,445.56,355.63
2016,3,21,10,0,173.0,325.0,2.7,13.0,442.0,430.66,342.61
2016,3,21,10,15,277.5,321.0,2.75,13.0,519.0,510.63,405.97
2016,3,21,10,30,382.0,317.0,2.8,13.0,596.0,595.76,471.84
2016,3,21,10,45,451.5,300.0,2.9,13.5,640.0,650.92,513.35
2016,3,21,11,0,521.0,283.0,3.0,14.0,684.0,706.12,554.61
2016,3,21,11,15,571.0,273.0,3.1,14.0,720.5,754.27,590.81
2016,3,21,11,30,621.0,263.0,3.2,14.0,757.0,803.94,627.84
2016,3,21,11,45,629.0,260.0,3.3,14.0,764.0,823.28,642.12
2016,3,21,12,0,637.0,257.0,3.4,14.0,771.0,840.46,655.11
2016,3,21,12,15,637.0,256.5,3.5,14.0,771.0,850.68,662.97
2016,3,21,12,30,637.0,256.0,3.6,14.0,771.0,858.33,669.11
2016,3,21,12,45,319.0,204.0,3.75,14.5,462.0,516.51,412.51
2016,3,21,13,0,1.0,152.0,3.9,15.0,153.0,149.15,115.77
2016,3,21,13,15,0.5,149.5,3.95,15.0,150.0,146.27,114.03
2016,3,21,13,30,0.0,147.0,4.0,15.0,147.0,143.4,111.81
2016,3,21,13,45,10.5,207.5,4.1,15.0,215.0,213.65,168.82
2016,3,21,14,0,21.0,268.0,4.2,15.0,283.0,285.19,226.03
2016,3,21,14,15,10.5,211.0,4.2,14.5,218.5,217.57,172.55
2016,3,21,14,30,0.0,154.0,4.2,14.0,154.0,150.84,118.95
2016,3,21,14,45,3.5,172.5,4.2,14.0,175.0,172.75,137.29
2016,3,21,15,0,7.0,191.0,4.2,14.0,196.0,194.95,155.76
2016,3,21,15,15,3.5,106.5,4.05,13.5,109.0,106.18,83.4
2016,3,21,15,30,0.0,22.0,3.9,13.0,22.0,21.25,12.39
2016,3,21,15,45,0.0,35.0,3.75,13.0,35.0,33.81,23.15
2016,3,21,16,0,0.0,48.0,3.6,13.0,48.0,46.37,33.92
2016,3,21,16,15,0.0,41.5,3.3,12.5,41.5,40.08,28.74
2016,3,21,16,30,0.0,35.0,3.0,12.0,35.0,33.79,23.49
2016,3,21,16,45,0.0,29.0,2.75,12.0,29.0,27.99,18.54
2016,3,21,17,0,0.0,23.0,2.5,12.0,23.0,22.19,13.53
2016,3,21,17,15,0.0,17.5,2.25,11.5,17.5,16.88,8.89
2016,3,21,17,30,0.0,12.0,2.0,11.0,12.0,11.57,4.21
2016,3,21,17,45,0.0,7.5,1.75,10.5,7.5,7.23,0.29
2016,3,21,18,0,0.0,3.0,1.5,10.0,3.0,2.89,0.0
2016,3,21,18,15,0.0,1.5,1.5,9.5,1.5,1.47,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,106.5,13.5,1.75,7.5,21.5,13.27,0.0
2016,3,22,6,30,213.0,27.0,2.0,8.0,43.0,21.01,10.25
2016,3,22,6,45,351.5,38.5,2.3,8.5,89.5,29.29,20.29
2016,3,22,7,0,490.0,50.0,2.6,9.0,136.0,45.56,27.67
2016,3,22,7,15,565.5,57.5,2.75,9.0,189.0,88.57,49.26
2016,3,22,7,30,641.0,65.0,2.9,9.0,242.0,140.4,86.77
2016,3,22,7,45,701.0,68.0,3.05,9.5,298.5,193.7,131.38
2016,3,22,8,0,761.0,71.0,3.2,10.0,355.0,255.21,185.57
2016,3,22,8,15,528.0,129.0,3.3,10.0,339.5,280.22,217.92
2016,3,22,8,30,295.0,187.0,3.4,10.0,324.0,281.33,226.15
2016,3,22,8,45,269.0,213.5,3.55,10.5,348.5,313.14,253.48
2016,3,22,9,0,243.0,240.0,3.7,11.0,373.0,342.08,277.35
2016,3,22,9,15,578.0,162.5,3.75,11.0,512.0,458.13,372.87
2016,3,22,9,30,913.0,85.0,3.8,11.0,651.0,602.67,490.18
2016,3,22,9,45,559.5,205.0,3.9,11.5,558.5,545.11,441.46
2016,3,22,10,0,206.0,325.0,4.0,12.0,466.0,452.81,363.29
2016,3,22,10,15,174.0,341.5,4.05,12.0,464.5,457.24,366.26
2016,3,22,10,30,142.0,358.0,4.1,12.0,463.0,458.86,366.47
2016,3,22,10,45,303.5,331.5,4.15,12.5,564.0,566.92,452.95
2016,3,22,11,0,465.0,305.0,4.2,13.0,665.0,685.06,544.41
2016,3,22,11,15,533.5,288.5,4.2,13.0,709.5,740.76,586.71
2016,3,22,11,30,602.0,272.0,4.2,13.0,754.0,797.74,629.81
2016,3,22,11,45,421.0,337.0,4.25,13.5,676.0,721.24,567.43
2016,3,22,12,0,240.0,402.0,4.3,14.0,598.0,625.85,490.84
2016,3,22,12,15,120.0,254.0,4.3,14.0,352.0,369.02,294.36
2016,3,22,12,30,0.0,106.0,4.3,14.0,106.0,102.86,78.86
2016,3,22,12,45,261.0,202.0,4.35,14.0,410.0,462.13,374.27
2016,3,22,13,0,522.0,298.0,4.4,14.0,714.0,805.33,634.8
2016,3,22,13,15,323.5,337.5,4.45,14.0,594.0,658.55,519.91
2016,3,22,13,30,125.0,377.0,4.5,14.0,474.0,512.01,404.1
2016,3,22,13,45,68.0,303.0,4.55,14.0,355.5,372.28,296.2
2016,3,22,14,0,11.0,229.0,4.6,14.0,237.0,236.17,187.43
2016,3,22,14,15,5.5,168.0,4.6,13.5,172.0,169.52,134.4
2016,3,22,14,30,0.0,107.0,4.6,13.0,107.0,103.85,80.91
2016,3,22,14,45,161.0,184.5,4.7,13.0,282.5,335.75,275.75
2016,3,22,15,0,322.0,262.0,4.8,13.0,458.0,546.03,444.75
2016,3,22,15,15,386.5,226.5,4.7,12.5,445.0,546.62,447.73
2016,3,22,15,30,451.0,191.0,4.6,12.0,432.0,550.07,453.35
2016,3,22,15,45,438.5,175.5,4.6,12.0,392.0,507.79,420.41
2016,3,22,16,0,426.0,160.0,4.6,12.0,352.0,465.11,386.71
2016,3,22,16,15,590.0,113.5,4.35,11.5,344.5,497.34,415.16
2016,3,22,16,30,754.0,67.0,4.1,11.0,337.0,507.86,424.1
2016,3,22,16,45,702.5,62.5,3.9,11.0,282.5,440.12,366.06
2016,3,22,17,0,651.0,58.0,3.7,11.0,228.0,378.05,311.37
2016,3,22,17,15,573.5,50.5,3.3,10.5,175.0,303.99,245.86
2016,3,22,17,30,496.0,43.0,2.9,10.0,122.0,237.22,185.23
2016,3,22,17,45,358.0,32.0,2.55,9.5,77.5,156.35,113.52
2016,3,22,18,0,220.0,21.0,2.2,9.0,33.0,85.36,28.35
2016,3,22,18,15,110.0,10.5,2.1,8.5,16.5,31.29,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,140.0,13.0,1.85,6.5,24.0,12.78,0.0
2016,3,23,6,30,280.0,26.0,1.9,7.0,48.0,20.19,10.4
2016,3,23,6,45,399.0,37.0,1.95,7.5,95.0,27.56,18.94
2016,3,23,7,0,518.0,48.0,2.0,8.0,142.0,46.32,26.65
2016,3,23,7,15,589.0,55.5,2.15,8.5,195.5,90.96,49.98
2016,3,23,7,30,660.0,63.0,2.3,9.0,249.0,143.84,88.81
2016,3,23,7,45,709.0,67.5,2.5,10.0,304.0,199.75,136.04
2016,3,23,8,0,758.0,72.0,2.7,11.0,359.0,258.47,187.84
2016,3,23,8,15,789.5,76.5,2.75,11.5,412.0,316.61,240.37
2016,3,23,8,30,821.0,81.0,2.8,12.0,465.0,377.3,294.19
2016,3,23,8,45,673.5,128.5,2.9,12.5,465.5,404.86,321.69
2016,3,23,9,0,526.0,176.0,3.0,13.0,466.0,416.58,333.73
2016,3,23,9,15,511.5,197.5,3.0,13.5,497.5,458.0,367.14
2016,3,23,9,30,497.0,219.0,3.0,14.0,529.0,497.16,397.52
2016,3,23,9,45,598.5,197.0,3.0,14.5,592.5,564.51,450.24
2016,3,23,10,0,700.0,175.0,3.0,15.0,656.0,637.79,506.35
2016,3,23,10,15,694.0,188.5,3.0,15.0,683.5,677.2,535.37
2016,3,23,10,30,688.0,202.0,3.0,15.0,711.0,714.25,562.29
2016,3,23,10,45,698.5,206.5,3.05,15.5,736.5,752.64,589.34
2016,3,23,11,0,709.0,211.0,3.1,16.0,762.0,789.49,614.83
2016,3,23,11,15,681.5,231.0,3.1,16.0,769.0,808.66,627.33
2016,3,23,11,30,654.0,251.0,3.1,16.0,776.0,824.06,637.15
2016,3,23,11,45,810.5,176.5,3.1,16.5,833.5,897.81,689.19
2016,3,23,12,0,967.0,102.0,3.1,17.0,891.0,970.75,737.24
2016,3,23,12,15,966.5,102.0,3.1,17.0,890.0,983.7,745.33
2016,3,23,12,30,966.0,102.0,3.1,17.0,889.0,992.97,751.6
2016,3,23,12,45,762.0,195.5,3.15,17.0,812.5,919.34,701.8
2016,3,23,13,0,558.0,289.0,3.2,17.0,736.0,830.3,637.23
2016,3,23,13,15,752.5,195.5,3.25,17.0,784.5,913.17,700.5
2016,3,23,13,30,947.0,102.0,3.3,17.0,833.0,977.27,745.02
2016,3,23,13,45,751.0,176.0,3.35,17.0,744.5,881.2,679.07
2016,3,23,14,0,555.0,250.0,3.4,17.0,656.0,774.09,601.86
2016,3,23,14,15,625.0,211.0,3.4,17.0,649.5,787.25,615.06
2016,3,23,14,30,695.0,172.0,3.4,17.0,643.0,792.54,620.95
2016,3,23,14,45,664.0,169.5,3.4,17.0,598.5,747.64,589.62
2016,3,23,15,0,633.0,167.0,3.4,17.0,554.0,701.89,556.8
2016,3,23,15,15,632.5,152.0,3.3,16.5,515.0,665.55,531.89
2016,3,23,15,30,632.0,137.0,3.2,16.0,476.0,627.0,504.74
2016,3,23,15,45,610.0,128.0,3.1,16.0,431.0,578.09,467.78
2016,3,23,16,0,588.0,119.0,3.0,16.0,386.0,529.0,430.0
2016,3,23,16,15,651.5,98.0,2.65,15.0,360.5,518.75,423.34
2016,3,23,16,30,715.0,77.0,2.3,14.0,335.0,500.72,409.12
2016,3,23,16,45,662.0,71.0,1.95,13.5,280.5,432.34,352.57
2016,3,23,17,0,609.0,65.0,1.6,13.0,226.0,367.71,297.65
2016,3,23,17,15,530.0,56.5,1.45,12.0,173.5,293.82,234.76
2016,3,23,17,30,451.0,48.0,1.3,11.0,121.0,227.37,176.39
2016,3,23,17,45,317.0,35.0,1.2,10.5,77.0,147.67,107.23
2016,3,23,18,0,183.0,22.0,1.1,10.0,33.0,78.12,30.87
2016,3,23,18,15,91.5,11.0,1.1,9.5,16.5,28.38,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
