Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,116.5,14.5,1.1,7.5,24.0,14.25,0.0
2016,3,24,6,30,233.0,29.0,1.3,8.0,48.0,22.81,13.01
2016,3,24,6,45,349.5,41.0,1.5,9.0,94.0,30.98,21.93
2016,3,24,7,0,466.0,53.0,1.7,10.0,140.0,51.78,30.71
2016,3,24,7,15,536.5,61.5,1.8,10.5,192.0,94.46,54.18
2016,3,24,7,30,607.0,70.0,1.9,11.0,244.0,145.39,91.76
2016,3,24,7,45,651.0,76.5,2.05,12.0,296.5,197.18,135.34
2016,3,24,8,0,695.0,83.0,2.2,13.0,349.0,253.59,184.57
2016,3,24,8,15,727.5,88.0,2.25,13.5,401.0,309.35,234.1
2016,3,24,8,30,760.0,93.0,2.3,14.0,453.0,369.5,286.39
2016,3,24,8,45,778.5,98.5,2.4,14.5,500.0,424.75,333.82
2016,3,24,9,0,797.0,104.0,2.5,15.0,547.0,480.65,380.33
2016,3,24,9,15,814.5,107.5,2.65,15.5,590.5,534.44,424.01
2016,3,24,9,30,832.0,111.0,2.8,16.0,634.0,588.21,466.42
2016,3,24,9,45,837.5,116.5,2.95,16.5,670.0,636.2,503.29
2016,3,24,10,0,843.0,122.0,3.1,17.0,706.0,682.58,538.05
2016,3,24,10,15,852.5,124.5,3.2,17.0,737.0,726.96,571.52
2016,3,24,10,30,862.0,127.0,3.3,17.0,768.0,769.59,601.69
2016,3,24,10,45,861.0,132.5,3.4,17.5,789.5,805.18,625.46
2016,3,24,11,0,860.0,138.0,3.5,18.0,811.0,837.98,647.14
2016,3,24,11,15,865.0,139.0,3.55,18.0,827.0,868.25,667.93
2016,3,24,11,30,870.0,140.0,3.6,18.0,843.0,895.76,686.79
2016,3,24,11,45,873.0,139.5,3.65,18.5,850.5,917.04,700.04
2016,3,24,12,0,876.0,139.0,3.7,19.0,858.0,935.2,711.2
2016,3,24,12,15,876.5,139.0,3.75,19.0,857.5,948.37,720.39
2016,3,24,12,30,877.0,139.0,3.8,19.0,857.0,958.18,727.43
2016,3,24,12,45,896.5,127.0,3.9,19.0,854.0,964.08,732.26
2016,3,24,13,0,916.0,115.0,4.0,19.0,851.0,971.59,738.37
2016,3,24,13,15,912.0,114.0,4.0,18.5,834.0,965.49,736.06
2016,3,24,13,30,908.0,113.0,4.0,18.0,817.0,955.89,731.56
2016,3,24,13,45,902.5,111.5,4.0,18.0,792.5,940.94,722.1
2016,3,24,14,0,897.0,110.0,4.0,18.0,768.0,922.68,710.45
2016,3,24,14,15,887.5,108.0,3.95,18.0,736.0,897.18,693.54
2016,3,24,14,30,878.0,106.0,3.9,18.0,704.0,868.76,674.64
2016,3,24,14,45,869.0,102.0,3.9,18.0,666.0,840.8,656.31
2016,3,24,15,0,860.0,98.0,3.9,18.0,628.0,805.09,632.32
2016,3,24,15,15,842.0,95.5,3.85,17.5,583.0,761.77,603.56
2016,3,24,15,30,824.0,93.0,3.8,17.0,538.0,716.88,573.24
2016,3,24,15,45,797.0,90.0,3.75,16.5,488.5,663.88,536.29
2016,3,24,16,0,770.0,87.0,3.7,16.0,439.0,610.61,496.69
2016,3,24,16,15,736.0,82.5,3.45,15.5,386.5,553.65,452.27
2016,3,24,16,30,702.0,78.0,3.2,15.0,334.0,495.76,405.9
2016,3,24,16,45,640.5,73.5,3.0,14.5,279.0,425.21,348.05
2016,3,24,17,0,579.0,69.0,2.8,14.0,224.0,359.23,292.19
2016,3,24,17,15,502.0,59.5,2.5,13.0,172.5,286.41,229.72
2016,3,24,17,30,425.0,50.0,2.2,12.0,121.0,220.87,171.91
2016,3,24,17,45,306.5,36.5,1.9,11.5,77.5,146.48,106.84
2016,3,24,18,0,188.0,23.0,1.6,11.0,34.0,81.18,36.53
2016,3,24,18,15,94.0,11.5,1.65,11.0,17.0,29.48,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,15.5,1.95,8.5,26.5,12.13,0.0
2016,3,25,6,30,253.0,31.0,2.0,9.0,53.0,24.47,14.72
2016,3,25,6,45,371.0,43.0,2.1,9.5,100.5,32.54,23.32
2016,3,25,7,0,489.0,55.0,2.2,10.0,148.0,56.2,32.94
2016,3,25,7,15,248.5,79.0,2.2,10.5,127.0,89.7,61.47
2016,3,25,7,30,8.0,103.0,2.2,11.0,106.0,97.84,78.13
2016,3,25,7,45,14.0,123.0,2.2,11.5,128.5,118.73,95.34
2016,3,25,8,0,20.0,143.0,2.2,12.0,151.0,140.41,112.96
2016,3,25,8,15,26.0,164.5,2.25,12.5,176.5,164.23,132.15
2016,3,25,8,30,32.0,186.0,2.3,13.0,202.0,187.56,150.71
2016,3,25,8,45,37.5,208.0,2.35,13.5,228.5,213.38,171.07
2016,3,25,9,0,43.0,230.0,2.4,14.0,255.0,239.91,191.74
2016,3,25,9,15,71.5,261.0,2.45,14.5,305.5,287.75,229.23
2016,3,25,9,30,100.0,292.0,2.5,15.0,356.0,338.61,268.54
2016,3,25,9,45,117.5,313.5,2.65,15.5,392.5,377.59,298.15
2016,3,25,10,0,135.0,335.0,2.8,16.0,429.0,417.28,328.03
2016,3,25,10,15,329.5,302.5,2.9,16.0,545.0,532.74,419.64
2016,3,25,10,30,524.0,270.0,3.0,16.0,661.0,662.85,519.69
2016,3,25,10,45,720.5,191.5,3.1,16.5,747.5,759.32,593.22
2016,3,25,11,0,917.0,113.0,3.2,17.0,834.0,858.79,662.8
2016,3,25,11,15,920.5,114.0,3.25,17.0,849.5,888.69,682.67
2016,3,25,11,30,924.0,115.0,3.3,17.0,865.0,915.57,701.0
2016,3,25,11,45,925.0,115.5,3.4,17.5,872.0,936.6,714.33
2016,3,25,12,0,926.0,116.0,3.5,18.0,879.0,954.27,725.44
2016,3,25,12,15,925.5,115.5,3.55,18.0,877.5,966.1,733.71
2016,3,25,12,30,925.0,115.0,3.6,18.0,876.0,974.4,739.73
2016,3,25,12,45,931.0,110.0,3.65,18.0,869.0,980.37,744.33
2016,3,25,13,0,937.0,105.0,3.7,18.0,862.0,982.69,746.61
2016,3,25,13,15,932.5,104.0,3.7,18.0,844.0,975.93,742.5
2016,3,25,13,30,928.0,103.0,3.7,18.0,826.0,965.59,736.16
2016,3,25,13,45,925.5,99.5,3.75,18.0,801.5,950.83,727.22
2016,3,25,14,0,923.0,96.0,3.8,18.0,777.0,932.56,715.97
2016,3,25,14,15,913.5,94.5,3.8,18.0,744.0,906.98,699.38
2016,3,25,14,30,904.0,93.0,3.8,18.0,711.0,878.4,680.73
2016,3,25,14,45,894.0,90.0,3.8,18.0,672.5,844.92,658.55
2016,3,25,15,0,884.0,87.0,3.8,18.0,634.0,808.85,634.41
2016,3,25,15,15,867.5,84.5,3.75,17.5,589.0,765.98,606.06
2016,3,25,15,30,851.0,82.0,3.7,17.0,544.0,725.7,579.26
2016,3,25,15,45,829.0,78.5,3.65,16.5,495.0,674.53,543.82
2016,3,25,16,0,807.0,75.0,3.6,16.0,446.0,622.64,506.2
2016,3,25,16,15,775.5,71.0,3.4,15.5,393.5,563.98,460.74
2016,3,25,16,30,744.0,67.0,3.2,15.0,341.0,506.13,414.55
2016,3,25,16,45,694.0,63.0,3.0,14.5,287.0,439.86,360.09
2016,3,25,17,0,644.0,59.0,2.8,14.0,233.0,379.05,308.2
2016,3,25,17,15,571.5,51.5,2.6,13.0,180.5,306.95,246.17
2016,3,25,17,30,499.0,44.0,2.4,12.0,128.0,241.65,188.11
2016,3,25,17,45,361.5,33.5,2.2,11.5,82.5,160.51,117.35
2016,3,25,18,0,224.0,23.0,2.0,11.0,37.0,91.01,45.2
2016,3,25,18,15,112.0,11.5,2.0,10.5,18.5,33.12,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,181.0,13.5,1.9,9.5,30.5,10.08,0.0
2016,3,26,6,30,362.0,27.0,1.9,10.0,61.0,20.31,11.49
2016,3,26,6,45,472.0,35.5,1.95,10.5,109.5,25.41,16.97
2016,3,26,7,0,582.0,44.0,2.0,11.0,158.0,53.8,27.65
2016,3,26,7,15,643.0,50.0,2.1,11.5,211.5,100.5,53.98
2016,3,26,7,30,704.0,56.0,2.2,12.0,265.0,154.26,94.77
2016,3,26,7,45,745.0,60.0,2.35,12.5,319.0,208.77,141.75
2016,3,26,8,0,786.0,64.0,2.5,13.0,373.0,267.45,194.09
2016,3,26,8,15,813.0,67.0,2.6,13.5,424.5,324.52,245.64
2016,3,26,8,30,840.0,70.0,2.7,14.0,476.0,385.42,299.3
2016,3,26,8,45,859.0,73.0,2.8,14.5,524.0,442.39,348.56
2016,3,26,9,0,878.0,76.0,2.9,15.0,572.0,499.83,396.66
2016,3,26,9,15,892.5,78.0,2.95,15.5,615.5,554.08,440.69
2016,3,26,9,30,907.0,80.0,3.0,16.0,659.0,607.77,482.89
2016,3,26,9,45,916.5,82.0,3.15,16.5,696.0,657.5,521.22
2016,3,26,10,0,926.0,84.0,3.3,17.0,733.0,705.69,557.22
2016,3,26,10,15,934.0,85.5,3.3,17.0,764.0,750.55,588.64
2016,3,26,10,30,942.0,87.0,3.3,17.0,795.0,793.28,618.22
2016,3,26,10,45,945.0,89.0,3.35,17.5,818.0,830.28,642.55
2016,3,26,11,0,948.0,91.0,3.4,18.0,841.0,864.43,664.7
2016,3,26,11,15,951.5,91.5,3.4,18.0,856.5,894.46,684.84
2016,3,26,11,30,955.0,92.0,3.4,18.0,872.0,921.36,702.8
2016,3,26,11,45,953.5,94.0,3.4,18.5,878.5,942.15,715.23
2016,3,26,12,0,952.0,96.0,3.4,19.0,885.0,959.41,725.31
2016,3,26,12,15,951.5,96.0,3.4,19.0,884.0,971.89,733.62
2016,3,26,12,30,951.0,96.0,3.4,19.0,883.0,980.74,739.62
2016,3,26,12,45,946.0,97.5,3.4,19.0,872.5,983.37,741.58
2016,3,26,13,0,941.0,99.0,3.4,19.0,862.0,982.33,741.25
2016,3,26,13,15,936.5,98.0,3.4,19.0,844.0,975.44,737.12
2016,3,26,13,30,932.0,97.0,3.4,19.0,826.0,964.95,730.74
2016,3,26,13,45,926.0,95.5,3.4,19.0,801.0,949.04,720.79
2016,3,26,14,0,920.0,94.0,3.4,19.0,776.0,929.73,708.65
2016,3,26,14,15,910.5,92.5,3.35,18.5,743.0,904.1,693.2
2016,3,26,14,30,901.0,91.0,3.3,18.0,710.0,875.49,675.67
2016,3,26,14,45,885.0,90.0,3.3,18.0,670.0,839.26,651.71
2016,3,26,15,0,869.0,89.0,3.3,18.0,630.0,800.82,626.05
2016,3,26,15,15,852.0,86.5,3.15,17.5,585.5,757.96,597.35
2016,3,26,15,30,835.0,84.0,3.0,17.0,541.0,717.8,570.32
2016,3,26,15,45,629.5,123.5,2.95,17.0,450.0,589.97,474.23
2016,3,26,16,0,424.0,163.0,2.9,17.0,359.0,469.75,379.41
2016,3,26,16,15,374.5,149.5,2.6,16.5,308.0,406.34,330.08
2016,3,26,16,30,325.0,136.0,2.3,16.0,257.0,339.29,276.62
2016,3,26,16,45,294.0,119.0,2.05,15.5,215.5,289.39,235.95
2016,3,26,17,0,263.0,102.0,1.8,15.0,174.0,241.97,196.22
2016,3,26,17,15,229.5,82.0,1.6,14.0,134.5,192.64,154.34
2016,3,26,17,30,196.0,62.0,1.4,13.0,95.0,146.39,114.06
2016,3,26,17,45,130.5,43.0,1.25,12.5,61.5,94.83,69.39
2016,3,26,18,0,65.0,24.0,1.1,12.0,28.0,47.86,24.11
2016,3,26,18,15,32.5,12.0,1.1,11.5,14.0,18.17,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.0,1.65,10.0,11.0,10.61,0.0
2016,3,27,6,30,0.0,22.0,1.7,10.0,22.0,21.24,12.49
2016,3,27,6,45,0.0,40.0,1.8,10.5,40.0,38.25,28.43
2016,3,27,7,0,0.0,58.0,1.9,11.0,58.0,54.9,41.52
2016,3,27,7,15,0.0,78.5,1.85,11.5,78.5,74.04,58.05
2016,3,27,7,30,0.0,99.0,1.8,12.0,99.0,93.41,74.44
2016,3,27,7,45,3.5,118.5,1.75,12.5,120.0,112.8,90.34
2016,3,27,8,0,7.0,138.0,1.7,13.0,141.0,132.71,106.39
2016,3,27,8,15,79.5,176.0,1.65,13.5,215.0,190.88,152.2
2016,3,27,8,30,152.0,214.0,1.6,14.0,289.0,258.07,205.13
2016,3,27,8,45,495.0,152.5,1.55,14.5,428.5,359.53,283.94
2016,3,27,9,0,838.0,91.0,1.5,15.0,568.0,496.95,390.79
2016,3,27,9,15,854.5,93.5,1.55,15.5,612.0,551.23,433.06
2016,3,27,9,30,871.0,96.0,1.6,16.0,656.0,605.68,474.68
2016,3,27,9,45,883.5,98.0,1.7,16.5,694.0,655.76,512.21
2016,3,27,10,0,896.0,100.0,1.8,17.0,732.0,704.63,547.91
2016,3,27,10,15,904.5,101.5,2.0,17.0,763.0,748.71,579.62
2016,3,27,10,30,913.0,103.0,2.2,17.0,794.0,790.78,609.52
2016,3,27,10,45,918.0,104.5,2.45,17.5,817.0,827.89,635.04
2016,3,27,11,0,923.0,106.0,2.7,18.0,840.0,862.36,658.6
2016,3,27,11,15,927.0,107.0,2.9,18.0,856.0,892.67,680.14
2016,3,27,11,30,931.0,108.0,3.1,18.0,872.0,919.97,699.66
2016,3,27,11,45,930.5,109.5,3.3,18.0,878.5,940.64,714.73
2016,3,27,12,0,930.0,111.0,3.5,18.0,885.0,957.91,727.59
2016,3,27,12,15,930.5,111.0,3.6,18.0,884.5,971.04,737.08
2016,3,27,12,30,931.0,111.0,3.7,18.0,884.0,980.65,744.33
2016,3,27,12,45,933.5,108.0,3.8,18.0,876.0,985.36,748.39
2016,3,27,13,0,936.0,105.0,3.9,18.0,868.0,986.45,750.15
2016,3,27,13,15,932.5,104.5,3.95,17.5,851.0,980.99,748.68
2016,3,27,13,30,929.0,104.0,4.0,17.0,834.0,971.95,744.9
2016,3,27,13,45,923.5,102.5,4.05,17.0,809.5,956.49,735.39
2016,3,27,14,0,918.0,101.0,4.1,17.0,785.0,937.64,723.63
2016,3,27,14,15,910.0,99.5,4.1,16.5,753.0,913.32,709.15
2016,3,27,14,30,902.0,98.0,4.1,16.0,721.0,885.97,692.51
2016,3,27,14,45,888.0,97.0,4.2,16.0,682.0,851.32,669.72
2016,3,27,15,0,874.0,96.0,4.3,16.0,643.0,814.34,645.16
2016,3,27,15,15,858.0,93.5,4.25,15.5,598.5,776.64,620.24
2016,3,27,15,30,842.0,91.0,4.2,15.0,554.0,732.43,590.14
2016,3,27,15,45,817.0,88.5,4.2,15.0,504.0,680.45,552.88
2016,3,27,16,0,792.0,86.0,4.2,15.0,454.0,628.0,513.36
2016,3,27,16,15,760.0,81.5,4.05,14.0,401.5,568.89,468.31
2016,3,27,16,30,728.0,77.0,3.9,13.0,349.0,512.77,424.03
2016,3,27,16,45,677.5,72.0,3.8,12.5,294.5,445.75,368.7
2016,3,27,17,0,627.0,67.0,3.7,12.0,240.0,382.22,314.4
2016,3,27,17,15,552.5,59.0,3.4,11.5,187.0,309.22,250.61
2016,3,27,17,30,478.0,51.0,3.1,11.0,134.0,243.13,191.27
2016,3,27,17,45,337.5,39.0,2.8,10.5,87.5,159.94,118.82
2016,3,27,18,0,197.0,27.0,2.5,10.0,41.0,89.85,51.04
2016,3,27,18,15,98.5,13.5,2.45,9.5,20.5,32.73,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,18.0,3.85,7.0,33.5,13.86,0.0
2016,3,28,6,30,307.0,36.0,4.1,7.0,67.0,28.38,19.02
2016,3,28,6,45,428.0,45.5,4.35,7.5,117.5,33.86,24.87
2016,3,28,7,0,549.0,55.0,4.6,8.0,168.0,64.64,35.88
2016,3,28,7,15,615.5,62.0,4.7,8.0,223.0,111.58,64.81
2016,3,28,7,30,682.0,69.0,4.8,8.0,278.0,166.21,107.93
2016,3,28,7,45,733.0,72.0,4.95,8.5,334.5,223.42,158.08
2016,3,28,8,0,784.0,75.0,5.1,9.0,391.0,283.49,212.54
2016,3,28,8,15,597.5,127.5,5.1,9.0,386.5,314.9,248.69
2016,3,28,8,30,411.0,180.0,5.1,9.0,382.0,325.84,264.03
2016,3,28,8,45,651.0,133.5,5.15,9.5,490.5,412.49,335.96
2016,3,28,9,0,891.0,87.0,5.2,10.0,599.0,523.36,427.93
2016,3,28,9,15,906.0,89.0,5.25,10.0,643.0,578.61,475.06
2016,3,28,9,30,921.0,91.0,5.3,10.0,687.0,633.31,520.74
2016,3,28,9,45,596.5,211.5,5.35,10.5,606.0,586.62,479.77
2016,3,28,10,0,272.0,332.0,5.4,11.0,525.0,509.95,412.87
2016,3,28,10,15,385.5,308.0,5.45,11.0,594.5,581.31,471.58
2016,3,28,10,30,499.0,284.0,5.5,11.0,664.0,662.78,537.02
2016,3,28,10,45,494.5,296.5,5.55,11.5,682.5,691.26,557.35
2016,3,28,11,0,490.0,309.0,5.6,12.0,701.0,717.97,576.27
2016,3,28,11,15,540.5,300.5,5.6,12.0,740.0,768.32,615.29
2016,3,28,11,30,591.0,292.0,5.6,12.0,779.0,819.12,654.19
2016,3,28,11,45,546.0,311.0,5.7,12.0,763.5,812.97,648.49
2016,3,28,12,0,501.0,330.0,5.8,12.0,748.0,803.24,640.34
2016,3,28,12,15,506.0,328.0,5.8,11.5,750.0,814.76,650.48
2016,3,28,12,30,511.0,326.0,5.8,11.0,752.0,824.28,659.1
2016,3,28,12,45,535.0,313.5,5.8,11.0,755.5,838.53,670.8
2016,3,28,13,0,559.0,301.0,5.8,11.0,759.0,850.51,680.86
2016,3,28,13,15,550.0,295.0,5.7,11.0,737.5,836.15,670.05
2016,3,28,13,30,541.0,289.0,5.6,11.0,716.0,819.52,657.72
2016,3,28,13,45,723.5,204.0,5.6,11.0,756.0,894.56,718.88
2016,3,28,14,0,906.0,119.0,5.6,11.0,796.0,948.38,759.27
2016,3,28,14,15,586.5,221.0,5.5,11.0,652.0,770.34,624.56
2016,3,28,14,30,267.0,323.0,5.4,11.0,508.0,583.42,472.62
2016,3,28,14,45,338.5,287.0,5.35,11.0,508.5,598.13,487.94
2016,3,28,15,0,410.0,251.0,5.3,11.0,509.0,607.49,498.22
2016,3,28,15,15,534.5,193.0,5.2,10.5,504.0,636.64,525.96
2016,3,28,15,30,659.0,135.0,5.1,10.0,499.0,650.38,541.28
2016,3,28,15,45,512.0,156.0,5.0,10.0,423.5,541.84,452.74
2016,3,28,16,0,365.0,177.0,4.9,10.0,348.0,439.75,368.25
2016,3,28,16,15,533.0,130.5,4.65,9.5,348.5,483.83,407.27
2016,3,28,16,30,701.0,84.0,4.4,9.0,349.0,506.56,426.67
2016,3,28,16,45,653.0,77.5,4.15,9.0,294.5,440.27,369.56
2016,3,28,17,0,605.0,71.0,3.9,9.0,240.0,377.27,314.16
2016,3,28,17,15,528.0,62.5,3.45,8.5,187.0,303.61,249.15
2016,3,28,17,30,451.0,54.0,3.0,8.0,134.0,237.14,189.04
2016,3,28,17,45,330.0,41.0,2.65,7.5,88.5,160.13,120.82
2016,3,28,18,0,209.0,28.0,2.3,7.0,43.0,94.86,57.02
2016,3,28,18,15,104.5,14.0,2.2,6.5,21.5,34.56,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.0,18.5,2.4,7.0,35.0,14.1,1.45
2016,3,29,6,30,314.0,37.0,2.4,7.0,70.0,29.0,19.77
2016,3,29,6,45,418.0,47.5,2.4,7.5,119.0,35.38,26.33
2016,3,29,7,0,522.0,58.0,2.4,8.0,168.0,68.41,38.93
2016,3,29,7,15,587.0,65.5,2.35,8.5,222.0,114.29,67.89
2016,3,29,7,30,652.0,73.0,2.3,9.0,276.0,167.71,109.91
2016,3,29,7,45,343.0,115.0,2.3,9.5,223.5,177.18,132.89
2016,3,29,8,0,34.0,157.0,2.3,10.0,171.0,155.77,126.1
2016,3,29,8,15,121.0,186.5,2.25,10.5,245.5,213.61,172.06
2016,3,29,8,30,208.0,216.0,2.2,11.0,320.0,282.92,227.44
2016,3,29,8,45,148.0,237.5,2.15,11.5,315.0,289.43,232.9
2016,3,29,9,0,88.0,259.0,2.1,12.0,310.0,289.77,232.57
2016,3,29,9,15,493.0,177.5,2.05,12.0,495.5,440.04,354.68
2016,3,29,9,30,898.0,96.0,2.0,12.0,681.0,627.82,501.75
2016,3,29,9,45,592.0,213.5,1.95,12.5,608.5,587.7,465.9
2016,3,29,10,0,286.0,331.0,1.9,13.0,536.0,519.32,408.34
2016,3,29,10,15,300.5,343.0,1.9,13.0,566.5,555.58,435.93
2016,3,29,10,30,315.0,355.0,1.9,13.0,597.0,592.2,462.7
2016,3,29,10,45,632.0,230.0,1.95,13.5,732.0,736.69,574.83
2016,3,29,11,0,949.0,105.0,2.0,14.0,867.0,888.31,681.19
2016,3,29,11,15,952.5,105.5,2.05,14.0,882.5,918.26,700.0
2016,3,29,11,30,956.0,106.0,2.1,14.0,898.0,945.06,718.0
2016,3,29,11,45,957.0,107.0,2.15,14.0,905.0,966.89,732.71
2016,3,29,12,0,958.0,108.0,2.2,14.0,912.0,985.25,745.22
2016,3,29,12,15,957.5,108.0,2.25,14.0,910.5,997.64,753.87
2016,3,29,12,30,957.0,108.0,2.3,14.0,909.0,1006.39,760.28
2016,3,29,12,45,954.0,108.0,2.35,14.0,899.0,1009.12,762.85
2016,3,29,13,0,951.0,108.0,2.4,14.0,889.0,1008.16,763.14
2016,3,29,13,15,946.0,107.0,2.45,14.0,870.5,1000.58,759.15
2016,3,29,13,30,941.0,106.0,2.5,14.0,852.0,989.39,752.91
2016,3,29,13,45,931.5,106.0,2.55,14.0,825.0,971.62,742.32
2016,3,29,14,0,922.0,106.0,2.6,14.0,798.0,950.56,729.56
2016,3,29,14,15,912.5,104.0,2.6,14.0,765.0,924.17,712.71
2016,3,29,14,30,903.0,102.0,2.6,14.0,732.0,894.8,693.81
2016,3,29,14,45,886.5,101.5,2.65,14.0,691.0,858.45,670.32
2016,3,29,15,0,870.0,101.0,2.7,14.0,650.0,824.74,648.54
2016,3,29,15,15,852.0,98.0,2.65,13.5,604.5,780.13,619.11
2016,3,29,15,30,834.0,95.0,2.6,13.0,559.0,733.94,588.14
2016,3,29,15,45,807.5,92.5,2.6,13.0,508.5,681.03,550.84
2016,3,29,16,0,781.0,90.0,2.6,13.0,458.0,627.8,511.31
2016,3,29,16,15,747.5,85.0,2.4,12.5,404.5,567.5,464.75
2016,3,29,16,30,714.0,80.0,2.2,12.0,351.0,510.48,419.36
2016,3,29,16,45,667.0,74.0,2.0,12.0,297.0,444.59,364.85
2016,3,29,17,0,620.0,68.0,1.8,12.0,243.0,381.89,311.38
2016,3,29,17,15,547.0,59.5,1.6,11.0,190.0,309.07,249.33
2016,3,29,17,30,474.0,51.0,1.4,10.0,137.0,243.07,191.26
2016,3,29,17,45,359.0,39.0,1.25,9.5,91.5,167.6,125.21
2016,3,29,18,0,244.0,27.0,1.1,9.0,46.0,103.85,63.83
2016,3,29,18,15,122.0,13.5,1.1,8.5,23.0,37.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,180.5,17.5,0.85,6.5,37.5,12.98,2.37
2016,3,30,6,30,361.0,35.0,1.0,7.0,75.0,26.7,17.94
2016,3,30,6,45,460.0,44.5,1.2,8.0,124.5,32.3,23.58
2016,3,30,7,0,559.0,54.0,1.4,9.0,174.0,68.71,37.08
2016,3,30,7,15,620.5,60.5,1.4,9.5,228.5,115.76,67.15
2016,3,30,7,30,682.0,67.0,1.4,10.0,283.0,169.88,109.96
2016,3,30,7,45,723.0,72.0,1.4,10.5,337.5,226.93,159.55
2016,3,30,8,0,764.0,77.0,1.4,11.0,392.0,285.84,211.72
2016,3,30,8,15,792.5,81.0,1.4,11.5,444.5,343.45,262.8
2016,3,30,8,30,821.0,85.0,1.4,12.0,497.0,403.23,314.34
2016,3,30,8,45,841.0,88.0,1.4,12.5,545.5,460.09,362.1
2016,3,30,9,0,861.0,91.0,1.4,13.0,594.0,517.59,408.64
2016,3,30,9,15,876.0,93.5,1.5,13.5,637.5,573.02,452.55
2016,3,30,9,30,891.0,96.0,1.6,14.0,681.0,626.78,493.9
2016,3,30,9,45,902.0,98.5,1.7,14.5,718.5,677.21,531.66
2016,3,30,10,0,913.0,101.0,1.8,15.0,756.0,726.26,567.16
2016,3,30,10,15,920.5,102.5,1.95,15.0,786.5,770.17,598.16
2016,3,30,10,30,928.0,104.0,2.1,15.0,817.0,811.93,627.54
2016,3,30,10,45,933.0,105.0,2.25,15.5,840.0,848.87,652.22
2016,3,30,11,0,938.0,106.0,2.4,16.0,863.0,883.1,674.93
2016,3,30,11,15,941.5,107.0,2.45,16.0,878.0,913.19,695.15
2016,3,30,11,30,945.0,108.0,2.5,16.0,893.0,940.19,713.3
2016,3,30,11,45,945.0,109.0,2.65,16.0,899.5,960.84,728.12
2016,3,30,12,0,945.0,110.0,2.8,16.0,906.0,978.03,740.76
2016,3,30,12,15,944.0,110.0,2.9,16.0,904.5,989.73,749.38
2016,3,30,12,30,943.0,110.0,3.0,16.0,903.0,997.83,755.74
2016,3,30,12,45,941.5,108.5,3.1,16.0,893.0,1000.24,758.42
2016,3,30,13,0,940.0,107.0,3.2,16.0,883.0,998.99,758.78
2016,3,30,13,15,935.0,106.5,3.25,16.0,865.0,991.89,754.92
2016,3,30,13,30,930.0,106.0,3.3,16.0,847.0,981.22,748.79
2016,3,30,13,45,922.5,105.0,3.35,16.0,820.5,964.24,738.44
2016,3,30,14,0,915.0,104.0,3.4,16.0,794.0,943.93,725.9
2016,3,30,14,15,905.5,102.5,3.4,16.0,760.5,918.12,709.23
2016,3,30,14,30,896.0,101.0,3.4,16.0,727.0,889.37,690.52
2016,3,30,14,45,882.0,99.0,3.4,16.0,687.0,853.53,666.74
2016,3,30,15,0,868.0,97.0,3.4,16.0,647.0,815.39,641.18
2016,3,30,15,15,850.5,94.0,3.4,15.5,602.0,775.93,615.61
2016,3,30,15,30,833.0,91.0,3.4,15.0,557.0,730.09,584.92
2016,3,30,15,45,808.0,88.0,3.4,15.0,507.0,677.66,547.69
2016,3,30,16,0,783.0,85.0,3.4,15.0,457.0,624.81,508.5
2016,3,30,16,15,750.5,81.0,3.25,14.5,404.0,566.11,463.29
2016,3,30,16,30,718.0,77.0,3.1,14.0,351.0,510.36,418.98
2016,3,30,16,45,670.5,71.0,3.0,13.5,297.0,443.95,364.88
2016,3,30,17,0,623.0,65.0,2.9,13.0,243.0,380.8,311.62
2016,3,30,17,15,552.0,57.5,2.65,12.0,190.5,309.72,250.56
2016,3,30,17,30,481.0,50.0,2.4,11.0,138.0,245.24,193.4
2016,3,30,17,45,363.0,38.5,2.15,10.5,92.5,168.81,126.37
2016,3,30,18,0,245.0,27.0,1.9,10.0,47.0,105.09,66.19
2016,3,30,18,15,122.5,13.5,1.85,9.5,23.5,38.0,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.5,1.2,8.0,39.0,13.69,3.81
2016,3,31,6,30,347.0,37.0,1.2,8.0,78.0,28.29,19.36
2016,3,31,6,45,443.5,47.5,1.2,8.5,127.5,34.7,25.74
2016,3,31,7,0,540.0,58.0,1.2,9.0,177.0,73.58,41.0
2016,3,31,7,15,600.5,65.0,1.15,9.5,230.5,120.06,71.46
2016,3,31,7,30,661.0,72.0,1.1,10.0,284.0,173.52,113.95
2016,3,31,7,45,705.0,76.5,1.1,10.5,338.5,227.65,160.87
2016,3,31,8,0,749.0,81.0,1.1,11.0,393.0,288.28,214.02
2016,3,31,8,15,777.5,85.0,1.15,11.5,445.0,345.13,264.17
2016,3,31,8,30,806.0,89.0,1.2,12.0,497.0,404.15,314.87
2016,3,31,8,45,541.5,173.5,1.25,12.5,458.5,407.35,321.6
2016,3,31,9,0,277.0,258.0,1.3,13.0,420.0,383.84,303.95
2016,3,31,9,15,582.5,177.5,1.4,13.5,551.5,493.64,391.33
2016,3,31,9,30,888.0,97.0,1.5,14.0,683.0,629.02,495.68
2016,3,31,9,45,901.5,97.5,1.6,14.5,721.0,678.94,532.22
2016,3,31,10,0,915.0,98.0,1.7,15.0,759.0,727.66,567.19
2016,3,31,10,15,923.0,99.5,1.85,15.5,790.0,771.94,597.31
2016,3,31,10,30,931.0,101.0,2.0,16.0,821.0,814.1,625.7
2016,3,31,10,45,938.0,101.5,2.2,16.5,844.5,852.14,651.45
2016,3,31,11,0,945.0,102.0,2.4,17.0,868.0,887.58,675.3
2016,3,31,11,15,948.5,102.5,2.55,17.0,883.0,917.25,696.0
2016,3,31,11,30,952.0,103.0,2.7,17.0,898.0,943.8,714.66
2016,3,31,11,45,954.5,102.5,2.85,17.0,905.5,965.16,729.89
2016,3,31,12,0,957.0,102.0,3.0,17.0,913.0,983.11,742.95
2016,3,31,12,15,956.5,102.0,3.1,17.0,911.5,995.29,751.83
2016,3,31,12,30,956.0,102.0,3.2,17.0,910.0,1003.83,758.43
2016,3,31,12,45,956.0,100.5,3.35,17.5,900.5,1007.57,760.92
2016,3,31,13,0,956.0,99.0,3.5,18.0,891.0,1007.61,761.03
2016,3,31,13,15,952.0,98.0,3.6,17.5,873.0,1000.73,759.09
2016,3,31,13,30,948.0,97.0,3.7,17.0,855.0,990.2,754.79
2016,3,31,13,45,942.0,96.0,3.85,17.0,829.0,974.26,745.77
2016,3,31,14,0,936.0,95.0,4.0,17.0,803.0,954.9,734.41
2016,3,31,14,15,927.0,93.5,4.05,17.0,770.0,929.02,717.9
2016,3,31,14,30,918.0,92.0,4.1,17.0,737.0,900.11,699.27
2016,3,31,14,45,906.0,90.0,4.15,17.0,697.5,865.26,676.33
2016,3,31,15,0,894.0,88.0,4.2,17.0,658.0,827.93,651.46
2016,3,31,15,15,878.0,85.5,4.15,16.5,613.0,784.66,622.78
2016,3,31,15,30,862.0,83.0,4.1,16.0,568.0,739.65,592.44
2016,3,31,15,45,839.5,80.5,4.1,15.5,518.0,692.67,560.27
2016,3,31,16,0,817.0,78.0,4.1,15.0,468.0,640.73,523.15
2016,3,31,16,15,786.5,74.0,3.95,14.5,415.0,581.76,477.6
2016,3,31,16,30,756.0,70.0,3.8,14.0,362.0,523.51,431.23
2016,3,31,16,45,711.0,65.5,3.65,13.5,307.5,458.12,377.57
2016,3,31,17,0,666.0,61.0,3.5,13.0,253.0,397.53,325.96
2016,3,31,17,15,598.5,54.0,3.2,12.5,199.5,326.18,263.87
2016,3,31,17,30,531.0,47.0,2.9,12.0,146.0,261.05,205.46
2016,3,31,17,45,417.5,37.0,2.6,11.5,99.0,184.8,138.15
2016,3,31,18,0,304.0,27.0,2.3,11.0,52.0,121.14,77.72
2016,3,31,18,15,152.0,13.5,2.15,10.5,26.0,44.17,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,19.5,1.75,8.0,41.0,14.39,5.06
2016,4,1,6,30,355.0,39.0,1.8,8.0,82.0,29.88,20.85
2016,4,1,6,45,450.0,49.0,1.85,8.5,132.0,35.74,26.71
2016,4,1,7,0,545.0,59.0,1.9,9.0,182.0,76.94,42.96
2016,4,1,7,15,603.5,66.0,1.85,9.5,235.5,123.7,74.34
2016,4,1,7,30,662.0,73.0,1.8,10.0,289.0,177.2,117.43
2016,4,1,7,45,706.5,77.0,1.8,10.5,343.5,231.19,164.61
2016,4,1,8,0,751.0,81.0,1.8,11.0,398.0,291.7,218.09
2016,4,1,8,15,778.5,85.0,1.75,11.5,449.5,348.38,268.36
2016,4,1,8,30,806.0,89.0,1.7,12.0,501.0,407.12,318.98
2016,4,1,8,45,828.5,91.0,1.7,13.0,549.5,463.41,365.63
2016,4,1,9,0,851.0,93.0,1.7,14.0,598.0,520.6,411.17
2016,4,1,9,15,866.0,95.5,1.7,14.5,641.0,575.53,454.05
2016,4,1,9,30,881.0,98.0,1.7,15.0,684.0,628.79,494.27
2016,4,1,9,45,892.5,99.5,1.7,15.5,721.5,678.06,530.31
2016,4,1,10,0,904.0,101.0,1.7,16.0,759.0,725.99,563.75
2016,4,1,10,15,912.0,102.5,1.7,16.0,789.0,769.8,593.24
2016,4,1,10,30,920.0,104.0,1.7,16.0,819.0,811.52,620.99
2016,4,1,10,45,925.5,105.0,1.7,16.5,842.0,848.46,643.98
2016,4,1,11,0,931.0,106.0,1.7,17.0,865.0,882.75,664.96
2016,4,1,11,15,934.5,106.5,1.7,17.0,880.0,912.0,683.67
2016,4,1,11,30,938.0,107.0,1.7,17.0,895.0,938.17,700.34
2016,4,1,11,45,939.5,107.5,1.75,17.5,901.5,959.35,713.05
2016,4,1,12,0,941.0,108.0,1.8,18.0,908.0,977.13,723.62
2016,4,1,12,15,940.5,108.0,1.85,18.0,906.5,989.07,731.86
2016,4,1,12,30,940.0,108.0,1.9,18.0,905.0,997.44,737.95
2016,4,1,12,45,941.0,105.5,1.95,18.5,895.5,1000.96,739.66
2016,4,1,13,0,942.0,103.0,2.0,19.0,886.0,1000.82,739.16
2016,4,1,13,15,938.0,102.0,2.0,19.0,868.0,993.93,735.21
2016,4,1,13,30,934.0,101.0,2.0,19.0,850.0,983.45,729.1
2016,4,1,13,45,927.5,99.5,2.05,19.0,824.5,966.61,719.55
2016,4,1,14,0,921.0,98.0,2.1,19.0,799.0,946.4,707.86
2016,4,1,14,15,912.5,96.5,2.15,19.0,766.0,921.18,692.83
2016,4,1,14,30,904.0,95.0,2.2,19.0,733.0,892.96,675.75
2016,4,1,14,45,892.0,93.0,2.25,19.0,693.5,858.42,654.23
2016,4,1,15,0,880.0,91.0,2.3,19.0,654.0,821.44,630.85
2016,4,1,15,15,864.0,88.5,2.3,18.5,609.0,778.56,603.8
2016,4,1,15,30,848.0,86.0,2.3,18.0,564.0,738.3,578.22
2016,4,1,15,45,826.0,82.5,2.3,18.0,515.0,686.72,542.84
2016,4,1,16,0,804.0,79.0,2.3,18.0,466.0,634.46,505.87
2016,4,1,16,15,774.0,75.0,2.15,17.5,413.0,576.3,462.23
2016,4,1,16,30,744.0,71.0,2.0,17.0,360.0,518.83,417.8
2016,4,1,16,45,701.0,66.0,1.85,16.5,306.5,454.44,366.48
2016,4,1,17,0,658.0,61.0,1.7,16.0,253.0,394.63,316.96
2016,4,1,17,15,593.0,54.0,1.55,15.0,200.0,324.65,258.26
2016,4,1,17,30,528.0,47.0,1.4,14.0,147.0,260.65,202.56
2016,4,1,17,45,419.5,37.0,1.3,13.0,100.0,185.96,137.99
2016,4,1,18,0,311.0,27.0,1.2,12.0,53.0,123.3,79.97
2016,4,1,18,15,155.5,13.5,1.15,11.5,26.5,45.1,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,34.0,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,68.0,11.0,1.1,9.0,12.0,10.81,0.0
2016,4,2,6,15,209.0,26.0,1.2,9.5,48.5,20.27,10.13
2016,4,2,6,30,350.0,41.0,1.3,10.0,85.0,31.47,22.16
2016,4,2,6,45,436.5,52.0,1.4,10.5,134.0,38.98,29.43
2016,4,2,7,0,523.0,63.0,1.5,11.0,183.0,81.41,46.48
2016,4,2,7,15,582.0,70.5,1.5,11.5,236.5,127.59,77.82
2016,4,2,7,30,641.0,78.0,1.5,12.0,290.0,180.58,120.32
2016,4,2,7,45,676.0,85.5,1.5,13.0,343.0,234.47,166.91
2016,4,2,8,0,711.0,93.0,1.5,14.0,396.0,291.89,216.82
2016,4,2,8,15,740.0,98.0,1.6,14.5,447.5,348.15,265.89
2016,4,2,8,30,769.0,103.0,1.7,15.0,499.0,408.48,317.04
2016,4,2,8,45,781.0,110.5,1.8,16.0,545.5,463.39,362.05
2016,4,2,9,0,793.0,118.0,1.9,17.0,592.0,518.24,405.37
2016,4,2,9,15,810.0,121.5,1.95,17.5,635.0,571.7,446.82
2016,4,2,9,30,827.0,125.0,2.0,18.0,678.0,625.05,486.91
2016,4,2,9,45,832.5,131.0,2.1,18.5,713.5,672.98,522.11
2016,4,2,10,0,838.0,137.0,2.2,19.0,749.0,719.29,555.27
2016,4,2,10,15,847.0,139.0,2.2,19.5,779.5,762.37,584.17
2016,4,2,10,30,856.0,141.0,2.2,20.0,810.0,803.67,610.56
2016,4,2,10,45,860.0,144.0,2.2,20.5,832.0,839.94,633.16
2016,4,2,11,0,864.0,147.0,2.2,21.0,854.0,873.71,653.86
2016,4,2,11,15,867.5,148.0,2.15,21.0,868.5,902.35,671.76
2016,4,2,11,30,871.0,149.0,2.1,21.0,883.0,928.13,687.72
2016,4,2,11,45,872.5,149.0,2.05,21.0,889.5,948.09,699.8
2016,4,2,12,0,874.0,149.0,2.0,21.0,896.0,964.87,709.87
2016,4,2,12,15,873.5,148.5,1.95,21.0,893.5,975.99,716.33
2016,4,2,12,30,873.0,148.0,1.9,21.0,891.0,983.74,720.74
2016,4,2,12,45,887.5,137.0,1.85,21.0,885.0,985.61,721.48
2016,4,2,13,0,902.0,126.0,1.8,21.0,879.0,989.45,723.69
2016,4,2,13,15,897.0,125.0,1.8,21.0,860.5,981.81,719.24
2016,4,2,13,30,892.0,124.0,1.8,21.0,842.0,970.76,712.83
2016,4,2,13,45,880.5,124.5,1.85,21.0,815.0,951.96,702.14
2016,4,2,14,0,869.0,125.0,1.9,21.0,788.0,935.75,693.24
2016,4,2,14,15,858.5,123.0,1.9,20.5,755.0,909.16,678.19
2016,4,2,14,30,848.0,121.0,1.9,20.0,722.0,879.78,661.28
2016,4,2,14,45,826.0,122.0,1.95,20.0,681.0,841.39,637.36
2016,4,2,15,0,804.0,123.0,2.0,20.0,640.0,801.24,612.0
2016,4,2,15,15,785.0,119.5,2.0,19.5,595.0,757.1,584.19
2016,4,2,15,30,766.0,116.0,2.0,19.0,550.0,714.35,556.89
2016,4,2,15,45,734.5,113.5,2.0,19.0,500.0,660.2,519.24
2016,4,2,16,0,703.0,111.0,2.0,19.0,450.0,606.34,479.95
2016,4,2,16,15,668.5,105.0,1.9,18.5,398.5,547.37,436.23
2016,4,2,16,30,634.0,99.0,1.8,18.0,347.0,489.72,392.22
2016,4,2,16,45,582.0,92.0,1.7,17.5,294.0,423.4,340.01
2016,4,2,17,0,530.0,85.0,1.6,17.0,241.0,360.83,289.13
2016,4,2,17,15,460.5,74.5,1.45,16.0,190.0,291.29,231.57
2016,4,2,17,30,391.0,64.0,1.3,15.0,139.0,227.68,177.32
2016,4,2,17,45,285.0,49.0,1.2,14.0,94.0,156.11,116.61
2016,4,2,18,0,179.0,34.0,1.1,13.0,49.0,96.49,64.03
2016,4,2,18,15,89.5,17.0,1.0,12.5,24.5,35.16,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
