Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,57.0,12.0,1.0,10.0,14.0,11.8,0.0
2016,4,3,6,15,186.5,29.0,1.0,10.0,51.0,22.46,12.41
2016,4,3,6,30,316.0,46.0,1.0,10.0,88.0,35.0,25.37
2016,4,3,6,45,405.0,58.0,1.05,10.5,137.5,46.17,35.92
2016,4,3,7,0,494.0,70.0,1.1,11.0,187.0,88.09,52.56
2016,4,3,7,15,247.0,86.0,1.05,11.5,144.5,105.43,73.74
2016,4,3,7,30,0.0,102.0,1.0,12.0,102.0,96.73,77.06
2016,4,3,7,45,30.0,139.0,1.0,13.0,152.0,136.34,108.55
2016,4,3,8,0,60.0,176.0,1.0,14.0,202.0,181.31,143.95
2016,4,3,8,15,66.5,199.5,1.05,14.5,231.5,209.9,166.5
2016,4,3,8,30,73.0,223.0,1.1,15.0,261.0,239.34,189.45
2016,4,3,8,45,97.5,249.5,1.15,15.5,305.5,280.62,221.3
2016,4,3,9,0,122.0,276.0,1.2,16.0,350.0,324.23,254.51
2016,4,3,9,15,249.5,279.5,1.25,16.5,443.5,407.6,318.63
2016,4,3,9,30,377.0,283.0,1.3,17.0,537.0,502.84,390.24
2016,4,3,9,45,418.5,283.5,1.4,17.5,580.0,551.01,425.39
2016,4,3,10,0,460.0,284.0,1.5,18.0,623.0,600.92,461.66
2016,4,3,10,15,658.5,214.0,1.55,18.0,720.0,700.61,536.9
2016,4,3,10,30,857.0,144.0,1.6,18.0,817.0,809.93,614.72
2016,4,3,10,45,862.5,146.0,1.65,18.5,839.5,846.4,636.96
2016,4,3,11,0,868.0,148.0,1.7,19.0,862.0,880.43,658.15
2016,4,3,11,15,750.5,215.0,1.7,19.0,840.0,873.61,652.7
2016,4,3,11,30,633.0,282.0,1.7,19.0,818.0,856.24,638.24
2016,4,3,11,45,578.0,309.5,1.7,19.5,801.5,848.63,630.49
2016,4,3,12,0,523.0,337.0,1.7,20.0,785.0,837.83,620.46
2016,4,3,12,15,698.0,245.0,1.7,20.0,842.0,917.41,678.97
2016,4,3,12,30,873.0,153.0,1.7,20.0,899.0,990.94,726.1
2016,4,3,12,45,873.5,150.0,1.7,20.0,889.5,993.54,727.15
2016,4,3,13,0,874.0,147.0,1.7,20.0,880.0,992.68,726.96
2016,4,3,13,15,698.0,225.5,1.75,20.0,803.0,911.96,675.44
2016,4,3,13,30,522.0,304.0,1.8,20.0,726.0,823.82,613.99
2016,4,3,13,45,688.5,220.5,1.85,20.0,759.0,888.1,663.96
2016,4,3,14,0,855.0,137.0,1.9,20.0,792.0,937.63,697.72
2016,4,3,14,15,719.0,183.0,2.0,19.5,718.0,854.72,644.93
2016,4,3,14,30,583.0,229.0,2.1,19.0,644.0,767.17,586.39
2016,4,3,14,45,701.5,174.0,2.25,19.0,646.5,797.47,612.84
2016,4,3,15,0,820.0,119.0,2.4,19.0,649.0,811.23,624.78
2016,4,3,15,15,801.5,115.5,2.5,18.5,604.0,766.92,596.73
2016,4,3,15,30,783.0,112.0,2.6,18.0,559.0,721.2,567.53
2016,4,3,15,45,767.5,105.0,2.75,18.0,511.0,672.71,534.77
2016,4,3,16,0,752.0,98.0,2.9,18.0,463.0,625.48,500.75
2016,4,3,16,15,719.5,93.0,2.85,17.0,410.5,566.75,457.62
2016,4,3,16,30,687.0,88.0,2.8,16.0,358.0,509.08,413.79
2016,4,3,16,45,644.5,80.5,2.8,15.5,305.0,444.72,362.42
2016,4,3,17,0,602.0,73.0,2.8,15.0,252.0,383.18,311.46
2016,4,3,17,15,535.0,64.5,2.55,14.0,200.0,313.24,252.21
2016,4,3,17,30,468.0,56.0,2.3,13.0,148.0,249.48,196.45
2016,4,3,17,45,352.5,44.5,2.1,12.5,101.0,173.69,130.76
2016,4,3,18,0,237.0,33.0,1.9,12.0,54.0,110.46,74.34
2016,4,3,18,15,118.5,16.5,1.85,11.5,27.0,47.1,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,49.0,7.0,1.6,9.5,8.5,0.0,0.0
2016,4,4,6,0,98.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,4,4,6,15,243.0,28.0,1.85,10.5,56.0,21.64,12.13
2016,4,4,6,30,388.0,42.0,2.0,11.0,95.0,31.75,22.44
2016,4,4,6,45,476.5,51.0,2.2,11.5,145.5,41.94,26.74
2016,4,4,7,0,565.0,60.0,2.4,12.0,196.0,85.71,47.24
2016,4,4,7,15,622.0,66.5,2.45,12.5,250.0,133.62,80.78
2016,4,4,7,30,679.0,73.0,2.5,13.0,304.0,188.04,125.21
2016,4,4,7,45,719.0,78.0,2.6,13.5,358.5,243.22,173.63
2016,4,4,8,0,759.0,83.0,2.7,14.0,413.0,304.39,227.61
2016,4,4,8,15,787.0,87.0,2.7,14.5,466.0,361.86,278.28
2016,4,4,8,30,815.0,91.0,2.7,15.0,519.0,421.41,329.37
2016,4,4,8,45,838.0,93.5,2.75,15.5,568.0,478.97,377.57
2016,4,4,9,0,861.0,96.0,2.8,16.0,617.0,537.45,424.96
2016,4,4,9,15,876.5,98.5,2.85,16.5,661.0,593.11,468.71
2016,4,4,9,30,892.0,101.0,2.9,17.0,705.0,647.13,509.93
2016,4,4,9,45,903.5,103.0,2.95,17.5,743.0,697.28,547.15
2016,4,4,10,0,915.0,105.0,3.0,18.0,781.0,746.07,581.44
2016,4,4,10,15,923.5,106.5,3.05,18.0,812.0,790.54,612.18
2016,4,4,10,30,932.0,108.0,3.1,18.0,843.0,832.93,641.23
2016,4,4,10,45,936.0,110.5,3.2,18.5,866.0,870.38,665.69
2016,4,4,11,0,940.0,113.0,3.3,19.0,889.0,905.07,688.1
2016,4,4,11,15,944.0,114.0,3.35,19.0,905.0,935.33,708.39
2016,4,4,11,30,948.0,115.0,3.4,19.0,921.0,962.51,726.61
2016,4,4,11,45,948.0,116.5,3.45,19.0,927.5,983.36,740.6
2016,4,4,12,0,948.0,118.0,3.5,19.0,934.0,1000.76,752.39
2016,4,4,12,15,948.0,118.0,3.55,19.0,932.5,1013.08,760.9
2016,4,4,12,30,948.0,118.0,3.6,19.0,931.0,1021.82,767.17
2016,4,4,12,45,947.5,116.5,3.7,19.0,921.5,1024.88,770.16
2016,4,4,13,0,947.0,115.0,3.8,19.0,912.0,1024.27,770.86
2016,4,4,13,15,943.5,114.5,3.85,19.0,894.0,1018.22,767.69
2016,4,4,13,30,940.0,114.0,3.9,19.0,876.0,1008.57,762.25
2016,4,4,13,45,934.5,112.0,4.0,19.0,850.5,991.91,752.49
2016,4,4,14,0,929.0,110.0,4.1,19.0,825.0,971.84,740.47
2016,4,4,14,15,920.5,108.5,4.1,18.5,791.5,946.34,725.53
2016,4,4,14,30,912.0,107.0,4.1,18.0,758.0,917.82,708.45
2016,4,4,14,45,902.0,104.0,4.1,18.0,718.5,883.54,685.89
2016,4,4,15,0,892.0,101.0,4.1,18.0,679.0,846.66,661.39
2016,4,4,15,15,875.5,98.0,4.05,17.5,633.0,806.93,635.63
2016,4,4,15,30,859.0,95.0,4.0,17.0,587.0,760.65,604.74
2016,4,4,15,45,836.0,92.0,4.0,17.0,536.5,708.29,567.93
2016,4,4,16,0,813.0,89.0,4.0,17.0,486.0,655.3,529.4
2016,4,4,16,15,781.5,84.5,3.8,16.5,432.0,595.01,483.4
2016,4,4,16,30,750.0,80.0,3.6,16.0,378.0,535.51,436.7
2016,4,4,16,45,700.5,75.0,3.45,15.5,322.0,469.18,383.12
2016,4,4,17,0,651.0,70.0,3.3,15.0,266.0,404.25,328.98
2016,4,4,17,15,581.5,62.5,2.9,14.0,211.5,331.74,267.34
2016,4,4,17,30,512.0,55.0,2.5,13.0,157.0,265.59,209.31
2016,4,4,17,45,392.0,44.5,2.1,12.0,108.0,186.85,141.13
2016,4,4,18,0,272.0,34.0,1.7,11.0,59.0,121.1,82.67
2016,4,4,18,15,136.0,17.0,1.6,10.5,29.5,51.73,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.5,1.2,8.5,10.5,7.37,0.0
2016,4,5,6,0,169.0,15.0,1.2,9.0,21.0,11.54,0.0
2016,4,5,6,15,321.0,26.5,1.35,9.5,63.0,19.96,11.12
2016,4,5,6,30,473.0,38.0,1.5,10.0,105.0,27.76,19.09
2016,4,5,6,45,558.0,45.5,1.65,11.0,158.0,40.15,23.04
2016,4,5,7,0,643.0,53.0,1.8,12.0,211.0,89.97,47.39
2016,4,5,7,15,695.5,58.5,1.8,12.5,266.5,140.87,83.51
2016,4,5,7,30,748.0,64.0,1.8,13.0,322.0,197.73,130.44
2016,4,5,7,45,783.5,68.5,1.85,14.0,377.5,255.15,180.77
2016,4,5,8,0,819.0,73.0,1.9,15.0,433.0,316.0,234.16
2016,4,5,8,15,843.5,76.0,2.0,15.5,485.5,374.61,285.71
2016,4,5,8,30,868.0,79.0,2.1,16.0,538.0,436.75,338.64
2016,4,5,8,45,887.0,81.5,2.25,17.0,587.0,494.9,386.41
2016,4,5,9,0,906.0,84.0,2.4,18.0,636.0,553.4,432.77
2016,4,5,9,15,919.0,86.0,2.45,18.5,679.5,608.08,475.2
2016,4,5,9,30,932.0,88.0,2.5,19.0,723.0,661.95,515.68
2016,4,5,9,45,941.0,90.0,2.55,19.5,760.0,712.1,552.27
2016,4,5,10,0,950.0,92.0,2.6,20.0,797.0,760.58,584.95
2016,4,5,10,15,957.0,93.0,2.55,20.5,827.5,804.67,613.03
2016,4,5,10,30,964.0,94.0,2.5,21.0,858.0,846.46,639.08
2016,4,5,10,45,968.0,95.0,2.45,21.5,880.5,883.32,661.37
2016,4,5,11,0,972.0,96.0,2.4,22.0,903.0,917.29,681.46
2016,4,5,11,15,974.5,97.0,2.4,22.0,917.0,946.92,700.27
2016,4,5,11,30,977.0,98.0,2.4,22.0,931.0,973.29,716.94
2016,4,5,11,45,978.0,98.0,2.45,22.5,937.5,993.88,728.97
2016,4,5,12,0,979.0,98.0,2.5,23.0,944.0,1010.93,738.79
2016,4,5,12,15,978.0,98.0,2.6,23.0,941.5,1022.48,747.11
2016,4,5,12,30,977.0,98.0,2.7,23.0,939.0,1030.31,753.19
2016,4,5,12,45,972.5,98.5,2.8,23.0,928.0,1031.6,755.19
2016,4,5,13,0,968.0,99.0,2.9,23.0,917.0,1029.14,754.92
2016,4,5,13,15,963.5,98.0,2.9,23.0,898.0,1021.35,750.42
2016,4,5,13,30,959.0,97.0,2.9,23.0,879.0,1009.9,743.7
2016,4,5,13,45,953.0,96.0,2.95,23.0,852.5,993.48,734.28
2016,4,5,14,0,947.0,95.0,3.0,23.0,826.0,973.6,722.66
2016,4,5,14,15,938.5,93.5,2.95,23.0,792.5,947.61,706.23
2016,4,5,14,30,930.0,92.0,2.9,23.0,759.0,918.54,687.81
2016,4,5,14,45,917.5,90.5,2.85,23.0,719.0,883.18,665.1
2016,4,5,15,0,905.0,89.0,2.8,23.0,679.0,845.35,640.63
2016,4,5,15,15,889.5,86.5,2.65,22.5,633.5,801.8,612.57
2016,4,5,15,30,874.0,84.0,2.5,22.0,588.0,756.48,582.96
2016,4,5,15,45,852.5,81.5,2.35,22.0,537.5,709.4,550.63
2016,4,5,16,0,831.0,79.0,2.2,22.0,487.0,657.31,514.22
2016,4,5,16,15,802.0,75.0,2.0,21.5,433.5,598.35,470.8
2016,4,5,16,30,773.0,71.0,1.8,21.0,380.0,539.96,426.54
2016,4,5,16,45,730.5,66.5,1.6,20.5,325.0,474.71,375.63
2016,4,5,17,0,688.0,62.0,1.4,20.0,270.0,412.06,325.01
2016,4,5,17,15,624.0,55.5,1.3,19.0,215.5,342.88,268.46
2016,4,5,17,30,560.0,49.0,1.2,18.0,161.0,277.75,213.16
2016,4,5,17,45,452.5,39.5,1.2,17.0,112.5,201.48,148.6
2016,4,5,18,0,345.0,30.0,1.2,16.0,64.0,136.95,91.83
2016,4,5,18,15,172.5,15.0,1.2,15.5,32.0,58.46,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.5,1.15,12.5,11.5,8.36,0.0
2016,4,6,6,0,133.0,17.0,1.1,13.0,23.0,13.26,0.0
2016,4,6,6,15,278.0,30.5,1.1,14.0,64.5,23.47,14.01
2016,4,6,6,30,423.0,44.0,1.1,15.0,106.0,32.99,23.28
2016,4,6,6,45,507.0,53.0,1.15,16.0,158.0,48.04,28.25
2016,4,6,7,0,591.0,62.0,1.2,17.0,210.0,93.89,51.05
2016,4,6,7,15,646.0,68.5,1.3,17.5,265.0,143.44,86.03
2016,4,6,7,30,701.0,75.0,1.4,18.0,320.0,199.23,131.09
2016,4,6,7,45,735.5,80.5,1.55,19.0,374.5,257.23,180.62
2016,4,6,8,0,770.0,86.0,1.7,20.0,429.0,316.11,231.02
2016,4,6,8,15,797.0,90.0,1.75,20.5,481.5,373.93,280.29
2016,4,6,8,30,824.0,94.0,1.8,21.0,534.0,433.7,329.76
2016,4,6,8,45,839.0,99.0,1.85,22.0,581.5,490.42,374.74
2016,4,6,9,0,854.0,104.0,1.9,23.0,629.0,547.24,418.06
2016,4,6,9,15,868.5,107.0,1.95,23.5,672.0,601.67,458.94
2016,4,6,9,30,883.0,110.0,2.0,24.0,715.0,655.58,498.16
2016,4,6,9,45,888.5,114.5,2.05,25.0,751.0,704.05,531.29
2016,4,6,10,0,894.0,119.0,2.1,26.0,787.0,750.4,561.31
2016,4,6,10,15,727.0,201.0,2.05,26.0,758.0,744.48,553.83
2016,4,6,10,30,560.0,283.0,2.0,26.0,729.0,722.24,534.4
2016,4,6,10,45,577.0,287.5,1.95,26.5,758.0,761.79,560.1
2016,4,6,11,0,594.0,292.0,1.9,27.0,787.0,800.56,584.22
2016,4,6,11,15,579.0,306.0,1.85,27.0,795.5,819.96,595.61
2016,4,6,11,30,564.0,320.0,1.8,27.0,804.0,836.72,605.3
2016,4,6,11,45,544.0,331.0,1.8,27.5,800.5,843.31,607.6
2016,4,6,12,0,524.0,342.0,1.8,28.0,797.0,847.2,608.26
2016,4,6,12,15,507.0,345.0,1.7,28.0,784.5,843.24,604.39
2016,4,6,12,30,490.0,348.0,1.6,28.0,772.0,836.87,599.06
2016,4,6,12,45,520.5,334.0,1.55,28.0,779.5,855.98,612.05
2016,4,6,13,0,551.0,320.0,1.5,28.0,787.0,872.86,623.33
2016,4,6,13,15,718.0,228.0,1.4,28.0,823.5,937.44,667.55
2016,4,6,13,30,885.0,136.0,1.3,28.0,860.0,983.53,694.68
2016,4,6,13,45,655.0,228.0,1.25,28.0,755.0,868.32,621.6
2016,4,6,14,0,425.0,320.0,1.2,28.0,650.0,743.61,535.68
2016,4,6,14,15,539.5,263.0,1.05,28.0,663.5,779.27,562.87
2016,4,6,14,30,654.0,206.0,0.9,28.0,677.0,810.56,584.76
2016,4,6,14,45,564.5,222.5,0.8,28.0,613.5,732.82,531.5
2016,4,6,15,0,475.0,239.0,0.7,28.0,550.0,661.37,482.66
2016,4,6,15,15,629.5,177.0,0.6,27.5,559.5,704.54,516.46
2016,4,6,15,30,784.0,115.0,0.5,27.0,569.0,728.63,534.3
2016,4,6,15,45,766.0,101.5,0.4,27.0,513.0,671.1,495.76
2016,4,6,16,0,748.0,88.0,0.3,27.0,457.0,612.62,456.36
2016,4,6,16,15,561.5,115.0,0.3,26.0,375.0,494.5,373.93
2016,4,6,16,30,375.0,142.0,0.3,25.0,293.0,386.21,295.65
2016,4,6,16,45,334.5,129.0,0.3,24.5,249.5,325.53,251.28
2016,4,6,17,0,294.0,116.0,0.3,24.0,206.0,275.52,212.96
2016,4,6,17,15,257.5,96.0,0.4,23.0,163.5,222.8,171.92
2016,4,6,17,30,221.0,76.0,0.5,22.0,121.0,173.52,132.0
2016,4,6,17,45,162.0,56.0,0.6,21.5,84.0,120.54,88.27
2016,4,6,18,0,103.0,36.0,0.7,21.0,47.0,73.73,48.92
2016,4,6,18,15,51.5,18.0,0.7,20.5,23.5,33.04,0.0
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,12.5,9.5,9.34,0.0
2016,4,7,6,0,0.0,19.0,1.6,13.0,19.0,18.04,0.0
2016,4,7,6,15,89.0,37.5,1.8,13.0,51.0,30.86,20.5
2016,4,7,6,30,178.0,56.0,2.0,13.0,83.0,45.16,34.22
2016,4,7,6,45,223.5,75.5,2.25,13.5,123.5,66.01,46.96
2016,4,7,7,0,269.0,95.0,2.5,14.0,164.0,101.67,70.29
2016,4,7,7,15,313.5,108.5,2.65,14.0,206.5,137.72,97.21
2016,4,7,7,30,358.0,122.0,2.8,14.0,249.0,176.26,128.49
2016,4,7,7,45,281.0,155.5,2.95,14.5,265.0,211.26,161.83
2016,4,7,8,0,204.0,189.0,3.1,15.0,281.0,237.07,186.14
2016,4,7,8,15,245.5,208.0,3.1,15.5,331.0,281.5,221.99
2016,4,7,8,30,287.0,227.0,3.1,16.0,381.0,332.12,262.47
2016,4,7,8,45,337.0,238.0,3.15,16.5,435.0,383.62,303.26
2016,4,7,9,0,387.0,249.0,3.2,17.0,489.0,439.73,347.11
2016,4,7,9,15,318.0,285.0,3.15,17.0,491.0,455.19,358.49
2016,4,7,9,30,249.0,321.0,3.1,17.0,493.0,463.83,363.93
2016,4,7,9,45,240.0,341.5,3.1,17.5,514.0,490.24,382.79
2016,4,7,10,0,231.0,362.0,3.1,18.0,535.0,516.0,400.67
2016,4,7,10,15,260.0,371.5,3.0,18.0,574.0,560.42,433.49
2016,4,7,10,30,289.0,381.0,2.9,18.0,613.0,604.8,465.75
2016,4,7,10,45,224.0,401.5,2.8,18.5,584.0,581.29,445.24
2016,4,7,11,0,159.0,422.0,2.7,19.0,555.0,555.89,423.57
2016,4,7,11,15,165.5,429.5,2.6,19.0,570.0,575.85,437.77
2016,4,7,11,30,172.0,437.0,2.5,19.0,585.0,595.6,451.45
2016,4,7,11,45,177.5,435.0,2.45,19.0,589.0,604.42,457.59
2016,4,7,12,0,183.0,433.0,2.4,19.0,593.0,612.66,463.41
2016,4,7,12,15,141.5,431.5,2.35,19.0,555.0,576.52,436.07
2016,4,7,12,30,100.0,430.0,2.3,19.0,517.0,531.48,402.49
2016,4,7,12,45,96.5,423.5,2.3,19.0,507.0,523.41,397.04
2016,4,7,13,0,93.0,417.0,2.3,19.0,497.0,514.88,391.07
2016,4,7,13,15,65.5,382.5,2.3,19.0,438.5,453.32,345.74
2016,4,7,13,30,38.0,348.0,2.3,19.0,380.0,391.57,299.81
2016,4,7,13,45,46.5,348.0,2.35,19.0,385.5,400.31,307.39
2016,4,7,14,0,55.0,348.0,2.4,19.0,391.0,408.75,314.46
2016,4,7,14,15,84.5,346.5,2.45,19.0,409.5,434.11,335.03
2016,4,7,14,30,114.0,345.0,2.5,19.0,428.0,458.13,354.47
2016,4,7,14,45,119.5,326.5,2.55,19.0,409.0,450.07,349.32
2016,4,7,15,0,125.0,308.0,2.6,19.0,390.0,432.33,337.18
2016,4,7,15,15,102.5,282.0,2.6,18.5,346.5,375.04,294.67
2016,4,7,15,30,80.0,256.0,2.6,18.0,303.0,327.39,258.85
2016,4,7,15,45,71.0,231.5,2.65,18.0,270.5,292.45,232.29
2016,4,7,16,0,62.0,207.0,2.7,18.0,238.0,257.98,205.66
2016,4,7,16,15,158.5,184.0,2.65,17.5,251.0,299.16,241.5
2016,4,7,16,30,255.0,161.0,2.6,17.0,264.0,330.66,268.43
2016,4,7,16,45,226.0,143.0,2.55,17.0,225.0,283.6,230.02
2016,4,7,17,0,197.0,125.0,2.5,17.0,186.0,238.99,193.15
2016,4,7,17,15,169.0,103.0,2.3,16.5,148.0,187.65,150.35
2016,4,7,17,30,141.0,81.0,2.1,16.0,110.0,144.54,113.51
2016,4,7,17,45,99.0,59.0,1.95,15.5,76.5,99.53,74.98
2016,4,7,18,0,57.0,37.0,1.8,15.0,43.0,58.59,39.78
2016,4,7,18,15,28.5,18.5,1.8,14.5,21.5,26.77,1.51
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.0,1.2,11.5,1.0,0.98,0.0
2016,4,8,6,0,0.0,2.0,1.4,12.0,2.0,1.93,0.0
2016,4,8,6,15,0.0,5.5,1.5,12.0,5.5,5.3,0.0
2016,4,8,6,30,0.0,9.0,1.6,12.0,9.0,8.67,2.08
2016,4,8,6,45,0.0,14.0,1.7,12.5,14.0,13.5,5.96
2016,4,8,7,0,0.0,19.0,1.8,13.0,19.0,18.33,10.15
2016,4,8,7,15,0.0,24.0,1.75,13.0,24.0,23.16,14.32
2016,4,8,7,30,0.0,29.0,1.7,13.0,29.0,27.99,18.44
2016,4,8,7,45,0.0,75.0,1.7,13.5,75.0,72.52,56.13
2016,4,8,8,0,0.0,121.0,1.7,14.0,121.0,115.83,91.89
2016,4,8,8,15,0.0,101.0,1.65,14.0,101.0,97.41,76.23
2016,4,8,8,30,0.0,81.0,1.6,14.0,81.0,78.35,60.18
2016,4,8,8,45,0.0,110.5,1.55,14.5,110.5,106.71,83.27
2016,4,8,9,0,0.0,140.0,1.5,15.0,140.0,135.01,105.82
2016,4,8,9,15,8.0,190.0,1.5,15.0,195.5,187.57,147.79
2016,4,8,9,30,16.0,240.0,1.5,15.0,251.0,241.1,189.68
2016,4,8,9,45,16.5,251.5,1.55,15.0,263.5,253.73,199.04
2016,4,8,10,0,17.0,263.0,1.6,15.0,276.0,266.39,208.57
2016,4,8,10,15,117.0,330.0,1.65,15.0,424.0,411.52,321.88
2016,4,8,10,30,217.0,397.0,1.7,15.0,572.0,561.93,433.98
2016,4,8,10,45,340.5,368.0,1.75,15.0,650.5,647.25,497.82
2016,4,8,11,0,464.0,339.0,1.8,15.0,729.0,739.59,565.83
2016,4,8,11,15,427.5,361.5,1.8,15.0,725.5,745.22,567.54
2016,4,8,11,30,391.0,384.0,1.8,15.0,722.0,743.75,565.18
2016,4,8,11,45,386.0,389.5,1.85,15.5,725.0,754.99,572.11
2016,4,8,12,0,381.0,395.0,1.9,16.0,728.0,764.62,577.8
2016,4,8,12,15,394.5,382.0,1.95,16.0,726.5,770.97,583.24
2016,4,8,12,30,408.0,369.0,2.0,16.0,725.0,782.03,591.88
2016,4,8,12,45,375.0,384.5,2.05,16.0,709.0,764.36,579.12
2016,4,8,13,0,342.0,400.0,2.1,16.0,693.0,751.42,569.71
2016,4,8,13,15,350.5,384.0,2.1,16.0,678.0,743.44,565.21
2016,4,8,13,30,359.0,368.0,2.1,16.0,663.0,733.72,559.5
2016,4,8,13,45,188.5,322.5,2.1,16.0,477.5,514.48,398.78
2016,4,8,14,0,18.0,277.0,2.1,16.0,292.0,291.09,226.3
2016,4,8,14,15,17.5,265.5,2.1,16.0,279.5,279.06,218.22
2016,4,8,14,30,17.0,254.0,2.1,16.0,267.0,266.98,209.28
2016,4,8,14,45,8.5,160.0,2.1,16.0,166.5,163.93,128.22
2016,4,8,15,0,0.0,66.0,2.1,16.0,66.0,63.85,47.21
2016,4,8,15,15,0.0,61.5,2.05,15.5,61.5,59.48,43.92
2016,4,8,15,30,0.0,57.0,2.0,15.0,57.0,55.11,40.52
2016,4,8,15,45,0.0,32.5,1.95,15.0,32.5,31.4,20.81
2016,4,8,16,0,0.0,8.0,1.9,15.0,8.0,7.72,0.89
2016,4,8,16,15,0.0,60.5,1.75,14.5,60.5,58.47,43.94
2016,4,8,16,30,0.0,113.0,1.6,14.0,113.0,111.31,88.47
2016,4,8,16,45,0.0,96.5,1.5,14.0,96.5,94.86,74.87
2016,4,8,17,0,0.0,80.0,1.4,14.0,80.0,78.41,61.18
2016,4,8,17,15,0.0,63.5,1.25,13.5,63.5,61.93,47.33
2016,4,8,17,30,0.0,47.0,1.1,13.0,47.0,45.42,33.18
2016,4,8,17,45,0.0,33.0,1.0,13.0,33.0,31.86,21.3
2016,4,8,18,0,0.0,19.0,0.9,13.0,19.0,18.33,9.32
2016,4,8,18,15,0.0,9.5,0.9,13.0,9.5,9.16,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,8.0,0.75,11.0,8.0,7.86,0.0
2016,4,9,6,0,0.0,16.0,0.8,11.0,16.0,15.44,2.71
2016,4,9,6,15,11.0,36.0,0.95,11.5,38.0,33.12,23.0
2016,4,9,6,30,22.0,56.0,1.1,12.0,60.0,50.23,39.01
2016,4,9,6,45,37.0,78.5,1.25,12.5,87.5,70.9,54.16
2016,4,9,7,0,52.0,101.0,1.4,13.0,115.0,95.29,73.56
2016,4,9,7,15,64.0,123.5,1.45,13.0,144.5,121.36,94.72
2016,4,9,7,30,76.0,146.0,1.5,13.0,174.0,149.06,117.37
2016,4,9,7,45,55.5,162.0,1.55,13.0,184.5,164.24,130.74
2016,4,9,8,0,35.0,178.0,1.6,13.0,195.0,176.98,141.66
2016,4,9,8,15,30.0,192.5,1.6,13.0,207.5,191.84,153.59
2016,4,9,8,30,25.0,207.0,1.6,13.0,220.0,207.65,166.04
2016,4,9,8,45,85.0,249.0,1.6,13.5,301.0,276.34,220.2
2016,4,9,9,0,145.0,291.0,1.6,14.0,382.0,352.68,279.24
2016,4,9,9,15,179.0,311.0,1.55,14.0,431.0,400.59,315.75
2016,4,9,9,30,213.0,331.0,1.5,14.0,480.0,451.54,354.18
2016,4,9,9,45,226.5,348.0,1.5,14.5,513.5,488.65,380.87
2016,4,9,10,0,240.0,365.0,1.5,15.0,547.0,526.48,407.72
2016,4,9,10,15,245.5,379.5,1.4,15.0,571.5,556.47,428.53
2016,4,9,10,30,251.0,394.0,1.3,15.0,596.0,588.86,450.69
2016,4,9,10,45,152.0,387.5,1.25,15.0,511.0,509.3,390.19
2016,4,9,11,0,53.0,381.0,1.2,15.0,426.0,421.48,323.05
2016,4,9,11,15,43.5,370.5,1.1,15.0,408.0,405.56,311.09
2016,4,9,11,30,34.0,360.0,1.0,15.0,390.0,388.83,298.02
2016,4,9,11,45,42.5,379.0,0.95,15.5,417.0,417.95,318.94
2016,4,9,12,0,51.0,398.0,0.9,16.0,444.0,447.46,339.51
2016,4,9,12,15,114.0,422.0,0.8,16.0,522.5,540.93,407.59
2016,4,9,12,30,177.0,446.0,0.7,16.0,601.0,629.11,469.06
2016,4,9,12,45,225.5,433.5,0.6,16.0,628.5,665.4,493.56
2016,4,9,13,0,274.0,421.0,0.5,16.0,656.0,708.86,522.84
2016,4,9,13,15,265.0,413.0,0.55,16.0,636.5,693.02,512.54
2016,4,9,13,30,256.0,405.0,0.6,16.0,617.0,676.06,502.22
2016,4,9,13,45,218.5,396.0,0.65,16.0,573.5,621.56,465.36
2016,4,9,14,0,181.0,387.0,0.7,16.0,530.0,575.74,434.08
2016,4,9,14,15,270.0,353.0,0.85,16.0,555.5,626.43,475.22
2016,4,9,14,30,359.0,319.0,1.0,16.0,581.0,663.28,505.54
2016,4,9,14,45,197.5,294.0,1.15,16.0,437.0,481.08,372.9
2016,4,9,15,0,36.0,269.0,1.3,16.0,293.0,307.44,240.01
2016,4,9,15,15,18.0,158.0,1.4,15.5,170.0,174.07,137.12
2016,4,9,15,30,0.0,47.0,1.5,15.0,47.0,45.43,32.36
2016,4,9,15,45,0.0,99.0,1.6,15.0,99.0,96.06,74.65
2016,4,9,16,0,0.0,151.0,1.7,15.0,151.0,149.31,118.59
2016,4,9,16,15,39.0,160.0,1.7,14.5,176.0,189.85,153.19
2016,4,9,16,30,78.0,169.0,1.7,14.0,201.0,223.01,181.37
2016,4,9,16,45,69.0,146.0,1.7,14.0,172.0,190.52,154.79
2016,4,9,17,0,60.0,123.0,1.7,14.0,143.0,158.74,128.51
2016,4,9,17,15,49.0,100.5,1.55,13.5,114.5,127.38,102.25
2016,4,9,17,30,38.0,78.0,1.4,13.0,86.0,96.98,76.28
2016,4,9,17,45,20.0,56.5,1.25,13.0,61.0,66.38,49.85
2016,4,9,18,0,2.0,35.0,1.1,13.0,36.0,35.62,23.41
2016,4,9,18,15,1.0,17.5,1.1,12.5,18.0,17.11,2.33
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.05,10.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.2,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,4,10,6,30,0.0,10.0,1.4,11.0,10.0,9.64,3.0
2016,4,10,6,45,0.0,14.5,1.5,11.0,14.5,13.98,6.46
2016,4,10,7,0,0.0,19.0,1.6,11.0,19.0,18.33,10.28
2016,4,10,7,15,0.0,24.0,1.6,11.0,24.0,23.16,14.47
2016,4,10,7,30,0.0,29.0,1.6,11.0,29.0,27.99,18.61
2016,4,10,7,45,0.0,39.5,1.65,11.5,39.5,38.15,27.21
2016,4,10,8,0,0.0,50.0,1.7,12.0,50.0,48.31,35.69
2016,4,10,8,15,0.0,71.0,1.75,12.0,71.0,68.65,52.74
2016,4,10,8,30,0.0,92.0,1.8,12.0,92.0,88.98,69.56
2016,4,10,8,45,0.0,82.5,1.85,12.5,82.5,79.82,61.54
2016,4,10,9,0,0.0,73.0,1.9,13.0,73.0,70.63,53.61
2016,4,10,9,15,0.0,92.5,1.95,13.0,92.5,89.55,69.13
2016,4,10,9,30,0.0,112.0,2.0,13.0,112.0,108.37,84.4
2016,4,10,9,45,0.0,102.0,2.15,13.5,102.0,98.76,76.18
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,89.11,68.03
2016,4,10,10,15,1.0,123.0,2.4,14.0,124.0,119.91,93.03
2016,4,10,10,30,2.0,154.0,2.5,14.0,156.0,150.89,117.89
2016,4,10,10,45,2.5,154.0,2.65,14.0,156.0,151.47,118.21
2016,4,10,11,0,3.0,154.0,2.8,14.0,156.0,152.07,118.63
2016,4,10,11,15,5.5,174.0,2.85,14.0,178.5,173.99,136.2
2016,4,10,11,30,8.0,194.0,2.9,14.0,201.0,196.11,153.8
2016,4,10,11,45,8.0,192.0,3.0,14.5,199.0,194.45,152.14
2016,4,10,12,0,8.0,190.0,3.1,15.0,197.0,192.76,150.52
2016,4,10,12,15,6.0,175.5,3.15,14.5,181.0,176.79,138.06
2016,4,10,12,30,4.0,161.0,3.2,14.0,165.0,160.73,125.46
2016,4,10,12,45,2.0,140.5,3.25,14.0,142.5,138.7,107.77
2016,4,10,13,0,0.0,120.0,3.3,14.0,120.0,116.66,89.97
2016,4,10,13,15,2.5,147.0,3.35,14.0,149.5,145.65,113.61
2016,4,10,13,30,5.0,174.0,3.4,14.0,179.0,174.82,137.22
2016,4,10,13,45,2.5,158.0,3.45,14.0,160.5,156.59,122.59
2016,4,10,14,0,0.0,142.0,3.5,14.0,142.0,138.42,108.0
2016,4,10,14,15,6.5,191.5,3.5,14.0,196.5,193.84,153.15
2016,4,10,14,30,13.0,241.0,3.5,14.0,251.0,250.02,198.36
2016,4,10,14,45,7.0,202.0,3.55,14.0,208.0,205.13,162.61
2016,4,10,15,0,1.0,163.0,3.6,14.0,165.0,160.68,126.96
2016,4,10,15,15,1.5,166.0,3.5,13.5,168.0,164.37,130.62
2016,4,10,15,30,2.0,169.0,3.4,13.0,171.0,168.18,134.36
2016,4,10,15,45,1.0,144.0,3.35,13.0,145.0,142.22,113.41
2016,4,10,16,0,0.0,119.0,3.3,13.0,119.0,116.38,92.37
2016,4,10,16,15,0.0,80.0,3.15,12.5,80.0,77.37,60.15
2016,4,10,16,30,0.0,41.0,3.0,12.0,41.0,39.6,28.35
2016,4,10,16,45,0.0,35.0,2.9,12.0,35.0,33.79,23.48
2016,4,10,17,0,0.0,29.0,2.8,12.0,29.0,27.99,18.54
2016,4,10,17,15,0.0,23.0,2.55,11.5,23.0,22.19,13.57
2016,4,10,17,30,0.0,17.0,2.3,11.0,17.0,16.39,8.52
2016,4,10,17,45,0.0,12.0,2.05,11.0,12.0,11.57,4.23
2016,4,10,18,0,0.0,7.0,1.8,11.0,7.0,6.74,0.0
2016,4,10,18,15,0.0,3.5,1.65,11.0,3.5,3.37,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.0,0.8,9.5,7.0,6.88,0.0
2016,4,11,6,0,0.0,14.0,0.9,10.0,14.0,13.51,3.8
2016,4,11,6,15,0.0,32.0,0.85,10.0,32.0,30.72,21.34
2016,4,11,6,30,0.0,50.0,0.8,10.0,50.0,47.17,36.75
2016,4,11,6,45,0.5,71.5,0.8,10.5,71.5,66.76,51.9
2016,4,11,7,0,1.0,93.0,0.8,11.0,93.0,86.91,69.09
2016,4,11,7,15,8.0,113.0,0.85,11.0,116.0,107.05,85.78
2016,4,11,7,30,15.0,133.0,0.9,11.0,139.0,128.15,103.01
2016,4,11,7,45,22.0,155.5,1.0,11.5,165.0,152.38,122.49
2016,4,11,8,0,29.0,178.0,1.1,12.0,191.0,175.44,140.77
2016,4,11,8,15,71.0,212.5,1.2,12.5,250.5,225.64,180.39
2016,4,11,8,30,113.0,247.0,1.3,13.0,310.0,279.54,222.59
2016,4,11,8,45,148.0,270.5,1.45,13.5,360.5,326.36,258.97
2016,4,11,9,0,183.0,294.0,1.6,14.0,411.0,376.78,297.81
2016,4,11,9,15,132.5,309.0,1.65,14.0,396.5,372.47,293.67
2016,4,11,9,30,82.0,324.0,1.7,14.0,382.0,362.74,285.17
2016,4,11,9,45,155.5,347.0,1.75,14.5,463.5,440.76,345.12
2016,4,11,10,0,229.0,370.0,1.8,15.0,545.0,524.54,407.6
2016,4,11,10,15,122.5,323.0,1.8,15.0,417.5,409.61,319.38
2016,4,11,10,30,16.0,276.0,1.8,15.0,290.0,280.57,218.4
2016,4,11,10,45,84.0,352.5,1.85,15.5,424.0,415.8,323.16
2016,4,11,11,0,152.0,429.0,1.9,16.0,558.0,557.91,427.55
2016,4,11,11,15,150.0,436.0,1.95,16.0,565.5,569.73,434.95
2016,4,11,11,30,148.0,443.0,2.0,16.0,573.0,580.96,442.9
2016,4,11,11,45,109.5,432.0,2.05,16.5,528.5,533.83,407.06
2016,4,11,12,0,71.0,421.0,2.1,17.0,484.0,489.83,373.47
2016,4,11,12,15,74.0,417.0,2.1,17.0,482.5,491.01,374.8
2016,4,11,12,30,77.0,413.0,2.1,17.0,481.0,491.88,375.67
2016,4,11,12,45,79.0,414.5,2.15,17.0,484.0,497.22,379.93
2016,4,11,13,0,81.0,416.0,2.2,17.0,487.0,502.28,384.01
2016,4,11,13,15,84.5,404.5,2.25,17.0,477.0,494.69,379.1
2016,4,11,13,30,88.0,393.0,2.3,17.0,467.0,486.64,373.96
2016,4,11,13,45,88.0,381.5,2.35,17.0,453.0,474.82,365.92
2016,4,11,14,0,88.0,370.0,2.4,17.0,439.0,462.61,357.61
2016,4,11,14,15,75.5,348.5,2.4,17.0,406.0,427.9,331.98
2016,4,11,14,30,63.0,327.0,2.4,17.0,373.0,393.33,306.32
2016,4,11,14,45,62.0,310.0,2.45,17.0,353.5,373.82,292.38
2016,4,11,15,0,61.0,293.0,2.5,17.0,334.0,354.13,278.14
2016,4,11,15,15,42.0,257.0,2.45,16.5,284.5,299.1,236.19
2016,4,11,15,30,23.0,221.0,2.4,16.0,235.0,238.08,188.8
2016,4,11,15,45,31.0,211.0,2.4,16.0,228.0,240.48,191.69
2016,4,11,16,0,39.0,201.0,2.4,16.0,221.0,235.19,188.25
2016,4,11,16,15,25.5,174.0,2.3,15.5,186.5,190.66,152.86
2016,4,11,16,30,12.0,147.0,2.2,15.0,152.0,154.03,123.41
2016,4,11,16,45,7.0,127.5,2.15,15.0,130.5,131.26,104.91
2016,4,11,17,0,2.0,108.0,2.1,15.0,109.0,108.95,86.5
2016,4,11,17,15,245.0,83.0,1.9,14.5,137.0,202.91,164.47
2016,4,11,17,30,488.0,58.0,1.7,14.0,165.0,264.18,208.94
2016,4,11,17,45,395.5,47.5,1.5,13.5,118.0,194.71,148.11
2016,4,11,18,0,303.0,37.0,1.3,13.0,71.0,135.18,95.82
2016,4,11,18,15,151.5,18.5,1.25,12.5,35.5,61.26,26.17
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,68.0,13.5,1.85,9.5,18.0,13.27,0.0
2016,4,12,6,0,136.0,27.0,2.0,10.0,36.0,21.01,9.99
2016,4,12,6,15,241.0,43.0,2.1,10.0,77.5,32.82,23.23
2016,4,12,6,30,346.0,59.0,2.2,10.0,119.0,44.03,33.95
2016,4,12,6,45,173.0,58.0,2.3,10.5,88.0,55.43,37.67
2016,4,12,7,0,0.0,57.0,2.4,11.0,57.0,55.08,41.98
2016,4,12,7,15,0.0,70.5,2.35,11.0,70.5,67.95,53.0
2016,4,12,7,30,0.0,84.0,2.3,11.0,84.0,80.8,63.82
2016,4,12,7,45,0.0,59.0,2.25,11.5,59.0,57.02,43.27
2016,4,12,8,0,0.0,34.0,2.2,12.0,34.0,32.84,22.47
2016,4,12,8,15,0.0,95.5,2.1,12.0,95.5,92.24,72.55
2016,4,12,8,30,0.0,157.0,2.0,12.0,157.0,150.51,120.46
2016,4,12,8,45,0.0,154.5,1.9,12.5,154.5,148.56,118.1
2016,4,12,9,0,0.0,152.0,1.8,13.0,152.0,146.47,115.82
2016,4,12,9,15,98.0,245.0,1.8,13.5,314.5,292.69,233.56
2016,4,12,9,30,196.0,338.0,1.8,14.0,477.0,449.03,353.51
2016,4,12,9,45,517.5,235.0,1.85,14.5,627.0,582.54,458.42
2016,4,12,10,0,839.0,132.0,1.9,15.0,777.0,738.96,576.14
2016,4,12,10,15,461.5,261.0,1.95,15.0,618.0,611.51,476.23
2016,4,12,10,30,84.0,390.0,2.0,15.0,459.0,448.47,346.44
2016,4,12,10,45,179.0,403.0,2.15,15.0,555.0,547.75,423.75
2016,4,12,11,0,274.0,416.0,2.3,15.0,651.0,653.59,502.62
2016,4,12,11,15,159.0,401.0,2.4,15.0,538.0,542.8,418.84
2016,4,12,11,30,44.0,386.0,2.5,15.0,425.0,424.1,327.75
2016,4,12,11,45,37.5,374.0,2.7,15.5,407.5,408.21,315.9
2016,4,12,12,0,31.0,362.0,2.9,16.0,390.0,391.77,303.07
2016,4,12,12,15,17.5,261.5,2.95,15.5,277.5,272.87,212.62
2016,4,12,12,30,4.0,161.0,3.0,15.0,165.0,160.74,124.75
2016,4,12,12,45,5.0,169.0,3.15,15.0,173.5,169.69,132.2
2016,4,12,13,0,6.0,177.0,3.3,15.0,182.0,178.64,139.46
2016,4,12,13,15,40.0,285.5,3.35,15.0,319.0,327.05,257.37
2016,4,12,13,30,74.0,394.0,3.4,15.0,456.0,474.34,370.17
2016,4,12,13,45,47.5,342.5,3.45,15.0,382.0,395.03,309.19
2016,4,12,14,0,21.0,291.0,3.5,15.0,308.0,308.06,241.99
2016,4,12,14,15,20.5,279.0,3.55,15.0,295.0,295.48,232.86
2016,4,12,14,30,20.0,267.0,3.6,15.0,282.0,282.85,223.44
2016,4,12,14,45,18.0,251.0,3.65,15.0,264.0,264.75,209.63
2016,4,12,15,0,16.0,235.0,3.7,15.0,246.0,246.7,195.8
2016,4,12,15,15,14.0,220.0,3.75,14.5,229.0,229.75,183.11
2016,4,12,15,30,12.0,205.0,3.8,14.0,212.0,212.91,170.37
2016,4,12,15,45,11.0,190.0,3.85,14.0,196.0,196.92,157.93
2016,4,12,16,0,10.0,175.0,3.9,14.0,180.0,181.0,145.44
2016,4,12,16,15,37.5,172.5,3.85,13.5,188.5,202.44,164.54
2016,4,12,16,30,65.0,170.0,3.8,13.0,197.0,216.13,177.0
2016,4,12,16,45,54.5,148.0,3.8,13.0,168.5,184.57,150.93
2016,4,12,17,0,44.0,126.0,3.8,13.0,140.0,153.91,125.31
2016,4,12,17,15,33.5,103.0,3.65,12.5,112.5,123.01,99.29
2016,4,12,17,30,23.0,80.0,3.5,12.0,85.0,93.03,73.61
2016,4,12,17,45,11.5,58.0,3.35,11.5,60.5,62.37,47.11
2016,4,12,18,0,0.0,36.0,3.2,11.0,36.0,35.78,24.07
2016,4,12,18,15,0.0,18.0,3.05,10.5,18.0,17.38,5.33
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,15.5,2.15,8.5,19.0,15.24,0.0
2016,4,13,6,0,99.0,31.0,2.3,9.0,38.0,25.69,14.39
2016,4,13,6,15,202.5,49.5,2.3,9.0,80.0,38.02,28.01
2016,4,13,6,30,306.0,68.0,2.3,9.0,122.0,51.12,40.5
2016,4,13,6,45,387.5,80.0,2.35,9.5,173.0,79.56,52.28
