Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,0,469.0,92.0,2.4,10.0,224.0,123.24,80.28
2016,4,13,7,15,523.0,101.0,2.35,10.5,277.0,169.33,116.1
2016,4,13,7,30,577.0,110.0,2.3,11.0,330.0,221.75,160.13
2016,4,13,7,45,631.5,112.5,2.3,11.5,385.0,273.66,205.09
2016,4,13,8,0,686.0,115.0,2.3,12.0,440.0,331.35,255.0
2016,4,13,8,15,713.5,120.0,2.3,12.5,491.0,386.28,302.52
2016,4,13,8,30,741.0,125.0,2.3,13.0,542.0,443.3,350.43
2016,4,13,8,45,771.0,125.0,2.3,13.5,590.5,498.64,395.72
2016,4,13,9,0,801.0,125.0,2.3,14.0,639.0,557.02,441.9
2016,4,13,9,15,816.0,128.0,2.35,14.5,681.0,609.06,482.09
2016,4,13,9,30,831.0,131.0,2.4,15.0,723.0,660.74,520.87
2016,4,13,9,45,858.5,125.0,2.5,15.5,763.5,711.54,558.59
2016,4,13,10,0,886.0,119.0,2.6,16.0,804.0,761.67,593.58
2016,4,13,10,15,893.5,120.5,2.65,16.0,833.0,803.8,622.54
2016,4,13,10,30,901.0,122.0,2.7,16.0,862.0,843.84,649.88
2016,4,13,10,45,904.0,124.5,2.75,16.5,883.0,878.86,672.32
2016,4,13,11,0,907.0,127.0,2.8,17.0,904.0,911.15,692.75
2016,4,13,11,15,910.0,127.5,2.85,17.0,918.0,938.59,711.11
2016,4,13,11,30,913.0,128.0,2.9,17.0,932.0,963.02,727.5
2016,4,13,11,45,912.0,129.5,3.0,17.0,937.0,981.64,740.44
2016,4,13,12,0,911.0,131.0,3.1,17.0,942.0,996.92,751.29
2016,4,13,12,15,910.5,131.0,3.15,17.0,939.0,1007.76,758.88
2016,4,13,12,30,910.0,131.0,3.2,17.0,936.0,1015.17,764.33
2016,4,13,12,45,914.5,126.0,3.3,17.5,927.0,1018.77,766.34
2016,4,13,13,0,919.0,121.0,3.4,18.0,918.0,1018.81,766.1
2016,4,13,13,15,914.5,120.0,3.5,18.0,899.5,1010.8,762.04
2016,4,13,13,30,910.0,119.0,3.6,18.0,881.0,999.35,755.79
2016,4,13,13,45,899.0,120.0,3.7,18.0,854.0,980.52,744.59
2016,4,13,14,0,888.0,121.0,3.8,18.0,827.0,958.63,731.35
2016,4,13,14,15,879.0,119.5,3.9,17.5,793.5,932.99,716.84
2016,4,13,14,30,870.0,118.0,4.0,17.0,760.0,904.52,700.23
2016,4,13,14,45,852.0,118.0,4.1,17.0,719.5,872.5,679.64
2016,4,13,15,0,834.0,118.0,4.2,17.0,679.0,833.17,653.62
2016,4,13,15,15,817.5,114.5,4.15,16.5,634.0,789.51,624.75
2016,4,13,15,30,801.0,111.0,4.1,16.0,589.0,744.33,594.36
2016,4,13,15,45,774.0,108.5,4.1,16.0,539.0,691.37,556.75
2016,4,13,16,0,747.0,106.0,4.1,16.0,489.0,640.66,519.16
2016,4,13,16,15,717.0,101.0,3.95,15.5,437.0,583.2,475.43
2016,4,13,16,30,687.0,96.0,3.8,15.0,385.0,526.63,431.2
2016,4,13,16,45,644.5,89.5,3.65,14.5,331.5,462.79,379.83
2016,4,13,17,0,602.0,83.0,3.5,14.0,278.0,401.75,329.16
2016,4,13,17,15,540.5,74.0,3.1,13.0,225.0,332.76,270.81
2016,4,13,17,30,479.0,65.0,2.7,12.0,172.0,269.34,215.51
2016,4,13,17,45,383.0,53.5,2.3,11.5,124.0,197.76,152.8
2016,4,13,18,0,287.0,42.0,1.9,11.0,76.0,136.28,98.71
2016,4,13,18,15,143.5,21.0,1.75,10.5,38.0,62.01,31.43
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,5,45,95.0,14.5,1.9,9.5,22.5,14.25,0.0
2016,4,14,6,0,190.0,29.0,2.0,10.0,45.0,22.46,12.38
2016,4,14,6,15,308.0,42.5,2.2,10.0,89.5,32.16,22.82
2016,4,14,6,30,426.0,56.0,2.4,10.0,134.0,41.59,31.85
2016,4,14,6,45,213.0,59.5,2.6,10.5,98.5,56.0,36.45
2016,4,14,7,0,0.0,63.0,2.8,11.0,63.0,60.71,46.82
2016,4,14,7,15,0.0,77.5,2.9,11.0,77.5,74.44,58.54
2016,4,14,7,30,0.0,92.0,3.0,11.0,92.0,88.24,70.12
2016,4,14,7,45,5.0,128.0,3.2,11.5,130.5,123.25,99.11
2016,4,14,8,0,10.0,164.0,3.4,12.0,169.0,158.96,128.2
2016,4,14,8,15,210.0,189.0,3.5,12.0,307.5,256.4,205.88
2016,4,14,8,30,410.0,214.0,3.6,12.0,446.0,380.43,305.53
2016,4,14,8,45,628.0,165.0,3.7,12.5,554.5,467.62,376.0
2016,4,14,9,0,846.0,116.0,3.8,13.0,663.0,575.29,462.33
2016,4,14,9,15,860.5,119.0,3.85,13.0,705.5,629.13,505.39
2016,4,14,9,30,875.0,122.0,3.9,13.0,748.0,682.47,547.27
2016,4,14,9,45,893.0,120.5,4.0,13.5,787.0,732.76,585.23
2016,4,14,10,0,911.0,119.0,4.1,14.0,826.0,782.06,619.84
2016,4,14,10,15,918.0,120.5,4.15,14.0,855.0,824.7,649.89
2016,4,14,10,30,925.0,122.0,4.2,14.0,884.0,865.15,678.19
2016,4,14,10,45,926.5,124.5,4.3,14.5,905.0,899.61,701.16
2016,4,14,11,0,928.0,127.0,4.4,15.0,926.0,931.18,722.1
2016,4,14,11,15,930.0,128.0,4.5,15.0,939.0,958.7,741.57
2016,4,14,11,30,932.0,129.0,4.6,15.0,952.0,983.11,758.94
2016,4,14,11,45,920.5,137.0,4.75,15.5,953.5,998.79,769.29
2016,4,14,12,0,909.0,145.0,4.9,16.0,955.0,1010.8,777.21
2016,4,14,12,15,907.0,144.5,5.0,16.0,951.5,1019.71,784.18
2016,4,14,12,30,905.0,144.0,5.1,16.0,948.0,1025.16,788.9
2016,4,14,12,45,911.0,137.5,5.2,16.0,939.0,1028.71,792.45
2016,4,14,13,0,917.0,131.0,5.3,16.0,930.0,1028.71,793.66
2016,4,14,13,15,912.0,130.0,5.4,16.0,910.5,1020.24,789.07
2016,4,14,13,30,907.0,129.0,5.5,16.0,891.0,1008.33,782.2
2016,4,14,13,45,897.5,128.5,5.6,16.0,863.5,989.36,770.39
2016,4,14,14,0,888.0,128.0,5.7,16.0,836.0,967.27,756.4
2016,4,14,14,15,878.5,126.0,5.7,15.5,802.5,940.62,739.93
2016,4,14,14,30,869.0,124.0,5.7,15.0,769.0,916.62,725.35
2016,4,14,14,45,631.0,200.5,5.7,15.0,656.0,775.3,621.5
2016,4,14,15,0,393.0,277.0,5.7,15.0,543.0,629.9,506.3
2016,4,14,15,15,588.5,200.0,5.65,14.5,568.0,699.27,567.08
2016,4,14,15,30,784.0,123.0,5.6,14.0,593.0,747.93,609.01
2016,4,14,15,45,398.0,150.5,5.6,14.0,389.0,463.63,382.83
2016,4,14,16,0,12.0,178.0,5.6,14.0,185.0,185.38,149.1
2016,4,14,16,15,346.5,139.5,5.45,13.5,287.0,385.17,321.07
2016,4,14,16,30,681.0,101.0,5.3,13.0,389.0,529.38,440.79
2016,4,14,16,45,645.5,92.5,5.2,12.5,336.0,467.38,389.24
2016,4,14,17,0,610.0,84.0,5.1,12.0,283.0,407.52,338.6
2016,4,14,17,15,547.0,75.5,4.75,11.5,229.5,337.9,278.19
2016,4,14,17,30,484.0,67.0,4.4,11.0,176.0,273.98,221.28
2016,4,14,17,45,387.0,55.0,4.1,10.5,127.5,201.12,156.87
2016,4,14,18,0,290.0,43.0,3.8,10.0,79.0,138.51,101.39
2016,4,14,18,15,159.5,26.5,3.6,9.5,44.5,73.05,40.34
2016,4,14,18,30,29.0,10.0,3.4,9.0,10.0,14.72,0.0
2016,4,14,18,45,14.5,5.0,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,15.5,3.3,6.5,25.5,15.24,0.0
2016,4,15,6,0,231.0,31.0,3.4,7.0,51.0,24.02,14.26
2016,4,15,6,15,348.0,43.5,3.6,7.5,97.0,33.25,24.09
2016,4,15,6,30,465.0,56.0,3.8,8.0,143.0,41.27,31.84
2016,4,15,6,45,547.0,63.5,4.0,8.5,198.0,76.64,43.9
2016,4,15,7,0,629.0,71.0,4.2,9.0,253.0,125.72,75.49
2016,4,15,7,15,677.5,77.0,4.35,9.5,309.0,177.37,117.18
2016,4,15,7,30,726.0,83.0,4.5,10.0,365.0,234.42,167.08
2016,4,15,7,45,759.0,87.5,4.65,10.5,420.0,293.25,220.39
2016,4,15,8,0,792.0,92.0,4.8,11.0,475.0,352.55,274.04
2016,4,15,8,15,816.5,96.0,4.85,11.5,527.0,410.87,326.07
2016,4,15,8,30,841.0,100.0,4.9,12.0,579.0,470.78,378.06
2016,4,15,8,45,855.5,104.5,4.95,12.5,626.5,527.47,426.05
2016,4,15,9,0,870.0,109.0,5.0,13.0,674.0,584.13,472.56
2016,4,15,9,15,883.5,112.0,5.0,13.5,717.0,638.46,515.78
2016,4,15,9,30,897.0,115.0,5.0,14.0,760.0,692.41,557.43
2016,4,15,9,45,909.5,115.5,5.0,14.5,797.0,741.57,594.39
2016,4,15,10,0,922.0,116.0,5.0,15.0,834.0,789.39,627.55
2016,4,15,10,15,929.0,117.5,5.0,15.0,863.5,832.37,657.95
2016,4,15,10,30,936.0,119.0,5.0,15.0,893.0,873.12,686.53
2016,4,15,10,45,939.0,121.0,5.0,15.5,914.5,908.6,709.77
2016,4,15,11,0,942.0,123.0,5.0,16.0,936.0,941.24,730.81
2016,4,15,11,15,944.5,123.5,5.05,16.0,950.0,968.96,750.08
2016,4,15,11,30,947.0,124.0,5.1,16.0,964.0,993.54,767.2
2016,4,15,11,45,950.5,123.0,5.15,16.5,970.0,1014.28,780.2
2016,4,15,12,0,954.0,122.0,5.2,17.0,976.0,1031.67,790.93
2016,4,15,12,15,953.0,121.5,5.25,17.0,972.5,1041.81,798.28
2016,4,15,12,30,952.0,121.0,5.3,17.0,969.0,1048.35,803.31
2016,4,15,12,45,953.0,118.5,5.4,17.0,959.0,1051.13,806.31
2016,4,15,13,0,954.0,116.0,5.5,17.0,949.0,1050.24,806.91
2016,4,15,13,15,949.5,115.0,5.55,17.0,929.5,1041.95,802.1
2016,4,15,13,30,945.0,114.0,5.6,17.0,910.0,1030.09,794.96
2016,4,15,13,45,941.5,110.5,5.65,17.0,883.5,1013.0,784.25
2016,4,15,14,0,938.0,107.0,5.7,17.0,857.0,992.45,771.18
2016,4,15,14,15,929.0,105.0,5.7,17.0,822.5,965.15,753.01
2016,4,15,14,30,920.0,103.0,5.7,17.0,788.0,934.87,732.73
2016,4,15,14,45,910.5,100.0,5.7,17.0,747.5,900.26,709.27
2016,4,15,15,0,901.0,97.0,5.7,17.0,707.0,863.07,683.84
2016,4,15,15,15,885.0,94.0,5.6,16.5,661.0,818.29,653.4
2016,4,15,15,30,869.0,91.0,5.5,16.0,615.0,771.82,621.37
2016,4,15,15,45,848.0,88.0,5.4,16.0,564.0,724.32,587.01
2016,4,15,16,0,827.0,85.0,5.3,16.0,513.0,671.82,548.43
2016,4,15,16,15,799.0,81.0,5.0,15.5,459.5,613.26,503.14
2016,4,15,16,30,771.0,77.0,4.7,15.0,406.0,555.21,456.84
2016,4,15,16,45,731.5,72.0,4.45,15.0,350.5,490.62,403.4
2016,4,15,17,0,692.0,67.0,4.2,15.0,295.0,428.37,350.53
2016,4,15,17,15,635.0,61.0,3.7,14.0,240.5,361.74,293.73
2016,4,15,17,30,578.0,55.0,3.2,13.0,186.0,298.48,238.11
2016,4,15,17,45,488.5,45.5,2.75,12.5,136.0,225.78,173.82
2016,4,15,18,0,399.0,36.0,2.3,12.0,86.0,162.62,117.34
2016,4,15,18,15,248.0,23.0,2.15,11.5,49.0,90.47,51.14
2016,4,15,18,30,97.0,10.0,2.0,11.0,12.0,26.33,0.0
2016,4,15,18,45,48.5,5.0,1.85,10.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,144.0,15.0,0.75,9.5,27.5,11.56,0.0
2016,4,16,6,0,288.0,30.0,0.7,10.0,55.0,23.36,13.9
2016,4,16,6,15,397.5,41.5,0.75,10.5,102.5,31.04,21.97
2016,4,16,6,30,507.0,53.0,0.8,11.0,150.0,38.22,28.81
2016,4,16,6,45,577.5,60.5,0.9,12.0,204.0,77.54,42.39
2016,4,16,7,0,648.0,68.0,1.0,13.0,258.0,127.36,74.48
2016,4,16,7,15,693.0,74.0,1.05,13.5,313.5,179.63,116.01
2016,4,16,7,30,738.0,80.0,1.1,14.0,369.0,239.36,166.82
2016,4,16,7,45,770.0,84.0,1.2,15.0,424.0,295.52,215.76
2016,4,16,8,0,802.0,88.0,1.3,16.0,479.0,354.66,266.56
2016,4,16,8,15,825.0,92.0,1.4,16.5,530.5,412.92,316.12
2016,4,16,8,30,848.0,96.0,1.5,17.0,582.0,472.6,365.31
2016,4,16,8,45,865.5,98.5,1.6,17.5,630.0,529.19,410.7
2016,4,16,9,0,883.0,101.0,1.7,18.0,678.0,587.26,455.7
2016,4,16,9,15,895.5,103.5,1.7,18.5,720.0,640.65,495.34
2016,4,16,9,30,908.0,106.0,1.7,19.0,762.0,693.21,533.07
2016,4,16,9,45,921.5,105.5,1.75,19.5,799.5,742.46,567.22
2016,4,16,10,0,935.0,105.0,1.8,20.0,837.0,790.4,598.27
2016,4,16,10,15,941.5,106.5,1.85,20.0,866.0,833.35,626.68
2016,4,16,10,30,948.0,108.0,1.9,20.0,895.0,874.0,653.36
2016,4,16,10,45,951.0,110.0,2.0,20.5,916.5,909.73,675.85
2016,4,16,11,0,954.0,112.0,2.1,21.0,938.0,942.58,696.34
2016,4,16,11,15,956.5,112.5,2.15,21.0,951.5,970.47,714.35
2016,4,16,11,30,959.0,113.0,2.2,21.0,965.0,995.17,730.35
2016,4,16,11,45,959.0,113.5,2.3,21.5,970.5,1014.25,741.92
2016,4,16,12,0,959.0,114.0,2.4,22.0,976.0,1029.85,751.35
2016,4,16,12,15,958.5,114.0,2.45,22.0,972.5,1040.92,758.89
2016,4,16,12,30,958.0,114.0,2.5,22.0,969.0,1048.39,764.28
2016,4,16,12,45,959.5,110.5,2.55,22.5,959.0,1050.51,764.92
2016,4,16,13,0,961.0,107.0,2.6,23.0,949.0,1048.94,763.35
2016,4,16,13,15,956.5,106.5,2.6,23.0,930.0,1041.03,758.84
2016,4,16,13,30,952.0,106.0,2.6,23.0,911.0,1029.54,752.2
2016,4,16,13,45,946.5,104.5,2.65,23.0,884.0,1012.52,742.6
2016,4,16,14,0,941.0,103.0,2.7,23.0,857.0,992.11,730.88
2016,4,16,14,15,932.5,101.0,2.7,22.5,823.0,965.14,715.79
2016,4,16,14,30,924.0,99.0,2.7,22.0,789.0,935.16,698.67
2016,4,16,14,45,911.0,98.0,2.7,22.0,748.5,899.56,676.31
2016,4,16,15,0,898.0,97.0,2.7,22.0,708.0,861.6,652.22
2016,4,16,15,15,883.0,94.5,2.6,22.0,662.0,818.24,623.51
2016,4,16,15,30,868.0,92.0,2.5,22.0,616.0,773.15,593.37
2016,4,16,15,45,847.5,89.0,2.45,22.0,566.0,726.02,561.8
2016,4,16,16,0,827.0,86.0,2.4,22.0,516.0,673.86,526.14
2016,4,16,16,15,800.0,82.0,2.2,21.0,462.5,615.91,485.08
2016,4,16,16,30,773.0,78.0,2.0,20.0,409.0,558.4,442.65
2016,4,16,16,45,735.5,72.5,1.8,19.5,354.0,494.21,392.89
2016,4,16,17,0,698.0,67.0,1.6,19.0,299.0,432.18,343.18
2016,4,16,17,15,642.5,61.0,1.45,18.0,244.5,365.82,289.11
2016,4,16,17,30,587.0,55.0,1.3,17.0,190.0,302.7,235.73
2016,4,16,17,45,500.0,45.5,1.2,16.0,140.0,230.25,173.99
2016,4,16,18,0,413.0,36.0,1.1,15.0,90.0,167.05,119.01
2016,4,16,18,15,206.5,25.0,1.1,14.5,52.0,83.98,48.6
2016,4,16,18,30,0.0,14.0,1.1,14.0,14.0,13.76,0.0
2016,4,16,18,45,0.0,7.0,1.15,14.0,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,151.5,15.0,0.9,12.5,29.0,11.38,0.0
2016,4,17,6,0,303.0,30.0,0.9,13.0,58.0,23.09,13.7
2016,4,17,6,15,408.5,41.0,1.1,13.5,105.5,30.3,21.05
2016,4,17,6,30,514.0,52.0,1.3,14.0,153.0,37.04,27.4
2016,4,17,6,45,578.0,60.0,1.5,15.0,206.0,79.14,42.52
2016,4,17,7,0,642.0,68.0,1.7,16.0,259.0,128.86,75.06
2016,4,17,7,15,686.0,73.5,1.8,16.5,314.0,180.26,115.95
2016,4,17,7,30,730.0,79.0,1.9,17.0,369.0,238.94,165.81
2016,4,17,7,45,759.5,84.0,2.0,18.0,422.5,294.9,214.48
2016,4,17,8,0,789.0,89.0,2.1,19.0,476.0,353.56,264.72
2016,4,17,8,15,812.0,93.0,2.25,19.5,527.5,411.11,313.65
2016,4,17,8,30,835.0,97.0,2.4,20.0,579.0,470.08,362.31
2016,4,17,8,45,850.0,101.0,2.55,21.0,626.0,526.14,406.61
2016,4,17,9,0,865.0,105.0,2.7,22.0,673.0,582.22,449.38
2016,4,17,9,15,878.0,107.0,2.75,22.5,715.0,635.75,489.44
2016,4,17,9,30,891.0,109.0,2.8,23.0,757.0,687.31,526.94
2016,4,17,9,45,902.5,110.0,2.9,23.5,793.5,735.85,561.09
2016,4,17,10,0,914.0,111.0,3.0,24.0,830.0,782.99,592.12
2016,4,17,10,15,921.0,112.5,3.0,24.5,859.0,825.49,619.01
2016,4,17,10,30,928.0,114.0,3.0,25.0,888.0,865.78,644.06
2016,4,17,10,45,932.5,115.5,3.0,25.5,909.5,901.59,665.81
2016,4,17,11,0,937.0,117.0,3.0,26.0,931.0,934.66,685.56
2016,4,17,11,15,940.0,117.5,2.95,26.0,944.5,962.52,702.74
2016,4,17,11,30,943.0,118.0,2.9,26.0,958.0,987.27,717.88
2016,4,17,11,45,944.5,118.0,2.9,26.0,964.0,1006.9,730.13
2016,4,17,12,0,946.0,118.0,2.9,26.0,970.0,1023.16,740.32
2016,4,17,12,15,945.5,117.5,2.85,26.0,967.5,1033.53,746.39
2016,4,17,12,30,945.0,117.0,2.8,26.0,965.0,1040.35,750.34
2016,4,17,12,45,946.0,115.0,2.8,26.5,955.0,1043.48,751.07
2016,4,17,13,0,947.0,113.0,2.8,27.0,945.0,1042.98,749.66
2016,4,17,13,15,943.0,112.0,2.8,27.0,926.0,1035.07,745.17
2016,4,17,13,30,939.0,111.0,2.8,27.0,907.0,1023.62,738.61
2016,4,17,13,45,936.0,108.5,2.8,27.0,881.5,1008.04,729.53
2016,4,17,14,0,933.0,106.0,2.8,27.0,856.0,989.02,718.35
2016,4,17,14,15,925.0,104.0,2.75,26.5,822.5,962.64,703.43
2016,4,17,14,30,917.0,102.0,2.7,26.0,789.0,933.26,686.54
2016,4,17,14,45,908.5,99.0,2.7,26.0,749.5,899.53,665.76
2016,4,17,15,0,900.0,96.0,2.7,26.0,710.0,863.17,643.11
2016,4,17,15,15,885.5,93.5,2.6,25.5,665.0,820.12,616.27
2016,4,17,15,30,871.0,91.0,2.5,25.0,620.0,775.29,587.89
2016,4,17,15,45,853.5,87.0,2.4,25.0,570.5,729.07,557.05
2016,4,17,16,0,836.0,83.0,2.3,25.0,521.0,677.59,522.08
2016,4,17,16,15,810.0,79.5,2.1,24.0,467.5,620.45,482.39
2016,4,17,16,30,784.0,76.0,1.9,23.0,414.0,563.63,441.07
2016,4,17,16,45,749.0,71.0,1.7,22.5,359.5,500.83,393.02
2016,4,17,17,0,714.0,66.0,1.5,22.0,305.0,439.92,344.82
2016,4,17,17,15,660.0,60.0,1.4,20.5,250.0,373.25,291.98
2016,4,17,17,30,606.0,54.0,1.3,19.0,195.0,309.76,239.42
2016,4,17,17,45,520.0,45.5,1.25,18.0,144.5,237.64,178.42
2016,4,17,18,0,434.0,37.0,1.2,17.0,94.0,174.59,123.86
2016,4,17,18,15,287.0,24.5,1.15,16.5,55.0,102.57,60.36
2016,4,17,18,30,140.0,12.0,1.1,16.0,16.0,35.98,0.0
2016,4,17,18,45,70.0,6.0,1.1,16.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,157.5,15.5,0.4,15.5,31.0,11.68,0.0
2016,4,18,6,0,315.0,31.0,0.4,16.0,62.0,23.8,14.3
2016,4,18,6,15,418.0,42.0,0.45,16.5,109.5,30.97,21.43
2016,4,18,6,30,521.0,53.0,0.5,17.0,157.0,39.66,29.41
2016,4,18,6,45,589.5,60.0,0.55,17.5,211.5,81.83,43.3
2016,4,18,7,0,658.0,67.0,0.6,18.0,266.0,132.05,76.07
2016,4,18,7,15,701.0,72.5,0.75,18.5,321.0,184.28,117.34
2016,4,18,7,30,744.0,78.0,0.9,19.0,376.0,243.6,167.13
2016,4,18,7,45,774.5,82.0,1.05,19.5,430.0,299.74,215.63
2016,4,18,8,0,805.0,86.0,1.2,20.0,484.0,358.67,265.9
2016,4,18,8,15,827.0,90.0,1.3,20.5,535.5,416.68,314.35
2016,4,18,8,30,849.0,94.0,1.4,21.0,587.0,475.97,362.31
2016,4,18,8,45,865.0,97.0,1.5,22.0,634.0,532.25,405.8
2016,4,18,9,0,881.0,100.0,1.6,23.0,681.0,589.91,448.65
2016,4,18,9,15,893.0,102.0,1.65,23.5,723.0,642.31,486.95
2016,4,18,9,30,905.0,104.0,1.7,24.0,765.0,693.82,523.48
2016,4,18,9,45,917.5,104.0,1.8,24.5,801.5,742.61,556.7
2016,4,18,10,0,930.0,104.0,1.9,25.0,838.0,790.02,587.22
2016,4,18,10,15,936.5,105.5,1.9,25.0,867.0,832.63,614.48
2016,4,18,10,30,943.0,107.0,1.9,25.0,896.0,872.95,639.98
2016,4,18,10,45,947.5,107.5,1.95,25.5,917.0,908.13,661.14
2016,4,18,11,0,952.0,108.0,2.0,26.0,938.0,940.52,680.39
2016,4,18,11,15,954.5,108.5,1.95,26.0,951.5,968.19,696.75
2016,4,18,11,30,957.0,109.0,1.9,26.0,965.0,992.67,711.06
2016,4,18,11,45,958.0,109.5,1.9,26.5,970.5,1012.48,721.62
2016,4,18,12,0,959.0,110.0,1.9,27.0,976.0,1028.85,730.1
2016,4,18,12,15,958.0,110.0,1.85,27.0,973.0,1039.28,735.75
2016,4,18,12,30,957.0,110.0,1.8,27.0,970.0,1046.11,739.32
2016,4,18,12,45,951.5,111.5,1.75,27.0,958.0,1046.5,739.05
2016,4,18,13,0,946.0,113.0,1.7,27.0,946.0,1043.28,736.74
2016,4,18,13,15,941.5,112.0,1.65,27.0,926.5,1034.84,731.37
2016,4,18,13,30,937.0,111.0,1.6,27.0,907.0,1022.87,724.0
2016,4,18,13,45,927.0,111.5,1.55,27.0,879.5,1003.83,712.38
2016,4,18,14,0,917.0,112.0,1.5,27.0,852.0,981.62,698.95
2016,4,18,14,15,908.0,110.5,1.5,26.5,818.0,955.16,684.98
2016,4,18,14,30,899.0,109.0,1.5,26.0,784.0,925.82,669.13
2016,4,18,14,45,881.0,109.5,1.5,26.0,742.5,888.14,646.48
2016,4,18,15,0,863.0,110.0,1.5,26.0,701.0,853.35,625.62
2016,4,18,15,15,847.0,107.0,1.45,26.0,656.0,809.56,597.99
2016,4,18,15,30,831.0,104.0,1.4,26.0,611.0,764.16,569.09
2016,4,18,15,45,802.5,103.0,1.4,26.0,559.5,710.48,534.61
2016,4,18,16,0,774.0,102.0,1.4,26.0,508.0,656.72,499.01
2016,4,18,16,15,744.5,97.5,1.3,25.0,455.5,600.9,460.78
2016,4,18,16,30,715.0,93.0,1.2,24.0,403.0,543.82,420.37
2016,4,18,16,45,668.5,88.0,1.2,23.5,348.0,477.94,371.71
2016,4,18,17,0,622.0,83.0,1.2,23.0,293.0,415.2,323.61
2016,4,18,17,15,564.0,75.0,1.15,21.5,240.0,347.55,270.88
2016,4,18,17,30,506.0,67.0,1.1,20.0,187.0,285.06,220.03
2016,4,18,17,45,415.0,56.0,1.1,19.0,137.5,213.68,160.74
2016,4,18,18,0,324.0,45.0,1.1,18.0,88.0,151.4,108.18
2016,4,18,18,15,162.0,30.0,1.1,17.5,51.5,79.93,48.62
2016,4,18,18,30,0.0,15.0,1.1,17.0,15.0,14.74,0.0
2016,4,18,18,45,0.0,7.5,1.1,16.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,17.5,0.65,15.5,30.5,13.55,0.0
2016,4,19,6,0,263.0,35.0,0.7,16.0,61.0,26.88,17.02
2016,4,19,6,15,362.5,47.0,0.8,16.5,107.5,35.35,25.26
2016,4,19,6,30,462.0,59.0,0.9,17.0,154.0,46.45,35.36
2016,4,19,6,45,540.0,65.5,1.05,18.0,208.0,85.47,47.37
2016,4,19,7,0,618.0,72.0,1.2,19.0,262.0,133.72,78.89
2016,4,19,7,15,662.5,78.0,1.35,19.5,316.0,184.46,119.08
2016,4,19,7,30,707.0,84.0,1.5,20.0,370.0,240.09,165.85
2016,4,19,7,45,744.0,87.5,1.65,20.5,424.5,298.22,215.62
2016,4,19,8,0,781.0,91.0,1.8,21.0,479.0,357.3,265.77
2016,4,19,8,15,803.5,94.5,1.9,21.5,530.0,413.73,313.04
2016,4,19,8,30,826.0,98.0,2.0,22.0,581.0,471.53,359.98
2016,4,19,8,45,841.5,102.0,2.15,22.5,627.5,527.31,404.16
2016,4,19,9,0,857.0,106.0,2.3,23.0,674.0,583.18,447.06
2016,4,19,9,15,870.0,108.5,2.35,23.5,716.0,636.7,486.61
2016,4,19,9,30,883.0,111.0,2.4,24.0,758.0,688.28,523.64
2016,4,19,9,45,885.5,117.0,2.5,24.5,792.0,734.9,555.93
2016,4,19,10,0,888.0,123.0,2.6,25.0,826.0,779.45,584.91
2016,4,19,10,15,895.0,124.5,2.7,25.0,855.0,820.89,612.65
2016,4,19,10,30,902.0,126.0,2.8,25.0,884.0,860.21,638.82
2016,4,19,10,45,899.5,132.0,2.9,25.0,903.0,893.6,660.92
2016,4,19,11,0,897.0,138.0,3.0,25.0,922.0,923.99,681.04
2016,4,19,11,15,712.5,248.5,3.05,25.0,877.0,898.36,663.55
2016,4,19,11,30,528.0,359.0,3.1,25.0,832.0,856.25,629.7
2016,4,19,11,45,443.5,390.0,3.15,25.0,789.0,820.59,603.83
2016,4,19,12,0,359.0,421.0,3.2,25.0,746.0,776.47,571.91
2016,4,19,12,15,423.5,397.5,3.2,25.0,780.0,826.32,608.05
2016,4,19,12,30,488.0,374.0,3.2,25.0,814.0,871.05,639.89
2016,4,19,12,45,500.5,364.0,3.25,25.0,811.0,877.17,644.7
2016,4,19,13,0,513.0,354.0,3.3,25.0,808.0,881.09,648.41
2016,4,19,13,15,484.0,350.0,3.25,24.5,771.0,848.62,627.4
2016,4,19,13,30,455.0,346.0,3.2,24.0,734.0,814.42,605.3
2016,4,19,13,45,482.5,325.0,3.2,24.0,725.5,814.86,607.51
2016,4,19,14,0,510.0,304.0,3.2,24.0,717.0,812.37,607.52
2016,4,19,14,15,409.5,324.5,3.15,23.5,647.5,733.05,551.56
2016,4,19,14,30,309.0,345.0,3.1,23.0,578.0,649.5,492.0
2016,4,19,14,45,211.0,333.5,3.05,23.0,489.0,536.53,409.54
2016,4,19,15,0,113.0,322.0,3.0,23.0,400.0,428.61,328.62
2016,4,19,15,15,101.0,298.0,2.9,22.5,364.0,390.63,301.65
2016,4,19,15,30,89.0,274.0,2.8,22.0,328.0,353.1,274.32
2016,4,19,15,45,147.0,252.0,2.7,21.5,333.0,377.12,295.52
2016,4,19,16,0,205.0,230.0,2.6,21.0,338.0,388.25,306.44
2016,4,19,16,15,162.5,207.0,2.4,20.5,287.5,327.65,259.71
2016,4,19,16,30,120.0,184.0,2.2,20.0,237.0,270.43,215.09
2016,4,19,16,45,108.5,162.5,2.0,19.5,205.5,235.77,188.09
2016,4,19,17,0,97.0,141.0,1.8,19.0,174.0,202.02,161.19
2016,4,19,17,15,296.0,106.0,1.7,18.0,181.5,253.7,203.01
2016,4,19,17,30,495.0,71.0,1.6,17.0,189.0,285.48,224.42
2016,4,19,17,45,420.5,58.0,1.5,16.5,140.5,218.14,166.35
2016,4,19,18,0,346.0,45.0,1.4,16.0,92.0,158.66,114.65
2016,4,19,18,15,215.0,29.0,1.3,15.5,54.0,90.88,56.41
2016,4,19,18,30,84.0,13.0,1.2,15.0,16.0,27.53,0.0
2016,4,19,18,45,42.0,6.5,1.2,15.0,8.0,6.39,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,18.0,0.8,11.5,33.0,13.89,1.04
2016,4,20,6,0,290.0,36.0,0.8,12.0,66.0,28.12,18.56
2016,4,20,6,15,389.5,47.5,0.9,12.5,113.5,35.53,25.92
2016,4,20,6,30,489.0,59.0,1.0,13.0,161.0,48.28,31.79
2016,4,20,6,45,564.0,65.5,1.1,14.0,215.5,88.91,49.69
2016,4,20,7,0,639.0,72.0,1.2,15.0,270.0,138.37,83.03
2016,4,20,7,15,682.0,78.0,1.2,15.5,325.0,190.13,124.87
2016,4,20,7,30,725.0,84.0,1.2,16.0,380.0,246.6,173.01
2016,4,20,7,45,762.5,86.5,1.25,17.0,435.0,305.0,223.06
2016,4,20,8,0,800.0,89.0,1.3,18.0,490.0,364.38,273.18
2016,4,20,8,15,822.0,92.5,1.45,18.5,541.5,421.64,321.46
2016,4,20,8,30,844.0,96.0,1.6,19.0,593.0,480.17,369.35
2016,4,20,8,45,860.0,99.5,1.8,20.0,640.0,536.61,413.68
2016,4,20,9,0,876.0,103.0,2.0,21.0,687.0,594.41,457.49
2016,4,20,9,15,888.0,105.5,2.05,21.0,728.5,646.96,497.3
2016,4,20,9,30,900.0,108.0,2.1,21.0,770.0,698.63,535.49
2016,4,20,9,45,909.0,110.0,2.2,21.5,805.5,746.59,568.6
2016,4,20,10,0,918.0,112.0,2.3,22.0,841.0,792.93,598.92
2016,4,20,10,15,924.5,113.5,2.4,22.0,870.0,834.99,627.18
2016,4,20,10,30,931.0,115.0,2.5,22.0,899.0,874.8,653.79
2016,4,20,10,45,928.5,120.5,2.6,22.5,918.5,908.51,674.91
2016,4,20,11,0,926.0,126.0,2.7,23.0,938.0,939.12,693.9
2016,4,20,11,15,928.0,127.0,2.75,23.0,951.5,966.13,711.43
2016,4,20,11,30,930.0,128.0,2.8,23.0,965.0,990.06,726.98
2016,4,20,11,45,930.0,128.5,2.85,23.5,969.5,1008.4,737.53
2016,4,20,12,0,930.0,129.0,2.9,24.0,974.0,1023.39,746.0
2016,4,20,12,15,929.0,129.0,2.95,24.0,970.5,1033.5,752.88
2016,4,20,12,30,928.0,129.0,3.0,24.0,967.0,1040.13,757.68
2016,4,20,12,45,928.5,126.0,3.05,24.0,956.5,1041.61,759.31
2016,4,20,13,0,929.0,123.0,3.1,24.0,946.0,1039.54,758.81
2016,4,20,13,15,924.5,122.0,3.1,23.5,926.5,1031.14,755.4
2016,4,20,13,30,920.0,121.0,3.1,23.0,907.0,1019.28,749.87
2016,4,20,13,45,912.5,120.0,3.15,23.0,880.0,1001.18,739.32
2016,4,20,14,0,905.0,119.0,3.2,23.0,853.0,979.89,726.73
2016,4,20,14,15,895.5,117.0,3.2,23.0,819.0,952.64,709.82
2016,4,20,14,30,886.0,115.0,3.2,23.0,785.0,922.57,691.02
2016,4,20,14,45,871.0,114.0,3.25,23.0,744.5,886.16,668.16
2016,4,20,15,0,856.0,113.0,3.3,23.0,704.0,852.54,647.07
2016,4,20,15,15,840.0,110.0,3.25,22.5,658.5,808.94,619.44
2016,4,20,15,30,824.0,107.0,3.2,22.0,613.0,763.76,590.35
2016,4,20,15,45,740.5,114.5,3.2,21.5,541.5,681.47,534.02
2016,4,20,16,0,657.0,122.0,3.2,21.0,470.0,601.61,476.19
2016,4,20,16,15,642.0,111.0,3.05,20.5,422.5,550.97,439.09
2016,4,20,16,30,627.0,100.0,2.9,20.0,375.0,500.07,400.55
2016,4,20,16,45,627.5,91.0,2.75,19.5,336.0,459.95,369.12
2016,4,20,17,0,628.0,82.0,2.6,19.0,297.0,418.5,335.27
2016,4,20,17,15,571.0,74.5,2.3,18.0,244.0,351.47,280.22
2016,4,20,17,30,514.0,67.0,2.0,17.0,191.0,289.47,227.69
2016,4,20,17,45,428.5,56.0,1.7,16.5,142.0,219.37,167.57
2016,4,20,18,0,343.0,45.0,1.4,16.0,93.0,158.26,114.66
2016,4,20,18,15,216.0,30.0,1.35,15.5,55.5,92.41,58.33
2016,4,20,18,30,89.0,15.0,1.3,15.0,18.0,35.01,0.0
2016,4,20,18,45,44.5,7.5,1.3,14.5,9.0,7.37,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,28.0,19.5,0.15,11.5,22.5,17.62,4.59
2016,4,21,6,0,56.0,39.0,0.1,12.0,45.0,33.92,23.78
2016,4,21,6,15,86.5,61.0,0.1,12.5,76.5,51.55,40.2
2016,4,21,6,30,117.0,83.0,0.1,13.0,108.0,71.03,53.72
2016,4,21,6,45,137.5,106.0,0.1,13.5,143.5,100.67,74.74
2016,4,21,7,0,158.0,129.0,0.1,14.0,179.0,133.07,99.36
2016,4,21,7,15,179.0,149.0,0.3,14.5,215.0,165.76,125.25
2016,4,21,7,30,200.0,169.0,0.5,15.0,251.0,200.9,153.62
2016,4,21,7,45,347.0,166.0,0.7,15.5,331.5,253.91,193.32
2016,4,21,8,0,494.0,163.0,0.9,16.0,412.0,323.02,247.18
2016,4,21,8,15,505.0,177.0,1.1,16.5,454.5,369.43,285.47
2016,4,21,8,30,516.0,191.0,1.3,17.0,497.0,416.49,323.47
2016,4,21,8,45,543.5,199.5,1.55,17.5,544.0,467.46,363.76
2016,4,21,9,0,571.0,208.0,1.8,18.0,591.0,520.31,404.64
2016,4,21,9,15,597.0,216.0,1.95,18.0,638.0,573.93,445.65
2016,4,21,9,30,623.0,224.0,2.1,18.0,685.0,628.18,486.43
2016,4,21,9,45,459.0,299.5,2.3,18.5,648.0,613.56,472.42
2016,4,21,10,0,295.0,375.0,2.5,19.0,611.0,584.23,447.12
2016,4,21,10,15,397.5,352.5,2.6,19.0,682.0,656.7,502.25
2016,4,21,10,30,500.0,330.0,2.7,19.0,753.0,737.29,561.68
2016,4,21,10,45,515.5,338.0,2.8,19.5,783.0,777.2,588.49
2016,4,21,11,0,531.0,346.0,2.9,20.0,813.0,816.47,614.81
2016,4,21,11,15,705.5,247.5,2.95,20.0,877.5,893.29,673.1
2016,4,21,11,30,880.0,149.0,3.0,20.0,942.0,966.18,721.78
2016,4,21,11,45,883.5,147.5,3.15,20.0,948.0,984.98,734.66
2016,4,21,12,0,887.0,146.0,3.3,20.0,954.0,1000.7,746.06
2016,4,21,12,15,886.5,146.0,3.35,20.0,951.0,1010.87,753.12
2016,4,21,12,30,886.0,146.0,3.4,20.0,948.0,1017.73,758.15
2016,4,21,12,45,900.5,134.5,3.45,20.5,941.5,1024.15,761.57
2016,4,21,13,0,915.0,123.0,3.5,21.0,935.0,1026.97,762.73
2016,4,21,13,15,910.5,121.5,3.55,21.0,916.0,1018.06,757.71
2016,4,21,13,30,906.0,120.0,3.6,21.0,897.0,1005.74,750.62
2016,4,21,13,45,906.0,115.0,3.65,21.0,872.0,990.66,741.78
2016,4,21,14,0,906.0,110.0,3.7,21.0,847.0,972.16,730.71
2016,4,21,14,15,897.5,108.0,3.75,20.5,813.5,945.73,715.66
2016,4,21,14,30,889.0,106.0,3.8,20.0,780.0,916.43,698.58
2016,4,21,14,45,885.0,100.5,3.85,20.0,742.0,884.55,678.24
2016,4,21,15,0,881.0,95.0,3.9,20.0,704.0,849.86,655.81
2016,4,21,15,15,866.5,92.5,3.9,19.5,659.5,807.34,628.58
2016,4,21,15,30,852.0,90.0,3.9,19.0,615.0,763.12,599.74
2016,4,21,15,45,832.0,87.0,3.95,19.0,566.0,716.81,567.98
2016,4,21,16,0,812.0,84.0,4.0,19.0,517.0,665.58,532.03
2016,4,21,16,15,786.0,80.5,3.9,18.5,465.0,609.43,490.85
2016,4,21,16,30,760.0,77.0,3.8,18.0,413.0,553.67,448.12
2016,4,21,16,45,717.5,74.0,3.75,17.5,358.0,490.01,397.86
2016,4,21,17,0,675.0,71.0,3.7,17.0,303.0,430.61,349.33
2016,4,21,17,15,620.5,65.0,3.35,16.5,250.0,364.03,293.2
2016,4,21,17,30,566.0,59.0,3.0,16.0,197.0,302.2,239.46
2016,4,21,17,45,479.0,50.5,2.65,15.5,147.0,231.49,177.94
2016,4,21,18,0,392.0,42.0,2.3,15.0,97.0,169.87,123.76
2016,4,21,18,15,196.0,31.5,2.1,14.5,59.0,89.64,57.8
2016,4,21,18,30,0.0,21.0,1.9,14.0,21.0,21.32,0.0
2016,4,21,18,45,0.0,10.5,1.7,13.5,10.5,10.32,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.0,1.9,11.5,10.0,9.64,0.6
2016,4,22,6,0,0.0,20.0,2.2,12.0,20.0,19.3,11.11
2016,4,22,6,15,0.0,33.0,2.35,12.0,33.0,31.86,22.76
2016,4,22,6,30,0.0,46.0,2.5,12.0,46.0,44.44,32.53
2016,4,22,6,45,0.0,60.5,2.65,12.5,60.5,58.24,44.41
2016,4,22,7,0,0.0,75.0,2.8,13.0,75.0,71.93,55.98
2016,4,22,7,15,0.0,90.0,2.9,13.0,90.0,86.16,67.9
2016,4,22,7,30,0.0,105.0,3.0,13.0,105.0,100.45,79.7
2016,4,22,7,45,0.0,89.5,3.2,13.5,89.5,86.39,67.48
2016,4,22,8,0,0.0,74.0,3.4,14.0,74.0,71.56,54.72
2016,4,22,8,15,34.0,165.5,3.55,14.0,186.0,170.71,136.27
2016,4,22,8,30,68.0,257.0,3.7,14.0,298.0,272.85,218.28
2016,4,22,8,45,34.0,180.0,3.85,14.5,200.5,189.45,150.54
2016,4,22,9,0,0.0,103.0,4.0,15.0,103.0,99.65,76.79
2016,4,22,9,15,0.0,88.0,4.15,15.0,88.0,85.2,64.85
2016,4,22,9,30,0.0,73.0,4.3,15.0,73.0,70.67,52.8
2016,4,22,9,45,0.0,90.0,4.45,15.0,90.0,87.18,66.21
2016,4,22,10,0,0.0,107.0,4.6,15.0,107.0,103.64,79.5
2016,4,22,10,15,6.5,181.5,4.7,15.0,187.5,180.88,141.88
2016,4,22,10,30,13.0,256.0,4.8,15.0,268.0,258.9,203.72
2016,4,22,10,45,6.5,178.0,4.95,15.0,184.0,178.25,139.33
2016,4,22,11,0,0.0,100.0,5.1,15.0,100.0,96.98,73.67
2016,4,22,11,15,0.0,109.0,5.25,15.0,109.0,105.76,80.79
2016,4,22,11,30,0.0,118.0,5.4,15.0,118.0,114.57,87.87
2016,4,22,11,45,2.5,141.0,5.55,15.0,144.0,139.43,108.01
2016,4,22,12,0,5.0,164.0,5.7,15.0,170.0,164.46,128.2
2016,4,22,12,15,7.5,190.0,5.75,15.0,198.0,192.59,150.78
2016,4,22,12,30,10.0,216.0,5.8,15.0,226.0,220.89,173.41
2016,4,22,12,45,5.0,158.0,5.85,15.0,163.0,158.89,123.77
2016,4,22,13,0,0.0,100.0,5.9,15.0,100.0,97.1,73.78
2016,4,22,13,15,0.0,98.0,5.95,14.5,98.0,95.13,72.41
2016,4,22,13,30,0.0,96.0,6.0,14.0,96.0,93.15,71.01
2016,4,22,13,45,9.0,191.0,6.05,14.0,199.0,195.54,154.53
2016,4,22,14,0,18.0,286.0,6.1,14.0,302.0,299.79,238.1
2016,4,22,14,15,10.0,221.5,6.0,13.5,230.0,227.06,180.4
2016,4,22,14,30,2.0,157.0,5.9,13.0,158.0,155.14,122.52
2016,4,22,14,45,3.5,173.5,5.8,13.0,176.0,173.02,137.46
2016,4,22,15,0,5.0,190.0,5.7,13.0,194.0,191.05,152.48
2016,4,22,15,15,24.5,222.5,5.55,13.0,238.0,246.86,198.86
2016,4,22,15,30,44.0,255.0,5.4,13.0,282.0,297.17,240.41
2016,4,22,15,45,22.0,190.0,5.3,13.0,203.5,204.44,165.07
2016,4,22,16,0,0.0,125.0,5.2,13.0,125.0,122.18,97.05
2016,4,22,16,15,368.5,106.5,5.1,13.0,270.0,364.72,305.79
2016,4,22,16,30,737.0,88.0,5.0,13.0,415.0,554.44,460.92
2016,4,22,16,45,703.5,82.0,4.9,13.0,361.5,493.52,409.6
2016,4,22,17,0,670.0,76.0,4.8,13.0,308.0,434.47,359.43
2016,4,22,17,15,615.0,69.5,4.45,12.5,254.5,367.27,301.52
2016,4,22,17,30,560.0,63.0,4.1,12.0,201.0,304.86,246.19
2016,4,22,17,45,474.5,54.0,3.75,11.5,151.0,234.29,183.67
2016,4,22,18,0,389.0,45.0,3.4,11.0,101.0,172.6,128.47
2016,4,22,18,15,250.5,31.5,3.05,10.5,62.0,103.27,68.35
2016,4,22,18,30,112.0,18.0,2.7,10.0,23.0,43.26,0.0
2016,4,22,18,45,56.0,9.0,2.4,10.0,11.5,15.98,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,20.0,2.1,8.5,38.5,15.33,5.22
