Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,0,307.0,40.0,2.3,9.0,77.0,31.18,21.79
2016,4,23,6,15,404.0,51.0,2.5,9.5,124.5,37.96,28.51
2016,4,23,6,30,501.0,62.0,2.7,10.0,172.0,56.01,35.17
2016,4,23,6,45,566.0,69.0,2.95,10.5,225.5,97.58,56.44
2016,4,23,7,0,631.0,76.0,3.2,11.0,279.0,146.81,91.94
2016,4,23,7,15,673.5,81.5,3.25,11.5,333.0,197.8,134.71
2016,4,23,7,30,716.0,87.0,3.3,12.0,387.0,253.43,183.66
2016,4,23,7,45,745.5,92.0,3.35,12.5,440.0,309.0,233.54
2016,4,23,8,0,775.0,97.0,3.4,13.0,493.0,369.41,286.71
2016,4,23,8,15,797.0,100.5,3.4,13.0,543.5,425.29,335.79
2016,4,23,8,30,819.0,104.0,3.4,13.0,594.0,482.47,384.67
2016,4,23,8,45,837.5,106.5,3.4,13.5,640.5,537.9,430.09
2016,4,23,9,0,856.0,109.0,3.4,14.0,687.0,593.7,474.36
2016,4,23,9,15,868.0,111.0,3.45,14.5,728.0,645.89,514.68
2016,4,23,9,30,880.0,113.0,3.5,15.0,769.0,696.04,552.4
2016,4,23,9,45,603.0,241.0,3.55,15.5,700.0,661.94,520.92
2016,4,23,10,0,326.0,369.0,3.6,16.0,631.0,602.64,469.62
2016,4,23,10,15,628.0,239.0,3.7,16.0,765.5,731.66,573.15
2016,4,23,10,30,930.0,109.0,3.8,16.0,900.0,873.19,676.63
2016,4,23,10,45,933.5,110.5,3.9,16.5,920.5,907.74,698.44
2016,4,23,11,0,937.0,112.0,4.0,17.0,941.0,939.52,718.97
2016,4,23,11,15,606.0,280.0,4.05,17.0,819.0,837.28,644.38
2016,4,23,11,30,275.0,448.0,4.1,17.0,697.0,709.79,542.9
2016,4,23,11,45,284.0,442.0,4.15,17.0,700.5,720.34,551.72
2016,4,23,12,0,293.0,436.0,4.2,17.0,704.0,729.94,559.11
2016,4,23,12,15,351.5,415.5,4.2,17.0,736.5,771.56,590.93
2016,4,23,12,30,410.0,395.0,4.2,17.0,769.0,818.13,625.71
2016,4,23,12,45,674.0,253.0,4.2,17.5,858.5,936.67,716.75
2016,4,23,13,0,938.0,111.0,4.2,18.0,948.0,1039.04,785.14
2016,4,23,13,15,933.5,110.0,4.2,18.0,929.0,1030.39,779.02
2016,4,23,13,30,929.0,109.0,4.2,18.0,910.0,1018.26,771.54
2016,4,23,13,45,917.0,111.0,4.2,18.0,881.5,998.78,759.16
2016,4,23,14,0,905.0,113.0,4.2,18.0,853.0,976.25,744.8
2016,4,23,14,15,896.0,111.5,4.25,17.5,819.5,949.88,729.47
2016,4,23,14,30,887.0,110.0,4.3,17.0,786.0,920.68,712.08
2016,4,23,14,45,868.0,111.0,4.35,17.0,745.0,882.83,687.2
2016,4,23,15,0,849.0,112.0,4.4,17.0,704.0,847.98,664.36
2016,4,23,15,15,832.5,109.5,4.4,16.5,658.5,804.71,636.06
2016,4,23,15,30,816.0,107.0,4.4,16.0,613.0,759.93,606.26
2016,4,23,15,45,788.0,105.5,4.45,16.0,562.5,706.53,568.62
2016,4,23,16,0,760.0,104.0,4.5,16.0,512.0,653.08,529.93
2016,4,23,16,15,731.0,99.5,4.4,15.5,460.0,598.06,488.11
2016,4,23,16,30,702.0,95.0,4.3,15.0,408.0,541.84,444.28
2016,4,23,16,45,657.5,90.5,4.25,15.0,354.0,478.09,392.52
2016,4,23,17,0,613.0,86.0,4.2,15.0,300.0,417.3,341.81
2016,4,23,17,15,556.5,78.0,3.95,14.5,247.5,350.57,285.39
2016,4,23,17,30,500.0,70.0,3.7,14.0,195.0,288.83,231.73
2016,4,23,17,45,417.0,59.5,3.45,13.5,146.5,220.58,172.13
2016,4,23,18,0,334.0,49.0,3.2,13.0,98.0,160.38,119.13
2016,4,23,18,15,212.5,33.5,3.05,12.5,60.0,96.08,63.95
2016,4,23,18,30,91.0,18.0,2.9,12.0,22.0,39.77,0.0
2016,4,23,18,45,45.5,9.0,2.75,11.5,11.0,14.7,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,5.9,0.0
2016,4,24,5,45,28.5,26.0,2.9,9.5,29.5,23.01,11.48
2016,4,24,6,0,57.0,46.0,3.1,10.0,53.0,39.46,29.01
2016,4,24,6,15,95.0,69.0,3.2,10.0,87.5,57.6,46.02
2016,4,24,6,30,133.0,92.0,3.3,10.0,122.0,79.81,60.9
2016,4,24,6,45,157.0,115.0,3.4,10.0,159.5,111.03,83.85
2016,4,24,7,0,181.0,138.0,3.5,10.0,197.0,145.34,111.06
2016,4,24,7,15,221.0,152.5,3.45,10.0,237.5,175.99,135.63
2016,4,24,7,30,261.0,167.0,3.4,10.0,278.0,213.93,167.23
2016,4,24,7,45,186.0,195.5,3.4,10.5,280.0,235.26,187.94
2016,4,24,8,0,111.0,224.0,3.4,11.0,282.0,245.66,198.06
2016,4,24,8,15,394.5,193.0,3.4,11.0,426.0,341.54,274.38
2016,4,24,8,30,678.0,162.0,3.4,11.0,570.0,470.31,378.05
2016,4,24,8,45,474.0,235.0,3.4,11.5,530.5,467.67,375.94
2016,4,24,9,0,270.0,308.0,3.4,12.0,491.0,444.83,356.07
2016,4,24,9,15,189.0,332.0,3.4,12.5,464.0,432.9,345.13
2016,4,24,9,30,108.0,356.0,3.4,13.0,437.0,412.45,326.83
2016,4,24,9,45,200.0,368.0,3.45,13.5,526.5,496.22,392.23
2016,4,24,10,0,292.0,380.0,3.5,14.0,616.0,588.19,462.08
2016,4,24,10,15,317.5,387.0,3.5,14.5,651.5,628.99,491.28
2016,4,24,10,30,343.0,394.0,3.5,15.0,687.0,670.75,521.05
2016,4,24,10,45,294.0,418.0,3.55,15.5,673.5,666.29,515.0
2016,4,24,11,0,245.0,442.0,3.6,16.0,660.0,654.98,504.2
2016,4,24,11,15,128.0,332.5,3.7,16.0,446.5,448.5,349.78
2016,4,24,11,30,11.0,223.0,3.8,16.0,233.0,227.44,176.73
2016,4,24,11,45,9.0,202.5,3.9,16.5,211.5,205.83,159.84
2016,4,24,12,0,7.0,182.0,4.0,17.0,190.0,184.05,142.39
2016,4,24,12,15,61.5,321.0,4.25,17.0,378.0,380.7,297.03
2016,4,24,12,30,116.0,460.0,4.5,17.0,566.0,585.61,451.13
2016,4,24,12,45,67.5,387.5,4.75,17.0,449.0,457.62,354.68
2016,4,24,13,0,19.0,315.0,5.0,17.0,332.0,329.04,255.87
2016,4,24,13,15,66.5,371.5,5.15,16.5,429.5,442.02,345.49
2016,4,24,13,30,114.0,428.0,5.3,16.0,527.0,556.8,434.49
2016,4,24,13,45,119.5,415.5,5.45,16.0,516.5,549.1,429.4
2016,4,24,14,0,125.0,403.0,5.6,16.0,506.0,540.66,424.19
2016,4,24,14,15,191.0,382.5,5.65,15.5,532.5,578.64,457.09
2016,4,24,14,30,257.0,362.0,5.7,15.0,559.0,621.66,493.46
2016,4,24,14,45,292.5,334.0,5.8,15.0,547.5,616.99,492.25
2016,4,24,15,0,328.0,306.0,5.9,15.0,536.0,609.13,488.73
2016,4,24,15,15,241.0,296.5,5.95,14.5,459.5,510.33,412.08
2016,4,24,15,30,154.0,287.0,6.0,14.0,383.0,425.17,344.51
2016,4,24,15,45,344.5,224.5,6.05,14.0,417.0,500.13,410.37
2016,4,24,16,0,535.0,162.0,6.1,14.0,451.0,558.91,461.61
2016,4,24,16,15,572.5,146.5,6.0,13.5,427.5,543.25,450.38
2016,4,24,16,30,610.0,131.0,5.9,13.0,404.0,525.55,436.97
2016,4,24,16,45,543.0,128.0,5.85,12.5,348.5,452.78,377.36
2016,4,24,17,0,476.0,125.0,5.8,12.0,293.0,388.21,323.24
2016,4,24,17,15,416.5,112.0,5.65,11.5,241.0,322.11,266.8
2016,4,24,17,30,357.0,99.0,5.5,11.0,189.0,261.65,214.02
2016,4,24,17,45,276.5,81.5,5.4,10.5,141.5,191.02,152.42
2016,4,24,18,0,196.0,64.0,5.3,10.0,94.0,133.72,102.25
2016,4,24,18,15,98.0,42.0,5.15,9.5,57.0,75.57,52.46
2016,4,24,18,30,0.0,20.0,5.0,9.0,20.0,19.87,0.0
2016,4,24,18,45,0.0,10.0,4.9,9.0,10.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,6.0,3.25,6.0,6.5,0.0,0.0
2016,4,25,5,30,52.0,12.0,3.3,6.0,13.0,11.8,0.0
2016,4,25,5,45,212.5,25.5,3.35,6.5,49.5,19.81,9.84
2016,4,25,6,0,373.0,39.0,3.4,7.0,86.0,29.66,20.77
2016,4,25,6,15,466.0,48.5,3.6,7.5,135.5,35.14,26.26
2016,4,25,6,30,559.0,58.0,3.8,8.0,185.0,57.08,33.38
2016,4,25,6,45,631.0,62.0,4.0,8.5,241.0,100.34,55.93
2016,4,25,7,0,703.0,66.0,4.2,9.0,297.0,154.59,96.15
2016,4,25,7,15,742.0,71.0,4.3,9.5,352.5,208.41,142.5
2016,4,25,7,30,781.0,76.0,4.4,10.0,408.0,266.42,194.72
2016,4,25,7,45,812.0,78.5,4.55,10.5,463.0,323.56,247.04
2016,4,25,8,0,843.0,81.0,4.7,11.0,518.0,383.43,301.09
2016,4,25,8,15,863.0,84.0,4.75,11.0,569.0,443.98,355.16
2016,4,25,8,30,883.0,87.0,4.8,11.0,620.0,502.82,406.57
2016,4,25,8,45,898.0,89.5,4.9,11.5,667.5,559.2,454.03
2016,4,25,9,0,913.0,92.0,5.0,12.0,715.0,615.42,500.0
2016,4,25,9,15,924.5,94.0,5.05,12.5,757.0,668.58,542.15
2016,4,25,9,30,936.0,96.0,5.1,13.0,799.0,720.73,582.39
2016,4,25,9,45,945.0,97.0,5.2,13.5,834.5,768.86,616.81
2016,4,25,10,0,954.0,98.0,5.3,14.0,870.0,815.28,649.41
2016,4,25,10,15,960.5,99.5,5.4,14.0,899.0,858.25,680.46
2016,4,25,10,30,967.0,101.0,5.5,14.0,928.0,898.89,709.68
2016,4,25,10,45,970.0,102.5,5.65,14.0,949.0,933.99,735.12
2016,4,25,11,0,973.0,104.0,5.8,14.0,970.0,966.17,758.49
2016,4,25,11,15,975.5,104.5,5.85,14.0,983.5,993.84,778.03
2016,4,25,11,30,978.0,105.0,5.9,14.0,997.0,1018.28,795.33
2016,4,25,11,45,977.5,106.0,6.0,14.5,1001.5,1037.06,807.47
2016,4,25,12,0,977.0,107.0,6.1,15.0,1006.0,1052.33,817.21
2016,4,25,12,15,561.5,287.0,6.1,15.0,803.5,851.86,669.77
2016,4,25,12,30,146.0,467.0,6.1,15.0,601.0,622.2,485.27
2016,4,25,12,45,354.0,404.0,6.2,15.0,723.0,771.0,605.07
2016,4,25,13,0,562.0,341.0,6.3,15.0,845.0,918.61,719.76
2016,4,25,13,15,749.0,230.0,6.2,15.0,887.0,987.57,773.77
2016,4,25,13,30,936.0,119.0,6.1,15.0,929.0,1037.43,809.2
2016,4,25,13,45,929.0,118.0,6.1,15.0,902.0,1019.45,796.97
2016,4,25,14,0,922.0,117.0,6.1,15.0,875.0,998.22,782.86
2016,4,25,14,15,630.5,230.0,6.0,15.0,739.0,841.77,668.66
2016,4,25,14,30,339.0,343.0,5.9,15.0,603.0,675.1,536.05
2016,4,25,14,45,610.5,225.5,5.8,15.0,664.5,789.86,632.05
2016,4,25,15,0,882.0,108.0,5.7,15.0,726.0,868.21,692.46
2016,4,25,15,15,866.5,105.0,5.6,14.5,680.0,828.87,665.28
2016,4,25,15,30,851.0,102.0,5.5,14.0,634.0,783.12,633.6
2016,4,25,15,45,832.0,98.5,5.4,14.0,584.5,732.83,596.95
2016,4,25,16,0,813.0,95.0,5.3,14.0,535.0,681.7,559.27
2016,4,25,16,15,785.5,91.0,5.2,13.5,481.5,623.91,515.21
2016,4,25,16,30,758.0,87.0,5.1,13.0,428.0,566.64,469.99
2016,4,25,16,45,721.5,81.5,5.0,13.0,373.5,505.22,419.28
2016,4,25,17,0,685.0,76.0,4.9,13.0,319.0,444.28,367.67
2016,4,25,17,15,631.0,69.5,4.55,12.5,264.5,376.66,309.53
2016,4,25,17,30,577.0,63.0,4.2,12.0,210.0,313.7,253.85
2016,4,25,17,45,494.0,54.5,3.9,11.5,159.5,243.4,191.51
2016,4,25,18,0,411.0,46.0,3.6,11.0,109.0,181.65,136.15
2016,4,25,18,15,279.5,33.0,3.4,10.5,68.0,112.68,76.5
2016,4,25,18,30,148.0,20.0,3.2,10.0,27.0,53.28,8.03
2016,4,25,18,45,74.0,10.0,3.0,9.5,13.5,19.54,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,11.8,0.0
2016,4,26,5,45,103.5,29.0,2.2,8.5,42.5,24.15,13.66
2016,4,26,6,0,207.0,46.0,2.3,9.0,73.0,35.04,25.42
2016,4,26,6,15,265.5,63.5,2.25,9.0,114.5,47.37,37.15
2016,4,26,6,30,324.0,81.0,2.2,9.0,156.0,71.32,49.46
2016,4,26,6,45,380.0,90.5,2.2,9.5,200.5,105.29,69.8
2016,4,26,7,0,436.0,100.0,2.2,10.0,245.0,145.6,99.82
2016,4,26,7,15,426.0,122.5,2.2,10.5,284.0,190.16,138.91
2016,4,26,7,30,416.0,145.0,2.2,11.0,323.0,233.74,177.75
2016,4,26,7,45,579.5,127.5,2.25,12.0,410.0,295.12,226.35
2016,4,26,8,0,743.0,110.0,2.3,13.0,497.0,373.2,289.52
2016,4,26,8,15,765.5,114.0,2.35,13.5,546.5,428.31,336.47
2016,4,26,8,30,788.0,118.0,2.4,14.0,596.0,486.7,384.63
2016,4,26,8,45,804.0,121.5,2.5,14.5,641.5,540.14,427.77
2016,4,26,9,0,820.0,125.0,2.6,15.0,687.0,593.76,469.79
2016,4,26,9,15,832.5,128.0,2.6,15.0,727.5,644.63,509.1
2016,4,26,9,30,845.0,131.0,2.6,15.0,768.0,694.84,546.94
2016,4,26,9,45,846.0,138.0,2.65,15.5,800.5,739.81,579.0
2016,4,26,10,0,847.0,145.0,2.7,16.0,833.0,782.74,607.63
2016,4,26,10,15,689.5,236.5,2.7,16.0,808.5,780.89,603.14
2016,4,26,10,30,532.0,328.0,2.7,16.0,784.0,765.56,587.52
2016,4,26,10,45,524.5,342.5,2.7,16.5,801.0,792.98,605.27
2016,4,26,11,0,517.0,357.0,2.7,17.0,818.0,818.44,621.04
2016,4,26,11,15,516.0,365.0,2.8,17.0,831.0,841.43,637.1
2016,4,26,11,30,515.0,373.0,2.9,17.0,844.0,862.64,651.91
2016,4,26,11,45,682.0,272.5,3.0,17.5,899.5,933.36,705.46
2016,4,26,12,0,849.0,172.0,3.1,18.0,955.0,1001.17,750.54
2016,4,26,12,15,848.0,171.5,3.25,18.0,951.5,1010.19,757.21
2016,4,26,12,30,847.0,171.0,3.4,18.0,948.0,1015.99,762.36
2016,4,26,12,45,552.5,308.5,3.55,18.0,813.0,874.51,663.43
2016,4,26,13,0,258.0,446.0,3.7,18.0,678.0,722.65,548.44
2016,4,26,13,15,405.5,386.0,3.8,17.5,742.0,804.99,614.92
2016,4,26,13,30,553.0,326.0,3.9,17.0,806.0,891.18,681.68
2016,4,26,13,45,690.0,240.5,4.0,17.0,821.0,930.2,714.09
2016,4,26,14,0,827.0,155.0,4.1,17.0,836.0,955.61,732.99
2016,4,26,14,15,816.5,152.5,4.15,17.0,803.0,928.25,715.07
2016,4,26,14,30,806.0,150.0,4.2,17.0,770.0,898.35,695.69
2016,4,26,14,45,793.0,146.5,4.3,17.0,730.5,862.84,672.45
2016,4,26,15,0,780.0,143.0,4.4,17.0,691.0,825.3,647.85
2016,4,26,15,15,762.5,139.5,4.45,16.5,647.0,785.25,621.98
2016,4,26,15,30,745.0,136.0,4.5,16.0,603.0,741.03,592.58
2016,4,26,15,45,720.5,132.0,4.55,16.0,554.5,690.1,556.33
2016,4,26,16,0,696.0,128.0,4.6,16.0,506.0,639.03,518.09
2016,4,26,16,15,665.5,122.0,4.55,15.5,455.0,582.04,474.95
2016,4,26,16,30,635.0,116.0,4.5,15.0,404.0,526.08,431.49
2016,4,26,16,45,602.5,107.0,4.45,14.5,352.5,467.16,384.48
2016,4,26,17,0,570.0,98.0,4.4,14.0,301.0,410.15,337.58
2016,4,26,17,15,514.0,89.0,4.2,13.5,249.5,344.54,282.06
2016,4,26,17,30,458.0,80.0,4.0,13.0,198.0,282.44,228.22
2016,4,26,17,45,386.0,67.0,3.8,12.5,150.5,217.95,171.73
2016,4,26,18,0,314.0,54.0,3.6,12.0,103.0,161.11,121.37
2016,4,26,18,15,202.5,38.0,3.5,11.5,64.5,99.31,68.4
2016,4,26,18,30,91.0,22.0,3.4,11.0,26.0,43.1,9.5
2016,4,26,18,45,45.5,11.0,3.3,10.5,13.0,16.84,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.95,8.0,7.5,6.39,0.0
2016,4,27,5,30,55.0,13.0,2.0,8.0,15.0,12.78,0.0
2016,4,27,5,45,188.5,28.0,2.15,8.5,50.5,21.58,11.98
2016,4,27,6,0,322.0,43.0,2.3,9.0,86.0,32.98,23.67
2016,4,27,6,15,411.0,53.5,2.35,9.5,133.5,39.19,29.76
2016,4,27,6,30,500.0,64.0,2.4,10.0,181.0,63.84,38.42
2016,4,27,6,45,267.0,94.5,2.45,10.5,159.0,103.44,72.44
2016,4,27,7,0,34.0,125.0,2.5,11.0,137.0,118.33,94.27
2016,4,27,7,15,17.0,120.5,2.55,11.0,126.5,117.31,93.99
2016,4,27,7,30,0.0,116.0,2.6,11.0,116.0,110.69,88.78
2016,4,27,7,45,7.5,150.5,2.7,11.5,155.0,145.3,117.04
2016,4,27,8,0,15.0,185.0,2.8,12.0,194.0,180.91,145.66
2016,4,27,8,15,98.0,231.5,2.9,12.0,291.5,258.14,207.64
2016,4,27,8,30,181.0,278.0,3.0,12.0,389.0,345.16,277.02
2016,4,27,8,45,270.0,284.5,3.2,12.5,463.5,408.78,327.32
2016,4,27,9,0,359.0,291.0,3.4,13.0,538.0,482.33,385.1
2016,4,27,9,15,229.0,324.5,3.5,13.5,485.5,452.09,359.29
2016,4,27,9,30,99.0,358.0,3.6,14.0,433.0,408.81,322.68
2016,4,27,9,45,270.0,343.0,3.75,14.5,560.0,523.93,414.09
2016,4,27,10,0,441.0,328.0,3.9,15.0,687.0,653.26,513.31
2016,4,27,10,15,351.5,374.5,4.05,15.0,667.0,645.16,504.35
2016,4,27,10,30,262.0,421.0,4.2,15.0,647.0,631.3,491.5
2016,4,27,10,45,138.0,345.5,4.35,15.0,465.5,459.75,361.09
2016,4,27,11,0,14.0,270.0,4.5,15.0,284.0,275.01,215.17
2016,4,27,11,15,10.5,224.5,4.65,15.0,235.0,228.0,178.53
2016,4,27,11,30,7.0,179.0,4.8,15.0,186.0,180.65,140.94
2016,4,27,11,45,7.0,176.0,4.95,15.0,183.0,177.96,138.86
2016,4,27,12,0,7.0,173.0,5.1,15.0,180.0,175.24,136.71
2016,4,27,12,15,6.0,168.0,5.25,15.0,174.0,169.53,132.14
2016,4,27,12,30,5.0,163.0,5.4,15.0,168.0,163.75,127.53
2016,4,27,12,45,7.5,187.5,5.55,15.0,194.5,190.44,149.05
2016,4,27,13,0,10.0,212.0,5.7,15.0,221.0,217.25,170.58
2016,4,27,13,15,429.5,190.0,5.75,14.5,564.0,633.7,511.4
2016,4,27,13,30,849.0,168.0,5.8,14.0,907.0,1012.06,794.04
2016,4,27,13,45,847.5,163.5,5.85,14.0,882.5,996.85,782.14
2016,4,27,14,0,846.0,159.0,5.9,14.0,858.0,978.44,770.29
2016,4,27,14,15,427.5,185.5,5.9,13.5,538.5,607.87,492.81
2016,4,27,14,30,9.0,212.0,5.9,13.0,219.0,216.51,171.99
2016,4,27,14,45,5.0,182.5,5.9,13.0,186.0,183.29,145.74
2016,4,27,15,0,1.0,153.0,5.9,13.0,153.0,150.34,119.03
2016,4,27,15,15,2.0,162.5,5.85,12.5,163.5,160.81,128.22
2016,4,27,15,30,3.0,172.0,5.8,12.0,174.0,171.4,137.56
2016,4,27,15,45,17.0,191.5,5.75,12.0,201.0,202.1,163.73
2016,4,27,16,0,31.0,211.0,5.7,12.0,228.0,238.84,194.75
2016,4,27,16,15,15.5,114.0,5.6,11.5,122.5,121.41,97.7
2016,4,27,16,30,0.0,17.0,5.5,11.0,17.0,16.41,8.46
2016,4,27,16,45,0.0,39.0,5.4,11.0,39.0,37.66,26.82
2016,4,27,17,0,0.0,61.0,5.3,11.0,61.0,58.95,45.22
2016,4,27,17,15,0.0,50.5,5.1,10.5,50.5,48.78,36.62
2016,4,27,17,30,0.0,40.0,4.9,10.0,40.0,38.62,27.88
2016,4,27,17,45,0.0,30.0,4.7,10.0,30.0,28.95,19.38
2016,4,27,18,0,0.0,20.0,4.5,10.0,20.0,19.29,10.83
2016,4,27,18,15,0.0,12.5,4.3,9.5,12.5,12.05,4.31
2016,4,27,18,30,0.0,5.0,4.1,9.0,5.0,4.82,0.0
2016,4,27,18,45,0.0,2.5,3.95,9.0,2.5,2.46,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,2.8,8.0,8.5,7.37,0.0
2016,4,28,5,30,61.0,15.0,2.8,8.0,17.0,12.78,0.0
2016,4,28,5,45,189.0,30.5,2.85,8.5,53.5,23.55,13.9
2016,4,28,6,0,317.0,46.0,2.9,9.0,90.0,34.85,25.37
2016,4,28,6,15,404.5,57.0,2.95,9.0,138.0,42.19,32.54
2016,4,28,6,30,492.0,68.0,3.0,9.0,186.0,68.62,42.15
2016,4,28,6,45,548.0,76.5,3.05,9.5,238.0,110.92,67.29
2016,4,28,7,0,604.0,85.0,3.1,10.0,290.0,159.79,104.53
2016,4,28,7,15,645.5,91.0,3.1,10.0,343.5,209.8,147.47
2016,4,28,7,30,687.0,97.0,3.1,10.0,397.0,264.32,196.05
2016,4,28,7,45,720.0,101.0,3.15,10.5,450.0,318.58,244.7
2016,4,28,8,0,753.0,105.0,3.2,11.0,503.0,375.89,295.21
2016,4,28,8,15,775.5,109.0,3.25,11.5,552.5,433.53,344.94
2016,4,28,8,30,798.0,113.0,3.3,12.0,602.0,490.22,392.54
2016,4,28,8,45,818.5,114.5,3.35,12.5,649.0,544.56,437.0
2016,4,28,9,0,839.0,116.0,3.4,13.0,696.0,599.48,480.59
2016,4,28,9,15,852.0,118.0,3.45,13.5,736.5,650.45,519.93
2016,4,28,9,30,865.0,120.0,3.5,14.0,777.0,701.05,557.91
2016,4,28,9,45,891.5,113.0,3.6,15.0,816.0,751.01,592.58
2016,4,28,10,0,918.0,106.0,3.7,16.0,855.0,800.67,625.46
2016,4,28,10,15,924.5,107.0,3.8,16.5,883.5,841.66,652.83
2016,4,28,10,30,931.0,108.0,3.9,17.0,912.0,880.4,678.42
2016,4,28,10,45,936.5,108.5,4.0,17.5,933.0,915.36,701.17
2016,4,28,11,0,942.0,109.0,4.1,18.0,954.0,947.66,721.96
2016,4,28,11,15,945.0,109.5,4.2,18.0,967.0,974.85,740.57
2016,4,28,11,30,948.0,110.0,4.3,18.0,980.0,998.95,757.13
2016,4,28,11,45,947.0,111.5,4.4,18.5,984.5,1017.07,768.29
2016,4,28,12,0,946.0,113.0,4.5,19.0,989.0,1031.8,777.49
2016,4,28,12,15,946.0,112.5,4.6,19.0,986.5,1042.01,785.29
2016,4,28,12,30,946.0,112.0,4.7,19.0,984.0,1048.72,790.87
2016,4,28,12,45,944.0,111.5,4.8,19.0,973.0,1049.93,792.88
2016,4,28,13,0,942.0,111.0,4.9,19.0,962.0,1047.6,792.62
2016,4,28,13,15,607.5,268.0,4.95,19.0,812.5,889.79,682.58
2016,4,28,13,30,273.0,425.0,5.0,19.0,663.0,716.16,548.51
2016,4,28,13,45,598.0,266.5,5.1,19.0,767.5,869.56,672.04
2016,4,28,14,0,923.0,108.0,5.2,19.0,872.0,991.92,760.96
2016,4,28,14,15,915.0,106.0,5.2,18.5,839.0,965.48,744.25
2016,4,28,14,30,907.0,104.0,5.2,18.0,806.0,936.13,726.35
2016,4,28,14,45,617.5,207.0,5.2,18.0,674.0,778.08,612.79
2016,4,28,15,0,328.0,310.0,5.2,18.0,542.0,613.94,484.04
2016,4,28,15,15,363.5,279.5,5.1,17.5,521.5,600.12,477.13
2016,4,28,15,30,399.0,249.0,5.0,17.0,501.0,582.58,466.58
2016,4,28,15,45,340.5,239.5,4.95,17.0,442.5,514.31,413.68
2016,4,28,16,0,282.0,230.0,4.9,17.0,384.0,449.75,363.07
2016,4,28,16,15,160.5,204.0,4.8,16.5,290.0,322.93,261.79
2016,4,28,16,30,39.0,178.0,4.7,16.0,196.0,207.63,167.25
2016,4,28,16,45,23.5,151.0,4.6,15.5,161.5,164.08,132.08
2016,4,28,17,0,8.0,124.0,4.5,15.0,127.0,127.54,102.08
2016,4,28,17,15,4.0,104.5,4.25,14.0,106.0,105.82,84.36
2016,4,28,17,30,0.0,85.0,4.0,13.0,85.0,84.48,66.57
2016,4,28,17,45,203.0,67.0,3.8,12.5,99.5,148.64,117.52
2016,4,28,18,0,406.0,49.0,3.6,12.0,114.0,184.84,139.26
2016,4,28,18,15,281.5,36.0,3.45,11.5,73.0,117.26,81.03
2016,4,28,18,30,157.0,23.0,3.3,11.0,32.0,59.79,22.12
2016,4,28,18,45,78.5,11.5,3.2,10.5,16.0,21.92,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,5.41,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,10.61,0.0
2016,4,29,5,45,19.5,31.0,2.25,8.5,34.0,28.58,18.37
2016,4,29,6,0,39.0,51.0,2.3,9.0,57.0,45.68,35.05
2016,4,29,6,15,62.0,74.0,2.2,9.0,87.5,64.58,52.72
2016,4,29,6,30,85.0,97.0,2.1,9.0,118.0,84.87,65.71
2016,4,29,6,45,115.0,116.5,2.05,9.5,152.0,111.47,85.71
2016,4,29,7,0,145.0,136.0,2.0,10.0,186.0,141.62,109.31
2016,4,29,7,15,94.5,154.0,2.0,10.5,189.0,157.19,124.49
2016,4,29,7,30,44.0,172.0,2.0,11.0,192.0,169.65,136.46
2016,4,29,7,45,110.5,202.5,2.05,11.5,259.5,219.65,175.72
2016,4,29,8,0,177.0,233.0,2.1,12.0,327.0,279.95,223.42
2016,4,29,8,15,232.5,249.5,2.15,12.5,385.5,330.64,263.46
2016,4,29,8,30,288.0,266.0,2.2,13.0,444.0,385.25,306.37
2016,4,29,8,45,372.5,262.5,2.25,13.5,510.0,444.51,352.76
2016,4,29,9,0,457.0,259.0,2.3,14.0,576.0,510.66,403.91
2016,4,29,9,15,411.5,295.0,2.4,14.0,593.0,539.69,425.32
2016,4,29,9,30,366.0,331.0,2.5,14.0,610.0,563.99,442.74
2016,4,29,9,45,267.5,368.0,2.7,14.5,577.0,546.52,427.19
2016,4,29,10,0,169.0,405.0,2.9,15.0,544.0,519.86,404.35
2016,4,29,10,15,201.5,416.5,3.0,15.0,587.5,565.73,439.24
2016,4,29,10,30,234.0,428.0,3.1,15.0,631.0,613.41,474.8
2016,4,29,10,45,563.5,283.5,3.25,15.5,786.5,770.85,598.23
2016,4,29,11,0,893.0,139.0,3.4,16.0,942.0,934.82,715.37
2016,4,29,11,15,895.5,139.5,3.45,16.5,954.5,960.46,730.17
2016,4,29,11,30,898.0,140.0,3.5,17.0,967.0,983.17,744.09
2016,4,29,11,45,901.0,138.5,3.55,17.5,971.5,1001.34,754.96
2016,4,29,12,0,904.0,137.0,3.6,18.0,976.0,1016.38,763.79
2016,4,29,12,15,903.0,137.0,3.75,18.0,973.0,1025.79,771.12
2016,4,29,12,30,902.0,137.0,3.9,18.0,970.0,1031.87,776.36
2016,4,29,12,45,900.0,136.0,4.05,18.0,959.0,1032.57,778.1
2016,4,29,13,0,898.0,135.0,4.2,18.0,948.0,1029.89,777.68
2016,4,29,13,15,894.0,134.0,4.35,18.0,929.0,1021.87,773.74
2016,4,29,13,30,890.0,133.0,4.5,18.0,910.0,1010.54,768.1
2016,4,29,13,45,882.0,132.5,4.65,18.0,883.5,992.65,758.04
2016,4,29,14,0,874.0,132.0,4.8,18.0,857.0,971.74,745.86
2016,4,29,14,15,450.5,216.5,4.85,17.5,590.0,658.93,519.85
2016,4,29,14,30,27.0,301.0,4.9,17.0,323.0,331.6,259.35
2016,4,29,14,45,51.0,310.5,4.95,17.0,348.5,363.1,286.04
2016,4,29,15,0,75.0,320.0,5.0,17.0,374.0,393.49,310.94
2016,4,29,15,15,157.5,302.5,5.0,16.5,405.5,448.88,357.85
2016,4,29,15,30,240.0,285.0,5.0,16.0,437.0,489.95,393.34
2016,4,29,15,45,134.5,247.5,5.0,15.5,331.5,362.54,292.43
2016,4,29,16,0,29.0,210.0,5.0,15.0,226.0,236.15,189.77
2016,4,29,16,15,16.0,179.0,4.9,14.5,188.0,188.51,151.7
2016,4,29,16,30,3.0,148.0,4.8,14.0,150.0,148.35,119.05
2016,4,29,16,45,1.5,126.0,4.7,14.0,127.0,125.29,100.24
2016,4,29,17,0,0.0,104.0,4.6,14.0,104.0,102.36,81.28
2016,4,29,17,15,0.0,86.5,4.35,13.0,86.5,84.93,67.01
2016,4,29,17,30,0.0,69.0,4.1,12.0,69.0,67.49,52.38
2016,4,29,17,45,0.0,52.5,3.95,11.5,52.5,51.06,38.21
2016,4,29,18,0,0.0,36.0,3.8,11.0,36.0,34.77,23.97
2016,4,29,18,15,0.0,23.0,3.7,10.5,23.0,22.2,12.76
2016,4,29,18,30,0.0,10.0,3.6,10.0,10.0,9.64,0.0
2016,4,29,18,45,0.0,5.0,3.55,10.0,5.0,4.91,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,8.5,2.6,8.5,11.5,8.36,0.0
2016,4,30,5,30,132.0,17.0,2.9,9.0,23.0,13.25,0.0
2016,4,30,5,45,267.5,30.0,3.2,9.5,62.0,23.09,13.88
2016,4,30,6,0,403.0,43.0,3.5,10.0,101.0,32.25,23.05
2016,4,30,6,15,487.5,52.0,3.65,10.5,151.0,37.14,27.85
2016,4,30,6,30,572.0,61.0,3.8,11.0,201.0,68.34,38.15
2016,4,30,6,45,622.0,68.5,4.0,12.0,254.5,114.0,65.75
2016,4,30,7,0,672.0,76.0,4.2,13.0,308.0,165.46,105.36
2016,4,30,7,15,710.5,81.5,4.3,13.5,363.0,218.34,150.79
2016,4,30,7,30,749.0,87.0,4.4,14.0,418.0,277.86,203.39
2016,4,30,7,45,773.5,92.0,4.55,14.5,471.0,333.47,253.4
2016,4,30,8,0,798.0,97.0,4.7,15.0,524.0,391.14,304.36
2016,4,30,8,15,819.5,100.5,4.65,15.5,574.5,447.9,353.21
2016,4,30,8,30,841.0,104.0,4.6,16.0,625.0,505.85,401.51
2016,4,30,8,45,854.5,108.0,4.55,16.5,670.5,560.88,446.04
2016,4,30,9,0,868.0,112.0,4.5,17.0,716.0,615.75,488.99
2016,4,30,9,15,880.0,114.5,4.5,17.5,757.0,668.63,529.29
2016,4,30,9,30,892.0,117.0,4.5,18.0,798.0,719.42,566.94
2016,4,30,9,45,908.5,114.5,4.5,18.5,835.0,767.55,600.27
2016,4,30,10,0,925.0,112.0,4.5,19.0,872.0,814.61,631.77
2016,4,30,10,15,931.0,113.0,4.5,19.0,899.5,855.36,659.63
2016,4,30,10,30,937.0,114.0,4.5,19.0,927.0,893.82,685.7
2016,4,30,10,45,939.5,116.0,4.5,19.5,947.0,927.76,707.1
2016,4,30,11,0,942.0,118.0,4.5,20.0,967.0,958.88,726.38
2016,4,30,11,15,944.0,118.5,4.5,20.0,979.0,985.09,743.65
2016,4,30,11,30,946.0,119.0,4.5,20.0,991.0,1008.18,758.84
2016,4,30,11,45,946.5,119.0,4.5,20.0,995.5,1026.13,770.61
2016,4,30,12,0,947.0,119.0,4.5,20.0,1000.0,1040.72,780.23
2016,4,30,12,15,945.5,119.0,4.45,20.0,996.5,1049.94,785.86
2016,4,30,12,30,944.0,119.0,4.4,20.0,993.0,1055.65,789.42
2016,4,30,12,45,943.5,117.0,4.4,20.5,981.5,1056.78,788.91
2016,4,30,13,0,943.0,115.0,4.4,21.0,970.0,1054.34,786.19
2016,4,30,13,15,938.5,114.0,4.4,21.0,950.5,1045.48,780.83
2016,4,30,13,30,934.0,113.0,4.4,21.0,931.0,1033.15,773.32
2016,4,30,13,45,930.5,110.5,4.4,21.0,905.0,1016.82,763.23
2016,4,30,14,0,927.0,108.0,4.4,21.0,879.0,997.16,750.99
2016,4,30,14,15,918.5,106.5,4.35,21.0,845.0,970.69,733.89
2016,4,30,14,30,910.0,105.0,4.3,21.0,811.0,941.34,714.87
2016,4,30,14,45,901.5,101.5,4.3,21.0,772.0,907.12,692.71
2016,4,30,15,0,893.0,98.0,4.3,21.0,733.0,870.35,668.66
2016,4,30,15,15,878.5,95.5,4.2,21.0,687.5,827.43,639.66
2016,4,30,15,30,864.0,93.0,4.1,21.0,642.0,782.81,609.24
2016,4,30,15,45,847.0,89.0,4.1,21.0,593.0,737.09,578.1
2016,4,30,16,0,830.0,85.0,4.1,21.0,544.0,686.26,542.75
2016,4,30,16,15,805.0,81.5,3.95,20.5,491.5,630.0,502.46
2016,4,30,16,30,780.0,78.0,3.8,20.0,439.0,574.01,460.14
2016,4,30,16,45,747.5,73.5,3.65,19.5,385.0,513.27,412.85
2016,4,30,17,0,715.0,69.0,3.5,19.0,331.0,454.19,365.34
2016,4,30,17,15,666.5,63.5,3.1,18.0,277.0,389.86,312.37
2016,4,30,17,30,618.0,58.0,2.7,17.0,223.0,328.35,260.02
2016,4,30,17,45,543.5,50.5,2.35,16.5,172.0,259.68,200.48
2016,4,30,18,0,469.0,43.0,2.0,16.0,121.0,198.62,146.6
2016,4,30,18,15,348.0,32.5,1.9,15.0,79.0,130.8,89.14
2016,4,30,18,30,227.0,22.0,1.8,14.0,37.0,73.87,33.17
2016,4,30,18,45,113.5,11.0,1.7,13.5,18.5,26.48,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,84.0,8.5,0.9,11.5,12.5,8.36,0.0
2016,5,1,5,30,168.0,17.0,0.9,12.0,25.0,13.08,0.0
2016,5,1,5,45,302.5,28.5,0.95,13.0,65.0,21.47,12.48
2016,5,1,6,0,437.0,40.0,1.0,14.0,105.0,29.26,20.12
2016,5,1,6,15,517.5,48.0,1.2,14.5,155.0,33.46,24.18
2016,5,1,6,30,598.0,56.0,1.4,15.0,205.0,66.69,34.76
2016,5,1,6,45,650.0,61.5,1.6,15.5,258.5,112.38,62.02
2016,5,1,7,0,702.0,67.0,1.8,16.0,312.0,166.59,103.52
2016,5,1,7,15,737.5,71.5,1.9,17.0,366.0,219.39,148.09
2016,5,1,7,30,773.0,76.0,2.0,18.0,420.0,275.92,197.0
2016,5,1,7,45,799.0,79.5,2.15,19.0,473.0,331.93,245.64
2016,5,1,8,0,825.0,83.0,2.3,20.0,526.0,390.1,294.93
2016,5,1,8,15,844.0,86.0,2.4,20.5,576.0,446.65,342.2
2016,5,1,8,30,863.0,89.0,2.5,21.0,626.0,506.24,390.23
2016,5,1,8,45,877.0,92.0,2.65,21.5,671.5,561.24,433.58
2016,5,1,9,0,891.0,95.0,2.8,22.0,717.0,616.02,475.48
2016,5,1,9,15,902.0,97.0,2.9,22.0,757.5,667.48,514.63
2016,5,1,9,30,913.0,99.0,3.0,22.0,798.0,717.93,551.95
2016,5,1,9,45,918.0,102.5,3.1,22.5,832.0,764.25,582.73
2016,5,1,10,0,923.0,106.0,3.2,23.0,866.0,808.61,611.79
2016,5,1,10,15,929.0,107.0,3.3,23.0,893.5,849.18,639.17
2016,5,1,10,30,935.0,108.0,3.4,23.0,921.0,887.48,664.88
2016,5,1,10,45,936.5,110.5,3.55,23.0,940.5,920.9,687.51
2016,5,1,11,0,938.0,113.0,3.7,23.0,960.0,951.45,708.22
2016,5,1,11,15,940.5,113.5,3.75,23.0,973.0,977.93,725.62
2016,5,1,11,30,943.0,114.0,3.8,23.0,986.0,1001.34,741.01
2016,5,1,11,45,941.0,116.0,3.9,23.0,990.0,1018.78,752.86
2016,5,1,12,0,939.0,118.0,4.0,23.0,994.0,1032.83,762.61
2016,5,1,12,15,938.0,118.0,4.0,23.0,990.5,1042.41,768.87
2016,5,1,12,30,937.0,118.0,4.0,23.0,987.0,1048.52,773.0
2016,5,1,12,45,931.5,119.5,4.0,23.5,975.0,1048.26,771.56
2016,5,1,13,0,926.0,121.0,4.0,24.0,963.0,1044.52,768.02
2016,5,1,13,15,922.0,120.0,3.95,23.5,944.0,1036.24,764.3
2016,5,1,13,30,918.0,119.0,3.9,23.0,925.0,1024.56,758.46
2016,5,1,13,45,909.0,119.5,3.85,23.0,897.5,1006.32,746.9
2016,5,1,14,0,900.0,120.0,3.8,23.0,870.0,985.01,733.41
2016,5,1,14,15,891.5,118.5,3.7,23.0,837.0,959.12,716.61
2016,5,1,14,30,883.0,117.0,3.6,23.0,804.0,930.45,697.98
2016,5,1,14,45,869.5,115.5,3.55,23.0,764.0,894.75,674.86
2016,5,1,15,0,856.0,114.0,3.5,23.0,724.0,861.73,653.53
2016,5,1,15,15,840.5,111.0,3.4,22.5,679.5,818.49,625.89
2016,5,1,15,30,825.0,108.0,3.3,22.0,635.0,773.69,596.86
2016,5,1,15,45,804.0,105.0,3.2,22.0,585.5,723.48,562.44
2016,5,1,16,0,783.0,102.0,3.1,22.0,536.0,672.68,527.18
2016,5,1,16,15,756.5,98.0,2.9,21.5,484.5,616.85,486.63
2016,5,1,16,30,730.0,94.0,2.7,21.0,433.0,563.32,446.5
2016,5,1,16,45,692.5,89.0,2.55,20.5,379.0,501.53,399.12
2016,5,1,17,0,655.0,84.0,2.4,20.0,325.0,441.98,352.04
2016,5,1,17,15,603.5,77.0,2.1,19.0,272.0,376.29,299.01
2016,5,1,17,30,552.0,70.0,1.8,18.0,219.0,314.99,247.85
2016,5,1,17,45,475.0,61.0,1.5,17.5,169.0,247.11,190.07
2016,5,1,18,0,398.0,52.0,1.2,17.0,119.0,187.07,138.17
2016,5,1,18,15,281.0,38.5,1.2,16.0,77.5,119.96,82.42
2016,5,1,18,30,164.0,25.0,1.2,15.0,36.0,64.91,31.34
2016,5,1,18,45,82.0,12.5,1.2,14.5,18.0,23.72,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,10.0,0.2,10.5,12.0,9.83,0.0
2016,5,2,5,30,95.0,20.0,0.2,11.0,24.0,15.62,0.0
2016,5,2,5,45,206.5,35.5,0.2,11.5,61.5,27.32,17.76
2016,5,2,6,0,318.0,51.0,0.2,12.0,99.0,38.45,28.55
2016,5,2,6,15,398.5,62.5,0.25,12.5,147.0,45.84,35.54
2016,5,2,6,30,479.0,74.0,0.3,13.0,195.0,78.77,48.03
2016,5,2,6,45,243.0,97.5,0.35,13.5,159.0,107.42,75.24
2016,5,2,7,0,7.0,121.0,0.4,14.0,123.0,114.3,90.56
2016,5,2,7,15,33.0,151.0,0.5,14.5,165.5,145.18,114.55
2016,5,2,7,30,59.0,181.0,0.6,15.0,208.0,181.94,143.14
2016,5,2,7,45,392.0,147.5,0.75,16.0,356.5,259.51,197.87
2016,5,2,8,0,725.0,114.0,0.9,17.0,505.0,379.87,288.69
2016,5,2,8,15,747.0,118.5,1.0,18.0,554.0,434.15,332.13
2016,5,2,8,30,769.0,123.0,1.1,19.0,603.0,491.73,376.99
2016,5,2,8,45,788.0,125.5,1.25,20.0,648.0,544.65,417.32
2016,5,2,9,0,807.0,128.0,1.4,21.0,693.0,598.06,456.76
2016,5,2,9,15,819.5,130.5,1.45,21.5,733.0,647.55,492.45
2016,5,2,9,30,832.0,133.0,1.5,22.0,773.0,696.4,526.7
2016,5,2,9,45,853.0,128.5,1.55,22.5,809.5,743.45,558.25
2016,5,2,10,0,874.0,124.0,1.6,23.0,846.0,789.84,587.76
2016,5,2,10,15,880.5,125.5,1.65,23.0,873.5,829.53,613.57
2016,5,2,10,30,887.0,127.0,1.7,23.0,901.0,867.12,637.88
2016,5,2,10,45,890.5,129.0,1.75,23.5,920.5,900.32,657.93
2016,5,2,11,0,894.0,131.0,1.8,24.0,940.0,930.91,676.18
2016,5,2,11,15,896.5,131.5,1.85,24.0,952.5,956.36,692.41
2016,5,2,11,30,899.0,132.0,1.9,24.0,965.0,978.9,706.85
2016,5,2,11,45,896.0,135.0,1.95,24.0,968.5,995.64,717.7
2016,5,2,12,0,893.0,138.0,2.0,24.0,972.0,1009.15,726.63
2016,5,2,12,15,892.0,137.5,2.0,24.0,968.5,1017.84,732.03
2016,5,2,12,30,891.0,137.0,2.0,24.0,965.0,1023.24,735.51
2016,5,2,12,45,882.5,140.0,2.0,24.0,952.0,1021.47,734.6
2016,5,2,13,0,874.0,143.0,2.0,24.0,939.0,1016.42,731.82
2016,5,2,13,15,869.0,142.0,2.0,24.0,920.0,1007.51,726.75
2016,5,2,13,30,864.0,141.0,2.0,24.0,901.0,995.42,719.78
2016,5,2,13,45,853.0,141.5,2.05,24.0,873.5,981.95,712.65
2016,5,2,14,0,842.0,142.0,2.1,24.0,846.0,959.67,699.87
2016,5,2,14,15,832.5,140.0,2.15,23.5,813.5,933.41,685.87
2016,5,2,14,30,823.0,138.0,2.2,23.0,781.0,904.55,670.03
2016,5,2,14,45,808.0,136.5,2.3,23.0,741.5,868.96,648.66
2016,5,2,15,0,793.0,135.0,2.4,23.0,702.0,831.44,625.71
2016,5,2,15,15,636.0,179.5,2.45,22.5,616.5,728.27,556.7
2016,5,2,15,30,479.0,224.0,2.5,22.0,531.0,627.15,483.75
2016,5,2,15,45,432.0,218.0,2.6,22.0,478.5,567.49,441.32
2016,5,2,16,0,385.0,212.0,2.7,22.0,426.0,503.08,394.21
2016,5,2,16,15,349.0,196.5,2.7,21.5,376.5,446.29,352.46
2016,5,2,16,30,313.0,181.0,2.7,21.0,327.0,391.87,311.46
2016,5,2,16,45,317.0,157.0,2.75,20.5,289.5,353.45,282.55
2016,5,2,17,0,321.0,133.0,2.8,20.0,252.0,313.95,251.67
2016,5,2,17,15,280.5,118.5,2.6,19.0,210.5,263.27,210.73
2016,5,2,17,30,240.0,104.0,2.4,18.0,169.0,216.47,172.03
2016,5,2,17,45,198.5,84.0,2.25,17.5,130.0,167.12,130.3
2016,5,2,18,0,157.0,64.0,2.1,17.0,91.0,122.05,91.75
2016,5,2,18,15,100.0,44.5,1.95,16.0,59.5,78.04,54.81
2016,5,2,18,30,43.0,25.0,1.8,15.0,28.0,36.28,17.55
2016,5,2,18,45,21.5,12.5,1.65,14.5,14.0,15.32,0.0
2016,5,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,16.5,9.5,0.65,11.5,10.5,9.34,0.0
2016,5,3,5,30,33.0,19.0,0.7,12.0,21.0,17.12,1.78
