Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,5,45,98.5,39.0,0.75,12.5,52.5,32.03,21.76
2016,5,3,6,0,164.0,59.0,0.8,13.0,84.0,47.4,36.26
2016,5,3,6,15,214.5,78.0,0.95,13.5,124.5,61.46,49.18
2016,5,3,6,30,265.0,97.0,1.1,14.0,165.0,91.82,64.63
2016,5,3,6,45,319.0,107.5,1.25,14.5,208.0,120.55,82.73
2016,5,3,7,0,373.0,118.0,1.4,15.0,251.0,158.81,111.55
2016,5,3,7,15,359.5,142.5,1.4,15.0,287.0,200.49,147.77
2016,5,3,7,30,346.0,167.0,1.4,15.0,323.0,243.52,185.09
2016,5,3,7,45,384.0,181.5,1.45,15.5,374.0,287.87,221.46
2016,5,3,8,0,422.0,196.0,1.5,16.0,425.0,338.88,262.72
2016,5,3,8,15,386.0,227.0,1.65,17.0,451.5,377.81,293.93
2016,5,3,8,30,350.0,258.0,1.8,18.0,478.0,410.63,319.14
2016,5,3,8,45,246.5,295.0,1.95,19.0,455.5,408.46,316.44
2016,5,3,9,0,143.0,332.0,2.1,20.0,433.0,397.05,305.72
2016,5,3,9,15,255.5,335.5,2.25,20.5,528.0,480.64,369.22
2016,5,3,9,30,368.0,339.0,2.4,21.0,623.0,574.88,438.94
2016,5,3,9,45,233.0,369.0,2.6,21.5,552.0,523.5,398.2
2016,5,3,10,0,98.0,399.0,2.8,22.0,481.0,459.77,348.01
2016,5,3,10,15,143.5,419.0,2.85,22.5,542.5,522.39,393.99
2016,5,3,10,30,189.0,439.0,2.9,23.0,604.0,587.26,440.18
2016,5,3,10,45,323.0,409.0,3.0,23.5,699.0,684.99,511.78
2016,5,3,11,0,457.0,379.0,3.1,24.0,794.0,789.8,586.3
2016,5,3,11,15,651.0,272.0,3.05,23.5,871.5,877.19,652.04
2016,5,3,11,30,845.0,165.0,3.0,23.0,949.0,966.11,712.66
2016,5,3,11,45,496.5,322.0,3.0,23.0,783.5,809.18,601.39
2016,5,3,12,0,148.0,479.0,3.0,23.0,618.0,628.98,465.75
2016,5,3,12,15,289.0,439.0,2.9,23.0,708.5,736.43,546.05
2016,5,3,12,30,430.0,399.0,2.8,23.0,799.0,844.47,622.66
2016,5,3,12,45,307.0,431.5,2.75,23.0,715.5,754.31,556.95
2016,5,3,13,0,184.0,464.0,2.7,23.0,632.0,660.98,489.2
2016,5,3,13,15,244.5,442.5,2.65,22.5,661.0,706.91,524.85
2016,5,3,13,30,305.0,421.0,2.6,22.0,690.0,743.33,552.93
2016,5,3,13,45,312.0,405.5,2.55,22.0,673.5,731.79,545.42
2016,5,3,14,0,319.0,390.0,2.5,22.0,657.0,718.67,537.22
2016,5,3,14,15,344.5,367.0,2.5,21.5,645.0,713.16,536.28
2016,5,3,14,30,370.0,344.0,2.5,21.0,633.0,705.13,533.52
2016,5,3,14,45,454.0,291.5,2.5,20.5,629.5,722.3,550.34
2016,5,3,15,0,538.0,239.0,2.5,20.0,626.0,725.54,557.3
2016,5,3,15,15,535.0,222.0,2.55,19.5,586.5,687.89,532.87
2016,5,3,15,30,532.0,205.0,2.6,19.0,547.0,648.66,507.08
2016,5,3,15,45,554.0,180.0,2.7,19.0,512.0,618.01,486.84
2016,5,3,16,0,576.0,155.0,2.8,19.0,477.0,587.3,465.83
2016,5,3,16,15,468.5,164.0,2.8,18.5,409.5,497.62,397.75
2016,5,3,16,30,361.0,173.0,2.8,18.0,342.0,412.86,332.05
2016,5,3,16,45,443.0,142.5,2.85,17.5,325.5,416.02,336.26
2016,5,3,17,0,525.0,112.0,2.9,17.0,309.0,403.4,326.52
2016,5,3,17,15,472.5,102.0,2.8,16.5,258.0,340.93,275.09
2016,5,3,17,30,420.0,92.0,2.7,16.0,207.0,283.24,226.45
2016,5,3,17,45,357.0,77.5,2.6,15.5,160.5,221.91,173.99
2016,5,3,18,0,294.0,63.0,2.5,15.0,114.0,167.17,126.45
2016,5,3,18,15,199.5,45.5,2.3,14.5,75.0,108.01,76.49
2016,5,3,18,30,105.0,28.0,2.1,14.0,36.0,54.78,29.32
2016,5,3,18,45,52.5,14.0,1.9,13.5,18.0,21.24,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,10.0,1.8,11.0,10.0,9.83,0.0
2016,5,4,5,30,11.0,20.0,1.9,11.0,20.0,18.82,4.21
2016,5,4,5,45,69.5,41.0,2.0,11.5,51.0,35.32,24.76
2016,5,4,6,0,128.0,62.0,2.1,12.0,82.0,49.61,38.37
2016,5,4,6,15,174.0,82.5,2.05,12.0,121.0,64.68,52.36
2016,5,4,6,30,220.0,103.0,2.0,12.0,160.0,94.89,68.9
2016,5,4,6,45,278.0,114.0,1.95,12.5,202.5,125.81,89.57
2016,5,4,7,0,336.0,125.0,1.9,13.0,245.0,159.59,114.8
2016,5,4,7,15,230.5,158.5,1.9,13.0,247.0,189.4,144.84
2016,5,4,7,30,125.0,192.0,1.9,13.0,249.0,207.19,163.67
2016,5,4,7,45,76.0,199.0,1.9,13.5,235.0,209.12,166.36
2016,5,4,8,0,27.0,206.0,1.9,14.0,221.0,202.48,161.24
2016,5,4,8,15,57.0,243.5,1.95,14.0,278.5,252.39,200.76
2016,5,4,8,30,87.0,281.0,2.0,14.0,336.0,305.81,242.55
2016,5,4,8,45,128.0,307.5,2.1,14.5,395.0,357.19,282.05
2016,5,4,9,0,169.0,334.0,2.2,15.0,454.0,414.47,325.62
2016,5,4,9,15,212.0,350.0,2.2,15.5,508.5,467.24,365.06
2016,5,4,9,30,255.0,366.0,2.2,16.0,563.0,523.32,406.34
2016,5,4,9,45,339.0,354.0,2.2,16.5,628.0,586.7,453.43
2016,5,4,10,0,423.0,342.0,2.2,17.0,693.0,656.51,504.24
2016,5,4,10,15,397.5,367.0,2.2,17.0,705.5,677.5,517.65
2016,5,4,10,30,372.0,392.0,2.2,17.0,718.0,696.67,529.91
2016,5,4,10,45,397.5,389.5,2.25,17.5,745.0,730.73,553.46
2016,5,4,11,0,423.0,387.0,2.3,18.0,772.0,767.47,578.43
2016,5,4,11,15,444.5,392.0,2.4,18.5,801.0,805.8,604.33
2016,5,4,11,30,466.0,397.0,2.5,19.0,830.0,843.59,629.58
2016,5,4,11,45,425.0,408.5,2.65,19.5,805.5,827.12,616.73
2016,5,4,12,0,384.0,420.0,2.8,20.0,781.0,803.73,599.58
2016,5,4,12,15,371.0,426.0,2.85,20.0,773.0,803.69,599.66
2016,5,4,12,30,358.0,432.0,2.9,20.0,765.0,801.99,598.46
2016,5,4,12,45,360.0,425.5,3.0,20.0,757.5,800.67,598.55
2016,5,4,13,0,362.0,419.0,3.1,20.0,750.0,797.77,597.59
2016,5,4,13,15,414.0,389.5,3.15,20.0,760.5,824.89,618.79
2016,5,4,13,30,466.0,360.0,3.2,20.0,771.0,843.77,634.23
2016,5,4,13,45,390.0,376.5,3.25,20.0,714.0,776.47,586.27
2016,5,4,14,0,314.0,393.0,3.3,20.0,657.0,717.15,543.53
2016,5,4,14,15,344.0,367.5,3.35,20.0,646.5,713.3,543.34
2016,5,4,14,30,374.0,342.0,3.4,20.0,636.0,706.72,540.87
2016,5,4,14,45,378.5,321.5,3.45,20.0,606.0,680.06,523.27
2016,5,4,15,0,383.0,301.0,3.5,20.0,576.0,651.74,504.41
2016,5,4,15,15,357.5,286.5,3.5,19.5,531.0,603.64,470.78
2016,5,4,15,30,332.0,272.0,3.5,19.0,486.0,556.1,437.04
2016,5,4,15,45,368.0,241.0,3.5,19.0,461.0,537.43,425.25
2016,5,4,16,0,404.0,210.0,3.5,19.0,436.0,522.02,415.25
2016,5,4,16,15,334.0,200.5,3.45,18.5,375.5,441.12,353.44
2016,5,4,16,30,264.0,191.0,3.4,18.0,315.0,372.94,300.3
2016,5,4,16,45,155.5,168.0,3.4,17.5,239.0,267.91,216.34
2016,5,4,17,0,47.0,145.0,3.4,17.0,163.0,174.28,139.79
2016,5,4,17,15,36.0,123.5,3.25,16.5,136.0,144.59,115.71
2016,5,4,17,30,25.0,102.0,3.1,16.0,109.0,115.95,91.98
2016,5,4,17,45,14.5,80.5,3.0,15.5,84.5,85.89,66.7
2016,5,4,18,0,4.0,59.0,2.9,15.0,60.0,60.12,44.8
2016,5,4,18,15,2.0,39.0,2.75,14.5,39.5,39.1,26.58
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,18.34,7.61
2016,5,4,18,45,0.0,9.5,2.5,13.5,9.5,9.34,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,48.0,11.5,0.9,11.0,14.5,11.3,0.0
2016,5,5,5,30,96.0,23.0,1.0,11.0,29.0,19.32,5.8
2016,5,5,5,45,202.5,39.5,1.15,11.5,67.0,30.34,20.61
2016,5,5,6,0,309.0,56.0,1.3,12.0,105.0,42.16,31.85
2016,5,5,6,15,385.5,67.5,1.35,12.0,152.5,49.41,38.78
2016,5,5,6,30,462.0,79.0,1.4,12.0,200.0,85.59,53.2
2016,5,5,6,45,322.5,111.0,1.45,12.5,204.5,125.46,87.25
2016,5,5,7,0,183.0,143.0,1.5,13.0,209.0,156.39,118.6
2016,5,5,7,15,147.5,168.0,1.55,13.0,226.5,182.43,142.02
2016,5,5,7,30,112.0,193.0,1.6,13.0,244.0,204.72,161.88
2016,5,5,7,45,92.5,213.0,1.65,13.5,258.5,226.91,180.21
2016,5,5,8,0,73.0,233.0,1.7,14.0,273.0,244.2,193.98
2016,5,5,8,15,136.5,260.5,1.75,14.5,344.0,300.68,237.92
2016,5,5,8,30,200.0,288.0,1.8,15.0,415.0,366.32,288.5
2016,5,5,8,45,262.0,299.5,1.9,15.5,477.5,421.72,330.92
2016,5,5,9,0,324.0,311.0,2.0,16.0,540.0,484.6,378.53
2016,5,5,9,15,210.0,339.0,2.0,16.0,490.5,456.09,355.14
2016,5,5,9,30,96.0,367.0,2.0,16.0,441.0,416.16,322.68
2016,5,5,9,45,118.0,389.0,2.05,16.5,485.0,459.18,354.56
2016,5,5,10,0,140.0,411.0,2.1,17.0,529.0,504.21,387.04
2016,5,5,10,15,214.5,417.0,2.1,17.0,603.5,577.65,441.81
2016,5,5,10,30,289.0,423.0,2.1,17.0,678.0,657.46,499.89
2016,5,5,10,45,255.5,441.0,2.15,17.5,670.0,658.01,497.66
2016,5,5,11,0,222.0,459.0,2.2,18.0,662.0,653.13,492.21
2016,5,5,11,15,252.5,459.5,2.2,18.0,693.0,693.35,521.14
2016,5,5,11,30,283.0,460.0,2.2,18.0,724.0,731.13,547.82
2016,5,5,11,45,237.5,471.0,2.25,18.0,693.0,701.96,526.11
2016,5,5,12,0,192.0,482.0,2.3,18.0,662.0,674.73,506.03
2016,5,5,12,15,175.0,480.5,2.3,18.0,644.5,660.98,496.13
2016,5,5,12,30,158.0,479.0,2.3,18.0,627.0,646.14,485.36
2016,5,5,12,45,157.0,472.5,2.3,18.0,618.5,641.09,482.16
2016,5,5,13,0,156.0,466.0,2.3,18.0,610.0,635.25,478.37
2016,5,5,13,15,242.5,444.0,2.3,18.0,661.5,706.46,531.83
2016,5,5,13,30,329.0,422.0,2.3,18.0,713.0,767.91,577.23
2016,5,5,13,45,367.5,389.0,2.3,18.0,705.0,768.04,579.05
2016,5,5,14,0,406.0,356.0,2.3,18.0,697.0,772.56,584.31
2016,5,5,14,15,244.5,361.5,2.3,18.0,565.0,614.26,469.11
2016,5,5,14,30,83.0,367.0,2.3,18.0,433.0,452.19,347.42
2016,5,5,14,45,45.0,283.0,2.3,18.0,318.5,328.09,254.77
2016,5,5,15,0,7.0,199.0,2.3,18.0,204.0,201.54,156.48
2016,5,5,15,15,39.0,241.0,2.25,17.5,266.5,277.51,218.12
2016,5,5,15,30,71.0,283.0,2.2,17.0,329.0,347.43,273.69
2016,5,5,15,45,37.5,227.0,2.2,17.0,251.5,260.37,205.57
2016,5,5,16,0,4.0,171.0,2.2,17.0,174.0,171.44,134.81
2016,5,5,16,15,2.0,127.0,2.2,16.5,128.5,125.54,98.43
2016,5,5,16,30,0.0,83.0,2.2,16.0,83.0,80.28,61.64
2016,5,5,16,45,175.0,107.5,2.2,16.0,173.5,218.13,178.31
2016,5,5,17,0,350.0,132.0,2.2,16.0,264.0,334.74,272.16
2016,5,5,17,15,311.0,117.5,2.05,15.5,222.0,277.12,224.33
2016,5,5,17,30,272.0,103.0,1.9,15.0,180.0,229.19,184.05
2016,5,5,17,45,232.0,84.5,1.8,14.5,140.0,180.22,142.21
2016,5,5,18,0,192.0,66.0,1.7,14.0,100.0,135.37,103.28
2016,5,5,18,15,132.5,47.0,1.65,13.5,67.0,89.16,63.86
2016,5,5,18,30,73.0,28.0,1.6,13.0,34.0,48.87,27.99
2016,5,5,18,45,36.5,14.0,1.55,13.0,17.0,19.07,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,10.0,9.5,9.34,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,18.35,6.23
2016,5,6,5,45,22.5,39.0,2.05,10.5,43.0,35.56,25.3
2016,5,6,6,0,45.0,59.0,2.2,11.0,67.0,52.53,41.2
2016,5,6,6,15,64.0,81.5,2.2,11.0,96.5,70.93,58.19
2016,5,6,6,30,83.0,104.0,2.2,11.0,126.0,92.86,71.53
2016,5,6,6,45,101.5,125.0,2.2,11.5,158.0,119.61,92.29
2016,5,6,7,0,120.0,146.0,2.2,12.0,190.0,148.66,115.5
2016,5,6,7,15,182.5,166.5,2.2,12.5,244.5,189.47,147.11
2016,5,6,7,30,245.0,187.0,2.2,13.0,299.0,234.44,182.75
2016,5,6,7,45,420.0,166.5,2.2,13.5,386.0,288.88,224.48
2016,5,6,8,0,595.0,146.0,2.2,14.0,473.0,363.82,284.16
2016,5,6,8,15,587.5,165.5,2.2,14.5,513.0,412.01,324.12
2016,5,6,8,30,580.0,185.0,2.2,15.0,553.0,458.81,361.67
2016,5,6,8,45,428.0,254.0,2.2,15.5,536.0,470.23,369.68
2016,5,6,9,0,276.0,323.0,2.2,16.0,519.0,467.44,365.24
2016,5,6,9,15,300.5,337.5,2.2,16.0,561.5,512.27,399.16
2016,5,6,9,30,325.0,352.0,2.2,16.0,604.0,558.8,433.57
2016,5,6,9,45,203.0,373.5,2.2,16.5,533.5,506.59,391.4
2016,5,6,10,0,81.0,395.0,2.2,17.0,463.0,443.07,340.46
2016,5,6,10,15,97.0,415.5,2.25,17.0,499.5,480.57,368.66
2016,5,6,10,30,113.0,436.0,2.3,17.0,536.0,520.95,398.17
2016,5,6,10,45,67.5,385.5,2.35,17.0,446.0,435.67,334.17
2016,5,6,11,0,22.0,335.0,2.4,17.0,356.0,345.64,265.74
2016,5,6,11,15,63.5,401.0,2.45,17.0,460.5,453.97,348.25
2016,5,6,11,30,105.0,467.0,2.5,17.0,565.0,562.06,427.54
2016,5,6,11,45,72.0,437.0,2.55,17.0,504.5,503.91,383.85
2016,5,6,12,0,39.0,407.0,2.6,17.0,444.0,444.06,339.2
2016,5,6,12,15,33.5,388.5,2.65,16.5,420.5,421.64,323.5
2016,5,6,12,30,28.0,370.0,2.7,16.0,397.0,398.76,307.11
2016,5,6,12,45,22.5,337.5,2.75,16.0,359.5,354.4,273.9
2016,5,6,13,0,17.0,305.0,2.8,16.0,322.0,316.78,245.5
2016,5,6,13,15,13.0,251.0,2.75,15.5,263.5,259.06,201.67
2016,5,6,13,30,9.0,197.0,2.7,15.0,205.0,201.46,157.16
2016,5,6,13,45,22.0,272.5,2.7,15.0,291.5,296.03,231.85
2016,5,6,14,0,35.0,348.0,2.7,15.0,378.0,387.46,302.15
2016,5,6,14,15,21.5,278.5,2.65,15.0,297.0,295.06,230.99
2016,5,6,14,30,8.0,209.0,2.6,15.0,216.0,212.42,166.49
2016,5,6,14,45,4.0,139.0,2.55,15.0,142.5,138.94,108.2
2016,5,6,15,0,0.0,69.0,2.5,15.0,69.0,66.79,49.63
2016,5,6,15,15,0.0,71.5,2.45,14.5,71.5,69.19,51.91
2016,5,6,15,30,0.0,74.0,2.4,14.0,74.0,71.6,54.16
2016,5,6,15,45,1.5,121.5,2.35,14.0,122.5,119.4,93.85
2016,5,6,16,0,3.0,169.0,2.3,14.0,171.0,168.65,134.39
2016,5,6,16,15,1.5,137.5,2.2,14.0,138.5,135.83,107.82
2016,5,6,16,30,0.0,106.0,2.1,14.0,106.0,103.27,81.26
2016,5,6,16,45,0.0,92.0,2.05,14.0,92.0,89.43,70.04
2016,5,6,17,0,0.0,78.0,2.0,14.0,78.0,75.59,58.65
2016,5,6,17,15,0.0,65.5,1.85,13.5,65.5,63.31,48.52
2016,5,6,17,30,0.0,53.0,1.7,13.0,53.0,51.21,38.34
2016,5,6,17,45,0.0,41.0,1.55,13.0,41.0,39.59,28.32
2016,5,6,18,0,0.0,29.0,1.4,13.0,29.0,27.99,18.2
2016,5,6,18,15,0.0,19.5,1.2,12.5,19.5,18.81,10.11
2016,5,6,18,30,0.0,10.0,1.0,12.0,10.0,9.64,1.67
2016,5,6,18,45,0.0,5.0,0.8,12.0,5.0,4.91,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,9.0,2.5,2.46,0.0
2016,5,7,5,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,5,7,5,45,0.0,12.0,1.45,9.5,12.0,11.57,4.51
2016,5,7,6,0,0.0,19.0,1.5,10.0,19.0,18.32,10.85
2016,5,7,6,15,0.0,27.5,1.5,10.0,27.5,26.54,18.48
2016,5,7,6,30,0.0,36.0,1.5,10.0,36.0,34.75,24.6
2016,5,7,6,45,0.0,44.5,1.5,10.5,44.5,42.97,31.66
2016,5,7,7,0,0.0,53.0,1.5,11.0,53.0,51.2,38.59
2016,5,7,7,15,0.0,92.0,1.5,11.5,92.0,88.39,69.97
2016,5,7,7,30,0.0,131.0,1.5,12.0,131.0,124.67,99.86
2016,5,7,7,45,86.5,187.5,1.55,12.5,235.5,203.26,162.12
2016,5,7,8,0,173.0,244.0,1.6,13.0,340.0,291.0,230.99
2016,5,7,8,15,145.0,267.0,1.6,13.5,352.5,310.67,246.14
2016,5,7,8,30,117.0,290.0,1.6,14.0,365.0,327.4,258.59
2016,5,7,8,45,89.0,301.5,1.6,14.5,361.0,332.43,261.5
2016,5,7,9,0,61.0,313.0,1.6,15.0,357.0,332.6,260.39
2016,5,7,9,15,39.5,293.0,1.6,15.0,322.5,304.8,238.36
2016,5,7,9,30,18.0,273.0,1.6,15.0,288.0,274.81,214.53
2016,5,7,9,45,27.5,311.0,1.65,15.5,334.5,319.25,248.27
2016,5,7,10,0,37.0,349.0,1.7,16.0,381.0,365.33,282.37
2016,5,7,10,15,62.5,387.5,1.7,16.5,442.5,425.85,327.01
2016,5,7,10,30,88.0,426.0,1.7,17.0,504.0,488.48,372.16
2016,5,7,10,45,64.5,411.5,1.7,17.5,469.5,458.5,348.33
2016,5,7,11,0,41.0,397.0,1.7,18.0,435.0,426.64,323.65
2016,5,7,11,15,42.0,404.0,1.65,18.0,443.5,437.1,331.18
2016,5,7,11,30,43.0,411.0,1.6,18.0,452.0,447.51,338.41
2016,5,7,11,45,53.5,428.0,1.55,18.0,478.5,477.04,359.76
2016,5,7,12,0,64.0,445.0,1.5,18.0,505.0,506.88,381.02
2016,5,7,12,15,217.5,435.5,1.5,18.0,639.5,656.78,491.99
2016,5,7,12,30,371.0,426.0,1.5,18.0,774.0,808.96,598.76
2016,5,7,12,45,301.5,444.0,1.5,18.5,725.0,761.94,562.42
2016,5,7,13,0,232.0,462.0,1.5,19.0,676.0,706.36,522.23
2016,5,7,13,15,202.5,455.0,1.55,19.0,639.0,670.71,498.26
2016,5,7,13,30,173.0,448.0,1.6,19.0,602.0,634.54,473.42
2016,5,7,13,45,122.5,421.0,1.7,19.0,528.5,556.73,418.66
2016,5,7,14,0,72.0,394.0,1.8,19.0,455.0,471.16,357.11
2016,5,7,14,15,48.0,345.0,1.9,18.5,385.0,396.66,303.73
2016,5,7,14,30,24.0,296.0,2.0,18.0,315.0,315.12,243.31
2016,5,7,14,45,16.5,253.0,2.1,18.0,266.0,264.49,205.23
2016,5,7,15,0,9.0,210.0,2.2,18.0,217.0,214.32,166.65
2016,5,7,15,15,218.0,229.5,2.2,18.0,372.0,427.51,338.53
2016,5,7,15,30,427.0,249.0,2.2,18.0,527.0,614.02,480.64
2016,5,7,15,45,235.5,239.0,2.25,18.0,390.5,436.29,344.25
2016,5,7,16,0,44.0,229.0,2.3,18.0,254.0,266.62,210.13
2016,5,7,16,15,22.0,175.5,2.25,17.5,188.0,188.47,149.12
2016,5,7,16,30,0.0,122.0,2.2,17.0,122.0,119.44,93.48
2016,5,7,16,45,0.0,114.0,2.2,16.5,114.0,111.72,87.76
2016,5,7,17,0,0.0,106.0,2.2,16.0,106.0,104.07,81.88
2016,5,7,17,15,0.0,89.0,2.05,15.5,89.0,87.18,68.13
2016,5,7,17,30,0.0,72.0,1.9,15.0,72.0,70.28,54.12
2016,5,7,17,45,0.0,56.5,1.8,15.0,56.5,54.92,41.03
2016,5,7,18,0,0.0,41.0,1.7,15.0,41.0,39.6,27.81
2016,5,7,18,15,0.0,27.5,1.55,14.5,27.5,26.55,16.44
2016,5,7,18,30,0.0,14.0,1.4,14.0,14.0,13.5,4.67
2016,5,7,18,45,0.0,7.0,1.25,13.5,7.0,6.88,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,75.5,12.5,0.45,10.0,18.0,12.29,0.0
2016,5,8,5,30,151.0,25.0,0.5,10.0,36.0,19.4,8.4
2016,5,8,5,45,262.5,38.0,0.6,10.5,75.0,28.87,19.7
2016,5,8,6,0,374.0,51.0,0.7,11.0,114.0,38.01,28.43
2016,5,8,6,15,447.0,60.0,0.7,11.5,162.0,44.54,34.58
2016,5,8,6,30,520.0,69.0,0.7,12.0,210.0,83.36,48.27
2016,5,8,6,45,326.0,109.0,0.75,13.0,203.5,126.37,87.4
2016,5,8,7,0,132.0,149.0,0.8,14.0,197.0,153.84,117.93
2016,5,8,7,15,120.0,172.5,0.8,14.5,221.5,180.95,140.56
2016,5,8,7,30,108.0,196.0,0.8,15.0,246.0,206.92,161.86
2016,5,8,7,45,432.0,148.0,0.85,15.5,382.5,278.0,212.6
2016,5,8,8,0,756.0,100.0,0.9,16.0,519.0,389.34,297.5
2016,5,8,8,15,545.0,184.0,1.0,16.5,500.0,411.5,317.75
2016,5,8,8,30,334.0,268.0,1.1,17.0,481.0,414.35,320.63
2016,5,8,8,45,294.5,298.5,1.2,17.5,496.5,439.7,339.57
2016,5,8,9,0,255.0,329.0,1.3,18.0,512.0,461.0,354.54
2016,5,8,9,15,343.5,320.0,1.4,18.5,580.5,524.41,402.01
2016,5,8,9,30,432.0,311.0,1.5,19.0,649.0,594.67,453.46
2016,5,8,9,45,655.0,213.5,1.6,19.5,750.0,686.43,522.93
2016,5,8,10,0,878.0,116.0,1.7,20.0,851.0,791.3,596.7
2016,5,8,10,15,884.5,117.5,1.8,20.0,878.0,830.76,622.6
2016,5,8,10,30,891.0,119.0,1.9,20.0,905.0,868.12,647.63
2016,5,8,10,45,894.5,120.0,2.05,20.5,924.5,900.11,668.24
2016,5,8,11,0,898.0,121.0,2.2,21.0,944.0,929.49,687.07
2016,5,8,11,15,639.5,270.5,2.3,21.0,860.5,867.33,644.63
2016,5,8,11,30,381.0,420.0,2.4,21.0,777.0,783.82,580.63
2016,5,8,11,45,641.5,272.5,2.55,21.0,877.0,900.74,670.39
2016,5,8,12,0,902.0,125.0,2.7,21.0,977.0,1008.68,742.98
2016,5,8,12,15,901.5,125.0,2.8,21.0,974.0,1018.2,749.13
2016,5,8,12,30,901.0,125.0,2.9,21.0,971.0,1024.44,754.2
2016,5,8,12,45,897.0,125.5,3.0,21.0,959.5,1024.41,755.31
2016,5,8,13,0,893.0,126.0,3.1,21.0,948.0,1021.06,754.38
2016,5,8,13,15,889.0,125.0,3.15,21.0,929.5,1012.88,749.97
2016,5,8,13,30,885.0,124.0,3.2,21.0,911.0,1001.46,743.54
2016,5,8,13,45,877.5,123.5,3.3,21.0,885.0,984.0,733.56
2016,5,8,14,0,870.0,123.0,3.4,21.0,859.0,963.57,721.63
2016,5,8,14,15,861.5,121.0,3.4,20.5,826.5,937.77,706.72
2016,5,8,14,30,853.0,119.0,3.4,20.0,794.0,909.3,689.95
2016,5,8,14,45,841.0,117.5,3.45,20.0,755.5,875.78,668.57
2016,5,8,15,0,829.0,116.0,3.5,20.0,717.0,844.93,648.94
2016,5,8,15,15,814.5,113.0,3.45,19.5,674.0,803.5,622.3
2016,5,8,15,30,800.0,110.0,3.4,19.0,631.0,760.53,594.28
2016,5,8,15,45,780.5,107.0,3.4,19.0,583.5,712.52,561.3
2016,5,8,16,0,761.0,104.0,3.4,19.0,536.0,663.86,527.38
2016,5,8,16,15,736.0,99.5,3.35,18.5,486.0,609.55,487.95
2016,5,8,16,30,711.0,95.0,3.3,18.0,436.0,557.32,448.69
2016,5,8,16,45,678.0,90.0,3.25,18.0,384.5,499.04,402.78
2016,5,8,17,0,645.0,85.0,3.2,18.0,333.0,442.58,357.07
2016,5,8,17,15,598.0,78.0,3.05,17.5,281.0,379.41,305.24
2016,5,8,17,30,551.0,71.0,2.9,17.0,229.0,320.16,255.1
2016,5,8,17,45,484.0,62.5,2.8,16.5,180.5,256.14,200.13
2016,5,8,18,0,417.0,54.0,2.7,16.0,132.0,198.83,149.92
2016,5,8,18,15,315.0,42.0,2.55,15.5,90.0,135.83,96.22
2016,5,8,18,30,213.0,30.0,2.4,15.0,48.0,83.66,50.86
2016,5,8,18,45,106.5,15.0,2.25,14.5,24.0,34.1,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,103.5,12.5,1.2,10.0,20.0,12.29,0.0
2016,5,9,5,30,207.0,25.0,1.2,10.0,40.0,19.52,8.97
2016,5,9,5,45,319.0,36.5,1.3,10.5,81.0,27.56,18.56
2016,5,9,6,0,431.0,48.0,1.4,11.0,122.0,35.05,25.78
2016,5,9,6,15,215.5,48.5,1.3,11.5,85.5,36.0,26.9
2016,5,9,6,30,0.0,49.0,1.2,12.0,49.0,47.33,35.21
2016,5,9,6,45,0.0,61.0,1.2,12.5,61.0,58.95,45.05
2016,5,9,7,0,0.0,73.0,1.2,13.0,73.0,70.53,54.66
2016,5,9,7,15,0.0,99.5,1.2,13.5,99.5,95.32,75.16
2016,5,9,7,30,0.0,126.0,1.2,14.0,126.0,120.15,95.27
2016,5,9,7,45,0.0,140.0,1.3,14.5,140.0,133.63,105.74
2016,5,9,8,0,0.0,154.0,1.4,15.0,154.0,147.14,116.14
2016,5,9,8,15,6.0,183.0,1.45,15.5,187.0,177.33,139.78
2016,5,9,8,30,12.0,212.0,1.5,16.0,220.0,208.29,163.67
2016,5,9,8,45,15.0,232.0,1.6,17.0,243.0,229.94,179.62
2016,5,9,9,0,18.0,252.0,1.7,18.0,266.0,251.96,195.67
2016,5,9,9,15,21.5,274.5,1.75,18.5,291.5,277.0,214.17
2016,5,9,9,30,25.0,297.0,1.8,19.0,317.0,302.44,232.76
2016,5,9,9,45,71.0,354.0,1.9,19.5,413.0,391.84,300.09
2016,5,9,10,0,117.0,411.0,2.0,20.0,509.0,486.72,369.36
2016,5,9,10,15,175.0,425.0,2.1,20.0,577.0,553.89,418.7
2016,5,9,10,30,233.0,439.0,2.2,20.0,645.0,624.76,470.16
2016,5,9,10,45,382.0,402.5,2.3,20.5,749.5,731.12,547.58
2016,5,9,11,0,531.0,366.0,2.4,21.0,854.0,845.33,627.92
2016,5,9,11,15,732.0,238.5,2.45,21.0,920.5,921.58,684.23
2016,5,9,11,30,933.0,111.0,2.5,21.0,987.0,994.96,732.09
2016,5,9,11,45,935.0,111.0,2.65,21.5,992.0,1013.7,743.44
2016,5,9,12,0,937.0,111.0,2.8,22.0,997.0,1029.23,753.28
2016,5,9,12,15,936.5,111.0,2.9,22.0,994.0,1038.99,760.45
2016,5,9,12,30,936.0,111.0,3.0,22.0,991.0,1045.35,765.57
2016,5,9,12,45,933.0,111.0,3.15,22.0,980.0,1045.79,767.43
2016,5,9,13,0,930.0,111.0,3.3,22.0,969.0,1042.79,767.15
2016,5,9,13,15,926.5,110.5,3.4,22.0,950.5,1035.36,763.64
2016,5,9,13,30,923.0,110.0,3.5,22.0,932.0,1024.55,758.02
2016,5,9,13,45,918.0,108.5,3.65,22.0,906.5,1007.92,748.97
2016,5,9,14,0,913.0,107.0,3.8,22.0,881.0,988.11,737.79
2016,5,9,14,15,905.5,105.5,3.85,21.5,848.5,962.88,723.68
2016,5,9,14,30,898.0,104.0,3.9,21.0,816.0,934.81,707.57
2016,5,9,14,45,887.5,102.5,4.0,21.0,777.5,901.41,686.57
2016,5,9,15,0,877.0,101.0,4.1,21.0,739.0,865.67,663.78
2016,5,9,15,15,864.0,98.5,4.1,20.5,695.5,824.67,637.8
2016,5,9,15,30,851.0,96.0,4.1,20.0,652.0,781.93,610.22
2016,5,9,15,45,833.0,93.5,4.1,20.0,604.0,737.77,580.07
2016,5,9,16,0,815.0,91.0,4.1,20.0,556.0,688.68,545.89
2016,5,9,16,15,792.0,87.5,4.05,19.5,505.0,634.55,507.53
2016,5,9,16,30,769.0,84.0,4.0,19.0,454.0,580.55,466.98
2016,5,9,16,45,737.5,79.5,3.95,18.5,401.0,520.98,420.85
2016,5,9,17,0,706.0,75.0,3.9,18.0,348.0,462.97,374.45
2016,5,9,17,15,661.5,69.5,3.75,17.0,295.5,400.89,323.76
2016,5,9,17,30,617.0,64.0,3.6,16.0,243.0,341.13,273.22
2016,5,9,17,45,550.5,57.0,3.45,15.5,192.0,275.45,216.17
2016,5,9,18,0,484.0,50.0,3.3,15.0,141.0,216.36,163.71
2016,5,9,18,15,378.0,39.5,3.1,14.0,97.5,150.15,106.83
2016,5,9,18,30,272.0,29.0,2.9,13.0,54.0,95.71,59.12
2016,5,9,18,45,136.0,14.5,2.75,12.5,27.0,39.0,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,84.0,14.0,1.05,10.0,20.5,13.76,0.0
2016,5,10,5,30,168.0,28.0,1.1,10.0,41.0,21.77,11.11
2016,5,10,5,45,281.5,41.0,1.15,10.5,82.5,31.17,21.78
2016,5,10,6,0,395.0,54.0,1.2,11.0,124.0,40.46,30.64
2016,5,10,6,15,197.5,67.0,1.2,11.0,102.0,55.31,44.33
2016,5,10,6,30,0.0,80.0,1.2,11.0,80.0,75.36,59.35
2016,5,10,6,45,0.0,98.5,1.25,11.5,98.5,92.72,73.94
2016,5,10,7,0,0.0,117.0,1.3,12.0,117.0,110.22,88.33
2016,5,10,7,15,34.5,154.5,1.3,12.5,171.0,149.63,119.36
2016,5,10,7,30,69.0,192.0,1.3,13.0,225.0,195.63,155.56
2016,5,10,7,45,136.5,218.5,1.3,14.0,292.0,245.16,193.42
2016,5,10,8,0,204.0,245.0,1.3,15.0,359.0,305.08,239.37
2016,5,10,8,15,214.0,268.0,1.25,15.5,397.0,343.31,268.65
2016,5,10,8,30,224.0,291.0,1.2,16.0,435.0,382.5,298.07
2016,5,10,8,45,276.0,302.5,1.2,17.0,492.5,433.78,335.85
2016,5,10,9,0,328.0,314.0,1.2,18.0,550.0,491.62,377.58
2016,5,10,9,15,594.5,220.5,1.15,18.5,676.0,594.51,455.39
2016,5,10,9,30,861.0,127.0,1.1,19.0,802.0,718.81,545.54
2016,5,10,9,45,864.0,132.0,1.1,20.0,834.0,762.74,571.42
2016,5,10,10,0,867.0,137.0,1.1,21.0,866.0,804.44,595.79
2016,5,10,10,15,873.5,138.5,1.05,21.5,893.0,843.52,618.43
2016,5,10,10,30,880.0,140.0,1.0,22.0,920.0,880.53,639.29
2016,5,10,10,45,886.0,140.0,1.0,22.5,940.5,913.42,657.99
2016,5,10,11,0,892.0,140.0,1.0,23.0,961.0,943.86,675.0
2016,5,10,11,15,894.5,141.0,1.0,23.0,973.0,969.44,690.18
2016,5,10,11,30,897.0,142.0,1.0,23.0,985.0,992.16,703.63
2016,5,10,11,45,897.5,142.5,1.0,23.5,989.0,1009.49,712.44
2016,5,10,12,0,898.0,143.0,1.0,24.0,993.0,1023.7,719.43
2016,5,10,12,15,896.5,142.5,1.1,24.0,989.5,1031.77,726.13
2016,5,10,12,30,895.0,142.0,1.2,24.0,986.0,1036.57,730.99
2016,5,10,12,45,887.0,145.0,1.35,24.0,972.5,1035.15,732.99
2016,5,10,13,0,879.0,148.0,1.5,24.0,959.0,1030.47,732.98
2016,5,10,13,15,874.0,147.0,1.65,24.0,940.0,1021.51,730.25
2016,5,10,13,30,869.0,146.0,1.8,24.0,921.0,1009.38,725.47
2016,5,10,13,45,860.5,145.0,2.0,24.0,894.0,990.76,717.06
2016,5,10,14,0,852.0,144.0,2.2,24.0,867.0,975.17,710.39
2016,5,10,14,15,842.5,142.0,2.3,24.0,834.0,948.77,695.42
2016,5,10,14,30,833.0,140.0,2.4,24.0,801.0,919.77,678.67
2016,5,10,14,45,820.5,137.0,2.55,24.0,762.5,884.62,658.03
2016,5,10,15,0,808.0,134.0,2.7,24.0,724.0,847.4,635.63
2016,5,10,15,15,792.0,131.0,2.8,23.5,680.0,805.44,610.42
2016,5,10,15,30,776.0,128.0,2.9,23.0,636.0,762.09,583.72
2016,5,10,15,45,757.0,123.5,3.0,23.0,588.5,716.02,553.4
2016,5,10,16,0,738.0,119.0,3.1,23.0,541.0,667.03,519.95
2016,5,10,16,15,711.0,114.0,3.15,22.5,490.5,611.79,480.79
2016,5,10,16,30,684.0,109.0,3.2,22.0,440.0,557.21,440.92
2016,5,10,16,45,653.0,102.0,3.25,21.5,388.5,499.11,397.09
2016,5,10,17,0,622.0,95.0,3.3,21.0,337.0,442.67,353.05
2016,5,10,17,15,573.5,87.5,3.15,20.0,285.0,379.3,302.41
2016,5,10,17,30,525.0,80.0,3.0,19.0,233.0,319.99,253.41
2016,5,10,17,45,460.5,69.5,2.95,18.5,184.0,255.97,199.11
2016,5,10,18,0,396.0,59.0,2.9,18.0,135.0,198.39,149.28
2016,5,10,18,15,295.5,46.0,2.75,17.0,93.0,134.84,95.87
2016,5,10,18,30,195.0,33.0,2.6,16.0,51.0,83.75,52.51
2016,5,10,18,45,97.5,16.5,2.5,15.5,25.5,35.0,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.5,0.8,10.5,22.0,13.27,0.0
2016,5,11,5,30,204.0,27.0,0.8,11.0,44.0,20.88,10.73
2016,5,11,5,45,315.0,39.5,0.8,11.5,85.5,30.07,20.79
2016,5,11,6,0,426.0,52.0,0.8,12.0,127.0,38.38,28.71
2016,5,11,6,15,213.0,71.5,0.7,12.5,109.0,59.37,43.61
2016,5,11,6,30,0.0,91.0,0.6,13.0,91.0,84.71,66.76
2016,5,11,6,45,4.5,110.0,0.5,14.0,112.0,103.21,81.66
2016,5,11,7,0,9.0,129.0,0.4,15.0,133.0,122.35,96.65
2016,5,11,7,15,8.0,142.5,0.45,15.5,146.0,135.95,107.3
2016,5,11,7,30,7.0,156.0,0.5,16.0,159.0,149.4,117.65
2016,5,11,7,45,14.0,180.5,0.55,17.0,188.0,175.41,137.46
2016,5,11,8,0,21.0,205.0,0.6,18.0,217.0,202.33,157.6
2016,5,11,8,15,37.5,239.0,0.7,18.5,262.5,240.32,186.39
2016,5,11,8,30,54.0,273.0,0.8,19.0,308.0,282.99,218.35
2016,5,11,8,45,48.5,286.5,0.9,20.0,319.5,296.82,227.53
2016,5,11,9,0,43.0,300.0,1.0,21.0,331.0,310.04,236.23
2016,5,11,9,15,56.0,329.0,1.05,21.5,371.5,349.08,264.55
2016,5,11,9,30,69.0,358.0,1.1,22.0,412.0,389.47,293.3
2016,5,11,9,45,244.5,353.0,1.15,22.5,557.0,518.42,388.97
2016,5,11,10,0,420.0,348.0,1.2,23.0,702.0,662.17,490.57
2016,5,11,10,15,658.0,238.5,1.15,23.0,813.5,768.46,566.57
2016,5,11,10,30,896.0,129.0,1.1,23.0,925.0,884.07,641.56
2016,5,11,10,45,900.0,130.5,1.05,23.5,944.5,917.05,658.49
2016,5,11,11,0,904.0,132.0,1.0,24.0,964.0,947.45,674.54
2016,5,11,11,15,906.0,132.5,1.0,24.0,976.0,972.29,689.19
2016,5,11,11,30,908.0,133.0,1.0,24.0,988.0,994.2,702.09
2016,5,11,11,45,740.0,248.5,1.0,24.5,947.5,972.47,686.86
2016,5,11,12,0,572.0,364.0,1.0,25.0,907.0,936.32,658.75
2016,5,11,12,15,743.5,246.0,1.05,25.0,948.5,995.54,701.39
2016,5,11,12,30,915.0,128.0,1.1,25.0,990.0,1042.71,730.46
2016,5,11,12,45,698.0,258.0,1.2,25.5,911.5,973.39,687.99
2016,5,11,13,0,481.0,388.0,1.3,26.0,833.0,890.55,630.61
2016,5,11,13,15,692.0,255.0,1.4,25.5,881.5,964.0,688.02
2016,5,11,13,30,903.0,122.0,1.5,25.0,930.0,1018.35,724.6
2016,5,11,13,45,897.5,120.0,1.6,25.0,903.5,1001.06,715.37
2016,5,11,14,0,892.0,118.0,1.7,25.0,877.0,980.65,704.98
2016,5,11,14,15,883.5,116.5,1.8,25.0,844.5,954.98,691.12
2016,5,11,14,30,875.0,115.0,1.9,25.0,812.0,926.59,675.37
2016,5,11,14,45,863.5,113.0,2.0,25.0,773.0,892.45,655.63
2016,5,11,15,0,852.0,111.0,2.1,25.0,734.0,856.11,634.16
2016,5,11,15,15,837.5,108.5,2.15,24.5,690.0,819.2,612.74
2016,5,11,15,30,823.0,106.0,2.2,24.0,646.0,776.06,586.63
2016,5,11,15,45,804.5,102.5,2.25,24.0,598.0,727.47,555.12
2016,5,11,16,0,786.0,99.0,2.3,24.0,550.0,678.11,522.5
2016,5,11,16,15,761.5,95.0,2.35,23.5,499.5,623.69,485.48
2016,5,11,16,30,737.0,91.0,2.4,23.0,449.0,569.59,446.71
2016,5,11,16,45,704.0,86.5,2.45,22.5,396.5,512.13,403.95
2016,5,11,17,0,671.0,82.0,2.5,22.0,344.0,455.01,359.95
2016,5,11,17,15,625.5,75.5,2.45,21.0,292.0,391.79,310.07
2016,5,11,17,30,580.0,69.0,2.4,20.0,240.0,332.28,261.33
2016,5,11,17,45,514.0,61.0,2.35,19.5,190.0,267.52,206.64
2016,5,11,18,0,448.0,53.0,2.3,19.0,140.0,209.32,156.34
2016,5,11,18,15,346.5,42.0,2.15,18.0,97.0,145.46,102.62
2016,5,11,18,30,245.0,31.0,2.0,17.0,54.0,92.81,57.97
2016,5,11,18,45,122.5,15.5,1.9,16.0,27.0,38.01,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.1,11.0,21.5,14.25,0.0
2016,5,12,5,30,173.0,29.0,1.2,11.0,43.0,22.47,12.27
2016,5,12,5,45,269.0,43.5,1.35,11.5,83.0,33.04,23.41
2016,5,12,6,0,365.0,58.0,1.5,12.0,123.0,43.09,32.88
2016,5,12,6,15,182.5,66.0,1.5,12.5,98.5,55.34,40.13
2016,5,12,6,30,0.0,74.0,1.5,13.0,74.0,70.3,54.6
2016,5,12,6,45,0.0,91.5,1.55,13.5,91.5,86.71,68.32
2016,5,12,7,0,0.0,109.0,1.6,14.0,109.0,103.25,81.85
2016,5,12,7,15,0.5,127.5,1.55,14.5,128.0,120.89,96.01
2016,5,12,7,30,1.0,146.0,1.5,15.0,147.0,138.69,110.03
2016,5,12,7,45,0.5,148.5,1.45,16.0,149.0,141.67,111.6
2016,5,12,8,0,0.0,151.0,1.4,17.0,151.0,144.4,112.96
2016,5,12,8,15,42.0,219.5,1.35,17.5,246.5,224.95,176.24
2016,5,12,8,30,84.0,288.0,1.3,18.0,342.0,311.65,242.31
2016,5,12,8,45,105.5,314.0,1.3,19.0,387.5,353.44,272.42
2016,5,12,9,0,127.0,340.0,1.3,20.0,433.0,396.08,302.82
2016,5,12,9,15,199.0,354.5,1.3,20.5,508.5,464.64,353.07
2016,5,12,9,30,271.0,369.0,1.3,21.0,584.0,538.84,406.16
2016,5,12,9,45,310.5,377.0,1.35,21.5,632.5,589.62,441.42
2016,5,12,10,0,350.0,385.0,1.4,22.0,681.0,642.84,477.99
2016,5,12,10,15,228.0,411.5,1.5,22.5,607.0,584.07,433.4
2016,5,12,10,30,106.0,438.0,1.6,23.0,533.0,515.25,381.51
2016,5,12,10,45,292.0,412.0,1.7,23.5,680.0,662.16,489.09
2016,5,12,11,0,478.0,386.0,1.8,24.0,827.0,817.61,596.52
2016,5,12,11,15,677.5,267.5,1.9,24.5,901.5,900.74,655.78
2016,5,12,11,30,877.0,149.0,2.0,25.0,976.0,981.0,706.68
2016,5,12,11,45,878.5,149.0,2.15,25.5,980.5,998.45,717.05
2016,5,12,12,0,880.0,149.0,2.3,26.0,985.0,1012.88,726.19
2016,5,12,12,15,879.5,149.0,2.35,26.0,982.0,1022.26,732.57
2016,5,12,12,30,879.0,149.0,2.4,26.0,979.0,1028.47,737.1
2016,5,12,12,45,880.5,146.0,2.5,26.5,969.5,1030.44,738.16
2016,5,12,13,0,882.0,143.0,2.6,27.0,960.0,1029.13,737.26
2016,5,12,13,15,878.0,141.5,2.6,26.5,941.5,1020.61,733.83
2016,5,12,13,30,874.0,140.0,2.6,26.0,923.0,1008.89,728.5
2016,5,12,13,45,872.0,136.5,2.65,26.0,898.5,993.91,720.21
2016,5,12,14,0,870.0,133.0,2.7,26.0,874.0,975.8,709.97
2016,5,12,14,15,861.5,131.0,2.75,26.0,841.5,950.12,694.81
2016,5,12,14,30,853.0,129.0,2.8,26.0,809.0,927.11,681.42
2016,5,12,14,45,703.0,185.0,2.85,26.0,727.5,835.59,621.9
2016,5,12,15,0,553.0,241.0,2.9,26.0,646.0,742.94,557.61
2016,5,12,15,15,680.0,178.5,2.95,25.5,646.5,767.51,580.95
2016,5,12,15,30,807.0,116.0,3.0,25.0,647.0,774.85,588.79
2016,5,12,15,45,788.5,112.0,3.05,24.5,599.5,726.33,557.53
2016,5,12,16,0,770.0,108.0,3.1,24.0,552.0,677.08,525.45
2016,5,12,16,15,745.0,103.5,3.15,23.5,501.0,624.19,488.54
2016,5,12,16,30,720.0,99.0,3.2,23.0,450.0,569.98,449.2
2016,5,12,16,45,685.0,94.0,3.25,22.5,397.5,510.14,404.24
2016,5,12,17,0,650.0,89.0,3.3,22.0,345.0,452.28,359.31
2016,5,12,17,15,603.5,82.5,3.25,21.0,293.0,389.58,309.54
2016,5,12,17,30,557.0,76.0,3.2,20.0,241.0,330.69,261.11
2016,5,12,17,45,485.5,67.5,3.15,19.0,191.0,264.41,205.56
2016,5,12,18,0,414.0,59.0,3.1,18.0,141.0,205.24,154.84
2016,5,12,18,15,316.0,46.5,3.0,17.0,98.0,141.48,101.05
2016,5,12,18,30,218.0,34.0,2.9,16.0,55.0,90.03,57.48
2016,5,12,18,45,109.0,17.0,2.85,15.5,27.5,37.94,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,1.65,10.0,22.5,14.74,0.0
2016,5,13,5,30,181.0,30.0,1.8,10.0,45.0,23.24,13.2
2016,5,13,5,45,290.0,43.5,1.95,10.5,87.5,32.97,23.48
2016,5,13,6,0,399.0,57.0,2.1,11.0,130.0,42.73,32.71
2016,5,13,6,15,199.5,58.0,2.15,11.5,94.5,45.0,30.99
