Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,0.0,59.0,2.2,12.0,59.0,57.02,43.48
2016,5,13,6,45,0.0,73.0,2.3,12.5,73.0,70.21,54.6
2016,5,13,7,0,0.0,87.0,2.4,13.0,87.0,83.46,65.56
2016,5,13,7,15,0.0,90.5,2.4,13.5,90.5,87.09,68.25
2016,5,13,7,30,0.0,94.0,2.4,14.0,94.0,90.62,70.81
2016,5,13,7,45,0.0,112.0,2.4,14.5,112.0,107.7,84.56
2016,5,13,8,0,0.0,130.0,2.4,15.0,130.0,124.83,98.13
2016,5,13,8,15,0.0,139.5,2.3,15.5,139.5,134.05,105.08
2016,5,13,8,30,0.0,149.0,2.2,16.0,149.0,143.27,111.98
2016,5,13,8,45,4.0,176.5,2.15,16.5,179.0,171.77,134.28
2016,5,13,9,0,8.0,204.0,2.1,17.0,209.0,200.76,156.62
2016,5,13,9,15,10.0,221.5,2.05,17.5,229.0,219.45,170.57
2016,5,13,9,30,12.0,239.0,2.0,18.0,249.0,238.37,184.57
2016,5,13,9,45,13.5,254.0,1.95,18.5,265.0,254.76,196.47
2016,5,13,10,0,15.0,269.0,1.9,19.0,281.0,271.3,208.39
2016,5,13,10,15,13.0,252.5,1.95,19.5,264.0,254.79,195.13
2016,5,13,10,30,11.0,236.0,2.0,20.0,247.0,237.94,181.77
2016,5,13,10,45,14.0,271.0,2.1,20.5,284.5,275.18,209.72
2016,5,13,11,0,17.0,306.0,2.2,21.0,322.0,312.78,237.39
2016,5,13,11,15,40.0,374.5,2.35,21.0,412.5,405.72,306.8
2016,5,13,11,30,63.0,443.0,2.5,21.0,503.0,498.04,374.05
2016,5,13,11,45,70.0,452.0,2.65,21.5,519.0,516.7,386.73
2016,5,13,12,0,77.0,461.0,2.8,22.0,535.0,535.39,399.8
2016,5,13,12,15,106.5,471.5,2.9,22.0,572.5,577.76,431.17
2016,5,13,12,30,136.0,482.0,3.0,22.0,610.0,626.83,466.84
2016,5,13,12,45,531.0,299.5,3.2,22.5,793.0,848.39,634.53
2016,5,13,13,0,926.0,117.0,3.4,23.0,976.0,1046.69,769.08
2016,5,13,13,15,922.0,116.5,3.55,22.5,957.5,1038.83,765.37
2016,5,13,13,30,918.0,116.0,3.7,22.0,939.0,1027.63,761.29
2016,5,13,13,45,913.5,114.0,3.85,22.0,913.5,1011.12,752.22
2016,5,13,14,0,909.0,112.0,4.0,22.0,888.0,991.42,741.02
2016,5,13,14,15,901.5,110.5,4.1,21.5,855.5,966.37,727.28
2016,5,13,14,30,894.0,109.0,4.2,21.0,823.0,938.51,711.5
2016,5,13,14,45,884.5,106.5,4.35,21.0,785.0,905.14,690.64
2016,5,13,15,0,875.0,104.0,4.5,21.0,747.0,869.4,668.18
2016,5,13,15,15,862.0,101.5,4.55,20.5,703.0,828.59,642.57
2016,5,13,15,30,849.0,99.0,4.6,20.0,659.0,786.06,615.3
2016,5,13,15,45,833.5,95.5,4.65,19.5,612.0,742.88,587.08
2016,5,13,16,0,818.0,92.0,4.7,19.0,565.0,694.58,554.49
2016,5,13,16,15,795.0,88.5,4.65,18.5,514.0,640.43,515.85
2016,5,13,16,30,772.0,85.0,4.6,18.0,463.0,586.4,474.91
2016,5,13,16,45,745.0,80.0,4.6,17.5,410.5,528.84,430.13
2016,5,13,17,0,718.0,75.0,4.6,17.0,358.0,472.38,384.74
2016,5,13,17,15,675.0,69.5,4.45,16.0,305.5,410.31,333.69
2016,5,13,17,30,632.0,64.0,4.3,15.0,253.0,350.45,282.78
2016,5,13,17,45,574.5,56.5,4.15,14.5,202.5,286.64,226.83
2016,5,13,18,0,517.0,49.0,4.0,14.0,152.0,228.44,174.55
2016,5,13,18,15,417.5,40.0,3.8,13.5,107.0,163.28,117.6
2016,5,13,18,30,318.0,31.0,3.6,13.0,62.0,109.02,70.06
2016,5,13,18,45,159.0,15.5,3.4,12.5,31.0,45.35,3.89
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,14.5,1.8,9.5,25.0,11.29,0.0
2016,5,14,5,30,242.0,29.0,1.9,10.0,50.0,22.66,12.94
2016,5,14,5,45,352.5,39.5,2.05,10.5,93.0,29.59,20.54
2016,5,14,6,0,463.0,50.0,2.2,11.0,136.0,36.06,26.77
2016,5,14,6,15,530.0,57.5,2.25,11.5,185.5,49.03,30.21
2016,5,14,6,30,597.0,65.0,2.3,12.0,235.0,91.34,50.5
2016,5,14,6,45,395.0,108.5,2.4,12.5,230.5,138.48,94.75
2016,5,14,7,0,193.0,152.0,2.5,13.0,226.0,169.34,129.25
2016,5,14,7,15,290.5,161.0,2.6,13.5,290.5,210.39,160.31
2016,5,14,7,30,388.0,170.0,2.7,14.0,355.0,262.4,201.6
2016,5,14,7,45,598.5,129.5,2.8,15.0,451.0,322.97,248.51
2016,5,14,8,0,809.0,89.0,2.9,16.0,547.0,406.76,315.43
2016,5,14,8,15,826.5,92.0,2.9,16.5,595.0,461.29,361.12
2016,5,14,8,30,844.0,95.0,2.9,17.0,643.0,518.78,407.66
2016,5,14,8,45,860.0,96.5,2.95,17.5,688.0,571.91,449.65
2016,5,14,9,0,876.0,98.0,3.0,18.0,733.0,625.02,490.37
2016,5,14,9,15,886.5,100.0,2.95,18.5,772.0,674.76,527.02
2016,5,14,9,30,897.0,102.0,2.9,19.0,811.0,723.49,560.99
2016,5,14,9,45,892.5,110.5,2.9,19.5,841.0,766.15,588.96
2016,5,14,10,0,888.0,119.0,2.9,20.0,871.0,806.2,614.73
2016,5,14,10,15,739.5,218.0,2.9,20.0,857.5,816.0,620.2
2016,5,14,10,30,591.0,317.0,2.9,20.0,844.0,813.01,613.17
2016,5,14,10,45,534.0,352.5,2.95,20.5,836.5,818.27,613.99
2016,5,14,11,0,477.0,388.0,3.0,21.0,829.0,818.89,611.43
2016,5,14,11,15,698.0,254.5,3.1,21.0,909.5,907.47,679.73
2016,5,14,11,30,919.0,121.0,3.2,21.0,990.0,994.05,737.48
2016,5,14,11,45,921.5,120.5,3.3,21.5,995.0,1012.47,748.07
2016,5,14,12,0,924.0,120.0,3.4,22.0,1000.0,1027.76,757.24
2016,5,14,12,15,923.5,120.0,3.5,22.0,997.0,1037.37,764.24
2016,5,14,12,30,923.0,120.0,3.6,22.0,994.0,1043.66,769.22
2016,5,14,12,45,919.0,121.0,3.75,22.0,983.0,1044.13,770.87
2016,5,14,13,0,915.0,122.0,3.9,22.0,972.0,1041.23,770.42
2016,5,14,13,15,911.5,121.0,3.95,22.0,953.5,1033.44,766.15
2016,5,14,13,30,908.0,120.0,4.0,22.0,935.0,1022.34,759.82
2016,5,14,13,45,901.0,120.0,4.1,22.0,909.5,1005.66,750.16
2016,5,14,14,0,894.0,120.0,4.2,22.0,884.0,985.92,738.5
2016,5,14,14,15,886.0,118.0,4.25,21.5,851.5,960.23,723.91
2016,5,14,14,30,878.0,116.0,4.3,21.0,819.0,931.79,707.37
2016,5,14,14,45,865.0,115.0,4.4,21.0,780.5,897.39,685.42
2016,5,14,15,0,852.0,114.0,4.5,21.0,742.0,860.87,662.14
2016,5,14,15,15,838.0,111.5,4.55,20.5,698.5,824.5,639.63
2016,5,14,15,30,824.0,109.0,4.6,20.0,655.0,781.84,612.19
2016,5,14,15,45,805.0,106.0,4.7,20.0,607.0,733.46,579.2
2016,5,14,16,0,786.0,103.0,4.8,20.0,559.0,684.36,545.09
2016,5,14,16,15,761.5,99.0,4.8,19.5,508.0,630.01,505.94
2016,5,14,16,30,737.0,95.0,4.8,19.0,457.0,577.51,466.34
2016,5,14,16,45,704.5,90.0,4.8,18.5,404.5,518.36,420.38
2016,5,14,17,0,672.0,85.0,4.8,18.0,352.0,460.95,374.38
2016,5,14,17,15,627.0,79.0,4.6,17.5,300.0,398.43,322.56
2016,5,14,17,30,582.0,73.0,4.4,17.0,248.0,339.54,272.33
2016,5,14,17,45,517.5,65.0,4.2,16.5,198.0,275.06,216.6
2016,5,14,18,0,453.0,57.0,4.0,16.0,148.0,216.92,165.35
2016,5,14,18,15,353.5,46.0,3.65,15.5,104.5,152.9,110.3
2016,5,14,18,30,254.0,35.0,3.3,15.0,61.0,99.26,64.48
2016,5,14,18,45,127.0,17.5,2.95,14.5,30.5,42.01,6.67
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,16.5,2.4,11.0,24.5,12.91,0.0
2016,5,15,5,30,180.0,33.0,2.5,11.0,49.0,25.61,15.47
2016,5,15,5,45,288.0,46.0,2.7,11.5,91.5,34.86,25.1
2016,5,15,6,0,396.0,59.0,2.9,12.0,134.0,44.27,33.98
2016,5,15,6,15,216.0,83.0,2.95,12.0,126.0,70.01,51.55
2016,5,15,6,30,36.0,107.0,3.0,12.0,118.0,97.79,76.83
2016,5,15,6,45,45.5,128.5,3.05,12.5,144.5,121.12,95.62
2016,5,15,7,0,55.0,150.0,3.1,13.0,171.0,145.76,115.49
2016,5,15,7,15,27.5,124.5,3.1,13.5,135.0,122.68,97.02
2016,5,15,7,30,0.0,99.0,3.1,14.0,99.0,95.3,74.68
2016,5,15,7,45,26.5,166.5,3.1,14.5,182.0,164.97,131.27
2016,5,15,8,0,53.0,234.0,3.1,15.0,265.0,238.38,189.64
2016,5,15,8,15,65.5,261.0,3.1,15.5,302.0,272.89,216.25
2016,5,15,8,30,78.0,288.0,3.1,16.0,339.0,308.87,243.79
2016,5,15,8,45,179.0,309.0,3.15,16.5,436.0,388.53,305.81
2016,5,15,9,0,280.0,330.0,3.2,17.0,533.0,478.54,374.73
2016,5,15,9,15,300.5,344.5,3.25,17.5,573.5,520.97,405.84
2016,5,15,9,30,321.0,359.0,3.3,18.0,614.0,564.72,437.65
2016,5,15,9,45,619.5,232.0,3.35,18.5,749.0,681.3,529.43
2016,5,15,10,0,918.0,105.0,3.4,19.0,884.0,816.61,627.72
2016,5,15,10,15,923.5,106.5,3.45,19.5,911.0,856.33,652.76
2016,5,15,10,30,929.0,108.0,3.5,20.0,938.0,893.8,676.68
2016,5,15,10,45,931.5,109.5,3.55,20.5,957.0,926.21,696.94
2016,5,15,11,0,934.0,111.0,3.6,21.0,976.0,955.86,715.24
2016,5,15,11,15,936.5,111.5,3.7,21.0,988.5,981.65,732.6
2016,5,15,11,30,939.0,112.0,3.8,21.0,1001.0,1004.44,748.03
2016,5,15,11,45,940.0,112.0,3.9,21.5,1005.0,1022.18,758.72
2016,5,15,12,0,941.0,112.0,4.0,22.0,1009.0,1036.69,767.33
2016,5,15,12,15,940.0,112.0,4.15,22.0,1006.0,1045.92,774.37
2016,5,15,12,30,939.0,112.0,4.3,22.0,1003.0,1051.76,779.31
2016,5,15,12,45,940.5,109.0,4.45,22.0,992.5,1053.6,781.71
2016,5,15,13,0,942.0,106.0,4.6,22.0,982.0,1051.96,782.35
2016,5,15,13,15,938.5,105.5,4.7,22.0,963.5,1044.47,778.83
2016,5,15,13,30,935.0,105.0,4.8,22.0,945.0,1033.59,773.15
2016,5,15,13,45,929.5,104.0,4.9,22.0,919.5,1016.91,763.6
2016,5,15,14,0,924.0,103.0,5.0,22.0,894.0,997.05,751.92
2016,5,15,14,15,917.0,101.5,5.05,21.5,862.0,972.19,737.87
2016,5,15,14,30,910.0,100.0,5.1,21.0,830.0,944.44,721.74
2016,5,15,14,45,899.5,98.5,5.2,21.0,791.5,910.87,700.3
2016,5,15,15,0,889.0,97.0,5.3,21.0,753.0,874.94,677.01
2016,5,15,15,15,876.5,95.0,5.25,20.5,709.5,834.68,650.84
2016,5,15,15,30,864.0,93.0,5.2,20.0,666.0,792.62,623.07
2016,5,15,15,45,513.5,176.5,5.2,20.0,510.5,587.84,468.55
2016,5,15,16,0,163.0,260.0,5.2,20.0,355.0,391.76,310.69
2016,5,15,16,15,84.5,210.0,5.15,19.5,259.5,272.15,216.77
2016,5,15,16,30,6.0,160.0,5.1,19.0,164.0,161.85,127.45
2016,5,15,16,45,3.0,135.0,5.05,18.5,137.0,134.72,106.04
2016,5,15,17,0,0.0,110.0,5.0,18.0,110.0,107.89,84.44
2016,5,15,17,15,0.0,94.0,4.8,17.0,94.0,92.04,71.82
2016,5,15,17,30,0.0,78.0,4.6,16.0,78.0,76.19,58.9
2016,5,15,17,45,0.0,62.5,4.45,15.5,62.5,60.85,46.01
2016,5,15,18,0,0.0,47.0,4.3,15.0,47.0,45.49,32.88
2016,5,15,18,15,0.0,33.0,4.0,14.5,33.0,31.87,21.06
2016,5,15,18,30,0.0,19.0,3.7,14.0,19.0,18.33,9.19
2016,5,15,18,45,0.0,9.5,3.45,13.5,9.5,9.16,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,2.65,10.0,25.5,12.46,0.0
2016,5,16,5,30,206.0,32.0,2.6,10.0,51.0,24.73,14.98
2016,5,16,5,45,300.5,45.5,2.6,10.5,92.5,34.39,24.83
2016,5,16,6,0,395.0,59.0,2.6,11.0,134.0,44.09,33.98
2016,5,16,6,15,232.0,86.0,2.5,11.5,133.5,73.01,53.76
2016,5,16,6,30,69.0,113.0,2.4,12.0,133.0,104.96,81.62
2016,5,16,6,45,81.0,134.5,2.35,12.5,162.5,130.62,101.95
2016,5,16,7,0,93.0,156.0,2.3,13.0,192.0,157.84,123.82
2016,5,16,7,15,193.5,173.0,2.25,13.5,261.5,201.16,155.97
2016,5,16,7,30,294.0,190.0,2.2,14.0,331.0,255.61,198.22
2016,5,16,7,45,277.5,216.5,2.15,15.0,361.5,291.39,227.79
2016,5,16,8,0,261.0,243.0,2.1,16.0,392.0,325.45,254.96
2016,5,16,8,15,261.5,266.5,2.15,16.5,426.5,362.91,284.35
2016,5,16,8,30,262.0,290.0,2.2,17.0,461.0,400.32,312.97
2016,5,16,8,45,548.0,204.5,2.3,18.0,593.5,496.35,388.04
2016,5,16,9,0,834.0,119.0,2.4,19.0,726.0,619.36,481.95
2016,5,16,9,15,845.5,121.0,2.45,19.5,764.5,668.26,517.34
2016,5,16,9,30,857.0,123.0,2.5,20.0,803.0,716.79,551.99
2016,5,16,9,45,880.0,116.5,2.65,20.5,840.0,763.81,583.65
2016,5,16,10,0,903.0,110.0,2.8,21.0,877.0,810.3,614.57
2016,5,16,10,15,909.0,111.0,2.9,21.5,903.5,849.39,639.76
2016,5,16,10,30,915.0,112.0,3.0,22.0,930.0,886.3,663.29
2016,5,16,10,45,919.0,112.5,3.1,22.5,949.5,918.61,683.56
2016,5,16,11,0,923.0,113.0,3.2,23.0,969.0,948.28,702.0
2016,5,16,11,15,925.0,113.5,3.3,23.0,981.0,973.32,718.71
2016,5,16,11,30,927.0,114.0,3.4,23.0,993.0,995.39,733.53
2016,5,16,11,45,928.0,114.5,3.55,23.5,997.5,1013.42,744.69
2016,5,16,12,0,929.0,115.0,3.7,24.0,1002.0,1028.27,753.84
2016,5,16,12,15,928.0,115.0,3.8,24.0,998.5,1037.4,760.44
2016,5,16,12,30,927.0,115.0,3.9,24.0,995.0,1043.18,765.02
2016,5,16,12,45,922.5,116.0,4.05,24.0,983.5,1043.13,766.23
2016,5,16,13,0,918.0,117.0,4.2,24.0,972.0,1039.71,765.35
2016,5,16,13,15,914.5,116.0,4.3,24.0,953.5,1031.9,761.36
2016,5,16,13,30,911.0,115.0,4.4,24.0,935.0,1020.78,755.28
2016,5,16,13,45,907.5,112.5,4.55,24.0,910.0,1004.84,746.44
2016,5,16,14,0,904.0,110.0,4.7,24.0,885.0,985.72,735.88
2016,5,16,14,15,896.0,108.5,4.75,23.5,853.0,960.36,721.67
2016,5,16,14,30,888.0,107.0,4.8,23.0,821.0,932.24,705.48
2016,5,16,14,45,881.5,103.5,4.85,23.0,783.5,900.7,685.4
2016,5,16,15,0,875.0,100.0,4.9,23.0,746.0,866.64,663.43
2016,5,16,15,15,862.0,97.5,4.9,22.5,703.0,825.91,637.52
2016,5,16,15,30,849.0,95.0,4.9,22.0,660.0,783.46,610.04
2016,5,16,15,45,831.5,92.5,4.9,22.0,612.5,739.88,580.17
2016,5,16,16,0,814.0,90.0,4.9,22.0,565.0,691.44,546.35
2016,5,16,16,15,792.0,87.0,4.8,21.5,515.0,638.78,509.17
2016,5,16,16,30,770.0,84.0,4.7,21.0,465.0,586.17,469.58
2016,5,16,16,45,735.5,80.5,4.6,20.5,412.0,526.04,423.02
2016,5,16,17,0,701.0,77.0,4.5,20.0,359.0,468.93,377.46
2016,5,16,17,15,659.0,72.0,4.25,19.5,307.0,407.57,326.98
2016,5,16,17,30,617.0,67.0,4.0,19.0,255.0,349.49,277.86
2016,5,16,17,45,552.5,60.0,3.75,18.5,204.5,284.24,221.98
2016,5,16,18,0,488.0,53.0,3.5,18.0,154.0,225.31,170.39
2016,5,16,18,15,392.0,43.5,3.2,17.0,109.5,161.76,116.07
2016,5,16,18,30,296.0,34.0,2.9,16.0,65.0,108.63,70.8
2016,5,16,18,45,148.0,17.0,2.65,15.5,32.5,46.57,13.24
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.05,10.5,27.5,11.36,0.0
2016,5,17,5,30,269.0,30.0,1.2,11.0,55.0,23.22,13.82
2016,5,17,5,45,376.5,40.0,1.4,12.0,99.0,29.65,20.56
2016,5,17,6,0,484.0,50.0,1.6,13.0,143.0,35.67,26.25
2016,5,17,6,15,550.5,57.0,1.65,13.5,193.0,51.67,30.11
2016,5,17,6,30,617.0,64.0,1.7,14.0,243.0,94.83,51.58
2016,5,17,6,45,665.5,68.5,1.75,15.0,296.5,141.05,84.03
2016,5,17,7,0,714.0,73.0,1.8,16.0,350.0,195.35,127.9
2016,5,17,7,15,746.5,77.5,2.0,17.0,403.5,248.15,173.42
2016,5,17,7,30,779.0,82.0,2.2,18.0,457.0,304.26,222.1
2016,5,17,7,45,806.0,84.0,2.45,19.0,509.5,359.21,269.54
2016,5,17,8,0,833.0,86.0,2.7,20.0,562.0,416.36,317.62
2016,5,17,8,15,851.0,89.0,2.75,20.5,611.0,474.84,365.62
2016,5,17,8,30,869.0,92.0,2.8,21.0,660.0,531.15,410.54
2016,5,17,8,45,884.5,93.0,2.9,22.0,705.5,584.61,451.29
2016,5,17,9,0,900.0,94.0,3.0,23.0,751.0,637.97,490.59
2016,5,17,9,15,910.5,96.0,2.95,23.5,790.5,688.64,527.05
2016,5,17,9,30,921.0,98.0,2.9,24.0,830.0,738.26,560.47
2016,5,17,9,45,928.0,100.0,2.9,24.5,864.0,784.0,589.85
2016,5,17,10,0,935.0,102.0,2.9,25.0,898.0,827.95,617.55
2016,5,17,10,15,940.5,103.0,2.85,25.0,925.0,867.71,642.97
2016,5,17,10,30,946.0,104.0,2.8,25.0,952.0,905.16,666.6
2016,5,17,10,45,950.5,105.0,2.75,25.5,972.0,939.26,686.46
2016,5,17,11,0,955.0,106.0,2.7,26.0,992.0,970.67,704.34
2016,5,17,11,15,957.0,106.0,2.65,26.0,1004.5,995.92,719.49
2016,5,17,11,30,959.0,106.0,2.6,26.0,1017.0,1018.09,732.67
2016,5,17,11,45,960.0,106.5,2.6,26.5,1021.5,1036.61,742.58
2016,5,17,12,0,961.0,107.0,2.6,27.0,1026.0,1051.84,750.47
2016,5,17,12,15,960.0,106.5,2.65,27.0,1022.0,1060.71,756.46
2016,5,17,12,30,959.0,106.0,2.7,27.0,1018.0,1066.14,760.45
2016,5,17,12,45,957.5,105.5,2.75,27.5,1007.0,1067.58,760.58
2016,5,17,13,0,956.0,105.0,2.8,28.0,996.0,1065.52,758.65
2016,5,17,13,15,952.0,104.0,2.85,28.0,977.0,1056.96,754.29
2016,5,17,13,30,948.0,103.0,2.9,28.0,958.0,1044.98,747.91
2016,5,17,13,45,941.5,102.5,3.0,28.0,931.5,1027.74,738.71
2016,5,17,14,0,935.0,102.0,3.1,28.0,905.0,1007.31,727.48
2016,5,17,14,15,927.5,100.5,3.15,27.5,872.0,981.82,713.99
2016,5,17,14,30,920.0,99.0,3.2,27.0,839.0,953.44,698.52
2016,5,17,14,45,908.5,97.5,3.3,27.0,800.0,918.78,677.71
2016,5,17,15,0,897.0,96.0,3.4,27.0,761.0,881.8,655.14
2016,5,17,15,15,884.0,94.0,3.4,26.5,717.0,840.93,630.34
2016,5,17,15,30,871.0,92.0,3.4,26.0,673.0,798.29,603.97
2016,5,17,15,45,853.5,89.5,3.45,26.0,624.5,750.16,572.39
2016,5,17,16,0,836.0,87.0,3.5,26.0,576.0,704.57,542.15
2016,5,17,16,15,814.0,83.5,3.45,25.5,525.0,650.46,505.78
2016,5,17,16,30,792.0,80.0,3.4,25.0,474.0,596.36,466.63
2016,5,17,16,45,762.5,76.0,3.35,24.5,421.0,537.62,422.74
2016,5,17,17,0,733.0,72.0,3.3,24.0,368.0,480.19,378.41
2016,5,17,17,15,692.0,67.0,3.0,23.0,315.0,417.7,328.92
2016,5,17,17,30,651.0,62.0,2.7,22.0,262.0,359.41,281.06
2016,5,17,17,45,590.5,56.0,2.4,21.5,211.0,295.01,226.65
2016,5,17,18,0,530.0,50.0,2.1,21.0,160.0,236.46,175.97
2016,5,17,18,15,436.5,41.0,1.9,20.0,115.0,171.78,121.35
2016,5,17,18,30,343.0,32.0,1.7,19.0,70.0,117.26,75.27
2016,5,17,18,45,171.5,16.0,1.55,18.0,35.0,49.74,16.08
2016,5,17,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,127.5,15.5,1.3,13.5,28.0,11.99,0.0
2016,5,18,5,30,255.0,31.0,1.4,14.0,56.0,24.06,14.41
2016,5,18,5,45,357.0,42.0,1.55,15.0,99.0,31.38,21.8
2016,5,18,6,0,459.0,53.0,1.7,16.0,142.0,38.22,28.15
2016,5,18,6,15,525.5,61.0,1.7,16.5,192.0,55.38,32.74
2016,5,18,6,30,592.0,69.0,1.7,17.0,242.0,98.06,54.4
2016,5,18,6,45,639.0,74.5,1.75,18.0,294.5,143.57,86.23
2016,5,18,7,0,686.0,80.0,1.8,19.0,347.0,194.37,126.8
2016,5,18,7,15,718.5,84.5,1.85,19.5,399.5,245.86,170.86
2016,5,18,7,30,751.0,89.0,1.9,20.0,452.0,303.15,219.99
2016,5,18,7,45,775.0,93.0,2.0,21.0,503.0,357.34,265.95
2016,5,18,8,0,799.0,97.0,2.1,22.0,554.0,413.46,312.2
2016,5,18,8,15,817.0,100.0,2.15,22.5,602.5,467.57,356.11
2016,5,18,8,30,835.0,103.0,2.2,23.0,651.0,522.46,399.22
2016,5,18,8,45,849.0,106.0,2.25,24.0,695.0,577.48,440.13
2016,5,18,9,0,863.0,109.0,2.3,25.0,739.0,630.15,477.96
2016,5,18,9,15,873.5,111.0,2.4,25.5,778.0,679.18,513.23
2016,5,18,9,30,884.0,113.0,2.5,26.0,817.0,727.22,546.42
2016,5,18,9,45,895.5,112.5,2.6,26.5,851.0,772.42,575.67
2016,5,18,10,0,907.0,112.0,2.7,27.0,885.0,816.24,603.64
2016,5,18,10,15,913.0,113.5,2.8,27.0,912.0,855.89,629.77
2016,5,18,10,30,919.0,115.0,2.9,27.0,939.0,893.36,654.35
2016,5,18,10,45,922.0,116.0,3.05,27.5,958.0,925.36,674.27
2016,5,18,11,0,925.0,117.0,3.2,28.0,977.0,954.66,692.38
2016,5,18,11,15,927.5,117.5,3.25,28.0,989.0,980.19,708.69
2016,5,18,11,30,930.0,118.0,3.3,28.0,1001.0,1002.77,723.15
2016,5,18,11,45,929.0,119.5,3.4,28.5,1005.0,1019.91,733.1
2016,5,18,12,0,928.0,121.0,3.5,29.0,1009.0,1033.83,741.08
2016,5,18,12,15,927.0,120.5,3.6,29.0,1005.5,1042.47,747.26
2016,5,18,12,30,926.0,120.0,3.7,29.0,1002.0,1047.79,751.47
2016,5,18,12,45,922.5,120.5,3.8,29.0,990.5,1048.26,752.72
2016,5,18,13,0,919.0,121.0,3.9,29.0,979.0,1045.38,751.95
2016,5,18,13,15,914.5,120.0,3.95,28.5,960.0,1036.63,748.67
2016,5,18,13,30,910.0,119.0,4.0,28.0,941.0,1024.58,743.38
2016,5,18,13,45,903.5,118.5,4.1,28.0,915.0,1007.91,733.97
2016,5,18,14,0,897.0,118.0,4.2,28.0,889.0,988.18,722.59
2016,5,18,14,15,889.0,116.0,4.25,27.5,857.0,962.52,708.43
2016,5,18,14,30,881.0,114.0,4.3,27.0,825.0,934.12,692.35
2016,5,18,14,45,871.5,111.5,4.35,27.0,786.5,901.28,671.78
2016,5,18,15,0,862.0,109.0,4.4,27.0,748.0,866.11,649.51
2016,5,18,15,15,848.5,106.5,4.4,26.5,705.0,825.48,624.31
2016,5,18,15,30,835.0,104.0,4.4,26.0,662.0,787.33,600.52
2016,5,18,15,45,819.5,100.0,4.45,26.0,615.0,740.24,569.04
2016,5,18,16,0,804.0,96.0,4.5,26.0,568.0,692.13,536.44
2016,5,18,16,15,781.5,92.5,4.4,25.5,517.5,639.06,499.67
2016,5,18,16,30,759.0,89.0,4.3,25.0,467.0,586.09,460.81
2016,5,18,16,45,730.0,84.0,4.2,24.5,415.5,528.07,417.0
2016,5,18,17,0,701.0,79.0,4.1,24.0,364.0,472.61,373.79
2016,5,18,17,15,659.5,73.5,3.65,23.0,311.5,410.92,324.61
2016,5,18,17,30,618.0,68.0,3.2,22.0,259.0,352.46,276.46
2016,5,18,17,45,557.5,61.0,2.8,21.0,209.0,288.61,222.91
2016,5,18,18,0,497.0,54.0,2.4,20.0,159.0,230.62,173.01
2016,5,18,18,15,404.5,44.0,2.1,19.0,114.0,166.79,118.99
2016,5,18,18,30,312.0,34.0,1.8,18.0,69.0,112.99,73.61
2016,5,18,18,45,156.0,17.0,1.55,17.5,34.5,48.78,17.77
2016,5,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,17.5,3.1,11.0,29.0,13.6,0.0
2016,5,19,5,30,237.0,35.0,3.1,11.0,58.0,27.06,17.22
2016,5,19,5,45,343.5,46.0,3.1,11.5,101.5,35.07,25.4
2016,5,19,6,0,450.0,57.0,3.1,12.0,145.0,41.75,31.79
2016,5,19,6,15,225.0,63.5,3.2,12.5,107.5,52.11,35.22
2016,5,19,6,30,0.0,70.0,3.3,13.0,70.0,67.02,51.82
2016,5,19,6,45,0.0,85.5,3.45,13.5,85.5,81.6,64.01
2016,5,19,7,0,0.0,101.0,3.6,14.0,101.0,96.27,76.04
2016,5,19,7,15,1.0,126.0,3.8,14.5,126.5,119.85,95.25
2016,5,19,7,30,2.0,151.0,4.0,15.0,152.0,143.67,114.35
2016,5,19,7,45,13.0,181.5,4.25,15.5,189.0,176.27,140.21
2016,5,19,8,0,24.0,212.0,4.5,16.0,226.0,210.24,166.95
2016,5,19,8,15,137.0,253.0,4.4,16.0,342.5,296.72,235.59
2016,5,19,8,30,250.0,294.0,4.3,16.0,459.0,398.29,315.55
2016,5,19,8,45,276.0,311.0,4.25,16.5,504.0,443.39,349.93
2016,5,19,9,0,302.0,328.0,4.2,17.0,549.0,490.67,385.57
2016,5,19,9,15,597.5,220.0,4.2,17.5,687.0,599.76,472.83
2016,5,19,9,30,893.0,112.0,4.2,18.0,825.0,733.03,575.45
2016,5,19,9,45,893.0,118.0,4.2,18.5,856.0,776.23,603.91
2016,5,19,10,0,893.0,124.0,4.2,19.0,887.0,817.19,630.92
2016,5,19,10,15,900.0,125.5,4.3,19.0,914.0,857.18,658.59
2016,5,19,10,30,907.0,127.0,4.4,19.0,941.0,895.1,684.8
2016,5,19,10,45,916.0,125.5,4.55,19.5,962.5,929.61,707.71
2016,5,19,11,0,925.0,124.0,4.7,20.0,984.0,961.77,728.93
2016,5,19,11,15,929.0,124.5,4.75,20.0,998.0,988.71,747.19
2016,5,19,11,30,933.0,125.0,4.8,20.0,1012.0,1012.76,763.55
2016,5,19,11,45,939.5,122.5,4.9,20.0,1019.5,1033.26,777.99
2016,5,19,12,0,946.0,120.0,5.0,20.0,1027.0,1050.69,790.47
2016,5,19,12,15,732.5,257.5,5.1,20.0,958.0,997.66,754.99
2016,5,19,12,30,519.0,395.0,5.2,20.0,889.0,930.17,702.69
2016,5,19,12,45,732.5,257.5,5.3,20.0,946.5,1008.58,765.23
2016,5,19,13,0,946.0,120.0,5.4,20.0,1004.0,1071.55,809.1
2016,5,19,13,15,786.5,212.0,5.45,19.5,937.5,1014.77,772.16
2016,5,19,13,30,627.0,304.0,5.5,19.0,871.0,946.69,725.1
2016,5,19,13,45,780.5,208.5,5.6,19.0,894.5,992.22,761.21
2016,5,19,14,0,934.0,113.0,5.7,19.0,918.0,1018.73,781.11
2016,5,19,14,15,926.5,111.5,5.7,18.5,885.5,993.39,765.77
2016,5,19,14,30,919.0,110.0,5.7,18.0,853.0,965.16,748.63
2016,5,19,14,45,912.5,106.5,5.75,17.5,814.5,932.98,728.84
2016,5,19,15,0,906.0,103.0,5.8,17.0,776.0,898.17,706.96
2016,5,19,15,15,669.5,178.5,5.85,16.5,660.0,761.41,609.0
2016,5,19,15,30,433.0,254.0,5.9,16.0,544.0,626.48,503.26
2016,5,19,15,45,545.5,196.5,6.0,16.0,535.0,634.98,514.59
2016,5,19,16,0,658.0,139.0,6.1,16.0,526.0,636.17,519.21
2016,5,19,16,15,641.5,128.0,5.85,15.5,478.0,585.11,479.91
2016,5,19,16,30,625.0,117.0,5.6,15.0,430.0,533.94,439.88
2016,5,19,16,45,483.5,131.0,5.4,14.5,357.5,433.28,357.86
2016,5,19,17,0,342.0,145.0,5.2,14.0,285.0,342.69,282.87
2016,5,19,17,15,310.0,131.0,5.25,13.5,244.0,295.16,243.4
2016,5,19,17,30,278.0,117.0,5.3,13.0,203.0,250.48,205.33
2016,5,19,17,45,242.0,98.5,5.4,12.5,163.5,202.3,163.67
2016,5,19,18,0,206.0,80.0,5.5,12.0,124.0,157.72,124.48
2016,5,19,18,15,161.5,60.5,5.35,11.5,89.5,113.38,85.57
2016,5,19,18,30,117.0,41.0,5.2,11.0,55.0,73.7,50.98
2016,5,19,18,45,58.5,20.5,5.05,10.5,27.5,33.43,13.4
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,5.0,16.0,4.45,9.0,16.5,15.32,0.0
2016,5,20,5,30,10.0,32.0,4.5,9.0,33.0,29.6,19.63
2016,5,20,5,45,31.0,52.5,4.55,9.5,58.5,47.03,36.25
2016,5,20,6,0,52.0,73.0,4.6,10.0,84.0,64.08,52.1
2016,5,20,6,15,65.5,95.5,4.6,10.0,112.5,84.9,66.48
2016,5,20,6,30,79.0,118.0,4.6,10.0,141.0,110.34,86.44
2016,5,20,6,45,94.5,139.0,4.6,10.5,172.0,133.38,104.61
2016,5,20,7,0,110.0,160.0,4.6,11.0,203.0,161.78,127.71
2016,5,20,7,15,76.0,175.5,4.55,11.5,207.5,178.44,142.85
2016,5,20,7,30,42.0,191.0,4.5,12.0,212.0,187.97,151.43
2016,5,20,7,45,46.5,214.0,4.5,12.5,239.0,213.92,172.18
2016,5,20,8,0,51.0,237.0,4.5,13.0,266.0,240.51,193.17
2016,5,20,8,15,49.5,255.5,4.5,13.0,285.5,260.94,209.35
2016,5,20,8,30,48.0,274.0,4.5,13.0,305.0,281.25,225.24
2016,5,20,8,45,32.5,262.5,4.5,13.5,284.5,266.21,212.29
2016,5,20,9,0,17.0,251.0,4.5,14.0,264.0,250.56,198.84
2016,5,20,9,15,20.5,275.0,4.5,14.0,291.5,276.94,219.47
2016,5,20,9,30,24.0,299.0,4.5,14.0,319.0,303.73,240.2
2016,5,20,9,45,24.0,310.5,4.55,14.5,331.0,316.41,249.28
2016,5,20,10,0,24.0,322.0,4.6,15.0,343.0,329.06,258.32
2016,5,20,10,15,62.5,381.5,4.65,15.0,437.5,419.84,329.11
2016,5,20,10,30,101.0,441.0,4.7,15.0,532.0,513.71,400.71
2016,5,20,10,45,83.5,439.5,4.8,15.5,516.0,501.97,390.17
2016,5,20,11,0,66.0,438.0,4.9,16.0,500.0,488.86,378.98
2016,5,20,11,15,509.0,275.0,4.95,16.0,759.5,752.63,590.73
2016,5,20,11,30,952.0,112.0,5.0,16.0,1019.0,1018.17,782.6
2016,5,20,11,45,564.0,302.0,5.05,16.0,840.0,856.78,663.91
2016,5,20,12,0,176.0,492.0,5.1,16.0,661.0,668.43,514.28
2016,5,20,12,15,106.5,449.5,5.1,16.0,552.0,560.78,433.78
2016,5,20,12,30,37.0,407.0,5.1,16.0,443.0,444.5,344.49
2016,5,20,12,45,221.0,406.5,5.1,16.0,614.0,642.53,500.34
2016,5,20,13,0,405.0,406.0,5.1,16.0,785.0,833.21,643.76
2016,5,20,13,15,668.0,261.5,5.1,16.0,872.0,948.26,734.74
2016,5,20,13,30,931.0,117.0,5.1,16.0,959.0,1043.78,801.71
2016,5,20,13,45,587.5,269.0,5.15,16.0,795.5,866.97,675.23
2016,5,20,14,0,244.0,421.0,5.2,16.0,632.0,679.53,528.31
2016,5,20,14,15,299.5,391.5,5.15,15.5,640.5,697.4,545.98
2016,5,20,14,30,355.0,362.0,5.1,15.0,649.0,711.67,560.11
2016,5,20,14,45,630.0,229.0,5.1,15.0,710.0,819.02,649.2
2016,5,20,15,0,905.0,96.0,5.1,15.0,771.0,890.25,703.14
2016,5,20,15,15,694.0,165.0,5.05,14.5,665.0,767.78,614.89
2016,5,20,15,30,483.0,234.0,5.0,14.0,559.0,645.53,520.35
2016,5,20,15,45,664.5,161.0,4.95,14.0,573.0,691.44,561.11
2016,5,20,16,0,846.0,88.0,4.9,14.0,587.0,714.88,581.34
2016,5,20,16,15,824.5,85.0,4.8,13.5,536.0,661.35,542.52
2016,5,20,16,30,803.0,82.0,4.7,13.0,485.0,607.75,501.16
2016,5,20,16,45,768.5,79.5,4.6,13.0,431.0,547.27,452.2
2016,5,20,17,0,734.0,77.0,4.5,13.0,377.0,488.52,403.45
2016,5,20,17,15,692.5,72.0,4.3,12.5,324.0,426.87,351.6
2016,5,20,17,30,651.0,67.0,4.1,12.0,271.0,367.28,300.02
2016,5,20,17,45,579.0,62.0,3.95,12.0,218.5,299.38,240.21
2016,5,20,18,0,507.0,57.0,3.8,12.0,166.0,238.45,185.54
2016,5,20,18,15,412.0,47.5,3.55,11.5,120.5,173.67,128.63
2016,5,20,18,30,317.0,38.0,3.3,11.0,75.0,119.06,81.08
2016,5,20,18,45,175.0,24.5,3.1,10.5,43.0,60.42,28.09
2016,5,20,19,0,33.0,11.0,2.9,10.0,11.0,14.65,0.0
2016,5,20,19,15,16.5,5.5,2.8,10.0,5.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,36.0,17.5,1.4,9.0,21.0,15.86,0.0
2016,5,21,5,30,72.0,35.0,1.6,9.0,42.0,30.61,20.64
2016,5,21,5,45,111.0,54.0,1.8,9.5,72.5,43.61,33.29
2016,5,21,6,0,150.0,73.0,2.0,10.0,103.0,57.77,46.49
2016,5,21,6,15,171.5,94.0,2.0,10.5,137.5,79.45,59.62
2016,5,21,6,30,193.0,115.0,2.0,11.0,172.0,110.37,81.47
2016,5,21,6,45,211.5,134.5,2.0,11.5,208.5,142.39,106.33
2016,5,21,7,0,230.0,154.0,2.0,12.0,245.0,176.63,134.22
2016,5,21,7,15,493.0,121.0,2.0,12.0,351.0,225.19,166.71
2016,5,21,7,30,756.0,88.0,2.0,12.0,457.0,305.88,229.29
2016,5,21,7,45,533.5,162.5,2.05,12.5,436.5,333.8,259.72
2016,5,21,8,0,311.0,237.0,2.1,13.0,416.0,341.76,270.18
2016,5,21,8,15,208.0,268.5,2.15,13.5,392.5,343.35,272.22
2016,5,21,8,30,105.0,300.0,2.2,14.0,369.0,333.78,263.98
2016,5,21,8,45,109.5,322.5,2.3,14.5,398.5,364.02,286.88
2016,5,21,9,0,114.0,345.0,2.4,15.0,428.0,393.18,308.46
2016,5,21,9,15,128.0,366.5,2.5,15.0,465.0,429.9,336.3
2016,5,21,9,30,142.0,388.0,2.6,15.0,502.0,467.8,364.78
2016,5,21,9,45,230.5,392.5,2.75,15.5,586.0,546.06,424.32
2016,5,21,10,0,319.0,397.0,2.9,16.0,670.0,630.89,487.42
2016,5,21,10,15,420.5,375.5,3.0,16.0,747.0,708.15,545.48
2016,5,21,10,30,522.0,354.0,3.1,16.0,824.0,790.97,606.68
2016,5,21,10,45,437.0,392.0,3.25,16.5,791.0,771.62,589.37
2016,5,21,11,0,352.0,430.0,3.4,17.0,758.0,744.97,567.42
2016,5,21,11,15,223.0,450.5,3.45,17.0,659.5,653.79,498.82
2016,5,21,11,30,94.0,471.0,3.5,17.0,561.0,554.84,423.14
2016,5,21,11,45,134.0,481.5,3.6,17.0,610.5,612.17,466.8
2016,5,21,12,0,174.0,492.0,3.7,17.0,660.0,666.38,507.05
2016,5,21,12,15,547.0,308.0,3.75,17.0,832.0,864.26,661.11
2016,5,21,12,30,920.0,124.0,3.8,17.0,1004.0,1046.47,788.65
2016,5,21,12,45,911.5,128.0,3.9,17.0,991.0,1045.54,787.47
2016,5,21,13,0,903.0,132.0,4.0,17.0,978.0,1041.33,785.74
2016,5,21,13,15,898.5,131.0,4.05,17.0,959.5,1032.78,780.86
2016,5,21,13,30,894.0,130.0,4.1,17.0,941.0,1021.01,773.91
2016,5,21,13,45,889.5,128.0,4.15,17.0,916.0,1005.06,764.2
2016,5,21,14,0,885.0,126.0,4.2,17.0,891.0,986.03,752.46
2016,5,21,14,15,876.5,124.5,4.2,16.5,858.5,960.8,737.57
2016,5,21,14,30,868.0,123.0,4.2,16.0,826.0,932.9,720.78
2016,5,21,14,45,859.0,119.5,4.25,16.0,788.5,899.92,699.23
2016,5,21,15,0,850.0,116.0,4.3,16.0,751.0,864.63,675.97
2016,5,21,15,15,836.0,113.5,4.2,15.5,708.0,828.56,652.43
2016,5,21,15,30,822.0,111.0,4.1,15.0,665.0,786.22,624.12
2016,5,21,15,45,804.5,107.5,4.1,15.0,617.5,738.76,590.96
2016,5,21,16,0,787.0,104.0,4.1,15.0,570.0,690.46,556.73
2016,5,21,16,15,414.0,151.0,4.0,14.5,394.5,452.5,369.72
2016,5,21,16,30,41.0,198.0,3.9,14.0,219.0,228.83,184.66
2016,5,21,16,45,48.5,180.0,3.85,14.0,202.0,213.13,172.96
2016,5,21,17,0,56.0,162.0,3.8,14.0,185.0,196.65,159.9
2016,5,21,17,15,49.0,140.5,3.65,13.5,158.5,168.38,136.87
2016,5,21,17,30,42.0,119.0,3.5,13.0,132.0,140.73,113.94
2016,5,21,17,45,260.5,89.0,3.35,13.0,147.5,199.26,160.48
2016,5,21,18,0,479.0,59.0,3.2,13.0,163.0,231.88,180.16
2016,5,21,18,15,388.5,48.5,2.95,12.5,118.5,168.7,124.79
2016,5,21,18,30,298.0,38.0,2.7,12.0,74.0,115.25,78.55
2016,5,21,18,45,173.0,24.0,2.5,11.5,42.5,59.96,29.02
2016,5,21,19,0,48.0,10.0,2.3,11.0,11.0,15.48,0.0
2016,5,21,19,15,24.0,5.0,2.15,10.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,5,15,132.5,17.5,1.8,9.0,31.5,13.52,0.0
2016,5,22,5,30,265.0,35.0,1.8,9.0,63.0,26.91,17.54
2016,5,22,5,45,362.0,46.5,1.85,9.5,106.5,35.16,25.79
2016,5,22,6,0,459.0,58.0,1.9,10.0,150.0,42.3,32.61
2016,5,22,6,15,523.5,66.0,1.85,10.5,200.0,62.45,38.08
2016,5,22,6,30,588.0,74.0,1.8,11.0,250.0,105.0,61.17
2016,5,22,6,45,633.5,80.0,1.75,11.5,302.5,150.53,94.49
2016,5,22,7,0,679.0,86.0,1.7,12.0,355.0,201.19,136.36
2016,5,22,7,15,711.5,90.5,1.65,12.5,407.0,252.25,181.04
2016,5,22,7,30,744.0,95.0,1.6,13.0,459.0,309.3,230.87
2016,5,22,7,45,770.0,98.0,1.55,13.5,510.5,362.78,277.34
2016,5,22,8,0,796.0,101.0,1.5,14.0,562.0,418.42,324.28
2016,5,22,8,15,814.0,104.5,1.5,14.5,609.5,472.7,368.91
2016,5,22,8,30,832.0,108.0,1.5,15.0,657.0,527.77,412.62
2016,5,22,8,45,846.5,110.0,1.5,15.5,701.0,579.99,452.77
2016,5,22,9,0,861.0,112.0,1.5,16.0,745.0,633.6,492.53
2016,5,22,9,15,871.5,114.0,1.55,16.0,784.0,682.4,528.97
2016,5,22,9,30,882.0,116.0,1.6,16.0,823.0,730.22,563.42
2016,5,22,9,45,902.0,110.5,1.65,16.5,859.0,776.77,593.92
2016,5,22,10,0,922.0,105.0,1.7,17.0,895.0,822.52,623.43
2016,5,22,10,15,927.5,106.5,1.8,17.5,921.5,862.15,648.94
2016,5,22,10,30,933.0,108.0,1.9,18.0,948.0,899.53,672.77
2016,5,22,10,45,938.5,107.5,2.05,18.5,968.0,932.55,694.08
2016,5,22,11,0,944.0,107.0,2.2,19.0,988.0,962.97,713.6
2016,5,22,11,15,946.0,107.5,2.35,19.0,1000.0,988.37,731.18
2016,5,22,11,30,948.0,108.0,2.5,19.0,1012.0,1010.75,746.87
2016,5,22,11,45,948.5,108.0,2.65,19.0,1016.0,1028.07,759.32
2016,5,22,12,0,949.0,108.0,2.8,19.0,1020.0,1042.14,769.78
2016,5,22,12,15,948.0,107.5,2.9,19.0,1016.5,1050.92,776.4
2016,5,22,12,30,947.0,107.0,3.0,19.0,1013.0,1056.31,780.95
2016,5,22,12,45,940.5,109.5,3.2,19.0,1000.5,1055.86,782.71
2016,5,22,13,0,934.0,112.0,3.4,19.0,988.0,1052.03,782.29
2016,5,22,13,15,930.0,111.0,3.55,19.0,969.5,1043.73,778.54
2016,5,22,13,30,926.0,110.0,3.7,19.0,951.0,1032.09,772.63
2016,5,22,13,45,920.0,109.0,3.85,19.0,925.0,1015.25,763.25
2016,5,22,14,0,914.0,108.0,4.0,19.0,899.0,995.29,751.74
2016,5,22,14,15,665.0,219.5,4.1,18.5,784.0,871.22,668.95
2016,5,22,14,30,416.0,331.0,4.2,18.0,669.0,742.23,572.9
2016,5,22,14,45,349.0,336.0,4.35,18.0,610.5,670.77,521.52
2016,5,22,15,0,282.0,341.0,4.5,18.0,552.0,609.06,475.85
2016,5,22,15,15,320.0,310.5,4.5,17.5,536.5,600.12,472.64
2016,5,22,15,30,358.0,280.0,4.5,17.0,521.0,587.53,466.3
2016,5,22,15,45,587.5,185.5,4.55,17.0,548.5,659.22,527.38
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,698.53,561.14
2016,5,22,16,15,795.0,88.0,4.55,16.5,526.0,645.95,523.45
2016,5,22,16,30,773.0,85.0,4.5,16.0,476.0,593.4,483.54
2016,5,22,16,45,742.5,81.0,4.5,15.5,424.0,535.05,438.05
2016,5,22,17,0,712.0,77.0,4.5,15.0,372.0,478.12,392.27
2016,5,22,17,15,672.0,72.0,4.4,14.5,319.5,418.28,342.47
2016,5,22,17,30,632.0,67.0,4.3,14.0,267.0,360.4,292.83
2016,5,22,17,45,572.5,60.5,4.2,13.5,217.0,296.62,237.21
2016,5,22,18,0,513.0,54.0,4.1,13.0,167.0,238.56,185.34
2016,5,22,18,15,426.0,45.0,3.85,12.5,122.0,176.08,130.21
2016,5,22,18,30,339.0,36.0,3.6,12.0,77.0,122.93,83.66
2016,5,22,18,45,207.0,23.5,3.35,11.5,45.0,66.59,33.53
2016,5,22,19,0,75.0,11.0,3.1,11.0,13.0,19.76,0.0
2016,5,22,19,15,37.5,5.5,3.05,10.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
