Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,112.0,18.5,2.35,9.0,30.0,14.31,0.97
2016,5,23,5,30,224.0,37.0,2.4,9.0,60.0,28.5,18.96
2016,5,23,5,45,321.0,49.0,2.45,9.5,103.0,36.82,27.28
2016,5,23,6,0,418.0,61.0,2.5,10.0,146.0,44.96,35.0
2016,5,23,6,15,481.5,70.0,2.5,10.5,194.0,65.4,41.12
2016,5,23,6,30,545.0,79.0,2.5,11.0,242.0,106.43,64.01
2016,5,23,6,45,596.5,84.0,2.55,11.5,294.0,149.51,95.38
2016,5,23,7,0,648.0,89.0,2.6,12.0,346.0,198.4,135.68
2016,5,23,7,15,680.5,94.0,2.55,12.5,397.5,248.18,179.42
2016,5,23,7,30,713.0,99.0,2.5,13.0,449.0,301.28,226.31
2016,5,23,7,45,742.5,101.5,2.5,13.5,500.0,356.69,274.65
2016,5,23,8,0,772.0,104.0,2.5,14.0,551.0,411.81,321.77
2016,5,23,8,15,790.5,107.0,2.5,14.0,598.0,464.58,366.56
2016,5,23,8,30,809.0,110.0,2.5,14.0,645.0,518.22,410.81
2016,5,23,8,45,825.0,111.5,2.5,14.5,689.0,569.66,451.36
2016,5,23,9,0,841.0,113.0,2.5,15.0,733.0,622.66,491.77
2016,5,23,9,15,852.0,115.0,2.6,15.5,771.0,670.84,527.93
2016,5,23,9,30,863.0,117.0,2.7,16.0,809.0,718.14,562.18
2016,5,23,9,45,880.0,113.5,2.8,16.5,844.0,763.57,592.99
2016,5,23,10,0,897.0,110.0,2.9,17.0,879.0,808.06,622.76
2016,5,23,10,15,902.5,111.0,2.95,17.0,905.0,846.31,648.75
2016,5,23,10,30,908.0,112.0,3.0,17.0,931.0,882.38,673.13
2016,5,23,10,45,910.5,114.0,3.15,17.5,950.0,914.44,694.04
2016,5,23,11,0,913.0,116.0,3.3,18.0,969.0,943.85,713.08
2016,5,23,11,15,915.5,116.5,3.35,18.0,981.0,969.02,729.87
2016,5,23,11,30,918.0,117.0,3.4,18.0,993.0,991.29,744.77
2016,5,23,11,45,917.0,118.5,3.5,18.0,997.0,1008.19,756.5
2016,5,23,12,0,916.0,120.0,3.6,18.0,1001.0,1021.93,766.25
2016,5,23,12,15,915.5,120.0,3.65,18.0,998.5,1031.46,772.94
2016,5,23,12,30,915.0,120.0,3.7,18.0,996.0,1037.75,777.6
2016,5,23,12,45,886.5,137.0,3.8,18.0,978.0,1029.96,773.31
2016,5,23,13,0,858.0,154.0,3.9,18.0,960.0,1018.95,767.04
2016,5,23,13,15,854.0,153.0,3.95,18.0,942.0,1011.3,762.8
2016,5,23,13,30,850.0,152.0,4.0,18.0,924.0,1006.72,760.71
2016,5,23,13,45,593.0,275.0,4.05,18.0,807.0,878.74,671.48
2016,5,23,14,0,336.0,398.0,4.1,18.0,690.0,743.53,568.74
2016,5,23,14,15,433.0,345.5,4.1,18.0,707.5,781.67,600.88
2016,5,23,14,30,530.0,293.0,4.1,18.0,725.0,807.68,623.31
2016,5,23,14,45,447.0,306.5,4.2,18.0,659.0,734.71,569.81
2016,5,23,15,0,364.0,320.0,4.3,18.0,593.0,657.75,513.15
2016,5,23,15,15,182.0,212.0,4.3,17.5,348.5,379.43,302.31
2016,5,23,15,30,0.0,104.0,4.3,17.0,104.0,100.83,77.01
2016,5,23,15,45,261.0,144.5,4.3,17.0,300.0,362.58,295.32
2016,5,23,16,0,522.0,185.0,4.3,17.0,496.0,585.39,471.22
2016,5,23,16,15,600.0,144.5,4.2,16.5,472.0,576.46,465.97
2016,5,23,16,30,678.0,104.0,4.1,16.0,448.0,555.72,452.23
2016,5,23,16,45,678.5,94.5,4.1,16.0,407.5,514.01,419.17
2016,5,23,17,0,679.0,85.0,4.1,16.0,367.0,470.92,384.04
2016,5,23,17,15,638.0,79.5,3.95,15.5,315.5,410.55,334.28
2016,5,23,17,30,597.0,74.0,3.8,15.0,264.0,353.34,285.71
2016,5,23,17,45,542.5,66.0,3.65,14.5,215.0,291.61,232.31
2016,5,23,18,0,488.0,58.0,3.5,14.0,166.0,235.09,182.19
2016,5,23,18,15,401.5,48.0,3.1,13.5,121.5,172.9,127.81
2016,5,23,18,30,315.0,38.0,2.7,13.0,77.0,119.98,81.93
2016,5,23,18,45,190.5,24.5,2.35,12.5,45.0,64.49,33.48
2016,5,23,19,0,66.0,11.0,2.0,12.0,13.0,18.78,0.0
2016,5,23,19,15,33.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,133.0,17.5,2.4,10.0,31.5,13.47,1.14
2016,5,24,5,30,266.0,35.0,2.5,10.0,63.0,26.82,17.49
2016,5,24,5,45,363.0,45.5,2.65,10.5,106.5,33.98,24.66
2016,5,24,6,0,460.0,56.0,2.8,11.0,150.0,40.25,30.64
2016,5,24,6,15,523.0,64.0,2.8,11.0,199.5,61.77,36.79
2016,5,24,6,30,586.0,72.0,2.8,11.0,249.0,104.23,60.4
2016,5,24,6,45,293.0,87.5,2.85,11.5,176.0,111.69,76.94
2016,5,24,7,0,0.0,103.0,2.9,12.0,103.0,98.16,78.14
2016,5,24,7,15,0.0,111.0,2.9,12.5,111.0,106.06,84.37
2016,5,24,7,30,0.0,119.0,2.9,13.0,119.0,113.92,90.44
2016,5,24,7,45,0.0,128.5,2.9,13.5,128.5,123.14,97.57
2016,5,24,8,0,0.0,138.0,2.9,14.0,138.0,132.37,104.61
2016,5,24,8,15,3.5,165.5,2.9,14.5,168.0,160.07,126.61
2016,5,24,8,30,7.0,193.0,2.9,15.0,198.0,188.22,148.66
2016,5,24,8,45,7.0,193.5,2.95,15.5,199.0,189.53,149.02
2016,5,24,9,0,7.0,194.0,3.0,16.0,200.0,190.73,149.38
2016,5,24,9,15,8.0,205.5,3.05,16.0,212.5,202.97,158.82
2016,5,24,9,30,9.0,217.0,3.1,16.0,225.0,215.31,168.3
2016,5,24,9,45,8.0,203.0,3.15,16.5,210.5,201.86,157.12
2016,5,24,10,0,7.0,189.0,3.2,17.0,196.0,188.18,145.86
2016,5,24,10,15,10.5,226.5,3.25,17.0,236.5,227.64,176.75
2016,5,24,10,30,14.0,264.0,3.3,17.0,277.0,267.5,207.53
2016,5,24,10,45,46.0,357.0,3.4,17.5,400.0,388.48,300.12
2016,5,24,11,0,78.0,450.0,3.5,18.0,523.0,511.24,390.81
2016,5,24,11,15,258.0,431.5,3.55,18.0,677.5,670.32,511.77
2016,5,24,11,30,438.0,413.0,3.6,18.0,832.0,834.09,631.49
2016,5,24,11,45,274.5,449.0,3.65,18.0,712.0,719.43,545.16
2016,5,24,12,0,111.0,485.0,3.7,18.0,592.0,592.16,449.1
2016,5,24,12,15,237.5,461.0,3.75,18.0,688.5,707.21,537.06
2016,5,24,12,30,364.0,437.0,3.8,18.0,785.0,813.16,615.47
2016,5,24,12,45,642.0,277.5,3.85,18.0,884.5,938.62,712.42
2016,5,24,13,0,920.0,118.0,3.9,18.0,984.0,1044.57,785.04
2016,5,24,13,15,916.0,117.5,3.9,18.0,965.5,1036.94,779.54
2016,5,24,13,30,912.0,117.0,3.9,18.0,947.0,1026.04,772.9
2016,5,24,13,45,909.0,114.0,3.9,18.0,922.0,1010.31,763.1
2016,5,24,14,0,906.0,111.0,3.9,18.0,897.0,991.39,751.25
2016,5,24,14,15,898.5,109.5,3.9,17.5,865.0,966.73,736.93
2016,5,24,14,30,891.0,108.0,3.9,17.0,833.0,939.31,720.66
2016,5,24,14,45,882.0,105.5,3.9,17.0,795.5,906.86,699.45
2016,5,24,15,0,873.0,103.0,3.9,17.0,758.0,872.03,676.49
2016,5,24,15,15,604.5,195.0,3.9,16.5,636.5,726.21,572.79
2016,5,24,15,30,336.0,287.0,3.9,16.0,515.0,577.68,457.62
2016,5,24,15,45,258.5,277.0,3.9,16.0,445.0,495.89,395.3
2016,5,24,16,0,181.0,267.0,3.9,16.0,375.0,412.47,330.22
2016,5,24,16,15,249.5,233.0,3.85,16.0,368.0,422.38,340.54
2016,5,24,16,30,318.0,199.0,3.8,16.0,361.0,418.82,339.56
2016,5,24,16,45,519.0,137.5,3.8,16.0,368.5,463.49,377.64
2016,5,24,17,0,720.0,76.0,3.8,16.0,376.0,482.88,393.59
2016,5,24,17,15,681.0,71.0,3.65,15.5,324.0,423.07,344.03
2016,5,24,17,30,642.0,66.0,3.5,15.0,272.0,365.18,294.89
2016,5,24,17,45,588.5,59.5,3.4,14.5,222.0,303.17,241.2
2016,5,24,18,0,535.0,53.0,3.3,14.0,172.0,246.22,190.51
2016,5,24,18,15,450.0,44.5,2.95,13.5,127.0,183.49,135.34
2016,5,24,18,30,365.0,36.0,2.6,13.0,82.0,129.84,88.41
2016,5,24,18,45,182.5,25.5,2.3,12.5,48.5,64.74,34.78
2016,5,24,19,0,0.0,15.0,2.0,12.0,15.0,14.74,0.0
2016,5,24,19,15,0.0,7.5,1.9,11.5,7.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,5.5,2.45,10.0,5.5,5.3,0.0
2016,5,25,5,30,0.0,11.0,2.5,10.0,11.0,10.6,3.52
2016,5,25,5,45,0.0,19.0,2.55,10.0,19.0,18.32,10.76
2016,5,25,6,0,0.0,27.0,2.6,10.0,27.0,26.05,17.97
2016,5,25,6,15,0.0,35.5,2.6,10.5,35.5,34.27,24.09
2016,5,25,6,30,0.0,44.0,2.6,11.0,44.0,42.49,31.16
2016,5,25,6,45,0.0,53.5,2.65,11.5,53.5,51.69,38.94
2016,5,25,7,0,0.0,63.0,2.7,12.0,63.0,60.89,46.59
2016,5,25,7,15,0.0,81.0,2.7,12.5,81.0,78.32,61.07
2016,5,25,7,30,0.0,99.0,2.7,13.0,99.0,95.36,74.98
2016,5,25,7,45,1.0,133.0,2.75,14.0,134.0,127.68,101.11
2016,5,25,8,0,2.0,167.0,2.8,15.0,169.0,160.13,126.78
2016,5,25,8,15,2.5,169.5,2.85,15.5,171.5,163.34,128.7
2016,5,25,8,30,3.0,172.0,2.9,16.0,174.0,166.5,130.64
2016,5,25,8,45,7.5,203.0,3.0,16.5,209.0,198.74,155.83
2016,5,25,9,0,12.0,234.0,3.1,17.0,244.0,231.54,181.08
2016,5,25,9,15,12.0,239.0,3.2,17.5,249.0,237.36,184.91
2016,5,25,9,30,12.0,244.0,3.3,18.0,254.0,243.12,188.76
2016,5,25,9,45,10.5,224.0,3.45,18.5,232.5,223.83,173.15
2016,5,25,10,0,9.0,204.0,3.6,19.0,211.0,204.16,157.34
2016,5,25,10,15,12.0,240.0,3.7,19.0,250.5,241.87,186.58
2016,5,25,10,30,15.0,276.0,3.8,19.0,290.0,279.93,215.7
2016,5,25,10,45,29.5,343.5,3.9,19.5,371.5,360.79,276.85
2016,5,25,11,0,44.0,411.0,4.0,20.0,453.0,442.13,336.9
2016,5,25,11,15,43.5,414.5,4.05,20.0,456.5,447.83,340.68
2016,5,25,11,30,43.0,418.0,4.1,20.0,460.0,453.36,344.65
2016,5,25,11,45,54.5,437.0,4.2,20.5,490.0,485.83,368.25
2016,5,25,12,0,66.0,456.0,4.3,21.0,520.0,518.66,391.82
2016,5,25,12,15,59.0,446.0,4.35,21.0,503.5,503.93,380.91
2016,5,25,12,30,52.0,436.0,4.4,21.0,487.0,488.66,369.79
2016,5,25,12,45,78.0,451.5,4.5,21.0,526.5,532.13,402.91
2016,5,25,13,0,104.0,467.0,4.6,21.0,566.0,575.51,435.58
2016,5,25,13,15,63.0,399.5,4.6,21.0,459.5,465.74,354.41
2016,5,25,13,30,22.0,332.0,4.6,21.0,353.0,348.87,266.45
2016,5,25,13,45,15.5,268.5,4.7,21.0,283.0,278.89,213.82
2016,5,25,14,0,9.0,205.0,4.8,21.0,213.0,209.24,160.35
2016,5,25,14,15,10.5,222.5,4.85,20.5,231.5,228.05,175.68
2016,5,25,14,30,12.0,240.0,4.9,20.0,250.0,246.93,191.01
2016,5,25,14,45,10.0,225.0,4.95,20.0,233.5,229.99,178.07
2016,5,25,15,0,8.0,210.0,5.0,20.0,217.0,213.12,165.18
2016,5,25,15,15,6.5,199.0,5.0,19.5,204.5,200.79,156.11
2016,5,25,15,30,5.0,188.0,5.0,19.0,192.0,188.54,147.03
2016,5,25,15,45,14.0,204.0,5.05,19.0,213.0,211.81,166.3
2016,5,25,16,0,23.0,220.0,5.1,19.0,234.0,234.78,185.27
2016,5,25,16,15,11.5,180.5,5.05,18.5,187.5,185.97,146.73
2016,5,25,16,30,0.0,141.0,5.0,18.0,141.0,138.29,108.53
2016,5,25,16,45,0.0,110.0,4.95,17.5,110.0,107.27,83.68
2016,5,25,17,0,0.0,79.0,4.9,17.0,79.0,76.43,58.53
2016,5,25,17,15,0.0,68.0,4.75,16.5,68.0,65.73,49.88
2016,5,25,17,30,0.0,57.0,4.6,16.0,57.0,55.08,41.1
2016,5,25,17,45,0.0,46.5,4.45,15.5,46.5,44.91,32.58
2016,5,25,18,0,0.0,36.0,4.3,15.0,36.0,34.76,23.92
2016,5,25,18,15,180.0,36.5,4.05,14.5,59.5,95.81,70.18
2016,5,25,18,30,360.0,37.0,3.8,14.0,83.0,130.23,88.98
2016,5,25,18,45,223.5,25.0,3.6,13.5,49.5,72.87,39.83
2016,5,25,19,0,87.0,13.0,3.4,13.0,16.0,23.54,0.0
2016,5,25,19,15,43.5,6.5,3.4,12.5,8.0,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,120.5,19.0,2.4,10.0,32.5,14.65,2.72
2016,5,26,5,30,241.0,38.0,2.4,10.0,65.0,29.21,19.64
2016,5,26,5,45,334.5,50.0,2.4,10.5,107.5,37.49,27.81
2016,5,26,6,0,428.0,62.0,2.4,11.0,150.0,45.57,35.44
2016,5,26,6,15,214.0,57.0,2.35,11.5,101.0,48.7,31.71
2016,5,26,6,30,0.0,52.0,2.3,12.0,52.0,50.24,37.67
2016,5,26,6,45,0.0,63.0,2.25,12.5,63.0,60.89,46.63
2016,5,26,7,0,0.0,74.0,2.2,13.0,74.0,71.55,55.42
2016,5,26,7,15,0.0,97.0,2.15,13.5,97.0,93.21,73.29
2016,5,26,7,30,0.0,120.0,2.1,14.0,120.0,114.85,90.82
2016,5,26,7,45,0.0,129.5,2.1,14.5,129.5,124.08,97.86
2016,5,26,8,0,0.0,139.0,2.1,15.0,139.0,133.3,104.85
2016,5,26,8,15,5.0,174.0,2.15,15.5,177.5,168.69,132.91
2016,5,26,8,30,10.0,209.0,2.2,16.0,216.0,204.69,160.96
2016,5,26,8,45,10.5,217.0,2.25,17.0,224.5,213.57,166.91
2016,5,26,9,0,11.0,225.0,2.3,18.0,233.0,222.45,172.87
2016,5,26,9,15,82.0,308.0,2.4,18.5,373.5,346.73,269.27
2016,5,26,9,30,153.0,391.0,2.5,19.0,514.0,478.15,367.34
2016,5,26,9,45,513.5,259.0,2.6,19.5,696.0,630.14,486.08
2016,5,26,10,0,874.0,127.0,2.7,20.0,878.0,806.72,614.61
2016,5,26,10,15,880.5,128.5,2.75,20.0,904.5,845.46,639.47
2016,5,26,10,30,887.0,130.0,2.8,20.0,931.0,882.17,663.91
2016,5,26,10,45,890.5,131.0,2.85,20.5,950.5,913.55,683.35
2016,5,26,11,0,894.0,132.0,2.9,21.0,970.0,942.4,700.99
2016,5,26,11,15,896.5,133.0,2.95,21.5,982.0,967.67,716.19
2016,5,26,11,30,899.0,134.0,3.0,22.0,994.0,990.12,729.52
2016,5,26,11,45,899.0,135.0,3.1,22.5,998.5,1007.26,739.79
2016,5,26,12,0,899.0,136.0,3.2,23.0,1003.0,1021.35,748.16
2016,5,26,12,15,898.5,135.5,3.25,23.0,1000.0,1030.36,754.35
2016,5,26,12,30,898.0,135.0,3.3,23.0,997.0,1036.19,758.63
2016,5,26,12,45,897.0,133.5,3.4,23.0,986.5,1037.3,760.37
2016,5,26,13,0,896.0,132.0,3.5,23.0,976.0,1035.15,760.12
2016,5,26,13,15,892.5,131.0,3.55,23.0,958.5,1027.76,756.17
2016,5,26,13,30,889.0,130.0,3.6,23.0,941.0,1017.18,750.24
2016,5,26,13,45,883.5,128.5,3.7,23.0,916.0,1000.99,741.05
2016,5,26,14,0,878.0,127.0,3.8,23.0,891.0,981.8,729.9
2016,5,26,14,15,870.5,125.5,3.85,23.0,859.5,957.83,715.23
2016,5,26,14,30,863.0,124.0,3.9,23.0,828.0,931.17,698.75
2016,5,26,14,45,852.5,122.0,3.95,23.0,791.0,898.78,678.27
2016,5,26,15,0,842.0,120.0,4.0,23.0,754.0,868.89,659.43
2016,5,26,15,15,829.0,117.0,4.05,22.5,711.5,828.91,634.59
2016,5,26,15,30,816.0,114.0,4.1,22.0,669.0,787.27,608.25
2016,5,26,15,45,797.5,111.5,4.15,22.0,622.5,740.54,576.67
2016,5,26,16,0,779.0,109.0,4.2,22.0,576.0,693.05,544.08
2016,5,26,16,15,756.5,105.0,4.2,21.5,526.5,640.71,507.41
2016,5,26,16,30,734.0,101.0,4.2,21.0,477.0,590.07,470.11
2016,5,26,16,45,703.0,96.0,4.2,20.5,425.5,532.15,426.14
2016,5,26,17,0,672.0,91.0,4.2,20.0,374.0,475.76,382.04
2016,5,26,17,15,630.5,85.0,4.1,19.0,322.5,414.9,333.54
2016,5,26,17,30,589.0,79.0,4.0,18.0,271.0,357.23,286.0
2016,5,26,17,45,530.0,71.5,3.9,17.5,221.0,294.55,232.65
2016,5,26,18,0,471.0,64.0,3.8,17.0,171.0,237.49,182.92
2016,5,26,18,15,384.0,53.5,3.55,16.0,126.0,175.2,129.51
2016,5,26,18,30,297.0,43.0,3.3,15.0,81.0,121.54,83.8
2016,5,26,18,45,176.0,28.5,3.1,14.5,48.5,68.05,38.52
2016,5,26,19,0,55.0,14.0,2.9,14.0,16.0,20.64,0.0
2016,5,26,19,15,27.5,7.0,2.85,13.5,8.0,6.88,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,5,15,117.0,20.0,1.75,10.5,33.0,15.44,3.56
2016,5,27,5,30,234.0,40.0,1.8,11.0,66.0,30.82,21.0
2016,5,27,5,45,335.5,51.0,1.9,11.5,109.5,38.26,28.4
2016,5,27,6,0,437.0,62.0,2.0,12.0,153.0,45.48,35.23
2016,5,27,6,15,265.5,92.0,1.95,12.5,152.0,82.4,59.08
2016,5,27,6,30,94.0,122.0,1.9,13.0,151.0,112.24,86.19
2016,5,27,6,45,108.5,143.0,1.85,13.5,182.0,139.44,107.54
2016,5,27,7,0,123.0,164.0,1.8,14.0,213.0,168.44,130.72
2016,5,27,7,15,426.5,131.5,1.7,14.5,337.0,219.57,162.81
2016,5,27,7,30,730.0,99.0,1.6,15.0,461.0,308.09,228.97
2016,5,27,7,45,757.5,102.0,1.5,16.0,512.0,364.04,276.04
2016,5,27,8,0,785.0,105.0,1.4,17.0,563.0,419.49,321.38
2016,5,27,8,15,803.0,108.5,1.3,17.5,610.5,473.03,364.31
2016,5,27,8,30,821.0,112.0,1.2,18.0,658.0,527.39,406.13
2016,5,27,8,45,837.0,113.5,1.15,19.0,702.0,579.3,444.02
2016,5,27,9,0,853.0,115.0,1.1,20.0,746.0,632.75,481.37
2016,5,27,9,15,863.5,117.0,1.05,20.5,784.5,681.04,514.58
2016,5,27,9,30,874.0,119.0,1.0,21.0,823.0,728.39,545.57
2016,5,27,9,45,886.0,118.5,1.0,22.0,856.5,773.32,572.22
2016,5,27,10,0,898.0,118.0,1.0,23.0,890.0,816.96,597.42
2016,5,27,10,15,903.5,119.0,1.1,23.5,916.5,855.21,621.24
2016,5,27,10,30,909.0,120.0,1.2,24.0,943.0,891.29,643.53
2016,5,27,10,45,915.0,120.0,1.3,24.5,963.0,924.51,663.87
2016,5,27,11,0,921.0,120.0,1.4,25.0,983.0,955.25,682.56
2016,5,27,11,15,923.0,120.5,1.5,25.0,995.0,980.15,698.88
2016,5,27,11,30,925.0,121.0,1.6,25.0,1007.0,1002.12,713.49
2016,5,27,11,45,927.5,120.0,1.75,25.5,1012.0,1020.08,724.95
2016,5,27,12,0,930.0,119.0,1.9,26.0,1017.0,1034.95,734.53
2016,5,27,12,15,929.0,119.0,2.0,26.0,1014.0,1044.18,741.44
2016,5,27,12,30,928.0,119.0,2.1,26.0,1011.0,1050.12,746.46
2016,5,27,12,45,925.5,119.0,2.25,26.5,1000.0,1051.25,747.7
2016,5,27,13,0,923.0,119.0,2.4,27.0,989.0,1049.03,746.92
2016,5,27,13,15,919.0,118.0,2.55,27.0,970.5,1040.98,743.97
2016,5,27,13,30,915.0,117.0,2.7,27.0,952.0,1029.64,738.98
2016,5,27,13,45,908.5,116.5,2.85,27.0,926.5,1013.18,730.7
2016,5,27,14,0,902.0,116.0,3.0,27.0,901.0,993.66,720.41
2016,5,27,14,15,894.5,114.5,3.1,26.5,869.5,969.23,707.84
2016,5,27,14,30,887.0,113.0,3.2,26.0,838.0,942.04,693.34
2016,5,27,14,45,875.5,111.5,3.3,26.0,800.0,908.67,673.18
2016,5,27,15,0,864.0,110.0,3.4,26.0,762.0,873.09,651.34
2016,5,27,15,15,851.0,107.5,3.45,25.5,719.0,833.19,627.25
2016,5,27,15,30,838.0,105.0,3.5,25.0,676.0,795.67,604.44
2016,5,27,15,45,821.0,102.0,3.6,25.0,629.0,748.79,573.7
2016,5,27,16,0,804.0,99.0,3.7,25.0,582.0,700.99,541.81
2016,5,27,16,15,782.0,95.5,3.7,24.5,532.5,648.55,506.36
2016,5,27,16,30,760.0,92.0,3.7,24.0,483.0,596.16,468.49
2016,5,27,16,45,731.5,87.5,3.75,23.5,431.5,539.14,426.06
2016,5,27,17,0,703.0,83.0,3.8,23.0,380.0,484.58,384.09
2016,5,27,17,15,663.0,77.5,3.65,22.0,328.0,423.54,336.07
2016,5,27,17,30,623.0,72.0,3.5,21.0,276.0,365.5,288.8
2016,5,27,17,45,565.5,65.5,3.35,20.5,225.5,302.77,235.99
2016,5,27,18,0,508.0,59.0,3.2,20.0,175.0,245.48,186.51
2016,5,27,18,15,424.0,49.5,2.85,19.0,130.0,183.1,133.37
2016,5,27,18,30,340.0,40.0,2.5,18.0,85.0,129.63,87.96
2016,5,27,18,45,214.5,27.0,2.15,17.5,51.0,74.42,41.89
2016,5,27,19,0,89.0,14.0,1.8,17.0,17.0,25.03,0.0
2016,5,27,19,15,44.5,7.0,1.7,16.5,8.5,10.3,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,138.5,18.5,0.95,12.5,34.0,14.2,3.08
2016,5,28,5,30,277.0,37.0,1.1,13.0,68.0,28.33,18.73
2016,5,28,5,45,371.0,47.5,1.25,14.0,111.5,35.52,25.72
2016,5,28,6,0,465.0,58.0,1.4,15.0,155.0,41.72,31.48
2016,5,28,6,15,527.0,65.5,1.3,15.5,204.5,64.93,37.77
2016,5,28,6,30,589.0,73.0,1.2,16.0,254.0,107.12,61.1
2016,5,28,6,45,633.5,78.5,1.2,17.0,305.5,152.1,93.66
2016,5,28,7,0,678.0,84.0,1.2,18.0,357.0,202.06,134.0
2016,5,28,7,15,709.5,88.5,1.1,19.0,409.0,252.66,176.8
2016,5,28,7,30,741.0,93.0,1.0,20.0,461.0,309.04,224.0
2016,5,28,7,45,764.5,97.0,0.95,21.0,511.0,362.21,267.96
2016,5,28,8,0,788.0,101.0,0.9,22.0,561.0,417.25,311.85
2016,5,28,8,15,806.0,104.0,0.9,22.5,608.5,470.44,353.67
2016,5,28,8,30,824.0,107.0,0.9,23.0,656.0,524.43,394.6
2016,5,28,8,45,837.0,110.0,0.95,24.0,699.0,576.14,432.02
2016,5,28,9,0,850.0,113.0,1.0,25.0,742.0,629.18,468.94
2016,5,28,9,15,861.0,115.0,1.1,25.0,781.0,677.62,503.97
2016,5,28,9,30,872.0,117.0,1.2,25.0,820.0,725.17,537.24
2016,5,28,9,45,879.0,119.5,1.3,25.5,852.5,769.12,565.22
2016,5,28,10,0,886.0,122.0,1.4,26.0,885.0,811.43,591.83
2016,5,28,10,15,892.0,123.0,1.5,26.0,911.0,849.66,616.72
2016,5,28,10,30,898.0,124.0,1.6,26.0,937.0,885.79,640.19
2016,5,28,10,45,745.0,233.0,1.7,26.5,917.0,888.5,640.85
2016,5,28,11,0,592.0,342.0,1.8,27.0,897.0,878.46,629.55
2016,5,28,11,15,749.5,235.5,1.9,27.0,948.0,937.53,672.43
2016,5,28,11,30,907.0,129.0,2.0,27.0,999.0,992.85,707.71
2016,5,28,11,45,906.0,130.5,2.15,27.5,1003.0,1009.64,717.81
2016,5,28,12,0,905.0,132.0,2.3,28.0,1007.0,1023.34,726.39
2016,5,28,12,15,904.0,132.0,2.4,28.0,1003.5,1032.42,733.05
2016,5,28,12,30,903.0,132.0,2.5,28.0,1000.0,1038.31,737.85
2016,5,28,12,45,714.5,257.5,2.7,28.0,939.5,991.0,710.04
2016,5,28,13,0,526.0,383.0,2.9,28.0,879.0,930.68,667.62
2016,5,28,13,15,704.5,258.0,3.05,27.5,909.5,981.6,710.12
2016,5,28,13,30,883.0,133.0,3.2,27.0,940.0,1014.7,734.28
2016,5,28,13,45,700.0,234.5,3.35,27.0,864.0,942.25,688.54
2016,5,28,14,0,517.0,336.0,3.5,27.0,788.0,859.99,630.78
2016,5,28,14,15,683.0,233.0,3.6,26.5,806.5,903.37,668.46
2016,5,28,14,30,849.0,130.0,3.7,26.0,825.0,925.25,685.8
2016,5,28,14,45,836.0,128.5,3.85,26.0,787.0,896.64,668.34
2016,5,28,15,0,823.0,127.0,4.0,26.0,749.0,860.77,646.09
2016,5,28,15,15,809.0,124.5,4.05,25.5,706.5,821.17,621.79
2016,5,28,15,30,795.0,122.0,4.1,25.0,664.0,780.03,596.03
2016,5,28,15,45,775.0,119.0,4.2,25.0,617.5,732.44,564.29
2016,5,28,16,0,755.0,116.0,4.3,25.0,571.0,684.24,531.61
2016,5,28,16,15,731.0,112.0,4.3,24.5,521.5,633.71,496.19
2016,5,28,16,30,707.0,108.0,4.3,24.0,472.0,581.7,458.3
2016,5,28,16,45,674.0,103.0,4.3,23.5,421.0,523.83,414.84
2016,5,28,17,0,641.0,98.0,4.3,23.0,370.0,467.71,371.46
2016,5,28,17,15,598.5,91.5,4.1,22.0,319.0,407.29,323.82
2016,5,28,17,30,556.0,85.0,3.9,21.0,268.0,350.18,277.34
2016,5,28,17,45,495.5,77.0,3.7,20.5,218.5,287.95,225.16
2016,5,28,18,0,435.0,69.0,3.5,20.0,169.0,231.48,176.79
2016,5,28,18,15,352.0,57.0,3.15,19.0,125.0,169.46,124.44
2016,5,28,18,30,269.0,45.0,2.8,18.0,81.0,117.86,81.11
2016,5,28,18,45,134.5,30.5,2.5,17.5,48.5,63.3,37.05
2016,5,28,19,0,0.0,16.0,2.2,17.0,16.0,15.56,0.0
2016,5,28,19,15,0.0,8.0,2.05,16.5,8.0,7.86,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.3,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.4,12.0,8.0,7.86,0.0
2016,5,29,5,15,131.5,23.5,1.5,12.5,37.0,18.29,5.92
2016,5,29,5,30,241.0,39.0,1.6,13.0,66.0,29.93,20.12
2016,5,29,5,45,335.5,50.0,1.75,13.5,109.0,37.38,27.41
2016,5,29,6,0,430.0,61.0,1.9,14.0,152.0,44.38,33.97
2016,5,29,6,15,215.0,64.0,1.9,14.5,109.5,54.67,36.12
2016,5,29,6,30,0.0,67.0,1.9,15.0,67.0,64.49,49.27
2016,5,29,6,45,0.0,81.0,1.9,16.0,81.0,77.69,60.05
2016,5,29,7,0,0.0,95.0,1.9,17.0,95.0,90.96,70.63
2016,5,29,7,15,11.0,138.0,1.8,17.5,143.5,133.29,104.59
2016,5,29,7,30,22.0,181.0,1.7,18.0,192.0,176.81,138.8
2016,5,29,7,45,35.5,210.0,1.6,18.5,230.0,206.8,161.67
2016,5,29,8,0,49.0,239.0,1.5,19.0,268.0,241.67,188.11
2016,5,29,8,15,108.0,273.0,1.5,19.5,343.5,303.79,235.22
2016,5,29,8,30,167.0,307.0,1.5,20.0,419.0,369.89,284.63
2016,5,29,8,45,497.0,214.0,1.55,21.0,576.5,479.01,368.24
2016,5,29,9,0,827.0,121.0,1.6,22.0,734.0,621.21,473.87
2016,5,29,9,15,838.5,123.0,1.65,22.5,772.0,669.36,507.4
2016,5,29,9,30,850.0,125.0,1.7,23.0,810.0,717.27,540.5
2016,5,29,9,45,860.5,125.5,1.75,23.5,843.5,761.06,568.49
2016,5,29,10,0,871.0,126.0,1.8,24.0,877.0,803.51,595.22
2016,5,29,10,15,877.5,127.5,1.95,24.0,903.0,842.09,621.19
2016,5,29,10,30,884.0,129.0,2.1,24.0,929.0,878.66,645.76
2016,5,29,10,45,887.5,130.0,2.25,24.5,948.5,909.93,665.5
2016,5,29,11,0,891.0,131.0,2.4,25.0,968.0,938.69,683.56
2016,5,29,11,15,893.5,132.0,2.5,25.0,980.0,963.88,700.18
2016,5,29,11,30,896.0,133.0,2.6,25.0,992.0,986.28,715.06
2016,5,29,11,45,896.0,133.5,2.75,25.5,996.0,1002.89,725.33
2016,5,29,12,0,896.0,134.0,2.9,26.0,1000.0,1016.48,733.74
2016,5,29,12,15,895.5,134.0,2.95,26.0,997.5,1026.0,740.19
2016,5,29,12,30,895.0,134.0,3.0,26.0,995.0,1032.37,744.76
2016,5,29,12,45,887.5,137.0,3.15,26.0,983.0,1031.56,745.72
2016,5,29,13,0,880.0,140.0,3.3,26.0,971.0,1027.58,744.75
2016,5,29,13,15,876.5,139.0,3.4,26.0,953.5,1020.41,741.41
2016,5,29,13,30,873.0,138.0,3.5,26.0,936.0,1010.11,736.12
2016,5,29,13,45,867.5,136.5,3.6,26.0,911.5,994.27,727.26
2016,5,29,14,0,862.0,135.0,3.7,26.0,887.0,975.48,716.51
2016,5,29,14,15,854.5,133.0,3.75,25.5,856.5,951.45,703.35
2016,5,29,14,30,847.0,131.0,3.8,25.0,826.0,924.78,688.35
2016,5,29,14,45,836.5,129.0,3.85,25.0,789.0,897.99,671.85
2016,5,29,15,0,826.0,127.0,3.9,25.0,752.0,863.79,650.18
2016,5,29,15,15,812.5,124.0,3.9,24.5,710.0,824.02,625.49
2016,5,29,15,30,799.0,121.0,3.9,24.0,668.0,782.67,599.37
2016,5,29,15,45,781.0,118.0,3.9,24.0,622.0,736.51,568.3
2016,5,29,16,0,763.0,115.0,3.9,24.0,576.0,689.58,536.28
2016,5,29,16,15,740.0,110.5,3.85,23.5,526.5,638.84,500.78
2016,5,29,16,30,717.0,106.0,3.8,23.0,477.0,586.55,462.67
2016,5,29,16,45,687.5,101.0,3.75,23.0,426.5,530.34,419.67
2016,5,29,17,0,658.0,96.0,3.7,23.0,376.0,475.53,376.65
2016,5,29,17,15,616.5,89.5,3.55,22.0,324.5,414.78,329.05
2016,5,29,17,30,575.0,83.0,3.4,21.0,273.0,357.23,282.44
2016,5,29,17,45,519.5,75.0,3.3,20.5,224.0,295.99,231.18
2016,5,29,18,0,464.0,67.0,3.2,20.0,175.0,239.99,183.12
2016,5,29,18,15,379.5,56.0,2.9,19.0,130.0,177.98,130.69
2016,5,29,18,30,295.0,45.0,2.6,18.0,85.0,124.33,85.56
2016,5,29,18,45,181.5,30.5,2.35,17.0,51.5,71.98,42.35
2016,5,29,19,0,68.0,16.0,2.1,16.0,18.0,26.08,0.0
2016,5,29,19,15,34.0,8.0,2.1,15.5,9.0,10.56,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.7,10.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.7,11.0,10.0,8.85,0.0
2016,5,30,5,15,155.5,23.5,0.7,11.5,40.0,18.28,6.27
2016,5,30,5,30,280.0,38.0,0.7,12.0,70.0,29.09,19.56
2016,5,30,5,45,378.0,48.0,0.75,13.0,114.0,35.85,26.17
2016,5,30,6,0,476.0,58.0,0.8,14.0,158.0,41.59,31.54
2016,5,30,6,15,538.0,65.5,0.75,14.5,208.0,65.93,38.21
2016,5,30,6,30,600.0,73.0,0.7,15.0,258.0,108.72,62.07
2016,5,30,6,45,314.0,111.0,0.7,16.0,209.0,135.39,93.96
2016,5,30,7,0,28.0,149.0,0.7,17.0,160.0,140.98,110.19
2016,5,30,7,15,187.5,168.0,0.75,17.5,260.0,197.94,150.51
2016,5,30,7,30,347.0,187.0,0.8,18.0,360.0,272.27,205.75
2016,5,30,7,45,575.5,142.5,0.85,19.0,464.0,333.03,250.4
2016,5,30,8,0,804.0,98.0,0.9,20.0,568.0,421.42,317.49
2016,5,30,8,15,821.5,101.0,0.95,21.0,616.0,475.13,359.37
2016,5,30,8,30,839.0,104.0,1.0,22.0,664.0,529.57,400.47
2016,5,30,8,45,853.0,106.0,1.05,23.0,707.5,583.53,439.67
2016,5,30,9,0,867.0,108.0,1.1,24.0,751.0,635.05,475.8
2016,5,30,9,15,877.5,110.5,1.2,24.5,790.0,684.32,510.58
2016,5,30,9,30,888.0,113.0,1.3,25.0,829.0,732.64,543.17
2016,5,30,9,45,894.5,115.0,1.45,25.5,861.5,776.35,571.46
2016,5,30,10,0,901.0,117.0,1.6,26.0,894.0,818.33,598.37
2016,5,30,10,15,907.0,118.5,1.7,26.5,920.5,857.53,622.69
2016,5,30,10,30,913.0,120.0,1.8,27.0,947.0,894.6,645.45
2016,5,30,10,45,916.5,121.0,1.95,27.5,966.5,926.7,665.39
2016,5,30,11,0,920.0,122.0,2.1,28.0,986.0,956.2,683.63
2016,5,30,11,15,922.5,122.5,2.2,28.0,998.5,981.55,700.06
2016,5,30,11,30,925.0,123.0,2.3,28.0,1011.0,1004.02,714.76
2016,5,30,11,45,925.0,123.5,2.4,28.5,1015.0,1021.09,724.7
2016,5,30,12,0,925.0,124.0,2.5,29.0,1019.0,1035.03,732.76
2016,5,30,12,15,924.5,124.0,2.6,29.0,1016.0,1044.8,739.78
2016,5,30,12,30,924.0,124.0,2.7,29.0,1013.0,1051.32,744.91
2016,5,30,12,45,920.0,124.5,2.85,29.0,1002.0,1051.56,746.69
2016,5,30,13,0,916.0,125.0,3.0,29.0,991.0,1048.49,746.5
2016,5,30,13,15,912.0,124.0,3.1,29.0,973.0,1040.61,742.9
2016,5,30,13,30,908.0,123.0,3.2,29.0,955.0,1029.48,737.33
2016,5,30,13,45,902.0,122.0,3.35,29.0,929.5,1013.22,728.91
2016,5,30,14,0,896.0,121.0,3.5,29.0,904.0,993.92,718.52
2016,5,30,14,15,888.5,119.5,3.6,28.5,872.5,969.76,705.97
2016,5,30,14,30,881.0,118.0,3.7,28.0,841.0,942.86,691.52
2016,5,30,14,45,870.5,116.0,3.8,28.0,803.5,910.16,671.68
2016,5,30,15,0,860.0,114.0,3.9,28.0,766.0,875.21,650.16
2016,5,30,15,15,847.0,111.5,3.95,27.5,723.5,835.58,626.22
2016,5,30,15,30,834.0,109.0,4.0,27.0,681.0,798.4,603.64
2016,5,30,15,45,817.5,106.0,4.1,27.0,634.5,752.17,573.33
2016,5,30,16,0,801.0,103.0,4.2,27.0,588.0,704.98,541.89
2016,5,30,16,15,779.0,99.5,4.2,26.0,538.5,652.76,507.66
2016,5,30,16,30,757.0,96.0,4.2,25.0,489.0,600.58,470.97
2016,5,30,16,45,729.0,91.0,4.2,24.5,437.5,544.81,429.43
2016,5,30,17,0,701.0,86.0,4.2,24.0,386.0,488.92,386.53
2016,5,30,17,15,661.0,81.0,4.0,23.0,334.0,428.51,339.13
2016,5,30,17,30,621.0,76.0,3.8,22.0,282.0,371.08,292.53
2016,5,30,17,45,566.0,69.0,3.65,21.5,232.0,308.77,240.32
2016,5,30,18,0,511.0,62.0,3.5,21.0,182.0,251.62,191.17
2016,5,30,18,15,427.0,52.5,3.1,20.0,136.0,188.79,137.86
2016,5,30,18,30,343.0,43.0,2.7,19.0,90.0,134.8,92.19
2016,5,30,18,45,219.5,29.5,2.35,18.0,55.5,77.97,45.7
2016,5,30,19,0,96.0,16.0,2.0,17.0,21.0,31.01,0.0
2016,5,30,19,15,48.0,8.0,1.9,16.5,10.5,11.73,0.0
2016,5,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.55,13.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.5,14.0,11.0,9.83,0.0
2016,5,31,5,15,199.0,22.5,0.45,14.5,42.5,17.5,5.88
2016,5,31,5,30,339.0,35.0,0.4,15.0,74.0,26.74,17.32
2016,5,31,5,45,430.5,44.0,0.4,16.0,118.5,32.1,22.59
2016,5,31,6,0,522.0,53.0,0.4,17.0,163.0,37.13,27.24
2016,5,31,6,15,581.5,59.0,0.3,17.5,213.5,62.11,33.42
2016,5,31,6,30,641.0,65.0,0.2,18.0,264.0,105.76,57.11
2016,5,31,6,45,681.0,70.0,0.15,19.0,316.0,152.45,90.63
2016,5,31,7,0,721.0,75.0,0.1,20.0,368.0,206.25,133.41
2016,5,31,7,15,750.5,79.0,0.25,21.0,420.0,257.89,176.65
2016,5,31,7,30,780.0,83.0,0.4,22.0,472.0,312.48,222.37
2016,5,31,7,45,801.5,86.5,0.55,23.0,522.0,366.44,267.07
2016,5,31,8,0,823.0,90.0,0.7,24.0,572.0,422.01,311.76
2016,5,31,8,15,840.0,93.0,0.75,24.5,620.0,476.4,354.32
2016,5,31,8,30,857.0,96.0,0.8,25.0,668.0,533.83,397.53
2016,5,31,8,45,869.0,98.5,0.85,26.0,711.5,585.65,434.59
2016,5,31,9,0,881.0,101.0,0.9,27.0,755.0,637.09,470.05
2016,5,31,9,15,891.0,103.0,1.0,27.5,793.5,686.13,504.16
2016,5,31,9,30,901.0,105.0,1.1,28.0,832.0,734.16,535.75
2016,5,31,9,45,909.0,106.5,1.25,28.5,865.0,778.98,564.38
2016,5,31,10,0,917.0,108.0,1.4,29.0,898.0,822.16,591.66
2016,5,31,10,15,922.5,109.0,1.55,29.0,925.0,860.99,617.13
2016,5,31,10,30,928.0,110.0,1.7,29.0,952.0,897.62,641.14
2016,5,31,10,45,931.5,111.0,1.9,29.5,971.5,930.12,661.71
2016,5,31,11,0,935.0,112.0,2.1,30.0,991.0,959.98,680.53
2016,5,31,11,15,937.5,112.5,2.25,30.0,1003.5,985.65,697.53
2016,5,31,11,30,940.0,113.0,2.4,30.0,1016.0,1008.38,712.77
2016,5,31,11,45,940.5,113.5,2.55,30.5,1020.5,1026.16,723.52
2016,5,31,12,0,941.0,114.0,2.7,31.0,1025.0,1040.77,732.36
2016,5,31,12,15,940.5,114.0,2.8,31.0,1022.5,1050.66,739.36
2016,5,31,12,30,940.0,114.0,2.9,31.0,1020.0,1057.25,744.44
2016,5,31,12,45,938.0,113.5,3.05,31.0,1009.5,1058.49,746.76
2016,5,31,13,0,936.0,113.0,3.2,31.0,999.0,1056.35,747.08
2016,5,31,13,15,932.5,112.5,3.3,31.0,981.0,1049.36,744.01
2016,5,31,13,30,929.0,112.0,3.4,31.0,963.0,1039.05,738.95
2016,5,31,13,45,923.5,111.0,3.5,31.0,938.0,1023.01,730.31
2016,5,31,14,0,918.0,110.0,3.6,31.0,913.0,1003.86,719.72
2016,5,31,14,15,911.0,108.5,3.65,31.0,881.5,979.75,705.61
2016,5,31,14,30,904.0,107.0,3.7,31.0,850.0,952.82,689.66
2016,5,31,14,45,894.5,105.0,3.75,31.0,812.5,920.43,670.07
2016,5,31,15,0,885.0,103.0,3.8,31.0,775.0,885.68,648.79
2016,5,31,15,15,873.0,101.0,3.8,30.5,732.5,846.65,625.47
2016,5,31,15,30,861.0,99.0,3.8,30.0,690.0,805.82,600.63
2016,5,31,15,45,845.0,96.5,3.8,30.0,643.5,759.8,570.64
2016,5,31,16,0,829.0,94.0,3.8,30.0,597.0,716.21,542.02
2016,5,31,16,15,808.0,90.5,3.75,29.5,547.0,663.57,507.37
2016,5,31,16,30,787.0,87.0,3.7,29.0,497.0,610.84,470.25
2016,5,31,16,45,759.0,83.5,3.65,28.5,445.0,554.08,428.8
2016,5,31,17,0,731.0,80.0,3.6,28.0,393.0,498.44,386.89
2016,5,31,17,15,693.0,75.0,3.3,27.0,341.0,438.65,340.74
2016,5,31,17,30,655.0,70.0,3.0,26.0,289.0,380.56,294.4
2016,5,31,17,45,599.5,64.0,2.75,25.0,238.0,317.41,242.87
2016,5,31,18,0,544.0,58.0,2.5,24.0,187.0,259.44,194.14
2016,5,31,18,15,461.0,49.5,2.2,23.0,140.5,196.17,141.11
2016,5,31,18,30,378.0,41.0,1.9,22.0,94.0,141.62,95.37
2016,5,31,18,45,248.5,29.0,1.6,21.0,58.0,83.9,48.85
2016,5,31,19,0,119.0,17.0,1.3,20.0,22.0,35.37,0.0
2016,5,31,19,15,59.5,8.5,1.25,19.5,11.0,13.22,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.0,1.2,14.0,5.5,0.0,0.0
2016,6,1,5,0,50.0,10.0,1.2,14.0,11.0,9.83,0.0
2016,6,1,5,15,190.5,23.5,1.5,14.5,43.0,18.43,6.67
2016,6,1,5,30,331.0,37.0,1.8,15.0,75.0,28.63,18.89
2016,6,1,5,45,424.0,46.0,2.1,16.0,120.0,33.89,24.08
2016,6,1,6,0,517.0,55.0,2.4,17.0,165.0,38.83,28.67
2016,6,1,6,15,578.0,62.0,2.4,17.5,216.0,64.78,35.58
2016,6,1,6,30,639.0,69.0,2.4,18.0,267.0,109.21,60.22
2016,6,1,6,45,681.0,74.0,2.4,19.0,319.5,156.07,94.37
2016,6,1,7,0,723.0,79.0,2.4,20.0,372.0,210.47,138.59
2016,6,1,7,15,422.5,146.0,2.4,20.5,323.0,231.71,169.13
2016,6,1,7,30,122.0,213.0,2.4,21.0,274.0,228.46,175.75
2016,6,1,7,45,155.0,236.5,2.4,22.0,322.0,269.78,207.16
2016,6,1,8,0,188.0,260.0,2.4,23.0,370.0,314.69,240.86
2016,6,1,8,15,349.0,240.0,2.35,23.5,466.0,381.67,291.44
2016,6,1,8,30,510.0,220.0,2.3,24.0,562.0,464.55,353.95
2016,6,1,8,45,699.5,162.5,2.3,25.0,663.0,545.66,414.56
2016,6,1,9,0,889.0,105.0,2.3,26.0,764.0,645.67,487.41
2016,6,1,9,15,899.0,107.0,2.3,26.5,803.5,695.09,521.77
2016,6,1,9,30,909.0,109.0,2.3,27.0,843.0,743.46,553.82
2016,6,1,9,45,915.0,111.5,2.3,28.0,876.0,788.08,580.5
2016,6,1,10,0,921.0,114.0,2.3,29.0,909.0,830.91,605.45
2016,6,1,10,15,927.0,115.0,2.35,29.0,936.0,870.31,630.59
2016,6,1,10,30,933.0,116.0,2.4,29.0,963.0,907.54,654.18
2016,6,1,10,45,935.0,118.5,2.45,29.5,982.5,940.35,673.47
2016,6,1,11,0,937.0,121.0,2.5,30.0,1002.0,970.44,690.93
2016,6,1,11,15,939.5,121.5,2.6,30.0,1014.5,996.22,707.48
2016,6,1,11,30,942.0,122.0,2.7,30.0,1027.0,1019.05,722.25
2016,6,1,11,45,940.5,124.0,2.8,30.5,1031.0,1036.47,732.24
2016,6,1,12,0,939.0,126.0,2.9,31.0,1035.0,1050.69,740.3
2016,6,1,12,15,938.0,126.0,3.0,31.0,1032.0,1060.17,747.01
2016,6,1,12,30,937.0,126.0,3.1,31.0,1029.0,1066.35,751.81
2016,6,1,12,45,922.0,134.0,3.25,31.0,1014.5,1063.24,751.36
2016,6,1,13,0,907.0,142.0,3.4,31.0,1000.0,1056.86,748.96
2016,6,1,13,15,902.5,141.0,3.5,30.5,982.0,1048.72,746.64
2016,6,1,13,30,898.0,140.0,3.6,30.0,964.0,1037.36,742.33
2016,6,1,13,45,722.5,233.0,3.75,30.0,884.5,963.17,696.24
2016,6,1,14,0,547.0,326.0,3.9,30.0,805.0,878.86,638.45
2016,6,1,14,15,541.5,311.5,3.95,29.5,771.5,849.7,621.97
2016,6,1,14,30,536.0,297.0,4.0,29.0,738.0,818.69,603.63
2016,6,1,14,45,686.5,216.0,4.05,29.0,755.0,859.31,636.79
2016,6,1,15,0,837.0,135.0,4.1,29.0,772.0,883.17,654.19
2016,6,1,15,15,823.0,132.0,4.05,28.5,729.0,842.77,628.97
2016,6,1,15,30,809.0,129.0,4.0,28.0,686.0,800.78,602.77
2016,6,1,15,45,790.5,125.5,4.0,28.0,639.0,753.43,571.48
2016,6,1,16,0,772.0,122.0,4.0,28.0,592.0,705.32,539.26
2016,6,1,16,15,588.5,154.5,3.85,27.5,495.0,583.29,449.77
2016,6,1,16,30,405.0,187.0,3.7,27.0,398.0,470.31,364.52
2016,6,1,16,45,546.0,132.5,3.6,26.5,386.0,480.87,375.57
2016,6,1,17,0,687.0,78.0,3.5,26.0,374.0,472.67,370.65
2016,6,1,17,15,605.0,88.0,3.2,25.0,324.0,409.31,320.76
2016,6,1,17,30,523.0,98.0,2.9,24.0,274.0,351.29,274.25
2016,6,1,17,45,475.0,86.5,2.6,23.0,225.5,290.23,224.52
2016,6,1,18,0,427.0,75.0,2.3,22.0,177.0,235.81,178.87
2016,6,1,18,15,351.0,62.5,2.0,21.0,133.0,176.87,129.61
2016,6,1,18,30,275.0,50.0,1.7,20.0,89.0,126.06,87.22
2016,6,1,18,45,137.5,35.5,1.45,19.5,55.0,67.17,40.88
2016,6,1,19,0,0.0,21.0,1.2,19.0,21.0,20.72,0.0
2016,6,1,19,15,0.0,10.5,1.15,18.5,10.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
