Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,5.0,0.75,13.5,5.5,0.0,0.0
2016,6,2,5,0,33.0,10.0,0.8,14.0,11.0,9.83,0.0
2016,6,2,5,15,158.0,25.5,0.85,14.5,42.5,19.89,7.85
2016,6,2,5,30,283.0,41.0,0.9,15.0,74.0,31.49,21.39
2016,6,2,5,45,377.5,51.5,1.0,15.5,118.5,39.03,28.68
2016,6,2,6,0,472.0,62.0,1.1,16.0,163.0,45.09,34.34
2016,6,2,6,15,535.5,70.0,1.1,16.5,213.5,70.46,41.4
2016,6,2,6,30,599.0,78.0,1.1,17.0,264.0,113.63,65.61
2016,6,2,6,45,645.5,83.5,1.1,17.5,317.0,159.34,98.82
2016,6,2,7,0,692.0,89.0,1.1,18.0,370.0,210.25,140.02
2016,6,2,7,15,724.0,94.0,1.05,19.0,423.0,262.06,183.71
2016,6,2,7,30,756.0,99.0,1.0,20.0,476.0,317.11,229.85
2016,6,2,7,45,782.0,102.0,0.95,21.0,528.0,373.74,276.29
2016,6,2,8,0,808.0,105.0,0.9,22.0,580.0,429.68,320.68
2016,6,2,8,15,826.5,108.5,0.95,23.0,628.0,484.47,363.1
2016,6,2,8,30,845.0,112.0,1.0,24.0,676.0,540.1,404.56
2016,6,2,8,45,860.0,114.0,1.05,25.0,721.0,592.93,442.54
2016,6,2,9,0,875.0,116.0,1.1,26.0,766.0,647.22,480.12
2016,6,2,9,15,885.5,118.0,1.2,26.5,805.0,696.38,514.42
2016,6,2,9,30,896.0,120.0,1.3,27.0,844.0,744.57,546.75
2016,6,2,9,45,904.0,122.0,1.4,28.0,877.5,789.71,574.01
2016,6,2,10,0,912.0,124.0,1.5,29.0,911.0,833.25,599.79
2016,6,2,10,15,917.5,125.0,1.6,29.0,937.5,871.97,624.59
2016,6,2,10,30,923.0,126.0,1.7,29.0,964.0,908.51,647.93
2016,6,2,10,45,926.0,127.5,1.8,29.5,983.5,940.98,667.32
2016,6,2,11,0,929.0,129.0,1.9,30.0,1003.0,970.81,684.98
2016,6,2,11,15,931.5,129.5,1.95,30.0,1015.5,996.44,700.81
2016,6,2,11,30,934.0,130.0,2.0,30.0,1028.0,1019.17,714.91
2016,6,2,11,45,934.0,130.5,2.15,30.5,1032.5,1036.49,725.48
2016,6,2,12,0,934.0,131.0,2.3,31.0,1037.0,1050.67,734.19
2016,6,2,12,15,933.0,131.0,2.4,31.0,1033.5,1060.15,741.01
2016,6,2,12,30,932.0,131.0,2.5,31.0,1030.0,1066.37,745.97
2016,6,2,12,45,757.5,241.0,2.6,31.0,967.0,1017.22,716.7
2016,6,2,13,0,583.0,351.0,2.7,31.0,904.0,955.09,675.25
2016,6,2,13,15,513.0,366.5,2.8,31.0,846.5,900.61,640.39
2016,6,2,13,30,443.0,382.0,2.9,31.0,789.0,844.9,603.98
2016,6,2,13,45,688.0,246.5,3.0,31.0,858.5,943.45,677.21
2016,6,2,14,0,933.0,111.0,3.1,31.0,928.0,1019.89,726.85
2016,6,2,14,15,925.5,109.5,3.1,30.5,896.0,995.14,712.83
2016,6,2,14,30,918.0,108.0,3.1,30.0,864.0,967.53,697.78
2016,6,2,14,45,910.5,105.0,3.15,30.0,826.5,935.64,678.83
2016,6,2,15,0,903.0,102.0,3.2,30.0,789.0,901.22,658.09
2016,6,2,15,15,890.5,100.0,3.2,29.5,746.0,861.3,634.48
2016,6,2,15,30,878.0,98.0,3.2,29.0,703.0,819.57,609.32
2016,6,2,15,45,863.5,95.0,3.2,29.0,656.0,773.61,579.7
2016,6,2,16,0,849.0,92.0,3.2,29.0,609.0,729.9,551.27
2016,6,2,16,15,829.0,88.5,3.2,28.5,558.5,677.2,517.07
2016,6,2,16,30,809.0,85.0,3.2,28.0,508.0,624.27,480.47
2016,6,2,16,45,783.0,81.0,3.2,28.0,456.0,567.22,438.31
2016,6,2,17,0,757.0,77.0,3.2,28.0,404.0,511.06,395.59
2016,6,2,17,15,719.5,72.5,2.95,27.0,351.0,449.74,348.6
2016,6,2,17,30,682.0,68.0,2.7,26.0,298.0,392.06,302.78
2016,6,2,17,45,630.0,62.0,2.45,25.0,246.5,328.88,251.33
2016,6,2,18,0,578.0,56.0,2.2,24.0,195.0,270.49,202.25
2016,6,2,18,15,498.0,48.0,1.95,22.5,147.5,206.7,148.98
2016,6,2,18,30,418.0,40.0,1.7,21.0,100.0,151.28,102.37
2016,6,2,18,45,289.5,29.0,1.45,20.0,62.5,92.28,54.58
2016,6,2,19,0,161.0,18.0,1.2,19.0,25.0,43.19,0.0
2016,6,2,19,15,80.5,9.0,1.15,18.5,12.5,15.64,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,41.0,5.5,0.4,16.5,6.5,0.0,0.0
2016,6,3,5,0,82.0,11.0,0.4,17.0,13.0,10.81,0.0
2016,6,3,5,15,227.0,23.0,0.35,17.5,46.0,17.87,6.51
2016,6,3,5,30,372.0,35.0,0.3,18.0,79.0,26.61,17.02
2016,6,3,5,45,462.5,43.5,0.3,19.0,124.5,31.54,21.82
2016,6,3,6,0,553.0,52.0,0.3,20.0,170.0,36.17,26.05
2016,6,3,6,15,611.0,58.0,0.35,20.5,221.0,62.91,32.66
2016,6,3,6,30,669.0,64.0,0.4,21.0,272.0,107.97,57.05
2016,6,3,6,45,708.0,69.0,0.45,22.0,325.0,158.8,93.7
2016,6,3,7,0,747.0,74.0,0.5,23.0,378.0,210.9,135.13
2016,6,3,7,15,775.5,78.0,0.55,24.0,430.5,263.61,178.94
2016,6,3,7,30,804.0,82.0,0.6,25.0,483.0,319.15,224.87
2016,6,3,7,45,722.0,112.0,0.65,26.0,500.5,358.45,259.46
2016,6,3,8,0,640.0,142.0,0.7,27.0,518.0,391.31,287.07
2016,6,3,8,15,758.5,117.5,0.65,27.5,599.0,461.08,338.91
2016,6,3,8,30,877.0,93.0,0.6,28.0,680.0,541.26,396.56
2016,6,3,8,45,889.0,95.5,0.55,29.0,723.5,593.96,432.27
2016,6,3,9,0,901.0,98.0,0.5,30.0,767.0,646.27,466.3
2016,6,3,9,15,910.0,99.5,0.35,30.5,805.5,695.02,496.1
2016,6,3,9,30,919.0,101.0,0.2,31.0,844.0,742.63,522.64
2016,6,3,9,45,932.0,99.0,0.1,31.5,878.5,788.5,547.37
2016,6,3,10,0,945.0,97.0,0.0,32.0,913.0,833.06,571.2
2016,6,3,10,15,949.5,98.5,0.15,32.5,939.5,872.49,593.93
2016,6,3,10,30,954.0,100.0,0.3,33.0,966.0,909.6,616.17
2016,6,3,10,45,955.0,102.0,0.45,33.5,985.0,941.63,635.67
2016,6,3,11,0,956.0,104.0,0.6,34.0,1004.0,970.82,653.63
2016,6,3,11,15,958.0,104.5,0.7,34.0,1016.0,996.52,669.9
2016,6,3,11,30,960.0,105.0,0.8,34.0,1028.0,1019.21,684.51
2016,6,3,11,45,957.5,107.0,0.95,34.0,1031.5,1035.93,696.75
2016,6,3,12,0,955.0,109.0,1.1,34.0,1035.0,1049.37,707.14
2016,6,3,12,15,954.0,109.0,1.15,34.0,1032.0,1058.96,713.51
2016,6,3,12,30,953.0,109.0,1.2,34.0,1029.0,1065.2,718.07
2016,6,3,12,45,940.5,115.0,1.3,34.0,1015.0,1062.65,718.53
2016,6,3,13,0,928.0,121.0,1.4,34.0,1001.0,1056.76,717.15
2016,6,3,13,15,924.0,120.0,1.45,34.0,982.5,1048.96,713.89
2016,6,3,13,30,920.0,119.0,1.5,34.0,964.0,1037.89,708.77
2016,6,3,13,45,912.5,119.0,1.6,34.0,938.5,1021.21,701.1
2016,6,3,14,0,905.0,119.0,1.7,34.0,913.0,1001.52,691.58
2016,6,3,14,15,897.0,117.5,1.8,33.5,881.0,976.89,680.34
2016,6,3,14,30,889.0,116.0,1.9,33.0,849.0,949.52,667.22
2016,6,3,14,45,878.0,114.5,2.0,33.0,811.0,916.88,649.2
2016,6,3,15,0,867.0,113.0,2.1,33.0,773.0,881.99,629.51
2016,6,3,15,15,853.5,110.5,2.15,32.5,730.5,841.9,606.94
2016,6,3,15,30,840.0,108.0,2.2,32.0,688.0,804.23,585.58
2016,6,3,15,45,823.0,105.0,2.3,32.0,641.0,757.55,556.92
2016,6,3,16,0,806.0,102.0,2.4,32.0,594.0,709.94,527.09
2016,6,3,16,15,784.5,98.5,2.45,31.5,544.5,658.0,494.24
2016,6,3,16,30,763.0,95.0,2.5,31.0,495.0,606.03,458.81
2016,6,3,16,45,734.0,90.5,2.55,30.5,443.0,548.71,418.29
2016,6,3,17,0,705.0,86.0,2.6,30.0,391.0,493.89,378.16
2016,6,3,17,15,666.0,81.0,2.35,29.0,339.5,433.78,332.69
2016,6,3,17,30,627.0,76.0,2.1,28.0,288.0,376.54,287.91
2016,6,3,17,45,571.5,69.0,1.9,27.5,237.5,313.61,237.11
2016,6,3,18,0,516.0,62.0,1.7,27.0,187.0,255.86,189.24
2016,6,3,18,15,436.5,53.0,1.5,25.5,141.5,194.31,138.92
2016,6,3,18,30,357.0,44.0,1.3,24.0,96.0,141.07,95.14
2016,6,3,18,45,239.0,31.0,1.15,23.0,60.0,84.26,49.96
2016,6,3,19,0,121.0,18.0,1.0,22.0,24.0,37.53,0.0
2016,6,3,19,15,60.5,9.0,0.95,21.5,12.0,14.02,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,20.0,7.0,6.88,0.0
2016,6,4,5,15,24.5,23.5,0.7,20.5,26.5,20.96,8.56
2016,6,4,5,30,49.0,40.0,0.7,21.0,46.0,34.79,23.58
2016,6,4,5,45,73.0,60.0,0.7,21.5,73.5,50.86,38.04
2016,6,4,6,0,97.0,80.0,0.7,22.0,101.0,66.5,51.84
2016,6,4,6,15,112.5,102.0,0.9,22.5,132.5,89.44,65.44
2016,6,4,6,30,128.0,124.0,1.1,23.0,164.0,117.35,85.46
2016,6,4,6,45,142.0,145.0,1.3,23.5,197.0,146.29,107.3
2016,6,4,7,0,156.0,166.0,1.5,24.0,230.0,176.98,131.08
2016,6,4,7,15,107.0,184.0,1.5,24.0,230.5,190.89,144.08
2016,6,4,7,30,58.0,202.0,1.5,24.0,231.0,202.64,154.63
2016,6,4,7,45,266.0,200.0,1.55,24.5,354.0,275.26,207.29
2016,6,4,8,0,474.0,198.0,1.6,25.0,477.0,373.08,280.06
2016,6,4,8,15,400.0,240.5,1.65,25.0,489.5,403.45,304.09
2016,6,4,8,30,326.0,283.0,1.7,25.0,502.0,428.01,322.71
2016,6,4,8,45,300.5,310.5,1.8,25.5,522.5,456.91,343.42
2016,6,4,9,0,275.0,338.0,1.9,26.0,543.0,483.17,361.53
2016,6,4,9,15,169.0,351.0,1.95,26.5,479.0,442.09,329.7
2016,6,4,9,30,63.0,364.0,2.0,27.0,415.0,390.42,289.61
2016,6,4,9,45,42.5,339.0,2.05,27.5,374.0,356.11,263.88
2016,6,4,10,0,22.0,314.0,2.1,28.0,333.0,319.63,236.28
2016,6,4,10,15,42.0,366.5,2.2,28.0,404.0,388.05,286.21
2016,6,4,10,30,62.0,419.0,2.3,28.0,475.0,458.49,336.31
2016,6,4,10,45,181.5,436.5,2.4,28.5,606.0,585.91,427.72
2016,6,4,11,0,301.0,454.0,2.5,29.0,737.0,720.59,520.56
2016,6,4,11,15,287.5,464.5,2.55,29.5,738.0,728.74,523.59
2016,6,4,11,30,274.0,475.0,2.6,30.0,739.0,735.47,526.58
2016,6,4,11,45,283.5,475.0,2.7,30.5,749.5,752.67,537.58
2016,6,4,12,0,293.0,475.0,2.8,31.0,760.0,769.08,547.96
2016,6,4,12,15,290.0,474.5,2.8,31.0,755.5,771.64,549.51
2016,6,4,12,30,287.0,474.0,2.8,31.0,751.0,772.92,550.36
2016,6,4,12,45,260.0,475.0,2.85,31.5,724.0,750.41,534.1
2016,6,4,13,0,233.0,476.0,2.9,32.0,697.0,720.15,512.96
2016,6,4,13,15,571.5,297.0,2.9,32.0,825.5,888.57,635.65
2016,6,4,13,30,910.0,118.0,2.9,32.0,954.0,1027.11,725.68
2016,6,4,13,45,906.0,116.0,2.9,32.5,930.0,1011.93,714.16
2016,6,4,14,0,902.0,114.0,2.9,33.0,906.0,993.64,702.16
2016,6,4,14,15,895.0,112.5,2.85,32.5,875.0,970.03,689.31
2016,6,4,14,30,888.0,111.0,2.8,32.0,844.0,943.66,674.7
2016,6,4,14,45,878.0,109.5,2.8,32.0,807.0,911.96,655.64
2016,6,4,15,0,868.0,108.0,2.8,32.0,770.0,877.97,635.02
2016,6,4,15,15,855.5,105.5,2.8,31.5,728.0,838.71,612.02
2016,6,4,15,30,843.0,103.0,2.8,31.0,686.0,797.72,587.55
2016,6,4,15,45,825.5,101.0,2.85,31.0,640.0,755.67,561.1
2016,6,4,16,0,808.0,99.0,2.9,31.0,594.0,708.74,530.86
2016,6,4,16,15,787.5,95.5,2.95,30.5,544.5,657.44,498.05
2016,6,4,16,30,767.0,92.0,3.0,30.0,495.0,606.03,462.6
2016,6,4,16,45,737.0,88.5,3.05,29.5,443.5,549.04,421.77
2016,6,4,17,0,707.0,85.0,3.1,29.0,392.0,494.57,381.41
2016,6,4,17,15,669.5,79.5,2.95,28.0,340.5,434.58,335.88
2016,6,4,17,30,632.0,74.0,2.8,27.0,289.0,377.31,290.86
2016,6,4,17,45,576.0,68.0,2.65,26.0,238.5,314.99,240.57
2016,6,4,18,0,520.0,62.0,2.5,25.0,188.0,257.88,193.06
2016,6,4,18,15,443.0,52.5,2.3,23.5,142.5,196.27,141.98
2016,6,4,18,30,366.0,43.0,2.1,22.0,97.0,142.72,97.29
2016,6,4,18,45,250.0,30.5,1.95,21.0,61.0,87.01,52.41
2016,6,4,19,0,134.0,18.0,1.8,20.0,25.0,39.59,2.24
2016,6,4,19,15,67.0,9.0,1.75,19.5,12.5,14.66,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.0,0.7,14.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,10.0,0.7,15.0,13.0,9.83,0.0
2016,6,5,5,15,218.0,22.5,0.8,15.5,45.0,17.32,6.42
2016,6,5,5,30,351.0,35.0,0.9,16.0,77.0,26.54,17.1
2016,6,5,5,45,439.5,44.0,1.0,16.5,122.0,31.92,22.37
2016,6,5,6,0,528.0,53.0,1.1,17.0,167.0,36.96,27.06
2016,6,5,6,15,585.5,59.5,1.15,17.5,217.0,63.44,34.02
2016,6,5,6,30,643.0,66.0,1.2,18.0,267.0,107.45,58.46
2016,6,5,6,45,684.0,71.0,1.25,19.0,319.5,154.27,92.55
2016,6,5,7,0,725.0,76.0,1.3,20.0,372.0,208.35,136.34
2016,6,5,7,15,581.5,122.0,1.35,20.5,380.0,250.94,178.65
2016,6,5,7,30,438.0,168.0,1.4,21.0,388.0,280.65,208.6
2016,6,5,7,45,632.0,129.5,1.45,22.0,482.5,341.55,254.58
2016,6,5,8,0,826.0,91.0,1.5,23.0,577.0,423.97,317.67
2016,6,5,8,15,843.0,94.0,1.5,23.5,624.5,478.38,360.75
2016,6,5,8,30,860.0,97.0,1.5,24.0,672.0,535.88,404.66
2016,6,5,8,45,872.5,99.0,1.55,24.5,715.5,587.56,443.27
2016,6,5,9,0,885.0,101.0,1.6,25.0,759.0,638.92,480.45
2016,6,5,9,15,895.0,103.0,1.65,25.5,797.5,688.07,514.99
2016,6,5,9,30,905.0,105.0,1.7,26.0,836.0,736.21,546.88
2016,6,5,9,45,917.0,103.5,1.75,27.0,870.5,781.26,574.04
2016,6,5,10,0,929.0,102.0,1.8,28.0,905.0,824.96,599.82
2016,6,5,10,15,934.5,103.0,1.85,28.5,931.5,864.19,623.47
2016,6,5,10,30,940.0,104.0,1.9,29.0,958.0,901.2,645.48
2016,6,5,10,45,942.0,106.0,2.0,29.5,977.5,933.72,664.96
2016,6,5,11,0,944.0,108.0,2.1,30.0,997.0,963.51,682.66
2016,6,5,11,15,946.0,108.5,2.25,30.0,1009.0,988.98,699.52
2016,6,5,11,30,948.0,109.0,2.4,30.0,1021.0,1011.49,714.61
2016,6,5,11,45,947.0,110.5,2.6,30.5,1025.5,1029.03,725.7
2016,6,5,12,0,946.0,112.0,2.8,31.0,1030.0,1043.36,734.82
2016,6,5,12,15,945.5,112.0,2.9,31.0,1027.0,1053.44,741.91
2016,6,5,12,30,945.0,112.0,3.0,31.0,1024.0,1060.22,747.09
2016,6,5,12,45,720.5,255.5,3.2,31.0,947.0,994.79,707.71
2016,6,5,13,0,496.0,399.0,3.4,31.0,870.0,916.46,652.68
2016,6,5,13,15,707.5,258.5,3.5,30.5,917.0,985.4,707.22
2016,6,5,13,30,919.0,118.0,3.6,30.0,964.0,1036.17,741.98
2016,6,5,13,45,913.5,117.0,3.7,30.0,939.0,1020.51,732.95
2016,6,5,14,0,908.0,116.0,3.8,30.0,914.0,1001.77,722.47
2016,6,5,14,15,901.0,114.5,3.85,30.0,883.0,978.11,708.5
2016,6,5,14,30,894.0,113.0,3.9,30.0,852.0,951.66,692.7
2016,6,5,14,45,885.0,111.0,3.95,30.0,815.0,920.25,673.55
2016,6,5,15,0,876.0,109.0,4.0,30.0,778.0,886.46,652.73
2016,6,5,15,15,864.0,106.5,4.0,29.5,736.0,847.43,629.22
2016,6,5,15,30,852.0,104.0,4.0,29.0,694.0,806.6,604.19
2016,6,5,15,45,837.5,100.5,4.0,28.5,648.0,764.96,578.21
2016,6,5,16,0,823.0,97.0,4.0,28.0,602.0,718.16,548.15
2016,6,5,16,15,627.0,140.0,3.95,27.5,506.5,596.5,460.35
2016,6,5,16,30,431.0,183.0,3.9,27.0,411.0,484.23,375.54
2016,6,5,16,45,580.5,132.5,3.9,26.5,405.5,503.71,393.4
2016,6,5,17,0,730.0,82.0,3.9,26.0,400.0,503.65,394.72
2016,6,5,17,15,693.5,77.0,3.7,25.0,348.0,444.69,348.83
2016,6,5,17,30,657.0,72.0,3.5,24.0,296.0,387.23,302.82
2016,6,5,17,45,606.0,65.5,3.35,23.5,245.5,325.1,251.3
2016,6,5,18,0,555.0,59.0,3.2,23.0,195.0,267.65,202.29
2016,6,5,18,15,478.5,50.5,2.9,22.0,148.5,205.35,149.54
2016,6,5,18,30,402.0,42.0,2.6,21.0,102.0,151.02,103.37
2016,6,5,18,45,284.5,30.5,2.3,20.0,65.0,93.97,56.97
2016,6,5,19,0,167.0,19.0,2.0,19.0,28.0,46.14,5.81
2016,6,5,19,15,83.5,9.5,2.0,18.5,14.0,16.69,0.0
2016,6,5,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,6,5,0,81.0,11.0,1.5,13.0,13.0,10.81,0.0
2016,6,6,5,15,214.5,23.0,1.55,13.5,45.0,17.78,6.9
2016,6,6,5,30,348.0,35.0,1.6,14.0,77.0,26.51,17.23
2016,6,6,5,45,436.5,44.0,1.65,14.5,121.5,31.9,22.53
2016,6,6,6,0,525.0,53.0,1.7,15.0,166.0,36.94,27.27
2016,6,6,6,15,582.5,59.5,1.65,15.5,216.0,63.36,34.29
2016,6,6,6,30,640.0,66.0,1.6,16.0,266.0,107.19,58.86
2016,6,6,6,45,681.0,70.5,1.6,17.0,317.5,153.39,92.77
2016,6,6,7,0,722.0,75.0,1.6,18.0,369.0,206.79,136.44
2016,6,6,7,15,391.5,139.5,1.55,19.0,301.5,218.16,159.82
2016,6,6,7,30,61.0,204.0,1.5,20.0,234.0,205.22,158.94
2016,6,6,7,45,442.5,146.5,1.5,21.0,403.5,288.8,218.3
2016,6,6,8,0,824.0,89.0,1.5,22.0,573.0,421.14,317.15
2016,6,6,8,15,840.5,91.5,1.55,22.5,620.5,477.47,361.68
2016,6,6,8,30,857.0,94.0,1.6,23.0,668.0,531.37,403.51
2016,6,6,8,45,870.0,96.0,1.65,24.0,711.5,583.15,441.63
2016,6,6,9,0,883.0,98.0,1.7,25.0,755.0,634.66,478.2
2016,6,6,9,15,893.0,100.0,1.75,25.5,793.5,683.69,512.78
2016,6,6,9,30,903.0,102.0,1.8,26.0,832.0,731.72,544.64
2016,6,6,9,45,909.5,104.0,1.85,27.0,864.5,775.93,571.35
2016,6,6,10,0,916.0,106.0,1.9,28.0,897.0,818.41,596.44
2016,6,6,10,15,921.0,107.0,1.95,28.5,923.5,856.79,619.67
2016,6,6,10,30,926.0,108.0,2.0,29.0,950.0,892.96,641.24
2016,6,6,10,45,703.5,253.5,2.15,29.5,901.0,870.39,625.49
2016,6,6,11,0,481.0,399.0,2.3,30.0,852.0,831.42,592.95
2016,6,6,11,15,457.0,409.5,2.4,30.0,844.5,834.12,594.96
2016,6,6,11,30,433.0,420.0,2.5,30.0,837.0,834.35,594.98
2016,6,6,11,45,458.5,420.5,2.65,30.0,864.0,870.42,619.88
2016,6,6,12,0,484.0,421.0,2.8,30.0,891.0,905.6,643.84
2016,6,6,12,15,710.5,265.5,2.9,30.0,953.5,983.27,701.82
2016,6,6,12,30,937.0,110.0,3.0,30.0,1016.0,1050.18,744.44
2016,6,6,12,45,928.5,113.5,3.1,30.5,1003.5,1049.16,742.81
2016,6,6,13,0,920.0,117.0,3.2,31.0,991.0,1044.85,739.8
2016,6,6,13,15,916.0,116.5,3.25,30.5,973.5,1037.7,737.69
2016,6,6,13,30,912.0,116.0,3.3,30.0,956.0,1027.31,733.63
2016,6,6,13,45,906.0,115.0,3.4,30.0,931.0,1011.27,724.93
2016,6,6,14,0,900.0,114.0,3.5,30.0,906.0,992.19,714.32
2016,6,6,14,15,892.5,112.5,3.55,29.5,875.0,968.24,701.62
2016,6,6,14,30,885.0,111.0,3.6,29.0,844.0,941.55,687.05
2016,6,6,14,45,875.5,109.0,3.7,29.0,807.0,909.94,668.05
2016,6,6,15,0,866.0,107.0,3.8,29.0,770.0,876.01,647.33
2016,6,6,15,15,853.5,105.0,3.8,28.5,728.0,837.43,624.01
2016,6,6,15,30,841.0,103.0,3.8,28.0,686.0,797.13,599.2
2016,6,6,15,45,825.0,100.0,3.85,28.0,640.0,755.29,572.01
2016,6,6,16,0,809.0,97.0,3.9,28.0,594.0,708.46,540.92
2016,6,6,16,15,788.0,94.0,3.85,27.5,545.0,657.39,507.0
2016,6,6,16,30,767.0,91.0,3.8,27.0,496.0,606.24,470.67
2016,6,6,16,45,740.0,86.5,3.8,26.5,445.0,550.02,429.45
2016,6,6,17,0,713.0,82.0,3.8,26.0,394.0,494.85,387.71
2016,6,6,17,15,676.0,77.5,3.7,25.0,343.0,437.02,343.05
2016,6,6,17,30,639.0,73.0,3.6,24.0,292.0,380.75,298.07
2016,6,6,17,45,588.0,66.5,3.55,23.0,242.0,319.52,247.84
2016,6,6,18,0,537.0,60.0,3.5,22.0,192.0,262.97,199.95
2016,6,6,18,15,460.0,51.5,3.35,21.0,146.0,201.4,147.7
2016,6,6,18,30,383.0,43.0,3.2,20.0,100.0,147.85,102.09
2016,6,6,18,45,268.0,31.0,3.1,19.5,64.0,91.64,56.16
2016,6,6,19,0,153.0,19.0,3.0,19.0,28.0,43.92,7.27
2016,6,6,19,15,76.5,9.5,3.0,18.0,14.0,16.17,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,1.6,12.5,6.0,0.0,0.0
2016,6,7,5,0,63.0,11.0,1.6,13.0,12.0,10.81,0.0
2016,6,7,5,15,187.0,24.0,1.55,13.5,43.0,18.59,7.53
2016,6,7,5,30,311.0,37.0,1.5,14.0,74.0,28.4,18.87
2016,6,7,5,45,402.5,46.0,1.45,14.5,118.0,33.69,24.11
2016,6,7,6,0,494.0,55.0,1.4,15.0,162.0,38.64,28.79
2016,6,7,6,15,384.5,84.5,1.35,15.5,181.0,77.57,50.99
2016,6,7,6,30,275.0,114.0,1.3,16.0,200.0,119.06,83.43
2016,6,7,6,45,297.5,131.0,1.3,17.0,239.5,153.83,109.55
2016,6,7,7,0,320.0,148.0,1.3,18.0,279.0,191.2,139.19
2016,6,7,7,15,370.0,160.5,1.3,18.5,331.0,230.78,170.59
2016,6,7,7,30,420.0,173.0,1.3,19.0,383.0,279.29,209.46
2016,6,7,7,45,611.0,133.0,1.35,20.0,473.5,336.86,253.02
2016,6,7,8,0,802.0,93.0,1.4,21.0,564.0,415.5,313.69
2016,6,7,8,15,819.0,95.5,1.45,21.5,611.5,468.18,355.96
2016,6,7,8,30,836.0,98.0,1.5,22.0,659.0,523.98,399.24
2016,6,7,8,45,848.5,101.0,1.6,23.0,702.0,575.39,437.43
2016,6,7,9,0,861.0,104.0,1.7,24.0,745.0,626.54,474.17
2016,6,7,9,15,871.5,106.0,1.85,24.5,783.0,674.94,509.13
2016,6,7,9,30,882.0,108.0,2.0,25.0,821.0,722.42,541.87
2016,6,7,9,45,895.5,106.0,2.2,25.5,855.5,767.18,571.49
2016,6,7,10,0,909.0,104.0,2.4,26.0,890.0,810.77,600.03
2016,6,7,10,15,914.5,105.5,2.5,26.5,916.5,849.79,624.53
2016,6,7,10,30,920.0,107.0,2.6,27.0,943.0,886.66,647.43
2016,6,7,10,45,923.0,108.5,2.75,27.5,962.5,919.01,667.59
2016,6,7,11,0,926.0,110.0,2.9,28.0,982.0,948.75,685.99
2016,6,7,11,15,928.5,110.5,3.0,28.0,994.5,974.3,702.64
2016,6,7,11,30,931.0,111.0,3.1,28.0,1007.0,996.98,717.52
2016,6,7,11,45,931.5,111.5,3.25,28.5,1012.0,1014.75,728.26
2016,6,7,12,0,932.0,112.0,3.4,29.0,1017.0,1029.42,737.08
2016,6,7,12,15,931.5,112.0,3.5,29.0,1015.0,1039.42,744.12
2016,6,7,12,30,931.0,112.0,3.6,29.0,1013.0,1046.18,749.22
2016,6,7,12,45,923.5,115.5,3.7,29.0,1001.0,1046.19,750.14
2016,6,7,13,0,916.0,119.0,3.8,29.0,989.0,1042.93,749.11
2016,6,7,13,15,912.5,118.5,3.85,29.0,972.0,1036.35,745.73
2016,6,7,13,30,909.0,118.0,3.9,29.0,955.0,1026.54,740.38
2016,6,7,13,45,902.5,117.5,3.95,29.0,930.5,1010.63,731.17
2016,6,7,14,0,896.0,117.0,4.0,29.0,906.0,991.7,720.08
2016,6,7,14,15,889.0,115.5,4.05,28.5,875.5,968.36,707.54
2016,6,7,14,30,882.0,114.0,4.1,28.0,845.0,942.26,693.12
2016,6,7,14,45,871.0,113.0,4.15,28.0,808.0,910.5,673.44
2016,6,7,15,0,860.0,112.0,4.2,28.0,771.0,876.51,652.15
2016,6,7,15,15,847.5,109.5,4.2,27.5,729.5,837.64,628.38
2016,6,7,15,30,835.0,107.0,4.2,27.0,688.0,801.12,605.96
2016,6,7,15,45,817.0,105.0,4.2,26.5,641.5,755.1,576.5
2016,6,7,16,0,799.0,103.0,4.2,26.0,595.0,708.22,545.96
2016,6,7,16,15,592.5,149.0,4.15,25.5,497.0,583.0,453.92
2016,6,7,16,30,386.0,195.0,4.1,25.0,399.0,468.23,365.97
2016,6,7,16,45,542.5,142.0,4.1,24.5,397.5,488.96,385.28
2016,6,7,17,0,699.0,89.0,4.1,24.0,396.0,496.51,392.53
2016,6,7,17,15,661.0,83.5,4.0,23.0,344.5,436.64,345.74
2016,6,7,17,30,623.0,78.0,3.9,22.0,293.0,379.52,299.77
2016,6,7,17,45,568.5,71.5,3.8,21.5,243.0,317.61,248.16
2016,6,7,18,0,514.0,65.0,3.7,21.0,193.0,260.72,199.47
2016,6,7,18,15,435.5,56.0,3.55,20.0,147.0,199.25,147.29
2016,6,7,18,30,357.0,47.0,3.4,19.0,101.0,145.93,101.92
2016,6,7,18,45,240.0,34.0,3.25,18.5,64.5,88.85,55.46
2016,6,7,19,0,123.0,21.0,3.1,18.0,28.0,42.17,8.91
2016,6,7,19,15,61.5,10.5,3.0,17.5,14.0,15.88,0.0
2016,6,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,36.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,6,8,5,0,73.0,12.0,2.3,13.0,14.0,11.8,0.0
2016,6,8,5,15,206.0,24.5,2.35,13.0,46.0,19.21,8.04
2016,6,8,5,30,339.0,37.0,2.4,13.0,78.0,28.4,18.94
2016,6,8,5,45,432.0,45.5,2.45,13.5,123.0,33.23,23.8
2016,6,8,6,0,525.0,54.0,2.5,14.0,168.0,37.78,28.12
2016,6,8,6,15,273.5,83.5,2.5,14.5,144.0,72.7,49.74
2016,6,8,6,30,22.0,113.0,2.5,15.0,120.0,106.13,83.35
2016,6,8,6,45,27.5,133.0,2.55,15.5,143.0,123.74,97.34
2016,6,8,7,0,33.0,153.0,2.6,16.0,166.0,145.3,114.5
2016,6,8,7,15,70.5,183.0,2.6,16.5,216.5,184.02,144.45
2016,6,8,7,30,108.0,213.0,2.6,17.0,267.0,223.97,175.4
2016,6,8,7,45,263.5,214.0,2.65,18.0,364.5,286.18,222.0
2016,6,8,8,0,419.0,215.0,2.7,19.0,462.0,364.93,282.34
2016,6,8,8,15,361.0,252.0,2.75,19.5,477.0,397.25,308.0
2016,6,8,8,30,303.0,289.0,2.8,20.0,492.0,421.01,325.99
2016,6,8,8,45,367.5,288.0,2.9,20.5,550.0,473.89,366.31
2016,6,8,9,0,432.0,287.0,3.0,21.0,608.0,530.75,409.05
2016,6,8,9,15,399.0,319.5,3.05,21.5,628.5,562.25,430.71
2016,6,8,9,30,366.0,352.0,3.1,22.0,649.0,589.02,448.45
2016,6,8,9,45,641.0,230.5,3.2,22.5,775.0,695.89,531.08
2016,6,8,10,0,916.0,109.0,3.3,23.0,901.0,820.71,619.89
2016,6,8,10,15,726.5,230.0,3.35,23.0,870.0,817.05,615.3
2016,6,8,10,30,537.0,351.0,3.4,23.0,839.0,798.71,596.86
2016,6,8,10,45,733.0,234.0,3.5,23.5,915.5,876.99,655.51
2016,6,8,11,0,929.0,117.0,3.6,24.0,992.0,958.04,708.29
2016,6,8,11,15,931.0,117.5,3.7,24.0,1004.5,983.26,724.65
2016,6,8,11,30,933.0,118.0,3.8,24.0,1017.0,1005.58,739.56
2016,6,8,11,45,932.5,119.0,3.9,24.5,1021.5,1022.98,749.85
2016,6,8,12,0,932.0,120.0,4.0,25.0,1026.0,1037.25,758.16
2016,6,8,12,15,931.5,120.0,4.1,25.0,1023.5,1047.34,765.33
2016,6,8,12,30,931.0,120.0,4.2,25.0,1021.0,1054.19,770.52
2016,6,8,12,45,711.0,260.5,4.3,25.0,944.5,990.19,729.09
2016,6,8,13,0,491.0,401.0,4.4,25.0,868.0,913.32,671.6
2016,6,8,13,15,681.0,275.0,4.45,24.5,909.5,975.76,723.27
2016,6,8,13,30,871.0,149.0,4.5,24.0,951.0,1020.71,755.35
2016,6,8,13,45,866.0,146.5,4.6,24.0,927.0,1004.87,746.05
2016,6,8,14,0,861.0,144.0,4.7,24.0,903.0,986.06,735.2
2016,6,8,14,15,670.0,230.0,4.75,24.0,808.0,889.94,670.97
2016,6,8,14,30,479.0,316.0,4.8,24.0,713.0,786.64,594.99
2016,6,8,14,45,465.0,303.0,4.85,24.0,675.0,749.47,570.25
2016,6,8,15,0,451.0,290.0,4.9,24.0,637.0,711.35,544.18
2016,6,8,15,15,447.0,274.5,4.85,23.5,602.0,678.33,522.39
2016,6,8,15,30,443.0,259.0,4.8,23.0,567.0,644.1,499.37
2016,6,8,15,45,600.5,191.5,4.8,22.5,579.0,681.94,533.18
2016,6,8,16,0,758.0,124.0,4.8,22.0,591.0,703.04,553.52
2016,6,8,16,15,735.0,119.5,4.7,21.5,542.0,651.01,515.9
2016,6,8,16,30,712.0,115.0,4.6,21.0,493.0,599.16,477.5
2016,6,8,16,45,680.0,102.5,4.6,21.0,434.0,533.62,427.25
2016,6,8,17,0,648.0,90.0,4.6,21.0,375.0,469.68,376.99
2016,6,8,17,15,576.0,96.5,4.5,20.0,326.0,407.87,327.72
2016,6,8,17,30,504.0,103.0,4.4,19.0,277.0,349.67,280.21
2016,6,8,17,45,462.5,90.5,4.3,18.5,230.0,293.01,232.5
2016,6,8,18,0,421.0,78.0,4.2,18.0,183.0,240.22,186.91
2016,6,8,18,15,350.5,65.5,4.0,17.5,139.5,182.74,137.5
2016,6,8,18,30,280.0,53.0,3.8,17.0,96.0,132.71,94.59
2016,6,8,18,45,187.0,37.5,3.6,16.5,61.5,82.64,53.19
2016,6,8,19,0,94.0,22.0,3.4,16.0,27.0,37.82,9.18
2016,6,8,19,15,47.0,11.0,3.3,15.5,13.5,15.12,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,2.8,12.0,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,2.9,12.0,14.0,11.8,0.0
2016,6,9,5,15,187.5,25.5,2.95,12.0,45.5,19.82,8.56
2016,6,9,5,30,313.0,39.0,3.0,12.0,77.0,30.34,20.71
2016,6,9,5,45,405.0,48.0,3.05,12.5,121.0,35.52,25.93
2016,6,9,6,0,497.0,57.0,3.1,13.0,165.0,40.4,30.57
2016,6,9,6,15,250.5,81.0,3.05,13.5,135.5,74.65,52.17
2016,6,9,6,30,4.0,105.0,3.0,14.0,106.0,97.89,77.5
2016,6,9,6,45,9.0,123.5,3.0,14.5,127.0,116.37,92.43
2016,6,9,7,0,14.0,142.0,3.0,15.0,148.0,135.51,107.67
2016,6,9,7,15,7.0,145.0,2.9,15.5,148.0,138.54,109.89
2016,6,9,7,30,0.0,148.0,2.8,16.0,148.0,140.47,111.06
2016,6,9,7,45,130.5,199.5,2.75,16.5,276.5,228.91,179.96
2016,6,9,8,0,261.0,251.0,2.7,17.0,405.0,333.67,261.25
2016,6,9,8,15,557.5,173.0,2.65,17.5,536.0,415.08,324.55
2016,6,9,8,30,854.0,95.0,2.6,18.0,667.0,529.92,414.13
2016,6,9,8,45,870.5,95.5,2.55,19.0,711.0,582.1,453.32
2016,6,9,9,0,887.0,96.0,2.5,20.0,755.0,634.34,491.41
2016,6,9,9,15,896.5,97.5,2.45,20.5,793.5,682.73,526.28
2016,6,9,9,30,906.0,99.0,2.4,21.0,832.0,730.07,558.15
2016,6,9,9,45,913.0,100.5,2.4,21.5,865.0,774.29,586.62
2016,6,9,10,0,920.0,102.0,2.4,22.0,898.0,816.81,613.5
2016,6,9,10,15,925.5,103.0,2.4,22.5,924.0,855.76,637.57
2016,6,9,10,30,931.0,104.0,2.4,23.0,950.0,892.52,659.89
2016,6,9,10,45,935.5,104.0,2.45,23.5,970.0,925.09,679.64
2016,6,9,11,0,940.0,104.0,2.5,24.0,990.0,955.08,697.6
2016,6,9,11,15,942.0,104.5,2.55,24.0,1002.5,980.53,713.92
2016,6,9,11,30,944.0,105.0,2.6,24.0,1015.0,1003.04,728.4
2016,6,9,11,45,944.5,105.5,2.7,24.5,1019.5,1021.07,739.11
2016,6,9,12,0,945.0,106.0,2.8,25.0,1024.0,1035.95,747.88
2016,6,9,12,15,944.0,106.0,2.9,25.0,1021.5,1045.63,754.88
2016,6,9,12,30,943.0,106.0,3.0,25.0,1019.0,1052.01,759.93
2016,6,9,12,45,940.0,106.5,3.2,25.5,1008.5,1053.57,761.38
2016,6,9,13,0,937.0,107.0,3.4,26.0,998.0,1051.79,760.73
2016,6,9,13,15,933.5,106.0,3.55,25.5,980.5,1044.63,759.27
2016,6,9,13,30,930.0,105.0,3.7,25.0,963.0,1034.16,755.71
2016,6,9,13,45,923.0,105.0,3.85,25.0,938.0,1018.07,746.99
2016,6,9,14,0,916.0,105.0,4.0,25.0,913.0,998.91,736.26
2016,6,9,14,15,909.5,104.0,4.1,24.5,882.5,976.24,724.28
2016,6,9,14,30,903.0,103.0,4.2,24.0,852.0,950.75,710.3
2016,6,9,14,45,732.0,178.5,4.3,24.0,768.5,863.05,652.03
2016,6,9,15,0,561.0,254.0,4.4,24.0,685.0,770.19,586.1
2016,6,9,15,15,565.0,234.0,4.45,23.5,647.5,735.75,564.85
2016,6,9,15,30,569.0,214.0,4.5,23.0,610.0,699.22,541.39
2016,6,9,15,45,596.0,186.5,4.55,22.5,577.0,673.65,525.9
2016,6,9,16,0,623.0,159.0,4.6,22.0,544.0,641.54,505.14
2016,6,9,16,15,543.0,168.5,4.55,21.5,484.0,566.91,449.25
2016,6,9,16,30,463.0,178.0,4.5,21.0,424.0,501.17,399.05
2016,6,9,16,45,595.0,125.0,4.5,20.5,408.5,506.67,406.35
2016,6,9,17,0,727.0,72.0,4.5,20.0,393.0,493.79,397.89
2016,6,9,17,15,674.5,74.5,4.4,19.0,343.0,434.87,350.62
2016,6,9,17,30,622.0,77.0,4.3,18.0,293.0,379.22,304.75
2016,6,9,17,45,576.0,69.5,4.25,17.5,244.0,319.72,254.16
2016,6,9,18,0,530.0,62.0,4.2,17.0,195.0,264.39,205.76
2016,6,9,18,15,460.5,53.0,4.0,16.5,150.0,204.73,153.54
2016,6,9,18,30,391.0,44.0,3.8,16.0,105.0,152.27,107.51
2016,6,9,18,45,283.0,32.5,3.65,15.5,68.0,97.11,61.46
2016,6,9,19,0,175.0,21.0,3.5,15.0,31.0,50.76,14.6
2016,6,9,19,15,87.5,10.5,3.35,14.5,15.5,18.44,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,10.81,0.0
2016,6,10,5,15,83.5,25.5,2.2,12.0,35.5,21.34,9.67
2016,6,10,5,30,167.0,40.0,2.3,12.0,60.0,30.53,20.88
2016,6,10,5,45,208.0,57.5,2.4,12.5,94.5,46.32,35.49
2016,6,10,6,0,249.0,75.0,2.5,13.0,129.0,59.28,47.4
2016,6,10,6,15,274.0,93.0,2.55,13.5,167.0,84.55,59.99
2016,6,10,6,30,299.0,111.0,2.6,14.0,205.0,118.68,82.93
2016,6,10,6,45,321.0,127.5,2.7,14.5,244.5,154.16,110.16
2016,6,10,7,0,343.0,144.0,2.8,15.0,284.0,192.17,141.24
2016,6,10,7,15,501.0,124.5,2.85,15.5,359.5,232.46,170.75
2016,6,10,7,30,659.0,105.0,2.9,16.0,435.0,291.59,217.86
2016,6,10,7,45,621.5,132.5,2.95,16.5,469.0,339.53,260.44
2016,6,10,8,0,584.0,160.0,3.0,17.0,503.0,383.42,298.13
2016,6,10,8,15,611.5,167.5,2.95,17.5,553.0,434.83,339.83
2016,6,10,8,30,639.0,175.0,2.9,18.0,603.0,488.37,382.04
2016,6,10,8,45,764.5,134.0,2.9,19.0,679.0,555.93,434.2
2016,6,10,9,0,890.0,93.0,2.9,20.0,755.0,633.0,492.27
2016,6,10,9,15,899.5,94.5,2.85,20.5,793.0,681.51,527.37
2016,6,10,9,30,909.0,96.0,2.8,21.0,831.0,728.96,559.54
2016,6,10,9,45,729.0,206.0,2.75,21.5,811.0,737.29,560.98
2016,6,10,10,0,549.0,316.0,2.7,22.0,791.0,731.62,550.72
2016,6,10,10,15,746.0,205.0,2.65,22.0,871.5,808.41,609.01
2016,6,10,10,30,943.0,94.0,2.6,22.0,952.0,892.68,664.61
2016,6,10,10,45,944.0,96.5,2.6,22.5,970.5,924.96,683.47
2016,6,10,11,0,945.0,99.0,2.6,23.0,989.0,954.45,700.8
2016,6,10,11,15,947.0,99.5,2.65,23.0,1001.5,980.02,717.3
2016,6,10,11,30,949.0,100.0,2.7,23.0,1014.0,1002.64,731.93
2016,6,10,11,45,947.0,101.5,2.8,23.5,1018.5,1019.34,741.82
2016,6,10,12,0,945.0,103.0,2.9,24.0,1023.0,1032.82,749.73
2016,6,10,12,15,944.5,103.0,2.95,23.5,1020.0,1043.01,758.12
2016,6,10,12,30,944.0,103.0,3.0,23.0,1017.0,1049.92,764.55
2016,6,10,12,45,925.5,114.0,3.1,23.0,1002.5,1046.66,763.51
2016,6,10,13,0,907.0,125.0,3.2,23.0,988.0,1040.12,760.52
2016,6,10,13,15,903.5,124.0,3.25,23.0,971.0,1033.24,756.98
2016,6,10,13,30,900.0,123.0,3.3,23.0,954.0,1023.16,751.45
2016,6,10,13,45,892.5,123.0,3.4,23.0,929.0,1007.05,742.42
2016,6,10,14,0,885.0,123.0,3.5,23.0,904.0,987.99,731.49
2016,6,10,14,15,702.0,214.5,3.55,22.5,820.5,904.53,678.09
2016,6,10,14,30,519.0,306.0,3.6,22.0,737.0,813.65,613.94
2016,6,10,14,45,495.0,294.5,3.7,22.0,691.5,768.05,583.69
2016,6,10,15,0,471.0,283.0,3.8,22.0,646.0,721.94,552.27
2016,6,10,15,15,462.0,269.0,3.8,21.5,609.0,685.69,528.47
2016,6,10,15,30,453.0,255.0,3.8,21.0,572.0,648.5,503.52
2016,6,10,15,45,518.5,213.5,3.85,20.5,553.0,639.42,500.97
2016,6,10,16,0,584.0,172.0,3.9,20.0,534.0,626.78,495.19
2016,6,10,16,15,665.5,136.5,3.9,19.5,516.5,621.97,494.73
2016,6,10,16,30,747.0,101.0,3.9,19.0,499.0,606.44,485.58
2016,6,10,16,45,632.0,113.0,3.9,18.5,426.5,516.91,416.27
2016,6,10,17,0,517.0,125.0,3.9,18.0,354.0,431.93,349.24
2016,6,10,17,15,477.0,117.5,3.85,17.5,308.5,377.94,305.91
2016,6,10,17,30,437.0,110.0,3.8,17.0,263.0,327.17,263.97
2016,6,10,17,45,404.5,95.5,3.8,17.0,219.0,275.47,219.92
2016,6,10,18,0,372.0,81.0,3.8,17.0,175.0,226.74,177.43
2016,6,10,18,15,318.0,66.5,3.7,16.0,134.0,174.61,132.54
2016,6,10,18,30,264.0,52.0,3.6,15.0,93.0,128.15,92.3
2016,6,10,18,45,180.0,37.0,3.5,14.5,60.5,81.03,52.89
2016,6,10,19,0,96.0,22.0,3.4,14.0,28.0,40.12,12.53
2016,6,10,19,15,48.0,11.0,3.3,13.5,14.0,15.32,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,22.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,45.0,12.0,0.8,11.0,13.0,11.8,0.0
2016,6,11,5,15,163.0,26.5,0.75,11.5,44.0,20.65,9.24
2016,6,11,5,30,281.0,41.0,0.7,12.0,75.0,31.4,21.69
2016,6,11,5,45,369.5,52.0,0.7,12.5,118.5,39.31,29.35
2016,6,11,6,0,458.0,63.0,0.7,13.0,162.0,45.83,35.48
2016,6,11,6,15,518.5,71.0,0.65,13.5,211.0,70.62,42.46
2016,6,11,6,30,579.0,79.0,0.6,14.0,260.0,112.36,66.11
2016,6,11,6,45,622.0,85.0,0.55,15.0,311.0,156.65,98.33
2016,6,11,7,0,665.0,91.0,0.5,16.0,362.0,205.76,137.85
2016,6,11,7,15,696.5,96.0,0.7,16.5,413.5,255.73,180.64
2016,6,11,7,30,728.0,101.0,0.9,17.0,465.0,308.89,226.38
2016,6,11,7,45,753.0,104.5,1.1,18.0,515.0,364.0,272.81
2016,6,11,8,0,778.0,108.0,1.3,19.0,565.0,418.25,317.54
2016,6,11,8,15,796.0,111.5,1.5,20.0,612.0,471.08,360.02
2016,6,11,8,30,814.0,115.0,1.7,21.0,659.0,524.76,401.81
2016,6,11,8,45,575.0,219.0,1.9,22.0,616.0,525.68,401.2
2016,6,11,9,0,336.0,323.0,2.1,23.0,573.0,505.74,383.24
2016,6,11,9,15,600.5,223.0,2.2,23.5,698.0,603.33,458.39
2016,6,11,9,30,865.0,123.0,2.3,24.0,823.0,723.26,547.05
2016,6,11,9,45,873.5,124.5,2.4,24.5,855.5,767.05,574.95
2016,6,11,10,0,882.0,126.0,2.5,25.0,888.0,809.37,602.12
2016,6,11,10,15,887.5,127.0,2.5,25.0,914.0,847.1,626.43
2016,6,11,10,30,893.0,128.0,2.5,25.0,940.0,882.76,649.2
2016,6,11,10,45,667.0,265.0,2.5,25.0,879.0,848.13,624.05
2016,6,11,11,0,441.0,402.0,2.5,25.0,818.0,797.07,582.66
2016,6,11,11,15,451.0,411.0,2.5,25.0,841.0,829.02,604.29
2016,6,11,11,30,461.0,420.0,2.5,25.0,864.0,860.04,624.46
2016,6,11,11,45,678.5,278.5,2.55,25.0,936.5,942.17,686.24
2016,6,11,12,0,896.0,137.0,2.6,25.0,1009.0,1018.29,735.41
2016,6,11,12,15,620.0,294.0,2.6,24.5,896.5,921.22,671.58
2016,6,11,12,30,344.0,451.0,2.6,24.0,784.0,805.81,587.55
2016,6,11,12,45,257.5,467.5,2.65,24.0,716.0,739.65,541.64
2016,6,11,13,0,171.0,484.0,2.7,24.0,648.0,665.83,489.2
2016,6,11,13,15,314.5,435.0,2.75,24.0,728.5,766.62,564.3
2016,6,11,13,30,458.0,386.0,2.8,24.0,809.0,863.82,634.14
2016,6,11,13,45,454.0,371.5,2.85,24.0,781.5,841.75,619.64
2016,6,11,14,0,450.0,357.0,2.9,24.0,754.0,817.87,604.82
2016,6,11,14,15,471.0,335.5,2.95,24.0,738.5,808.81,600.72
2016,6,11,14,30,492.0,314.0,3.0,24.0,723.0,797.04,594.65
2016,6,11,14,45,426.0,322.5,3.15,24.0,665.5,734.87,551.65
2016,6,11,15,0,360.0,331.0,3.3,24.0,608.0,668.04,504.91
2016,6,11,15,15,337.5,316.5,3.4,23.5,565.5,623.42,475.23
2016,6,11,15,30,315.0,302.0,3.5,23.0,523.0,579.14,445.03
2016,6,11,15,45,472.5,230.0,3.6,23.0,535.5,621.4,481.51
2016,6,11,16,0,630.0,158.0,3.7,23.0,548.0,646.5,504.48
2016,6,11,16,15,578.0,157.5,3.7,22.5,493.0,583.54,458.44
2016,6,11,16,30,526.0,157.0,3.7,22.0,438.0,520.7,411.92
2016,6,11,16,45,354.5,169.5,3.7,22.0,351.0,399.17,317.03
2016,6,11,17,0,183.0,182.0,3.7,22.0,264.0,294.57,233.51
2016,6,11,17,15,170.5,161.0,3.65,21.0,230.0,257.38,204.95
2016,6,11,17,30,158.0,140.0,3.6,20.0,196.0,221.15,176.23
2016,6,11,17,45,319.0,104.5,3.55,19.5,193.5,250.23,198.29
2016,6,11,18,0,480.0,69.0,3.5,19.0,191.0,254.89,197.3
2016,6,11,18,15,406.5,59.0,3.4,18.5,146.5,195.4,146.13
2016,6,11,18,30,333.0,49.0,3.3,18.0,102.0,142.58,100.83
2016,6,11,18,45,226.5,36.0,3.25,17.5,66.0,89.34,57.23
2016,6,11,19,0,120.0,23.0,3.2,17.0,30.0,44.94,15.11
2016,6,11,19,15,60.0,11.5,3.2,16.5,15.0,17.0,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
