Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.5,2.15,12.5,6.0,0.0,0.0
2016,6,12,5,0,42.0,11.0,2.3,13.0,12.0,10.81,0.0
2016,6,12,5,15,151.5,26.0,2.4,13.5,42.5,20.23,8.78
2016,6,12,5,30,261.0,41.0,2.5,14.0,73.0,31.4,21.43
2016,6,12,5,45,350.5,52.0,2.65,14.5,116.0,38.81,28.59
2016,6,12,6,0,440.0,63.0,2.8,15.0,159.0,45.83,35.13
2016,6,12,6,15,500.0,71.5,2.8,15.5,207.0,70.22,42.29
2016,6,12,6,30,560.0,80.0,2.8,16.0,255.0,111.32,65.71
2016,6,12,6,45,436.5,114.5,2.85,16.5,266.0,155.61,105.54
2016,6,12,7,0,313.0,149.0,2.9,17.0,277.0,190.06,139.62
2016,6,12,7,15,322.5,170.0,2.8,17.5,317.0,229.58,172.6
2016,6,12,7,30,332.0,191.0,2.7,18.0,357.0,270.24,206.33
2016,6,12,7,45,553.5,148.0,2.65,18.5,459.0,328.64,250.63
2016,6,12,8,0,775.0,105.0,2.6,19.0,561.0,413.86,317.5
2016,6,12,8,15,793.0,108.0,2.55,19.5,607.5,466.05,360.07
2016,6,12,8,30,811.0,111.0,2.5,20.0,654.0,519.09,402.04
2016,6,12,8,45,828.0,112.0,2.45,20.5,698.0,570.31,441.31
2016,6,12,9,0,845.0,113.0,2.4,21.0,742.0,623.38,480.6
2016,6,12,9,15,856.0,115.0,2.4,21.5,780.0,671.43,515.29
2016,6,12,9,30,867.0,117.0,2.4,22.0,818.0,718.65,548.09
2016,6,12,9,45,885.0,113.0,2.45,23.0,853.5,764.33,576.78
2016,6,12,10,0,903.0,109.0,2.5,24.0,889.0,809.2,604.38
2016,6,12,10,15,908.5,110.0,2.6,24.0,916.0,847.62,629.95
2016,6,12,10,30,914.0,111.0,2.7,24.0,943.0,883.91,654.03
2016,6,12,10,45,919.5,111.0,2.8,24.5,963.0,916.95,674.55
2016,6,12,11,0,925.0,111.0,2.9,25.0,983.0,947.52,693.36
2016,6,12,11,15,927.0,111.5,3.0,25.0,995.5,972.73,709.98
2016,6,12,11,30,929.0,112.0,3.1,25.0,1008.0,995.06,724.81
2016,6,12,11,45,930.0,112.5,3.25,25.5,1013.0,1013.45,736.1
2016,6,12,12,0,931.0,113.0,3.4,26.0,1018.0,1028.77,745.47
2016,6,12,12,15,930.5,113.0,3.5,26.0,1016.0,1038.96,752.7
2016,6,12,12,30,930.0,113.0,3.6,26.0,1014.0,1045.92,757.99
2016,6,12,12,45,918.0,119.0,3.7,26.0,1001.0,1044.17,757.76
2016,6,12,13,0,906.0,125.0,3.8,26.0,988.0,1039.17,755.6
2016,6,12,13,15,902.0,124.5,3.9,26.0,971.0,1032.4,752.38
2016,6,12,13,30,898.0,124.0,4.0,26.0,954.0,1022.45,747.16
2016,6,12,13,45,891.5,123.5,4.15,26.0,929.5,1006.92,738.65
2016,6,12,14,0,885.0,123.0,4.3,26.0,905.0,988.42,728.19
2016,6,12,14,15,877.5,121.5,4.35,25.5,874.5,965.06,715.34
2016,6,12,14,30,870.0,120.0,4.4,25.0,844.0,939.01,700.62
2016,6,12,14,45,861.0,117.5,4.5,25.0,808.0,908.01,681.27
2016,6,12,15,0,852.0,115.0,4.6,25.0,772.0,874.69,660.52
2016,6,12,15,15,839.5,112.5,4.6,24.5,730.5,836.28,636.64
2016,6,12,15,30,827.0,110.0,4.6,24.0,689.0,800.28,614.18
2016,6,12,15,45,812.5,106.5,4.6,24.0,644.0,755.81,584.15
2016,6,12,16,0,798.0,103.0,4.6,24.0,599.0,710.22,553.0
2016,6,12,16,15,777.5,99.5,4.55,23.5,550.5,659.56,518.5
2016,6,12,16,30,757.0,96.0,4.5,23.0,502.0,608.77,481.58
2016,6,12,16,45,733.0,91.0,4.45,22.5,452.0,554.38,440.79
2016,6,12,17,0,709.0,86.0,4.4,22.0,402.0,501.91,400.25
2016,6,12,17,15,673.0,81.0,4.25,21.5,351.0,443.14,353.36
2016,6,12,17,30,637.0,76.0,4.1,21.0,300.0,386.87,307.19
2016,6,12,17,45,590.0,69.0,3.95,20.5,250.5,326.68,256.68
2016,6,12,18,0,543.0,62.0,3.8,20.0,201.0,270.72,208.39
2016,6,12,18,15,469.5,54.0,3.5,19.0,154.5,210.02,156.35
2016,6,12,18,30,396.0,46.0,3.2,18.0,108.0,156.9,110.53
2016,6,12,18,45,286.0,34.0,2.9,17.5,70.5,100.19,63.72
2016,6,12,19,0,176.0,22.0,2.6,17.0,33.0,52.33,18.45
2016,6,12,19,15,88.0,11.0,2.5,16.5,16.5,19.25,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,13,5,0,66.0,11.0,2.1,12.0,13.0,10.81,0.0
2016,6,13,5,15,186.0,24.5,2.15,12.5,44.0,19.0,7.92
2016,6,13,5,30,306.0,38.0,2.2,13.0,75.0,29.37,19.78
2016,6,13,5,45,395.0,47.5,2.25,13.5,118.5,35.07,25.43
2016,6,13,6,0,484.0,57.0,2.3,14.0,162.0,40.42,30.47
2016,6,13,6,15,242.0,65.5,2.15,14.5,118.0,56.95,37.31
2016,6,13,6,30,0.0,74.0,2.0,15.0,74.0,70.8,54.59
2016,6,13,6,45,0.0,89.0,1.95,15.5,89.0,84.93,66.22
2016,6,13,7,0,0.0,104.0,1.9,16.0,104.0,99.13,77.68
2016,6,13,7,15,7.5,138.5,1.8,17.0,142.5,132.84,104.49
2016,6,13,7,30,15.0,173.0,1.7,18.0,181.0,167.47,131.44
2016,6,13,7,45,46.5,212.5,1.6,19.0,239.5,212.62,165.79
2016,6,13,8,0,78.0,252.0,1.5,20.0,298.0,264.5,204.8
2016,6,13,8,15,102.5,279.0,1.6,20.5,344.5,305.85,235.82
2016,6,13,8,30,127.0,306.0,1.7,21.0,391.0,347.36,266.71
2016,6,13,8,45,502.5,201.5,1.85,22.0,570.5,468.34,360.22
2016,6,13,9,0,878.0,97.0,2.0,23.0,750.0,628.18,479.78
2016,6,13,9,15,888.5,99.0,2.25,23.5,789.0,677.31,515.27
2016,6,13,9,30,899.0,101.0,2.5,24.0,828.0,725.5,549.16
2016,6,13,9,45,909.0,101.0,2.75,24.5,861.5,770.27,579.23
2016,6,13,10,0,919.0,101.0,3.0,25.0,895.0,813.6,608.05
2016,6,13,10,15,925.0,102.0,3.2,25.0,922.0,852.98,634.9
2016,6,13,10,30,931.0,103.0,3.4,25.0,949.0,890.23,660.25
2016,6,13,10,45,936.5,102.5,3.6,25.5,970.0,923.28,681.4
2016,6,13,11,0,942.0,102.0,3.8,26.0,991.0,953.81,700.81
2016,6,13,11,15,945.0,102.5,3.95,26.0,1004.0,980.35,718.63
2016,6,13,11,30,948.0,103.0,4.1,26.0,1017.0,1003.99,734.62
2016,6,13,11,45,950.5,102.5,4.3,26.0,1023.0,1023.16,748.04
2016,6,13,12,0,953.0,102.0,4.5,26.0,1029.0,1039.22,759.52
2016,6,13,12,15,953.0,102.0,4.65,25.5,1027.0,1050.12,769.24
2016,6,13,12,30,953.0,102.0,4.8,25.0,1025.0,1057.71,777.23
2016,6,13,12,45,945.0,106.0,4.95,25.0,1014.0,1058.02,778.96
2016,6,13,13,0,937.0,110.0,5.1,25.0,1003.0,1054.99,778.59
2016,6,13,13,15,934.5,109.0,5.2,24.5,986.0,1049.04,777.52
2016,6,13,13,30,932.0,108.0,5.3,24.0,969.0,1039.77,774.3
2016,6,13,13,45,925.5,108.0,5.45,24.0,945.0,1024.36,765.8
2016,6,13,14,0,919.0,108.0,5.6,24.0,921.0,1005.86,755.21
2016,6,13,14,15,912.5,107.0,5.6,23.5,890.5,983.35,742.32
2016,6,13,14,30,906.0,106.0,5.6,23.0,860.0,958.0,727.45
2016,6,13,14,45,897.5,104.0,5.6,22.5,824.0,927.08,708.61
2016,6,13,15,0,889.0,102.0,5.6,22.0,788.0,893.72,687.91
2016,6,13,15,15,877.5,100.0,5.55,21.5,746.0,855.57,663.32
2016,6,13,15,30,866.0,98.0,5.5,21.0,704.0,815.54,637.15
2016,6,13,15,45,854.0,94.0,5.45,21.0,658.5,771.32,606.39
2016,6,13,16,0,842.0,90.0,5.4,21.0,613.0,725.71,574.33
2016,6,13,16,15,822.0,87.0,5.3,20.5,563.5,677.58,540.92
2016,6,13,16,30,802.0,84.0,5.2,20.0,514.0,625.82,503.12
2016,6,13,16,45,777.5,80.0,5.1,19.5,463.0,570.23,460.48
2016,6,13,17,0,753.0,76.0,5.0,19.0,412.0,515.38,417.2
2016,6,13,17,15,719.0,72.0,4.9,18.5,360.5,456.62,369.54
2016,6,13,17,30,685.0,68.0,4.8,18.0,309.0,400.08,322.23
2016,6,13,17,45,638.0,62.0,4.7,17.5,258.5,339.46,270.34
2016,6,13,18,0,591.0,56.0,4.6,17.0,208.0,282.12,219.92
2016,6,13,18,15,520.0,49.0,4.45,16.0,161.0,220.75,166.19
2016,6,13,18,30,449.0,42.0,4.3,15.0,114.0,166.68,118.45
2016,6,13,18,45,335.0,32.0,4.15,14.5,75.0,108.33,69.36
2016,6,13,19,0,221.0,22.0,4.0,14.0,36.0,59.94,22.63
2016,6,13,19,15,110.5,11.0,4.0,13.5,18.0,21.53,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,2.9,10.0,14.0,11.8,0.0
2016,6,14,5,15,202.5,25.0,2.95,10.5,46.0,19.72,8.49
2016,6,14,5,30,335.0,38.0,3.0,11.0,78.0,29.4,19.97
2016,6,14,5,45,425.5,46.5,3.1,11.5,122.5,34.18,24.84
2016,6,14,6,0,516.0,55.0,3.2,12.0,167.0,38.69,29.17
2016,6,14,6,15,320.0,89.5,3.2,12.5,164.5,78.53,54.27
2016,6,14,6,30,124.0,124.0,3.2,13.0,162.0,116.6,88.71
2016,6,14,6,45,135.5,144.5,3.2,13.5,194.0,144.48,110.71
2016,6,14,7,0,147.0,165.0,3.2,14.0,226.0,173.8,134.46
2016,6,14,7,15,112.0,186.0,3.2,14.5,236.0,193.25,151.84
2016,6,14,7,30,77.0,207.0,3.2,15.0,246.0,212.27,168.18
2016,6,14,7,45,112.5,234.0,3.2,15.5,297.0,251.56,198.91
2016,6,14,8,0,148.0,261.0,3.2,16.0,348.0,298.04,235.21
2016,6,14,8,15,499.5,178.5,3.3,16.5,506.5,391.99,308.94
2016,6,14,8,30,851.0,96.0,3.4,17.0,665.0,527.26,415.54
2016,6,14,8,45,865.0,97.5,3.5,17.5,708.5,578.8,456.08
2016,6,14,9,0,879.0,99.0,3.6,18.0,752.0,630.19,495.78
2016,6,14,9,15,888.5,100.5,3.7,18.5,790.5,678.26,531.94
2016,6,14,9,30,898.0,102.0,3.8,19.0,829.0,725.3,565.49
2016,6,14,9,45,911.0,100.5,3.9,19.5,863.0,770.84,596.34
2016,6,14,10,0,924.0,99.0,4.0,20.0,897.0,815.15,625.95
2016,6,14,10,15,929.0,100.0,4.1,20.0,924.0,853.91,652.58
2016,6,14,10,30,934.0,101.0,4.2,20.0,951.0,890.46,677.58
2016,6,14,10,45,939.5,100.5,4.35,20.5,971.0,923.62,699.07
2016,6,14,11,0,945.0,100.0,4.5,21.0,991.0,954.26,718.96
2016,6,14,11,15,947.5,100.5,4.55,21.0,1004.0,980.43,736.58
2016,6,14,11,30,950.0,101.0,4.6,21.0,1017.0,1003.67,752.26
2016,6,14,11,45,951.5,100.5,4.7,21.5,1022.0,1021.94,763.59
2016,6,14,12,0,953.0,100.0,4.8,22.0,1027.0,1037.06,772.88
2016,6,14,12,15,952.5,100.0,4.9,21.5,1025.0,1047.49,782.22
2016,6,14,12,30,952.0,100.0,5.0,21.0,1023.0,1054.62,789.51
2016,6,14,12,45,947.5,101.5,5.1,21.0,1012.5,1055.91,791.45
2016,6,14,13,0,943.0,103.0,5.2,21.0,1002.0,1053.85,791.25
2016,6,14,13,15,939.5,102.5,5.25,21.0,985.0,1047.4,787.77
2016,6,14,13,30,936.0,102.0,5.3,21.0,968.0,1037.63,782.16
2016,6,14,13,45,932.0,100.5,5.4,21.0,944.0,1023.07,773.75
2016,6,14,14,0,928.0,99.0,5.5,21.0,920.0,1005.32,763.2
2016,6,14,14,15,921.5,97.5,5.5,20.5,889.5,982.12,749.67
2016,6,14,14,30,915.0,96.0,5.5,20.0,859.0,956.05,734.1
2016,6,14,14,45,907.5,94.0,5.55,20.0,823.0,925.81,714.41
2016,6,14,15,0,900.0,92.0,5.6,20.0,787.0,893.05,692.84
2016,6,14,15,15,889.0,90.0,5.55,19.5,745.5,854.98,668.09
2016,6,14,15,30,878.0,88.0,5.5,19.0,704.0,814.98,641.7
2016,6,14,15,45,865.0,85.5,5.5,18.5,658.5,771.17,612.39
2016,6,14,16,0,852.0,83.0,5.5,18.0,613.0,726.02,581.65
2016,6,14,16,15,834.0,80.0,5.4,17.5,564.5,675.73,546.12
2016,6,14,16,30,816.0,77.0,5.3,17.0,516.0,627.86,511.2
2016,6,14,16,45,792.0,74.0,5.25,16.5,465.0,573.09,468.7
2016,6,14,17,0,768.0,71.0,5.2,16.0,414.0,518.98,425.5
2016,6,14,17,15,735.0,67.0,5.1,15.5,362.5,460.04,377.02
2016,6,14,17,30,702.0,63.0,5.0,15.0,311.0,403.22,328.81
2016,6,14,17,45,652.5,58.5,4.95,14.5,260.0,341.39,275.26
2016,6,14,18,0,603.0,54.0,4.9,14.0,209.0,284.84,224.78
2016,6,14,18,15,533.0,47.5,4.75,13.5,162.0,223.65,170.1
2016,6,14,18,30,463.0,41.0,4.6,13.0,115.0,169.66,121.55
2016,6,14,18,45,342.0,31.5,4.5,12.5,76.0,109.56,70.8
2016,6,14,19,0,221.0,22.0,4.4,12.0,37.0,60.3,23.88
2016,6,14,19,15,110.5,11.0,4.3,11.5,18.5,21.63,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,6.0,3.05,9.0,6.5,0.0,0.0
2016,6,15,5,0,49.0,12.0,3.1,9.0,13.0,11.8,0.0
2016,6,15,5,15,172.0,26.0,3.15,9.5,44.0,20.25,8.86
2016,6,15,5,30,295.0,40.0,3.2,10.0,75.0,30.61,21.1
2016,6,15,5,45,398.0,48.0,3.25,10.5,119.5,35.59,26.2
2016,6,15,6,0,501.0,56.0,3.3,11.0,164.0,39.59,30.1
2016,6,15,6,15,560.0,62.5,3.3,11.5,213.0,63.66,36.33
2016,6,15,6,30,619.0,69.0,3.3,12.0,262.0,106.08,60.06
2016,6,15,6,45,489.5,105.0,3.35,12.5,274.5,154.49,103.96
2016,6,15,7,0,360.0,141.0,3.4,13.0,287.0,188.3,138.51
2016,6,15,7,15,300.5,173.0,3.4,13.5,306.5,225.99,173.17
2016,6,15,7,30,241.0,205.0,3.4,14.0,326.0,253.81,198.65
2016,6,15,7,45,199.0,233.0,3.4,14.5,339.5,281.55,222.39
2016,6,15,8,0,157.0,261.0,3.4,15.0,353.0,301.61,238.89
2016,6,15,8,15,506.5,176.5,3.5,15.5,508.5,393.11,311.16
2016,6,15,8,30,856.0,92.0,3.6,16.0,664.0,525.64,416.3
2016,6,15,8,45,867.0,95.0,3.75,16.5,707.0,577.11,457.17
2016,6,15,9,0,878.0,98.0,3.9,17.0,750.0,628.16,496.97
2016,6,15,9,15,887.5,99.5,4.0,17.0,788.0,676.19,534.38
2016,6,15,9,30,897.0,101.0,4.1,17.0,826.0,723.19,569.3
2016,6,15,9,45,908.5,100.0,4.2,17.5,860.0,768.07,600.03
2016,6,15,10,0,920.0,99.0,4.3,18.0,894.0,811.61,629.43
2016,6,15,10,15,925.5,100.0,4.4,18.0,920.5,850.66,656.8
2016,6,15,10,30,931.0,101.0,4.5,18.0,947.0,887.54,682.58
2016,6,15,10,45,570.0,287.5,4.65,18.5,809.0,783.55,604.21
2016,6,15,11,0,209.0,474.0,4.8,19.0,671.0,653.34,498.09
2016,6,15,11,15,219.5,470.0,4.9,19.0,680.0,667.03,509.2
2016,6,15,11,30,230.0,466.0,5.0,19.0,689.0,680.34,519.44
2016,6,15,11,45,590.0,283.0,5.1,19.0,857.0,860.33,661.69
2016,6,15,12,0,950.0,100.0,5.2,19.0,1025.0,1033.96,784.44
2016,6,15,12,15,950.0,100.0,5.25,19.0,1023.0,1044.9,791.21
2016,6,15,12,30,950.0,100.0,5.3,19.0,1021.0,1052.55,796.91
2016,6,15,12,45,944.0,103.0,5.35,19.0,1010.5,1053.91,798.44
2016,6,15,13,0,938.0,106.0,5.4,19.0,1000.0,1051.94,797.84
2016,6,15,13,15,935.5,105.0,5.4,19.0,984.0,1046.06,794.3
2016,6,15,13,30,933.0,104.0,5.4,19.0,968.0,1036.85,788.6
2016,6,15,13,45,932.0,101.5,5.45,19.0,945.5,1024.28,781.08
2016,6,15,14,0,931.0,99.0,5.5,19.0,923.0,1008.44,771.38
2016,6,15,14,15,925.0,97.5,5.45,18.5,893.0,985.71,757.71
2016,6,15,14,30,919.0,96.0,5.4,18.0,863.0,960.08,742.01
2016,6,15,14,45,913.5,93.5,5.4,18.0,827.5,931.06,722.79
2016,6,15,15,0,908.0,91.0,5.4,18.0,792.0,899.4,701.63
2016,6,15,15,15,897.5,89.0,5.3,17.5,751.0,861.55,676.66
2016,6,15,15,30,887.0,87.0,5.2,17.0,710.0,821.71,650.06
2016,6,15,15,45,875.0,84.0,5.15,17.0,664.5,777.84,619.25
2016,6,15,16,0,863.0,81.0,5.1,17.0,619.0,732.53,587.09
2016,6,15,16,15,845.5,78.5,5.05,16.5,570.5,682.71,552.22
2016,6,15,16,30,828.0,76.0,5.0,16.0,522.0,632.4,515.87
2016,6,15,16,45,805.0,73.0,4.95,16.0,471.0,580.55,474.69
2016,6,15,17,0,782.0,70.0,4.9,16.0,420.0,526.41,430.75
2016,6,15,17,15,750.0,66.0,4.75,15.5,368.0,467.32,382.23
2016,6,15,17,30,718.0,62.0,4.6,15.0,316.0,410.22,333.88
2016,6,15,17,45,673.5,57.0,4.45,15.0,265.0,349.1,280.4
2016,6,15,18,0,629.0,52.0,4.3,15.0,214.0,291.83,228.96
2016,6,15,18,15,559.5,46.0,3.95,14.5,166.5,230.74,174.45
2016,6,15,18,30,490.0,40.0,3.6,14.0,119.0,175.97,125.34
2016,6,15,18,45,380.5,30.5,3.25,13.5,79.0,116.67,74.86
2016,6,15,19,0,271.0,21.0,2.9,13.0,39.0,67.13,27.07
2016,6,15,19,15,135.5,10.5,2.7,12.5,19.5,23.71,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,61.0,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,122.0,11.0,0.6,10.0,14.0,10.81,0.0
2016,6,16,5,15,260.5,21.5,0.75,10.5,47.0,16.37,6.01
2016,6,16,5,30,399.0,32.0,0.9,11.0,80.0,23.76,15.1
2016,6,16,5,45,485.5,39.0,1.1,12.0,124.5,27.55,18.94
2016,6,16,6,0,572.0,46.0,1.3,13.0,169.0,31.13,22.33
2016,6,16,6,15,625.0,51.0,1.35,13.5,218.5,58.74,30.56
2016,6,16,6,30,678.0,56.0,1.4,14.0,268.0,102.56,54.25
2016,6,16,6,45,714.5,60.0,1.45,15.0,319.0,149.15,88.48
2016,6,16,7,0,751.0,64.0,1.5,16.0,370.0,199.8,130.37
2016,6,16,7,15,777.5,67.5,1.45,16.5,421.0,251.39,175.47
2016,6,16,7,30,804.0,71.0,1.4,17.0,472.0,305.58,222.87
2016,6,16,7,45,823.5,73.5,1.35,17.5,521.5,362.08,271.38
2016,6,16,8,0,843.0,76.0,1.3,18.0,571.0,416.43,316.87
2016,6,16,8,15,858.5,78.5,1.3,18.5,618.0,470.05,360.5
2016,6,16,8,30,874.0,81.0,1.3,19.0,665.0,524.15,402.93
2016,6,16,8,45,885.5,83.0,1.3,19.5,708.0,575.77,442.07
2016,6,16,9,0,897.0,85.0,1.3,20.0,751.0,627.0,479.57
2016,6,16,9,15,906.0,86.5,1.4,20.5,789.0,675.49,514.74
2016,6,16,9,30,915.0,88.0,1.5,21.0,827.0,722.9,546.83
2016,6,16,9,45,924.5,87.5,1.6,21.5,860.5,767.44,575.84
2016,6,16,10,0,934.0,87.0,1.7,22.0,894.0,810.48,603.5
2016,6,16,10,15,939.0,88.0,1.85,22.0,920.5,849.59,629.95
2016,6,16,10,30,944.0,89.0,2.0,22.0,947.0,886.48,654.86
2016,6,16,10,45,948.5,89.0,2.2,22.5,967.0,919.55,676.39
2016,6,16,11,0,953.0,89.0,2.4,23.0,987.0,950.03,696.13
2016,6,16,11,15,955.0,89.0,2.55,23.0,999.5,975.46,713.44
2016,6,16,11,30,957.0,89.0,2.7,23.0,1012.0,997.91,728.88
2016,6,16,11,45,958.5,89.0,2.85,23.5,1017.5,1016.82,740.67
2016,6,16,12,0,960.0,89.0,3.0,24.0,1023.0,1032.55,750.45
2016,6,16,12,15,959.5,89.0,3.15,24.0,1021.0,1043.08,758.41
2016,6,16,12,30,959.0,89.0,3.3,24.0,1019.0,1050.27,764.35
2016,6,16,12,45,955.5,89.5,3.45,24.0,1009.0,1051.6,766.6
2016,6,16,13,0,952.0,90.0,3.6,24.0,999.0,1049.53,766.75
2016,6,16,13,15,949.0,89.5,3.65,24.0,982.0,1043.55,763.71
2016,6,16,13,30,946.0,89.0,3.7,24.0,965.0,1034.22,758.6
2016,6,16,13,45,942.0,88.0,3.8,24.0,941.5,1020.08,750.78
2016,6,16,14,0,938.0,87.0,3.9,24.0,918.0,1002.74,740.9
2016,6,16,14,15,932.0,86.0,3.95,23.5,887.5,980.39,728.81
2016,6,16,14,30,926.0,85.0,4.0,23.0,857.0,955.13,714.71
2016,6,16,14,45,918.0,83.5,4.1,23.0,821.0,924.73,695.94
2016,6,16,15,0,910.0,82.0,4.2,23.0,785.0,891.82,675.31
2016,6,16,15,15,900.0,80.0,4.2,22.5,744.0,854.32,652.11
2016,6,16,15,30,890.0,78.0,4.2,22.0,703.0,814.8,627.21
2016,6,16,15,45,877.0,76.0,4.25,22.0,658.0,771.13,598.02
2016,6,16,16,0,864.0,74.0,4.3,22.0,613.0,726.1,567.47
2016,6,16,16,15,847.0,71.5,4.3,21.5,564.5,676.59,534.05
2016,6,16,16,30,830.0,69.0,4.3,21.0,516.0,626.54,499.43
2016,6,16,16,45,807.5,66.0,4.3,21.0,466.0,572.3,457.75
2016,6,16,17,0,785.0,63.0,4.3,21.0,416.0,520.89,417.08
2016,6,16,17,15,754.0,60.0,4.2,20.5,364.5,463.31,371.02
2016,6,16,17,30,723.0,57.0,4.1,20.0,313.0,407.63,324.98
2016,6,16,17,45,679.5,52.5,4.1,19.5,263.0,347.25,273.9
2016,6,16,18,0,636.0,48.0,4.1,19.0,213.0,290.62,224.42
2016,6,16,18,15,570.0,42.5,3.85,18.0,166.0,229.91,171.35
2016,6,16,18,30,504.0,37.0,3.6,17.0,119.0,175.87,123.53
2016,6,16,18,45,395.5,28.5,3.4,16.5,79.5,117.9,74.54
2016,6,16,19,0,287.0,20.0,3.2,16.0,40.0,68.85,27.9
2016,6,16,19,15,143.5,10.0,3.0,15.5,20.0,24.13,0.0
2016,6,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.0,0.0,0.0
2016,6,17,5,0,131.0,11.0,1.0,13.0,14.0,10.81,0.0
2016,6,17,5,15,264.5,21.0,1.0,13.5,46.0,15.93,5.48
2016,6,17,5,30,398.0,31.0,1.0,14.0,78.0,22.87,14.1
2016,6,17,5,45,481.5,37.5,1.0,14.5,121.5,26.29,17.6
2016,6,17,6,0,565.0,44.0,1.0,15.0,165.0,32.24,23.12
2016,6,17,6,15,617.0,49.0,0.85,15.5,213.5,56.3,28.62
2016,6,17,6,30,669.0,54.0,0.7,16.0,262.0,99.57,51.7
2016,6,17,6,45,706.5,57.5,0.6,17.0,312.5,145.35,84.76
2016,6,17,7,0,744.0,61.0,0.5,18.0,363.0,195.28,125.24
2016,6,17,7,15,770.0,64.0,0.55,18.5,413.5,245.88,168.79
2016,6,17,7,30,796.0,67.0,0.6,19.0,464.0,302.54,217.27
2016,6,17,7,45,816.0,69.0,0.7,20.0,513.0,354.79,261.46
2016,6,17,8,0,836.0,71.0,0.8,21.0,562.0,408.44,305.51
2016,6,17,8,15,851.0,73.5,0.95,21.5,608.0,461.42,348.57
2016,6,17,8,30,866.0,76.0,1.1,22.0,654.0,514.85,390.67
2016,6,17,8,45,878.5,77.0,1.25,22.5,697.0,565.68,429.72
2016,6,17,9,0,891.0,78.0,1.4,23.0,740.0,616.21,467.47
2016,6,17,9,15,900.0,79.5,1.5,23.5,778.0,664.4,502.2
2016,6,17,9,30,909.0,81.0,1.6,24.0,816.0,711.52,533.7
2016,6,17,9,45,910.5,85.5,1.75,24.5,847.0,754.72,562.0
2016,6,17,10,0,912.0,90.0,1.9,25.0,878.0,795.85,588.65
2016,6,17,10,15,917.5,91.0,2.0,25.0,904.5,834.62,614.26
2016,6,17,10,30,923.0,92.0,2.1,25.0,931.0,871.25,638.36
2016,6,17,10,45,599.5,276.0,2.25,25.5,825.5,797.85,586.26
2016,6,17,11,0,276.0,460.0,2.4,26.0,720.0,701.71,511.12
2016,6,17,11,15,296.5,447.0,2.5,26.0,729.5,717.99,524.05
2016,6,17,11,30,317.0,434.0,2.6,26.0,739.0,733.99,535.99
2016,6,17,11,45,623.5,266.5,2.75,26.5,872.0,876.14,641.15
2016,6,17,12,0,930.0,99.0,2.9,27.0,1005.0,1013.02,729.58
2016,6,17,12,15,929.5,99.0,3.05,26.5,1003.0,1023.33,737.67
2016,6,17,12,30,929.0,99.0,3.2,26.0,1001.0,1030.41,744.96
2016,6,17,12,45,911.5,109.5,3.35,26.0,987.0,1027.89,744.69
2016,6,17,13,0,894.0,120.0,3.5,26.0,973.0,1022.15,742.46
2016,6,17,13,15,890.0,119.0,3.6,26.0,956.0,1015.11,739.1
2016,6,17,13,30,886.0,118.0,3.7,26.0,939.0,1004.92,733.76
2016,6,17,13,45,882.5,116.0,3.85,26.0,916.0,991.1,726.41
2016,6,17,14,0,879.0,114.0,4.0,26.0,893.0,974.25,717.07
2016,6,17,14,15,871.5,112.5,4.1,25.5,863.0,951.16,704.66
2016,6,17,14,30,864.0,111.0,4.2,25.0,833.0,925.41,690.37
2016,6,17,14,45,856.5,108.0,4.3,25.0,797.5,895.53,671.8
2016,6,17,15,0,849.0,105.0,4.4,25.0,762.0,863.28,651.47
2016,6,17,15,15,837.0,103.0,4.4,24.5,721.5,826.06,628.33
2016,6,17,15,30,825.0,101.0,4.4,24.0,681.0,787.11,603.7
2016,6,17,15,45,811.0,97.5,4.45,23.5,636.5,747.17,578.23
2016,6,17,16,0,797.0,94.0,4.5,23.0,592.0,702.15,548.72
2016,6,17,16,15,777.5,91.0,4.45,22.5,544.5,652.9,515.08
2016,6,17,16,30,758.0,88.0,4.4,22.0,497.0,603.45,479.46
2016,6,17,16,45,734.0,83.5,4.35,22.0,448.0,549.64,438.1
2016,6,17,17,0,710.0,79.0,4.3,22.0,399.0,496.58,396.29
2016,6,17,17,15,676.0,74.5,4.2,21.0,349.0,440.24,352.12
2016,6,17,17,30,642.0,70.0,4.1,20.0,299.0,385.33,307.55
2016,6,17,17,45,597.0,64.0,4.0,19.5,250.5,326.73,258.14
2016,6,17,18,0,552.0,58.0,3.9,19.0,202.0,272.15,210.76
2016,6,17,18,15,483.0,51.0,3.75,18.5,156.5,213.24,159.54
2016,6,17,18,30,414.0,44.0,3.6,18.0,111.0,161.4,114.19
2016,6,17,18,45,311.0,33.5,3.5,17.5,74.0,106.22,68.19
2016,6,17,19,0,208.0,23.0,3.4,17.0,37.0,60.27,25.53
2016,6,17,19,15,104.0,11.5,3.25,16.5,18.5,21.75,0.0
2016,6,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.75,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.9,11.0,14.0,10.81,0.0
2016,6,18,5,15,253.0,21.5,2.0,11.5,45.5,16.42,5.79
2016,6,18,5,30,387.0,32.0,2.1,12.0,77.0,23.81,15.01
2016,6,18,5,45,471.0,39.0,2.25,13.0,121.0,27.6,18.85
2016,6,18,6,0,555.0,46.0,2.4,14.0,165.0,31.17,22.23
2016,6,18,6,15,608.5,51.0,2.45,14.5,213.5,57.37,30.03
2016,6,18,6,30,662.0,56.0,2.5,15.0,262.0,100.26,52.94
2016,6,18,6,45,484.5,102.0,2.6,16.0,267.5,150.25,99.21
2016,6,18,7,0,307.0,148.0,2.7,17.0,273.0,186.79,137.06
2016,6,18,7,15,549.0,109.5,2.65,17.5,369.0,228.17,164.14
2016,6,18,7,30,791.0,71.0,2.6,18.0,465.0,300.52,219.63
2016,6,18,7,45,811.5,74.0,2.6,18.5,514.5,357.12,268.71
2016,6,18,8,0,832.0,77.0,2.6,19.0,564.0,411.69,315.13
2016,6,18,8,15,696.0,139.0,2.55,19.5,569.5,444.62,343.62
2016,6,18,8,30,560.0,201.0,2.5,20.0,575.0,468.93,362.92
2016,6,18,8,45,723.5,143.0,2.45,20.5,659.0,535.95,415.29
2016,6,18,9,0,887.0,85.0,2.4,21.0,743.0,619.82,479.03
2016,6,18,9,15,896.5,86.5,2.3,21.5,781.5,668.22,513.45
2016,6,18,9,30,906.0,88.0,2.2,22.0,820.0,715.59,544.84
2016,6,18,9,45,909.0,92.5,2.1,23.0,852.0,759.82,571.42
2016,6,18,10,0,912.0,97.0,2.0,24.0,884.0,802.1,595.96
2016,6,18,10,15,917.5,98.0,1.9,24.0,911.0,840.93,619.92
2016,6,18,10,30,923.0,99.0,1.8,24.0,938.0,877.63,642.09
2016,6,18,10,45,927.5,99.5,1.7,24.5,958.0,910.67,660.23
2016,6,18,11,0,932.0,100.0,1.6,25.0,978.0,941.19,676.4
2016,6,18,11,15,934.5,100.5,1.55,25.5,991.5,967.2,690.1
2016,6,18,11,30,937.0,101.0,1.5,26.0,1005.0,990.33,701.88
2016,6,18,11,45,939.0,100.5,1.45,26.5,1010.5,1009.02,710.82
2016,6,18,12,0,941.0,100.0,1.4,27.0,1016.0,1024.62,717.87
2016,6,18,12,15,940.5,100.0,1.45,27.0,1014.0,1035.1,724.88
2016,6,18,12,30,940.0,100.0,1.5,27.0,1012.0,1042.32,730.07
2016,6,18,12,45,941.5,97.5,1.6,27.0,1003.5,1045.69,733.81
2016,6,18,13,0,943.0,95.0,1.7,27.0,995.0,1045.7,735.6
2016,6,18,13,15,940.5,94.5,1.8,27.0,978.5,1040.38,734.2
2016,6,18,13,30,938.0,94.0,1.9,27.0,962.0,1031.74,730.81
2016,6,18,13,45,703.5,224.0,2.05,27.0,866.0,937.05,673.57
2016,6,18,14,0,469.0,354.0,2.2,27.0,770.0,833.72,603.03
2016,6,18,14,15,693.0,222.0,2.25,27.0,813.0,905.26,658.5
2016,6,18,14,30,917.0,90.0,2.3,27.0,856.0,952.7,690.07
2016,6,18,14,45,907.5,89.5,2.35,27.0,820.5,922.35,671.51
2016,6,18,15,0,898.0,89.0,2.4,27.0,785.0,889.59,651.98
2016,6,18,15,15,888.0,87.0,2.4,26.5,744.5,852.57,630.27
2016,6,18,15,30,878.0,85.0,2.4,26.0,704.0,813.54,606.94
2016,6,18,15,45,864.0,83.5,2.4,26.0,659.0,770.16,579.12
2016,6,18,16,0,850.0,82.0,2.4,26.0,614.0,725.51,550.08
2016,6,18,16,15,832.5,79.5,2.4,25.5,566.0,676.29,518.38
2016,6,18,16,30,815.0,77.0,2.4,25.0,518.0,629.44,487.18
2016,6,18,16,45,791.0,74.0,2.4,25.0,467.5,574.76,446.92
2016,6,18,17,0,767.0,71.0,2.4,25.0,417.0,520.73,405.99
2016,6,18,17,15,735.5,67.0,2.35,24.5,366.0,462.61,361.29
2016,6,18,17,30,704.0,63.0,2.3,24.0,315.0,406.45,316.55
2016,6,18,17,45,660.0,58.0,2.3,23.5,264.5,346.19,267.26
2016,6,18,18,0,616.0,53.0,2.3,23.0,214.0,289.73,219.46
2016,6,18,18,15,548.5,46.5,2.15,22.0,167.0,229.27,168.11
2016,6,18,18,30,481.0,40.0,2.0,21.0,120.0,174.89,121.33
2016,6,18,18,45,374.5,31.0,1.95,20.0,80.5,116.95,73.61
2016,6,18,19,0,268.0,22.0,1.9,19.0,41.0,68.71,29.09
2016,6,18,19,15,134.0,11.0,1.85,18.5,20.5,24.37,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.0,14.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.0,15.0,14.0,10.81,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,47.0,16.45,5.54
2016,6,19,5,30,400.0,32.0,1.3,16.0,80.0,23.85,14.75
2016,6,19,5,45,485.5,39.5,1.5,16.5,124.5,28.07,18.97
2016,6,19,6,0,571.0,47.0,1.7,17.0,169.0,32.04,22.7
2016,6,19,6,15,625.5,52.5,1.75,17.5,219.0,58.79,30.72
2016,6,19,6,30,680.0,58.0,1.8,18.0,269.0,103.06,53.98
2016,6,19,6,45,719.0,61.5,1.85,19.0,321.0,149.56,87.3
2016,6,19,7,0,758.0,65.0,1.9,20.0,373.0,200.41,128.6
2016,6,19,7,15,785.0,68.5,1.85,20.5,424.5,252.45,173.49
2016,6,19,7,30,812.0,72.0,1.8,21.0,476.0,307.15,220.79
2016,6,19,7,45,833.5,74.5,1.8,22.0,526.5,364.77,269.3
2016,6,19,8,0,855.0,77.0,1.8,23.0,577.0,420.45,314.92
2016,6,19,8,15,870.5,79.0,1.6,23.5,624.5,474.24,357.61
2016,6,19,8,30,886.0,81.0,1.4,24.0,672.0,528.49,398.7
2016,6,19,8,45,899.5,82.0,1.25,24.5,716.0,580.91,436.84
2016,6,19,9,0,913.0,83.0,1.1,25.0,760.0,633.09,473.03
2016,6,19,9,15,922.0,84.5,0.9,25.5,799.0,682.35,504.92
2016,6,19,9,30,931.0,86.0,0.7,26.0,838.0,730.5,532.76
2016,6,19,9,45,941.0,85.5,0.5,27.0,872.0,776.12,555.82
2016,6,19,10,0,951.0,85.0,0.3,28.0,906.0,820.25,576.68
2016,6,19,10,15,956.0,85.5,0.35,28.5,933.0,859.57,599.35
2016,6,19,10,30,961.0,86.0,0.4,29.0,960.0,896.63,620.47
2016,6,19,10,45,964.5,87.0,0.45,29.5,980.0,930.42,639.48
2016,6,19,11,0,968.0,88.0,0.5,30.0,1000.0,961.53,656.79
2016,6,19,11,15,970.0,88.5,0.65,30.0,1013.0,987.93,674.77
2016,6,19,11,30,972.0,89.0,0.8,30.0,1026.0,1011.32,691.07
2016,6,19,11,45,970.5,91.0,0.95,30.5,1031.0,1029.73,703.06
2016,6,19,12,0,969.0,93.0,1.1,31.0,1036.0,1044.86,713.11
2016,6,19,12,15,968.5,93.0,1.25,31.0,1034.0,1055.64,722.05
2016,6,19,12,30,968.0,93.0,1.4,31.0,1032.0,1063.07,729.03
2016,6,19,12,45,959.0,97.5,1.6,31.0,1020.5,1063.19,732.45
2016,6,19,13,0,950.0,102.0,1.8,31.0,1009.0,1059.92,733.76
2016,6,19,13,15,946.5,101.5,1.9,31.0,992.0,1053.68,731.83
2016,6,19,13,30,943.0,101.0,2.0,31.0,975.0,1044.1,727.91
2016,6,19,13,45,939.5,99.0,2.15,31.0,951.0,1029.66,721.64
2016,6,19,14,0,936.0,97.0,2.3,31.0,927.0,1012.0,713.3
2016,6,19,14,15,929.0,96.0,2.4,31.0,896.5,988.93,700.95
2016,6,19,14,30,922.0,95.0,2.5,31.0,866.0,962.99,686.72
2016,6,19,14,45,914.5,93.0,2.65,31.0,829.5,932.79,670.04
2016,6,19,15,0,907.0,91.0,2.8,31.0,793.0,900.04,651.44
2016,6,19,15,15,895.5,89.0,2.9,30.5,751.5,861.51,629.66
2016,6,19,15,30,884.0,87.0,3.0,30.0,710.0,821.06,606.18
2016,6,19,15,45,869.0,85.0,3.1,30.0,664.0,776.16,578.01
2016,6,19,16,0,854.0,83.0,3.2,30.0,618.0,730.06,548.53
2016,6,19,16,15,835.5,80.5,3.25,29.5,569.0,680.0,516.54
2016,6,19,16,30,817.0,78.0,3.3,29.0,520.0,632.39,485.06
2016,6,19,16,45,791.5,75.0,3.4,28.5,469.0,576.71,445.34
2016,6,19,17,0,766.0,72.0,3.5,28.0,418.0,521.79,404.81
2016,6,19,17,15,733.5,68.0,3.5,27.0,366.5,463.2,360.57
2016,6,19,17,30,701.0,64.0,3.5,26.0,315.0,406.65,316.18
2016,6,19,17,45,654.5,59.5,3.5,25.5,264.5,346.0,266.48
2016,6,19,18,0,608.0,55.0,3.5,25.0,214.0,290.3,219.28
2016,6,19,18,15,540.5,48.0,3.35,24.0,166.5,228.83,167.27
2016,6,19,18,30,473.0,41.0,3.2,23.0,119.0,174.27,120.52
2016,6,19,18,45,363.5,32.0,3.05,22.0,80.0,116.03,72.89
2016,6,19,19,0,254.0,23.0,2.9,21.0,41.0,67.88,29.19
2016,6,19,19,15,127.0,11.5,2.85,20.5,20.5,24.24,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.55,13.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,1.7,14.0,14.0,10.81,0.0
2016,6,20,5,15,263.5,21.5,1.8,14.5,46.5,16.49,5.46
2016,6,20,5,30,402.0,32.0,1.9,15.0,79.0,23.89,14.83
2016,6,20,5,45,489.0,39.0,2.05,16.0,124.0,27.68,18.65
2016,6,20,6,0,576.0,46.0,2.2,17.0,169.0,31.25,21.99
2016,6,20,6,15,629.5,51.0,2.25,17.5,218.5,57.07,29.44
2016,6,20,6,30,683.0,56.0,2.3,18.0,268.0,100.98,52.26
2016,6,20,6,45,721.0,60.0,2.4,19.0,319.5,147.93,85.96
2016,6,20,7,0,759.0,64.0,2.5,20.0,371.0,199.1,127.65
2016,6,20,7,15,785.5,67.0,2.6,21.0,422.0,250.6,172.06
2016,6,20,7,30,812.0,70.0,2.7,22.0,473.0,308.22,221.57
2016,6,20,7,45,832.0,72.5,2.8,23.0,523.0,361.78,267.37
2016,6,20,8,0,852.0,75.0,2.9,24.0,573.0,416.75,313.04
2016,6,20,8,15,867.0,77.0,2.9,24.5,620.0,470.14,356.63
2016,6,20,8,30,882.0,79.0,2.9,25.0,667.0,523.95,399.1
2016,6,20,8,45,894.5,80.5,2.95,26.0,710.5,576.08,438.25
2016,6,20,9,0,907.0,82.0,3.0,27.0,754.0,627.9,475.77
2016,6,20,9,15,915.5,83.5,3.0,27.5,792.5,676.57,510.6
2016,6,20,9,30,924.0,85.0,3.0,28.0,831.0,724.11,542.18
2016,6,20,9,45,914.0,96.5,3.0,29.0,859.5,766.25,567.7
2016,6,20,10,0,904.0,108.0,3.0,30.0,888.0,805.43,590.74
2016,6,20,10,15,910.0,109.5,3.0,30.0,915.0,844.97,616.08
2016,6,20,10,30,916.0,111.0,3.0,30.0,942.0,882.45,639.84
2016,6,20,10,45,920.5,111.5,3.0,30.5,962.5,915.41,659.17
2016,6,20,11,0,925.0,112.0,3.0,31.0,983.0,945.87,676.73
2016,6,20,11,15,927.5,112.5,3.05,31.0,996.5,971.85,693.07
2016,6,20,11,30,930.0,113.0,3.1,31.0,1010.0,994.97,707.66
2016,6,20,11,45,752.5,241.0,3.15,31.5,969.5,974.87,693.42
2016,6,20,12,0,575.0,369.0,3.2,32.0,929.0,941.46,666.5
2016,6,20,12,15,756.0,240.0,3.3,32.0,974.5,1001.05,710.07
2016,6,20,12,30,937.0,111.0,3.4,32.0,1020.0,1050.26,741.49
2016,6,20,12,45,558.0,297.5,3.5,32.5,837.5,873.29,624.64
2016,6,20,13,0,179.0,484.0,3.6,33.0,655.0,673.51,479.87
2016,6,20,13,15,187.5,468.0,3.7,32.5,644.5,666.81,478.49
2016,6,20,13,30,196.0,452.0,3.8,32.0,634.0,659.08,475.38
2016,6,20,13,45,563.5,276.5,3.9,32.0,780.5,853.51,619.55
2016,6,20,14,0,931.0,101.0,4.0,32.0,927.0,1011.57,725.16
2016,6,20,14,15,925.5,99.5,4.05,31.5,897.0,989.55,712.43
2016,6,20,14,30,920.0,98.0,4.1,31.0,867.0,964.6,699.07
2016,6,20,14,45,911.5,96.5,4.2,31.0,831.5,934.13,680.86
2016,6,20,15,0,903.0,95.0,4.3,31.0,796.0,901.17,660.87
2016,6,20,15,15,892.5,93.0,4.3,30.5,754.5,863.67,638.5
2016,6,20,15,30,882.0,91.0,4.3,30.0,713.0,824.18,614.5
2016,6,20,15,45,867.0,89.0,4.35,30.0,667.5,779.4,585.49
2016,6,20,16,0,852.0,87.0,4.4,30.0,622.0,733.41,555.26
2016,6,20,16,15,833.5,84.5,4.35,29.5,573.0,683.46,522.53
2016,6,20,16,30,815.0,82.0,4.3,29.0,524.0,636.01,490.33
2016,6,20,16,45,788.5,79.0,4.25,28.5,472.5,579.79,449.45
2016,6,20,17,0,762.0,76.0,4.2,28.0,421.0,524.43,407.99
2016,6,20,17,15,728.5,72.0,4.05,27.0,369.0,465.47,363.06
2016,6,20,17,30,695.0,68.0,3.9,26.0,317.0,408.65,318.18
2016,6,20,17,45,646.0,63.0,3.8,25.5,266.0,347.59,268.03
2016,6,20,18,0,597.0,58.0,3.7,25.0,215.0,290.0,219.36
2016,6,20,18,15,528.0,51.0,3.35,24.0,167.5,228.57,167.4
2016,6,20,18,30,459.0,44.0,3.0,23.0,120.0,174.17,120.88
2016,6,20,18,45,350.0,34.0,2.7,22.0,80.5,115.61,73.09
2016,6,20,19,0,241.0,24.0,2.4,21.0,41.0,67.15,29.52
2016,6,20,19,15,120.5,12.0,2.4,20.5,20.5,24.16,0.0
2016,6,20,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,63.0,5.0,0.8,15.5,6.5,0.0,0.0
2016,6,21,5,0,126.0,10.0,0.8,16.0,13.0,9.83,0.0
2016,6,21,5,15,264.0,20.5,0.95,16.5,45.5,15.58,4.63
2016,6,21,5,30,402.0,31.0,1.1,17.0,78.0,23.01,13.94
2016,6,21,5,45,489.0,38.0,1.3,18.0,123.0,26.85,17.76
2016,6,21,6,0,576.0,45.0,1.5,19.0,168.0,33.31,23.6
2016,6,21,6,15,630.5,50.5,1.55,19.5,217.5,56.11,28.65
2016,6,21,6,30,685.0,56.0,1.6,20.0,267.0,100.56,51.48
2016,6,21,6,45,725.0,59.5,1.7,21.0,319.5,147.41,84.59
2016,6,21,7,0,765.0,63.0,1.8,22.0,372.0,198.72,125.82
2016,6,21,7,15,792.0,66.0,1.9,23.0,424.0,250.64,170.05
2016,6,21,7,30,819.0,69.0,2.0,24.0,476.0,308.75,219.34
2016,6,21,7,45,840.0,71.5,2.15,25.0,526.5,363.02,265.17
2016,6,21,8,0,861.0,74.0,2.3,26.0,577.0,418.8,310.95
2016,6,21,8,15,876.5,76.0,2.35,26.5,624.5,472.88,354.55
2016,6,21,8,30,892.0,78.0,2.4,27.0,672.0,527.43,397.08
2016,6,21,8,45,903.5,80.0,2.5,28.0,716.0,579.96,436.11
2016,6,21,9,0,915.0,82.0,2.6,29.0,760.0,632.09,473.47
2016,6,21,9,15,923.5,83.5,2.6,29.5,798.5,681.15,508.02
2016,6,21,9,30,932.0,85.0,2.6,30.0,837.0,729.06,539.33
2016,6,21,9,45,934.5,88.5,2.65,30.5,869.0,773.11,567.05
2016,6,21,10,0,937.0,92.0,2.7,31.0,901.0,815.11,593.05
2016,6,21,10,15,941.5,93.0,2.75,31.5,927.0,854.11,616.77
2016,6,21,10,30,946.0,94.0,2.8,32.0,953.0,890.86,638.77
2016,6,21,10,45,947.5,96.0,2.85,32.5,972.5,923.54,657.96
2016,6,21,11,0,949.0,98.0,2.9,33.0,992.0,953.48,675.29
2016,6,21,11,15,950.5,98.5,2.95,33.0,1004.0,979.09,691.22
2016,6,21,11,30,952.0,99.0,3.0,33.0,1016.0,1001.73,705.34
2016,6,21,11,45,950.5,100.5,3.1,33.5,1021.0,1019.42,715.36
2016,6,21,12,0,949.0,102.0,3.2,34.0,1026.0,1033.9,723.45
2016,6,21,12,15,948.5,101.5,3.3,34.0,1023.5,1044.12,730.47
2016,6,21,12,30,948.0,101.0,3.4,34.0,1021.0,1051.05,735.58
2016,6,21,12,45,942.5,103.0,3.5,34.0,1010.5,1052.18,737.2
2016,6,21,13,0,937.0,105.0,3.6,34.0,1000.0,1049.97,736.88
2016,6,21,13,15,934.0,104.5,3.65,34.0,983.5,1044.39,734.21
2016,6,21,13,30,931.0,104.0,3.7,34.0,967.0,1035.5,729.57
2016,6,21,13,45,926.5,103.0,3.8,34.0,943.5,1021.37,722.07
2016,6,21,14,0,922.0,102.0,3.9,34.0,920.0,1004.08,712.62
2016,6,21,14,15,915.5,101.0,4.0,33.5,890.5,981.84,701.45
2016,6,21,14,30,909.0,100.0,4.1,33.0,861.0,956.75,688.35
2016,6,21,14,45,900.5,98.5,4.2,33.0,825.0,926.59,670.44
2016,6,21,15,0,892.0,97.0,4.3,33.0,789.0,893.97,650.78
