Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,881.5,95.0,4.4,32.5,748.0,856.84,629.21
2016,6,21,15,30,871.0,93.0,4.5,32.0,707.0,817.75,605.96
2016,6,21,15,45,857.0,90.5,4.6,31.5,662.0,773.63,578.83
2016,6,21,16,0,843.0,88.0,4.7,31.0,617.0,728.24,550.47
2016,6,21,16,15,825.0,85.5,4.75,30.0,568.5,682.18,521.91
2016,6,21,16,30,807.0,83.0,4.8,29.0,520.0,632.31,489.08
2016,6,21,16,45,784.0,79.0,4.85,28.5,470.0,577.5,449.32
2016,6,21,17,0,761.0,75.0,4.9,28.0,420.0,523.25,408.67
2016,6,21,17,15,728.5,71.0,4.8,27.0,368.5,464.87,363.9
2016,6,21,17,30,696.0,67.0,4.7,26.0,317.0,408.52,319.13
2016,6,21,17,45,652.5,61.5,4.6,25.5,266.5,349.1,269.94
2016,6,21,18,0,609.0,56.0,4.5,25.0,216.0,292.65,221.82
2016,6,21,18,15,542.0,49.5,4.2,24.0,169.0,231.74,169.96
2016,6,21,18,30,475.0,43.0,3.9,23.0,122.0,177.64,123.4
2016,6,21,18,45,370.0,33.0,3.6,22.0,82.0,118.99,75.16
2016,6,21,19,0,265.0,23.0,3.3,21.0,42.0,70.12,30.95
2016,6,21,19,15,132.5,11.5,3.15,20.5,21.0,24.98,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,2.3,13.0,14.0,10.81,0.0
2016,6,22,5,15,286.5,21.0,2.4,13.5,48.0,16.1,4.89
2016,6,22,5,30,435.0,31.0,2.5,14.0,82.0,23.07,14.16
2016,6,22,5,45,524.5,37.5,2.65,14.5,128.0,28.89,19.82
2016,6,22,6,0,614.0,44.0,2.8,15.0,174.0,32.46,23.25
2016,6,22,6,15,667.0,49.0,2.85,15.5,225.0,55.27,28.02
2016,6,22,6,30,720.0,54.0,2.9,16.0,276.0,101.08,51.56
2016,6,22,6,45,759.0,57.0,3.0,17.0,329.0,149.22,86.13
2016,6,22,7,0,798.0,60.0,3.1,18.0,382.0,201.7,129.23
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.5,258.67,179.0
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,314.34,228.21
2016,6,22,7,45,869.5,68.0,3.3,20.0,538.0,369.55,276.2
2016,6,22,8,0,890.0,70.0,3.4,21.0,589.0,426.19,324.04
2016,6,22,8,15,904.0,72.0,3.45,21.5,637.0,481.05,369.69
2016,6,22,8,30,918.0,74.0,3.5,22.0,685.0,536.2,414.09
2016,6,22,8,45,929.0,76.0,3.55,23.0,729.0,589.72,454.99
2016,6,22,9,0,940.0,78.0,3.6,24.0,773.0,642.74,494.06
2016,6,22,9,15,948.5,79.0,3.65,24.5,812.0,692.47,530.48
2016,6,22,9,30,957.0,80.0,3.7,25.0,851.0,740.98,563.32
2016,6,22,9,45,962.0,82.0,3.75,26.0,884.5,786.47,591.82
2016,6,22,10,0,967.0,84.0,3.8,27.0,918.0,830.04,618.49
2016,6,22,10,15,972.0,85.0,3.85,27.0,945.0,870.53,645.18
2016,6,22,10,30,977.0,86.0,3.9,27.0,972.0,908.72,670.16
2016,6,22,10,45,979.5,86.5,3.95,27.5,992.5,941.76,690.22
2016,6,22,11,0,982.0,87.0,4.0,28.0,1013.0,972.02,708.34
2016,6,22,11,15,984.0,87.5,4.05,28.5,1026.0,998.89,724.15
2016,6,22,11,30,986.0,88.0,4.1,29.0,1039.0,1022.72,737.95
2016,6,22,11,45,987.0,88.5,4.15,29.5,1044.5,1042.42,749.1
2016,6,22,12,0,988.0,89.0,4.2,30.0,1050.0,1058.86,758.19
2016,6,22,12,15,987.5,89.0,4.25,30.0,1048.5,1069.98,765.49
2016,6,22,12,30,987.0,89.0,4.3,30.0,1047.0,1077.68,770.75
2016,6,22,12,45,979.5,93.0,4.4,30.0,1036.0,1078.99,772.39
2016,6,22,13,0,972.0,97.0,4.5,30.0,1025.0,1076.85,771.97
2016,6,22,13,15,969.0,96.0,4.5,29.5,1008.0,1070.63,770.0
2016,6,22,13,30,966.0,95.0,4.5,29.0,991.0,1060.98,765.94
2016,6,22,13,45,960.5,95.0,4.55,29.0,967.0,1046.55,757.64
2016,6,22,14,0,955.0,95.0,4.6,29.0,943.0,1028.88,747.33
2016,6,22,14,15,949.0,93.5,4.6,28.5,912.5,1006.02,734.87
2016,6,22,14,30,943.0,92.0,4.6,28.0,882.0,980.18,720.38
2016,6,22,14,45,934.5,91.0,4.6,28.0,845.5,949.75,701.42
2016,6,22,15,0,926.0,90.0,4.6,28.0,809.0,916.76,680.69
2016,6,22,15,15,916.0,88.0,4.55,27.5,767.5,879.04,657.62
2016,6,22,15,30,906.0,86.0,4.5,27.0,726.0,839.23,632.99
2016,6,22,15,45,892.5,84.0,4.5,26.5,680.0,794.8,604.92
2016,6,22,16,0,879.0,82.0,4.5,26.0,634.0,748.98,575.5
2016,6,22,16,15,861.5,79.5,4.45,25.5,584.5,698.66,542.05
2016,6,22,16,30,844.0,77.0,4.4,25.0,535.0,647.78,507.4
2016,6,22,16,45,820.5,74.0,4.35,24.5,483.5,595.0,468.41
2016,6,22,17,0,797.0,71.0,4.3,24.0,432.0,539.88,426.53
2016,6,22,17,15,765.5,67.5,4.2,23.0,379.5,480.85,380.92
2016,6,22,17,30,734.0,64.0,4.1,22.0,327.0,423.7,335.09
2016,6,22,17,45,688.5,59.0,4.0,21.5,275.5,361.18,282.9
2016,6,22,18,0,643.0,54.0,3.9,21.0,224.0,302.57,232.4
2016,6,22,18,15,575.5,47.5,3.75,20.0,175.0,240.52,178.87
2016,6,22,18,30,508.0,41.0,3.6,19.0,126.0,184.51,129.9
2016,6,22,18,45,398.0,32.0,3.45,18.0,85.0,124.06,79.43
2016,6,22,19,0,288.0,23.0,3.3,17.0,44.0,73.96,33.54
2016,6,22,19,15,144.0,11.5,3.25,16.5,22.0,26.26,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,2.5,11.0,13.0,10.81,0.0
2016,6,23,5,15,279.5,21.0,2.55,11.5,46.5,16.14,4.79
2016,6,23,5,30,426.0,31.0,2.6,12.0,80.0,23.11,14.32
2016,6,23,5,45,514.5,37.5,2.65,13.0,125.5,28.93,19.99
2016,6,23,6,0,603.0,44.0,2.7,14.0,171.0,32.5,23.38
2016,6,23,6,15,656.5,49.0,2.8,14.5,221.5,54.34,27.9
2016,6,23,6,30,710.0,54.0,2.9,15.0,272.0,99.57,51.03
2016,6,23,6,45,748.5,57.0,3.05,16.0,324.5,147.08,85.16
2016,6,23,7,0,787.0,60.0,3.2,17.0,377.0,198.86,127.82
2016,6,23,7,15,813.0,63.0,3.3,18.0,429.0,255.34,176.99
2016,6,23,7,30,839.0,66.0,3.4,19.0,481.0,310.59,225.54
2016,6,23,7,45,858.5,68.0,3.5,20.0,531.5,364.91,272.9
2016,6,23,8,0,878.0,70.0,3.6,21.0,582.0,420.57,320.07
2016,6,23,8,15,893.0,72.0,3.7,21.5,630.0,475.28,365.76
2016,6,23,8,30,908.0,74.0,3.8,22.0,678.0,530.39,410.36
2016,6,23,8,45,919.5,76.0,3.9,23.0,722.0,583.72,451.4
2016,6,23,9,0,931.0,78.0,4.0,24.0,766.0,636.62,490.71
2016,6,23,9,15,940.0,79.0,4.05,24.5,805.0,686.28,527.3
2016,6,23,9,30,949.0,80.0,4.1,25.0,844.0,734.81,560.42
2016,6,23,9,45,952.0,83.5,4.2,26.0,877.0,779.97,589.1
2016,6,23,10,0,955.0,87.0,4.3,27.0,910.0,823.1,615.89
2016,6,23,10,15,960.5,88.0,4.35,27.5,937.5,863.62,641.54
2016,6,23,10,30,966.0,89.0,4.4,28.0,965.0,901.9,665.41
2016,6,23,10,45,969.0,90.0,4.5,28.5,985.5,935.58,686.23
2016,6,23,11,0,972.0,91.0,4.6,29.0,1006.0,966.55,705.15
2016,6,23,11,15,974.0,91.5,4.65,29.0,1019.5,993.25,722.4
2016,6,23,11,30,976.0,92.0,4.7,29.0,1033.0,1016.93,737.82
2016,6,23,11,45,976.5,92.5,4.8,29.5,1038.5,1036.04,749.22
2016,6,23,12,0,977.0,93.0,4.9,30.0,1044.0,1051.92,758.58
2016,6,23,12,15,976.5,93.0,4.95,30.0,1042.0,1062.99,766.07
2016,6,23,12,30,976.0,93.0,5.0,30.0,1040.0,1070.67,771.51
2016,6,23,12,45,971.5,94.0,5.1,30.0,1029.5,1071.95,773.36
2016,6,23,13,0,967.0,95.0,5.2,30.0,1019.0,1069.77,773.13
2016,6,23,13,15,963.5,94.5,5.25,30.0,1002.0,1063.62,770.0
2016,6,23,13,30,960.0,94.0,5.3,30.0,985.0,1054.07,764.78
2016,6,23,13,45,955.5,93.0,5.4,30.0,960.5,1039.67,756.85
2016,6,23,14,0,951.0,92.0,5.5,30.0,936.0,1022.01,746.83
2016,6,23,14,15,944.5,90.5,5.55,29.5,905.0,998.77,734.26
2016,6,23,14,30,938.0,89.0,5.6,29.0,874.0,972.57,719.65
2016,6,23,14,45,929.5,87.5,5.65,28.5,837.5,941.74,701.78
2016,6,23,15,0,921.0,86.0,5.7,28.0,801.0,908.36,681.97
2016,6,23,15,15,910.5,84.0,5.7,27.5,759.5,870.37,658.47
2016,6,23,15,30,900.0,82.0,5.7,27.0,718.0,830.34,633.25
2016,6,23,15,45,887.5,79.5,5.7,26.5,672.5,786.37,604.88
2016,6,23,16,0,875.0,77.0,5.7,26.0,627.0,740.94,575.02
2016,6,23,16,15,858.0,74.5,5.6,25.5,578.0,691.12,541.09
2016,6,23,16,30,841.0,72.0,5.5,25.0,529.0,640.72,506.16
2016,6,23,16,45,822.0,68.0,5.45,24.5,479.0,587.11,466.02
2016,6,23,17,0,803.0,64.0,5.4,24.0,429.0,533.62,424.76
2016,6,23,17,15,773.0,60.5,5.25,23.0,377.0,477.46,380.57
2016,6,23,17,30,743.0,57.0,5.1,22.0,325.0,420.69,334.4
2016,6,23,17,45,705.0,52.5,4.95,21.5,274.5,361.47,284.17
2016,6,23,18,0,667.0,48.0,4.8,21.0,224.0,305.38,235.07
2016,6,23,18,15,603.0,42.5,4.5,20.0,175.5,243.37,180.98
2016,6,23,18,30,539.0,37.0,4.2,19.0,127.0,187.79,131.82
2016,6,23,18,45,433.5,29.0,3.95,18.5,86.0,127.58,80.89
2016,6,23,19,0,328.0,21.0,3.7,18.0,45.0,78.36,35.17
2016,6,23,19,15,164.0,10.5,3.6,17.5,22.5,27.45,0.0
2016,6,23,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.0,2.4,12.5,6.5,0.0,0.0
2016,6,24,5,0,132.0,10.0,2.6,13.0,13.0,9.83,0.0
2016,6,24,5,15,279.5,20.0,2.75,13.5,46.0,15.24,3.9
2016,6,24,5,30,427.0,30.0,2.9,14.0,79.0,22.24,13.4
2016,6,24,5,45,513.5,36.5,3.05,14.5,124.0,28.02,19.03
2016,6,24,6,0,600.0,43.0,3.2,15.0,169.0,31.63,22.5
2016,6,24,6,15,655.0,48.0,3.25,15.5,220.0,52.76,26.83
2016,6,24,6,30,710.0,53.0,3.3,16.0,271.0,97.98,49.64
2016,6,24,6,45,746.0,57.0,3.35,16.5,323.0,145.99,84.23
2016,6,24,7,0,782.0,61.0,3.4,17.0,375.0,198.02,127.3
2016,6,24,7,15,809.5,64.5,3.45,17.5,428.0,255.03,177.14
2016,6,24,7,30,837.0,68.0,3.5,18.0,481.0,310.99,226.71
2016,6,24,7,45,856.5,71.0,3.55,19.0,532.5,366.13,274.84
2016,6,24,8,0,876.0,74.0,3.6,20.0,584.0,422.63,322.75
2016,6,24,8,15,892.5,76.5,3.6,20.5,633.0,478.43,369.23
2016,6,24,8,30,909.0,79.0,3.6,21.0,682.0,534.79,414.65
2016,6,24,8,45,920.5,81.0,3.65,21.5,727.0,588.22,456.56
2016,6,24,9,0,932.0,83.0,3.7,22.0,772.0,641.23,496.86
2016,6,24,9,15,942.0,84.5,3.75,22.5,812.5,692.12,534.46
2016,6,24,9,30,952.0,86.0,3.8,23.0,853.0,741.96,568.83
2016,6,24,9,45,959.0,88.0,3.9,24.0,887.5,788.8,598.75
2016,6,24,10,0,966.0,90.0,4.0,25.0,922.0,833.9,626.95
2016,6,24,10,15,971.5,91.0,4.1,25.0,950.0,874.87,654.44
2016,6,24,10,30,977.0,92.0,4.2,25.0,978.0,913.58,680.27
2016,6,24,10,45,981.0,93.0,4.3,25.5,999.5,948.53,702.1
2016,6,24,11,0,985.0,94.0,4.4,26.0,1021.0,980.8,722.0
2016,6,24,11,15,987.5,94.5,4.45,26.5,1035.0,1008.34,738.42
2016,6,24,11,30,990.0,95.0,4.5,27.0,1049.0,1032.84,752.81
2016,6,24,11,45,990.5,95.5,4.6,27.5,1055.0,1052.28,764.1
2016,6,24,12,0,991.0,96.0,4.7,28.0,1061.0,1068.42,773.69
2016,6,24,12,15,991.0,96.0,4.75,28.0,1059.5,1080.21,781.67
2016,6,24,12,30,991.0,96.0,4.8,28.0,1058.0,1088.58,787.58
2016,6,24,12,45,984.0,99.0,4.9,28.0,1047.0,1089.53,789.3
2016,6,24,13,0,977.0,102.0,5.0,28.0,1036.0,1086.99,788.91
2016,6,24,13,15,974.0,101.5,5.05,28.0,1019.0,1081.41,786.2
2016,6,24,13,30,971.0,101.0,5.1,28.0,1002.0,1072.38,781.36
2016,6,24,13,45,966.0,100.0,5.15,28.0,977.5,1057.46,772.76
2016,6,24,14,0,961.0,99.0,5.2,28.0,953.0,1039.27,762.09
2016,6,24,14,15,954.5,98.0,5.2,28.0,922.0,1016.48,748.01
2016,6,24,14,30,948.0,97.0,5.2,28.0,891.0,990.69,731.98
2016,6,24,14,45,939.5,95.5,5.2,28.0,854.0,959.71,712.44
2016,6,24,15,0,931.0,94.0,5.2,28.0,817.0,926.13,691.1
2016,6,24,15,15,920.0,92.0,5.2,27.5,775.0,887.49,667.52
2016,6,24,15,30,909.0,90.0,5.2,27.0,733.0,846.8,642.23
2016,6,24,15,45,894.0,88.0,5.2,27.0,686.0,801.15,611.84
2016,6,24,16,0,879.0,86.0,5.2,27.0,639.0,754.21,580.2
2016,6,24,16,15,861.0,83.5,5.1,26.5,589.0,703.57,546.16
2016,6,24,16,30,843.0,81.0,5.0,26.0,539.0,655.33,512.9
2016,6,24,16,45,817.0,78.0,4.95,25.5,487.0,598.17,470.64
2016,6,24,17,0,791.0,75.0,4.9,25.0,435.0,541.77,427.7
2016,6,24,17,15,758.5,71.0,4.7,24.5,382.0,481.91,380.45
2016,6,24,17,30,726.0,67.0,4.5,24.0,329.0,424.03,333.36
2016,6,24,17,45,677.5,62.5,4.35,23.5,276.5,361.11,281.12
2016,6,24,18,0,629.0,58.0,4.2,23.0,224.0,303.42,231.72
2016,6,24,18,15,559.0,51.0,3.9,22.0,175.0,239.81,177.43
2016,6,24,18,30,489.0,44.0,3.6,21.0,126.0,183.32,128.61
2016,6,24,18,45,373.5,34.5,3.3,20.0,85.0,122.01,78.17
2016,6,24,19,0,258.0,25.0,3.0,19.0,44.0,71.7,33.16
2016,6,24,19,15,129.0,12.5,2.95,18.0,22.0,25.82,0.0
2016,6,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.2,13.0,12.0,9.83,0.0
2016,6,25,5,15,241.5,21.5,1.35,14.0,44.5,16.71,4.54
2016,6,25,5,30,391.0,33.0,1.5,15.0,77.0,25.09,15.76
2016,6,25,5,45,484.5,40.5,1.7,16.0,123.0,29.24,19.98
2016,6,25,6,0,578.0,48.0,1.9,17.0,169.0,33.16,23.65
2016,6,25,6,15,635.0,53.5,1.95,17.5,220.0,56.47,30.47
2016,6,25,6,30,692.0,59.0,2.0,18.0,271.0,101.13,52.65
2016,6,25,6,45,733.5,63.0,2.1,19.0,324.0,148.85,86.15
2016,6,25,7,0,775.0,67.0,2.2,20.0,377.0,201.22,128.3
2016,6,25,7,15,802.5,70.0,2.4,21.0,430.0,253.76,173.4
2016,6,25,7,30,830.0,73.0,2.6,22.0,483.0,309.04,221.16
2016,6,25,7,45,852.0,75.5,2.85,23.0,534.5,367.79,271.15
2016,6,25,8,0,874.0,78.0,3.1,24.0,586.0,424.65,318.54
2016,6,25,8,15,889.5,80.5,3.25,25.0,634.5,479.94,363.26
2016,6,25,8,30,905.0,83.0,3.4,26.0,683.0,535.69,406.79
2016,6,25,8,45,917.5,84.5,3.55,27.0,728.0,589.07,447.13
2016,6,25,9,0,930.0,86.0,3.7,28.0,773.0,642.11,485.86
2016,6,25,9,15,939.5,88.0,3.75,28.5,812.5,693.11,522.6
2016,6,25,9,30,949.0,90.0,3.8,29.0,852.0,743.03,556.34
2016,6,25,9,45,953.0,92.5,3.9,29.5,885.5,788.09,585.42
2016,6,25,10,0,957.0,95.0,4.0,30.0,919.0,831.18,612.84
2016,6,25,10,15,962.0,96.5,4.0,30.5,946.5,871.97,637.95
2016,6,25,10,30,967.0,98.0,4.0,31.0,974.0,910.49,661.24
2016,6,25,10,45,970.5,98.5,4.05,31.5,995.0,944.29,681.46
2016,6,25,11,0,974.0,99.0,4.1,32.0,1016.0,975.39,699.8
2016,6,25,11,15,976.5,99.5,4.1,32.0,1029.5,1002.74,716.79
2016,6,25,11,30,979.0,100.0,4.1,32.0,1043.0,1027.08,731.86
2016,6,25,11,45,979.0,101.0,4.1,32.0,1049.0,1046.41,743.78
2016,6,25,12,0,979.0,102.0,4.1,32.0,1055.0,1062.47,753.71
2016,6,25,12,15,978.5,102.0,4.1,32.0,1053.0,1073.72,760.69
2016,6,25,12,30,978.0,102.0,4.1,32.0,1051.0,1081.59,765.67
2016,6,25,12,45,976.5,101.5,4.2,32.5,1041.5,1084.5,766.77
2016,6,25,13,0,975.0,101.0,4.3,33.0,1032.0,1083.95,765.82
2016,6,25,13,15,971.5,100.5,4.3,32.5,1015.0,1077.91,764.03
2016,6,25,13,30,968.0,100.0,4.3,32.0,998.0,1068.44,760.19
2016,6,25,13,45,962.5,99.5,4.35,32.0,974.0,1053.63,751.82
2016,6,25,14,0,957.0,99.0,4.4,32.0,950.0,1035.56,741.45
2016,6,25,14,15,951.0,98.0,4.4,31.5,919.0,1013.35,729.66
2016,6,25,14,30,945.0,97.0,4.4,31.0,888.0,988.14,715.9
2016,6,25,14,45,936.0,95.5,4.45,31.0,851.5,956.8,696.9
2016,6,25,15,0,927.0,94.0,4.5,31.0,815.0,922.91,676.12
2016,6,25,15,15,916.0,92.5,4.5,30.5,773.0,884.95,653.56
2016,6,25,15,30,905.0,91.0,4.5,30.0,731.0,844.96,629.34
2016,6,25,15,45,890.5,89.0,4.5,30.0,684.0,799.87,600.05
2016,6,25,16,0,876.0,87.0,4.5,30.0,637.0,753.45,569.5
2016,6,25,16,15,857.5,84.0,4.45,29.5,587.5,702.04,535.93
2016,6,25,16,30,839.0,81.0,4.4,29.0,538.0,653.09,503.07
2016,6,25,16,45,815.0,78.0,4.4,28.5,486.0,597.35,462.82
2016,6,25,17,0,791.0,75.0,4.4,28.0,434.0,542.19,421.72
2016,6,25,17,15,758.0,71.0,4.25,27.0,381.0,482.05,376.01
2016,6,25,17,30,725.0,67.0,4.1,26.0,328.0,423.95,330.21
2016,6,25,17,45,680.0,61.5,3.95,25.5,276.0,361.47,278.91
2016,6,25,18,0,635.0,56.0,3.8,25.0,224.0,303.79,229.97
2016,6,25,18,15,566.5,49.5,3.4,23.5,175.5,240.86,176.95
2016,6,25,18,30,498.0,43.0,3.0,22.0,127.0,184.9,129.02
2016,6,25,18,45,390.0,33.5,2.65,21.0,86.0,124.65,79.32
2016,6,25,19,0,282.0,24.0,2.3,20.0,45.0,74.65,34.26
2016,6,25,19,15,141.0,12.0,2.2,19.5,22.5,26.65,0.0
2016,6,25,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,0.9,15.0,12.0,9.83,0.0
2016,6,26,5,15,250.5,21.0,1.05,15.5,44.0,16.29,3.9
2016,6,26,5,30,397.0,32.0,1.2,16.0,76.0,24.21,14.91
2016,6,26,5,45,484.5,39.5,1.35,17.0,121.0,28.41,19.16
2016,6,26,6,0,572.0,47.0,1.5,18.0,166.0,32.37,22.86
2016,6,26,6,15,628.0,53.0,1.55,18.5,216.5,55.14,29.75
2016,6,26,6,30,684.0,59.0,1.6,19.0,267.0,99.74,51.74
2016,6,26,6,45,722.5,63.0,1.7,19.5,319.0,146.6,84.56
2016,6,26,7,0,761.0,67.0,1.8,20.0,371.0,197.78,125.89
2016,6,26,7,15,789.0,70.5,1.85,21.0,423.5,250.12,170.53
2016,6,26,7,30,817.0,74.0,1.9,22.0,476.0,305.26,217.77
2016,6,26,7,45,838.0,76.5,2.0,23.0,527.0,362.96,266.48
2016,6,26,8,0,859.0,79.0,2.1,24.0,578.0,418.71,312.44
2016,6,26,8,15,874.5,81.5,2.15,24.5,626.0,473.24,356.65
2016,6,26,8,30,890.0,84.0,2.2,25.0,674.0,528.26,399.78
2016,6,26,8,45,903.0,85.5,2.25,26.0,718.0,581.21,439.17
2016,6,26,9,0,916.0,87.0,2.3,27.0,762.0,633.9,476.94
2016,6,26,9,15,925.5,88.5,2.35,27.5,801.5,683.83,512.46
2016,6,26,9,30,935.0,90.0,2.4,28.0,841.0,732.69,545.12
2016,6,26,9,45,945.0,89.5,2.5,29.0,875.5,778.73,573.44
2016,6,26,10,0,955.0,89.0,2.6,30.0,910.0,823.28,600.28
2016,6,26,10,15,960.0,90.0,2.7,30.5,937.5,863.52,625.11
2016,6,26,10,30,965.0,91.0,2.8,31.0,965.0,901.51,648.27
2016,6,26,10,45,968.5,91.5,2.9,31.5,985.5,935.26,668.52
2016,6,26,11,0,972.0,92.0,3.0,32.0,1006.0,966.32,686.95
2016,6,26,11,15,974.0,92.5,3.1,32.5,1019.5,993.17,702.64
2016,6,26,11,30,976.0,93.0,3.2,33.0,1033.0,1017.0,716.42
2016,6,26,11,45,977.0,93.0,3.3,33.5,1039.0,1036.26,727.36
2016,6,26,12,0,978.0,93.0,3.4,34.0,1045.0,1052.28,736.33
2016,6,26,12,15,977.5,93.0,3.5,34.0,1043.0,1063.51,743.94
2016,6,26,12,30,977.0,93.0,3.6,34.0,1041.0,1071.35,749.58
2016,6,26,12,45,963.5,100.5,3.75,34.0,1028.0,1070.4,750.25
2016,6,26,13,0,950.0,108.0,3.9,34.0,1015.0,1066.04,748.92
2016,6,26,13,15,946.5,107.5,4.05,34.0,998.0,1060.18,746.72
2016,6,26,13,30,943.0,107.0,4.2,34.0,981.0,1050.96,742.46
2016,6,26,13,45,937.5,106.0,4.35,34.0,957.0,1035.96,734.6
2016,6,26,14,0,932.0,105.0,4.5,34.0,933.0,1017.78,724.73
2016,6,26,14,15,925.0,103.5,4.55,33.5,902.5,994.58,712.56
2016,6,26,14,30,918.0,102.0,4.6,33.0,872.0,968.49,698.46
2016,6,26,14,45,908.0,101.0,4.7,33.0,835.0,937.47,679.86
2016,6,26,15,0,898.0,100.0,4.8,33.0,798.0,904.03,659.75
2016,6,26,15,15,886.5,98.0,4.85,32.5,756.5,866.02,637.44
2016,6,26,15,30,875.0,96.0,4.9,32.0,715.0,826.08,613.48
2016,6,26,15,45,859.0,94.0,4.95,32.0,668.5,780.9,584.28
2016,6,26,16,0,843.0,92.0,5.0,32.0,622.0,734.59,553.9
2016,6,26,16,15,823.5,89.0,4.95,31.5,573.0,687.06,522.89
2016,6,26,16,30,804.0,86.0,4.9,31.0,524.0,635.73,487.85
2016,6,26,16,45,778.5,82.5,4.85,30.5,472.5,580.06,447.51
2016,6,26,17,0,753.0,79.0,4.8,30.0,421.0,525.16,406.55
2016,6,26,17,15,719.0,74.5,4.55,29.0,369.5,465.76,361.26
2016,6,26,17,30,685.0,70.0,4.3,28.0,318.0,409.48,316.96
2016,6,26,17,45,639.0,64.5,4.05,27.5,267.0,348.62,267.25
2016,6,26,18,0,593.0,59.0,3.8,27.0,216.0,291.79,219.47
2016,6,26,18,15,524.5,51.5,3.35,26.0,168.5,229.93,167.57
2016,6,26,18,30,456.0,44.0,2.9,25.0,121.0,175.07,121.02
2016,6,26,18,45,351.0,34.0,2.5,24.0,81.5,117.12,73.92
2016,6,26,19,0,246.0,24.0,2.1,23.0,42.0,69.11,31.47
2016,6,26,19,15,123.0,12.0,2.05,22.0,21.0,24.79,0.0
2016,6,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.5,1.3,16.5,37.0,11.27,0.67
2016,6,27,5,30,389.0,31.0,1.5,17.0,74.0,23.33,14.06
2016,6,27,5,45,476.5,38.5,1.7,18.0,118.5,27.58,18.33
2016,6,27,6,0,564.0,46.0,1.9,19.0,163.0,31.58,22.05
2016,6,27,6,15,620.0,51.5,1.95,19.5,212.5,52.87,28.27
2016,6,27,6,30,676.0,57.0,2.0,20.0,262.0,96.55,49.37
2016,6,27,6,45,714.0,61.5,2.05,21.0,313.5,143.33,81.84
2016,6,27,7,0,752.0,66.0,2.1,22.0,365.0,194.38,122.59
2016,6,27,7,15,779.5,69.0,2.25,23.0,417.0,245.65,166.18
2016,6,27,7,30,807.0,72.0,2.4,24.0,469.0,299.66,212.43
2016,6,27,7,45,827.0,75.5,2.6,25.0,519.0,357.39,261.13
2016,6,27,8,0,847.0,79.0,2.8,26.0,569.0,413.06,307.11
2016,6,27,8,15,862.0,81.0,2.9,27.0,616.5,466.31,349.81
2016,6,27,8,30,877.0,83.0,3.0,28.0,664.0,520.0,391.34
2016,6,27,8,45,887.5,85.5,3.1,29.0,707.0,571.88,430.09
2016,6,27,9,0,898.0,88.0,3.2,30.0,750.0,623.3,467.16
2016,6,27,9,15,907.0,90.0,3.15,30.5,788.5,672.59,501.98
2016,6,27,9,30,916.0,92.0,3.1,31.0,827.0,720.82,534.05
2016,6,27,9,45,911.0,100.0,3.05,32.0,857.0,763.28,559.27
2016,6,27,10,0,906.0,108.0,3.0,33.0,887.0,803.17,582.25
2016,6,27,10,15,911.0,109.5,2.95,33.0,914.0,842.25,606.69
2016,6,27,10,30,916.0,111.0,2.9,33.0,941.0,879.2,629.48
2016,6,27,10,45,918.0,113.0,2.85,33.5,960.5,911.73,647.9
2016,6,27,11,0,920.0,115.0,2.8,34.0,980.0,941.64,664.45
2016,6,27,11,15,922.5,115.5,2.8,34.0,993.0,967.83,680.3
2016,6,27,11,30,925.0,116.0,2.8,34.0,1006.0,991.18,694.38
2016,6,27,11,45,924.0,117.0,2.85,34.5,1011.5,1008.74,703.87
2016,6,27,12,0,923.0,118.0,2.9,35.0,1017.0,1023.2,711.51
2016,6,27,12,15,922.5,118.0,3.05,35.0,1015.0,1034.01,719.32
2016,6,27,12,30,922.0,118.0,3.2,35.0,1013.0,1041.64,725.26
2016,6,27,12,45,922.5,116.0,3.35,35.5,1004.5,1045.01,727.16
2016,6,27,13,0,923.0,114.0,3.5,36.0,996.0,1045.09,727.12
2016,6,27,13,15,919.5,113.5,3.65,35.5,979.5,1039.38,726.58
2016,6,27,13,30,916.0,113.0,3.8,35.0,963.0,1030.41,724.08
2016,6,27,13,45,909.5,113.0,3.95,35.0,939.0,1015.82,716.56
2016,6,27,14,0,903.0,113.0,4.1,35.0,915.0,998.17,707.13
2016,6,27,14,15,896.0,111.5,4.2,34.5,885.0,975.54,695.65
2016,6,27,14,30,889.0,110.0,4.3,34.0,855.0,950.11,682.27
2016,6,27,14,45,879.0,109.0,4.45,34.0,819.0,919.84,664.46
2016,6,27,15,0,869.0,108.0,4.6,34.0,783.0,887.23,644.94
2016,6,27,15,15,857.0,105.5,4.65,33.5,742.5,849.17,622.45
2016,6,27,15,30,845.0,103.0,4.7,33.0,702.0,809.29,598.45
2016,6,27,15,45,829.5,100.5,4.8,33.0,656.5,768.85,572.87
2016,6,27,16,0,814.0,98.0,4.9,33.0,611.0,723.29,543.3
2016,6,27,16,15,794.5,95.0,4.85,32.5,563.0,673.47,510.72
2016,6,27,16,30,775.0,92.0,4.8,32.0,515.0,623.36,476.3
2016,6,27,16,45,749.5,88.0,4.8,31.5,464.5,568.42,436.79
2016,6,27,17,0,724.0,84.0,4.8,31.0,414.0,514.29,396.68
2016,6,27,17,15,690.0,79.5,4.6,30.0,363.0,457.33,353.47
2016,6,27,17,30,656.0,75.0,4.4,29.0,312.0,401.55,309.81
2016,6,27,17,45,608.5,69.0,4.2,28.5,261.5,340.93,260.61
2016,6,27,18,0,561.0,63.0,4.0,28.0,211.0,284.51,213.5
2016,6,27,18,15,492.0,55.0,3.45,27.0,164.5,223.56,162.67
2016,6,27,18,30,423.0,47.0,2.9,26.0,118.0,169.66,117.28
2016,6,27,18,45,319.5,36.0,2.4,25.0,79.5,112.67,71.3
2016,6,27,19,0,216.0,25.0,1.9,24.0,41.0,65.48,30.0
2016,6,27,19,15,108.0,12.5,1.8,23.5,20.5,23.73,0.0
2016,6,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,135.5,18.0,0.8,18.5,33.0,13.85,1.71
2016,6,28,5,30,271.0,36.0,0.8,19.0,66.0,27.63,17.49
2016,6,28,5,45,363.5,46.0,0.85,19.5,108.0,34.46,24.14
2016,6,28,6,0,456.0,56.0,0.9,20.0,150.0,40.31,29.55
2016,6,28,6,15,515.5,64.0,0.85,20.5,198.0,57.3,33.92
2016,6,28,6,30,575.0,72.0,0.8,21.0,246.0,97.96,54.17
2016,6,28,6,45,621.0,77.0,0.75,22.0,296.5,140.98,83.29
2016,6,28,7,0,667.0,82.0,0.7,23.0,347.0,189.13,120.5
2016,6,28,7,15,698.0,86.5,0.55,24.0,398.0,238.23,160.64
2016,6,28,7,30,729.0,91.0,0.4,25.0,449.0,293.15,205.13
2016,6,28,7,45,753.5,94.5,0.3,26.5,498.5,345.0,246.01
2016,6,28,8,0,778.0,98.0,0.2,28.0,548.0,398.9,286.71
2016,6,28,8,15,796.0,101.0,0.2,29.0,595.0,451.22,325.76
2016,6,28,8,30,814.0,104.0,0.2,30.0,642.0,504.43,363.85
2016,6,28,8,45,828.0,106.5,0.25,31.0,685.5,555.62,399.47
2016,6,28,9,0,842.0,109.0,0.3,32.0,729.0,608.59,434.91
2016,6,28,9,15,852.5,111.5,0.45,32.5,767.5,656.92,468.3
2016,6,28,9,30,863.0,114.0,0.6,33.0,806.0,704.43,500.48
2016,6,28,9,45,881.5,109.5,0.75,33.5,842.0,750.13,529.24
2016,6,28,10,0,900.0,105.0,0.9,34.0,878.0,795.12,557.22
2016,6,28,10,15,905.5,106.0,1.05,34.0,904.5,833.93,582.25
2016,6,28,10,30,911.0,107.0,1.2,34.0,931.0,870.66,605.95
2016,6,28,10,45,913.5,108.5,1.4,34.5,951.0,903.02,626.25
2016,6,28,11,0,916.0,110.0,1.6,35.0,971.0,932.8,644.86
2016,6,28,11,15,918.0,111.0,1.7,35.0,984.0,958.94,661.32
2016,6,28,11,30,920.0,112.0,1.8,35.0,997.0,982.24,676.12
2016,6,28,11,45,919.0,113.0,1.95,35.0,1002.0,999.74,688.06
2016,6,28,12,0,918.0,114.0,2.1,35.0,1007.0,1014.15,698.23
2016,6,28,12,15,917.5,114.0,2.25,35.0,1005.5,1024.93,706.27
2016,6,28,12,30,917.0,114.0,2.4,35.0,1004.0,1032.53,712.47
2016,6,28,12,45,899.5,124.5,2.55,35.0,990.5,1030.49,712.86
2016,6,28,13,0,882.0,135.0,2.7,35.0,977.0,1025.24,711.39
2016,6,28,13,15,878.5,134.0,2.85,35.0,961.0,1019.33,709.55
2016,6,28,13,30,875.0,133.0,3.0,35.0,945.0,1010.28,705.78
2016,6,28,13,45,872.5,130.5,3.15,35.0,923.0,997.61,699.76
2016,6,28,14,0,870.0,128.0,3.3,35.0,901.0,981.88,691.82
2016,6,28,14,15,863.0,126.0,3.4,34.5,871.5,959.4,680.63
2016,6,28,14,30,856.0,124.0,3.5,34.0,842.0,934.22,667.63
2016,6,28,14,45,849.5,121.0,3.65,34.0,807.5,905.89,651.38
2016,6,28,15,0,843.0,118.0,3.8,34.0,773.0,875.11,633.35
2016,6,28,15,15,831.0,115.5,3.85,33.5,733.0,842.32,614.58
2016,6,28,15,30,819.0,113.0,3.9,33.0,693.0,803.12,591.22
2016,6,28,15,45,806.0,109.0,3.95,32.5,649.0,759.95,564.79
2016,6,28,16,0,793.0,105.0,4.0,32.0,605.0,715.51,537.01
2016,6,28,16,15,773.5,101.5,3.95,31.5,557.0,665.98,504.78
2016,6,28,16,30,754.0,98.0,3.9,31.0,509.0,616.21,470.45
2016,6,28,16,45,731.0,93.0,3.9,30.5,459.5,562.65,432.15
2016,6,28,17,0,708.0,88.0,3.9,30.0,410.0,510.92,393.97
2016,6,28,17,15,673.5,83.0,3.75,29.0,359.5,452.83,350.25
2016,6,28,17,30,639.0,78.0,3.6,28.0,309.0,397.04,306.8
2016,6,28,17,45,594.5,71.0,3.5,27.5,259.5,337.42,258.52
2016,6,28,18,0,550.0,64.0,3.4,27.0,210.0,281.73,212.04
2016,6,28,18,15,481.0,56.0,3.15,26.0,164.0,221.32,161.71
2016,6,28,18,30,412.0,48.0,2.9,25.0,118.0,167.95,116.74
2016,6,28,18,45,311.0,36.5,2.65,24.0,79.5,111.51,71.03
2016,6,28,19,0,210.0,25.0,2.4,23.0,41.0,64.62,29.78
2016,6,28,19,15,105.0,12.5,2.3,22.5,20.5,23.45,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,29,5,15,183.0,15.5,2.25,14.5,35.5,11.35,0.12
2016,6,29,5,30,366.0,31.0,2.3,15.0,71.0,23.47,14.23
2016,6,29,5,45,460.0,38.5,2.4,15.5,115.5,27.7,18.62
2016,6,29,6,0,554.0,46.0,2.5,16.0,160.0,31.7,22.44
2016,6,29,6,15,611.0,52.0,2.55,16.5,209.5,48.58,26.05
2016,6,29,6,30,668.0,58.0,2.6,17.0,259.0,95.24,49.57
2016,6,29,6,45,711.0,61.5,2.7,18.0,311.5,141.28,81.37
2016,6,29,7,0,754.0,65.0,2.8,19.0,364.0,192.14,122.2
2016,6,29,7,15,594.0,114.0,2.85,19.5,370.0,237.07,167.8
2016,6,29,7,30,434.0,163.0,2.9,20.0,376.0,267.51,199.7
2016,6,29,7,45,645.5,119.0,2.95,21.0,473.0,326.31,244.39
2016,6,29,8,0,857.0,75.0,3.0,22.0,570.0,411.69,311.07
2016,6,29,8,15,873.0,77.5,3.0,22.5,618.0,466.37,356.09
2016,6,29,8,30,889.0,80.0,3.0,23.0,666.0,521.6,400.18
2016,6,29,8,45,902.5,81.0,3.05,24.0,710.5,574.36,440.32
2016,6,29,9,0,916.0,82.0,3.1,25.0,755.0,626.91,478.89
2016,6,29,9,15,925.5,83.5,3.15,25.5,794.5,676.91,515.3
2016,6,29,9,30,935.0,85.0,3.2,26.0,834.0,725.86,548.75
2016,6,29,9,45,937.0,89.5,3.3,26.5,867.0,770.94,578.18
2016,6,29,10,0,939.0,94.0,3.4,27.0,900.0,813.96,605.85
2016,6,29,10,15,944.5,95.0,3.5,27.0,927.5,854.19,632.58
2016,6,29,10,30,950.0,96.0,3.6,27.0,955.0,892.24,657.72
2016,6,29,10,45,954.5,96.5,3.75,27.5,976.5,926.57,679.23
2016,6,29,11,0,959.0,97.0,3.9,28.0,998.0,958.31,698.94
2016,6,29,11,15,961.5,97.5,4.0,28.0,1012.0,985.47,716.7
2016,6,29,11,30,964.0,98.0,4.1,28.0,1026.0,1009.68,732.59
2016,6,29,11,45,966.0,98.0,4.2,28.5,1032.5,1029.86,744.43
2016,6,29,12,0,968.0,98.0,4.3,29.0,1039.0,1046.87,754.28
2016,6,29,12,15,968.0,98.0,4.4,29.0,1038.0,1058.67,762.36
2016,6,29,12,30,968.0,98.0,4.5,29.0,1037.0,1067.11,768.42
2016,6,29,12,45,961.5,101.0,4.6,29.0,1026.5,1068.71,770.21
2016,6,29,13,0,955.0,104.0,4.7,29.0,1016.0,1066.9,770.07
2016,6,29,13,15,952.5,103.5,4.75,28.5,1000.5,1062.12,769.49
2016,6,29,13,30,950.0,103.0,4.8,28.0,985.0,1053.96,766.8
2016,6,29,13,45,946.0,102.0,4.9,27.5,961.5,1040.45,761.14
2016,6,29,14,0,942.0,101.0,5.0,27.0,938.0,1023.71,753.34
2016,6,29,14,15,936.5,100.0,5.0,26.5,908.5,1002.38,741.67
2016,6,29,14,30,931.0,99.0,5.0,26.0,879.0,978.07,728.0
2016,6,29,14,45,923.5,97.0,5.0,26.0,843.5,948.02,708.93
2016,6,29,15,0,916.0,95.0,5.0,26.0,808.0,915.36,688.04
2016,6,29,15,15,906.0,93.5,4.95,25.5,767.0,878.68,665.29
2016,6,29,15,30,896.0,92.0,4.9,25.0,726.0,839.92,640.88
2016,6,29,15,45,883.5,89.5,4.85,24.5,680.5,796.24,612.68
2016,6,29,16,0,871.0,87.0,4.8,24.0,635.0,751.08,583.06
2016,6,29,16,15,854.0,84.0,4.65,23.0,586.5,700.97,549.98
2016,6,29,16,30,837.0,81.0,4.5,22.0,538.0,653.19,517.63
2016,6,29,16,45,815.0,77.5,4.4,21.5,486.5,598.23,476.47
2016,6,29,17,0,793.0,74.0,4.3,21.0,435.0,543.65,434.41
2016,6,29,17,15,761.5,70.0,4.15,20.5,382.5,484.16,387.22
2016,6,29,17,30,730.0,66.0,4.0,20.0,330.0,426.55,340.02
2016,6,29,17,45,686.5,61.0,3.85,19.5,278.5,364.91,288.19
2016,6,29,18,0,643.0,56.0,3.7,19.0,227.0,307.9,238.63
2016,6,29,18,15,575.5,49.5,3.5,18.0,178.0,244.73,183.87
2016,6,29,18,30,508.0,43.0,3.3,17.0,129.0,188.42,134.31
2016,6,29,18,45,398.5,33.5,3.1,16.5,87.5,127.12,82.55
2016,6,29,19,0,289.0,24.0,2.9,16.0,46.0,76.26,35.8
2016,6,29,19,15,144.5,12.0,2.8,15.5,23.0,27.2,0.0
2016,6,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,188.0,16.0,2.75,12.5,36.5,11.83,0.01
2016,6,30,5,30,376.0,32.0,2.8,13.0,73.0,24.51,15.21
2016,6,30,5,45,472.0,40.0,2.85,13.5,118.0,29.13,20.03
2016,6,30,6,0,568.0,48.0,2.9,14.0,163.0,33.48,24.21
2016,6,30,6,15,395.5,80.5,2.85,14.5,171.5,67.6,46.07
2016,6,30,6,30,223.0,113.0,2.8,15.0,180.0,108.92,78.27
2016,6,30,6,45,239.0,131.5,2.75,16.0,215.5,140.9,102.22
2016,6,30,7,0,255.0,150.0,2.7,17.0,251.0,174.8,129.17
2016,6,30,7,15,138.0,162.5,2.6,17.5,218.0,177.76,136.48
2016,6,30,7,30,21.0,175.0,2.5,18.0,185.0,170.41,133.88
2016,6,30,7,45,197.0,197.5,2.45,19.0,310.0,247.39,191.4
2016,6,30,8,0,373.0,220.0,2.4,20.0,435.0,346.34,266.47
2016,6,30,8,15,636.0,152.5,2.25,20.5,556.0,422.58,324.85
2016,6,30,8,30,899.0,85.0,2.1,21.0,677.0,530.38,407.27
2016,6,30,8,45,912.0,86.5,2.0,22.0,722.0,583.89,446.71
2016,6,30,9,0,925.0,88.0,1.9,23.0,767.0,637.13,484.56
2016,6,30,9,15,934.5,89.5,1.85,23.5,807.0,687.62,520.16
2016,6,30,9,30,944.0,91.0,1.8,24.0,847.0,737.04,552.81
2016,6,30,9,45,950.0,93.5,1.8,25.0,881.0,783.57,580.81
2016,6,30,10,0,956.0,96.0,1.8,26.0,915.0,828.31,607.01
2016,6,30,10,15,961.5,97.0,1.85,26.5,943.0,869.22,631.89
2016,6,30,10,30,967.0,98.0,1.9,27.0,971.0,907.9,655.07
2016,6,30,10,45,970.5,99.0,2.0,27.5,992.5,942.44,675.93
2016,6,30,11,0,974.0,100.0,2.1,28.0,1014.0,974.28,694.99
2016,6,30,11,15,976.0,100.5,2.1,28.5,1027.5,1001.43,709.9
2016,6,30,11,30,978.0,101.0,2.1,29.0,1041.0,1025.55,722.88
2016,6,30,11,45,979.0,101.0,2.15,29.5,1047.5,1045.09,733.62
2016,6,30,12,0,980.0,101.0,2.2,30.0,1054.0,1061.38,742.42
2016,6,30,12,15,979.5,101.0,2.35,30.0,1052.5,1072.89,751.06
2016,6,30,12,30,979.0,101.0,2.5,30.0,1051.0,1081.0,757.72
2016,6,30,12,45,968.0,107.0,2.65,30.5,1038.5,1081.25,758.09
2016,6,30,13,0,957.0,113.0,2.8,31.0,1026.0,1078.08,756.45
2016,6,30,13,15,953.5,112.0,2.9,31.0,1009.0,1071.88,754.06
2016,6,30,13,30,950.0,111.0,3.0,31.0,992.0,1062.3,749.63
2016,6,30,13,45,943.5,111.0,3.1,31.0,967.5,1047.47,741.98
2016,6,30,14,0,937.0,111.0,3.2,31.0,943.0,1029.47,732.38
2016,6,30,14,15,930.0,109.5,3.3,30.5,912.5,1006.36,720.98
2016,6,30,14,30,923.0,108.0,3.4,30.0,882.0,980.33,707.6
2016,6,30,14,45,912.0,107.0,3.5,30.0,844.5,948.42,688.83
2016,6,30,15,0,901.0,106.0,3.6,30.0,807.0,914.11,668.33
2016,6,30,15,15,889.0,104.0,3.6,29.5,765.0,875.69,645.62
2016,6,30,15,30,877.0,102.0,3.6,29.0,723.0,835.35,621.32
2016,6,30,15,45,860.0,100.0,3.65,29.0,676.0,789.38,591.82
2016,6,30,16,0,843.0,98.0,3.7,29.0,629.0,745.91,563.67
2016,6,30,16,15,823.0,95.0,3.7,28.5,579.5,694.58,530.38
2016,6,30,16,30,803.0,92.0,3.7,28.0,530.0,642.92,495.31
2016,6,30,16,45,774.5,89.0,3.75,27.5,477.5,585.93,454.37
2016,6,30,17,0,746.0,86.0,3.8,27.0,425.0,529.96,412.86
2016,6,30,17,15,710.5,81.0,3.75,26.0,372.5,470.62,367.96
2016,6,30,17,30,675.0,76.0,3.7,25.0,320.0,412.5,322.38
2016,6,30,17,45,623.0,70.5,3.65,24.5,268.5,349.45,270.88
2016,6,30,18,0,571.0,65.0,3.6,24.0,217.0,291.04,221.73
2016,6,30,18,15,498.5,57.0,3.4,23.0,169.0,228.32,168.93
2016,6,30,18,30,426.0,49.0,3.2,22.0,121.0,172.99,121.83
2016,6,30,18,45,311.5,37.5,3.05,21.0,81.0,112.84,72.96
2016,6,30,19,0,197.0,26.0,2.9,20.0,41.0,63.22,29.58
2016,6,30,19,15,98.5,13.0,2.8,19.0,20.5,23.29,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,144.5,17.0,1.7,13.5,32.5,12.79,0.0
2016,7,1,5,30,289.0,34.0,1.8,14.0,65.0,26.52,16.8
2016,7,1,5,45,384.0,44.0,1.9,14.5,108.0,32.86,23.21
2016,7,1,6,0,479.0,54.0,2.0,15.0,151.0,38.79,28.81
2016,7,1,6,15,251.0,80.5,2.0,16.0,132.5,69.01,49.3
2016,7,1,6,30,23.0,107.0,2.0,17.0,114.0,97.0,75.14
2016,7,1,6,45,29.0,127.0,2.0,18.0,137.5,117.73,91.41
2016,7,1,7,0,35.0,147.0,2.0,19.0,161.0,139.31,108.19
2016,7,1,7,15,36.5,167.0,1.95,19.5,183.0,160.64,124.97
2016,7,1,7,30,38.0,187.0,1.9,20.0,205.0,182.27,141.74
2016,7,1,7,45,258.5,188.5,1.85,21.0,335.0,257.11,196.07
2016,7,1,8,0,479.0,190.0,1.8,22.0,465.0,358.71,272.09
2016,7,1,8,15,657.0,146.0,1.75,23.0,558.5,425.4,322.54
2016,7,1,8,30,835.0,102.0,1.7,24.0,652.0,510.71,386.63
2016,7,1,8,45,849.0,104.5,1.7,25.0,696.0,565.16,426.46
2016,7,1,9,0,863.0,107.0,1.7,26.0,740.0,617.08,463.24
2016,7,1,9,15,874.0,109.0,1.7,26.5,779.5,666.32,497.79
2016,7,1,9,30,885.0,111.0,1.7,27.0,819.0,714.74,530.67
2016,7,1,9,45,893.5,113.0,1.7,27.5,853.0,760.3,558.98
2016,7,1,10,0,902.0,115.0,1.7,28.0,887.0,804.41,585.84
2016,7,1,10,15,908.0,116.0,1.7,28.5,915.0,843.88,609.25
2016,7,1,10,30,914.0,117.0,1.7,29.0,943.0,881.3,631.04
