Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,918.5,118.0,1.75,30.0,964.0,915.19,649.59
2016,7,1,11,0,923.0,119.0,1.8,31.0,985.0,946.61,666.37
2016,7,1,11,15,925.5,119.5,1.85,31.0,999.0,973.09,682.67
2016,7,1,11,30,928.0,120.0,1.9,31.0,1013.0,996.73,697.28
2016,7,1,11,45,929.5,120.5,2.0,31.5,1019.5,1016.47,708.73
2016,7,1,12,0,931.0,121.0,2.1,32.0,1026.0,1033.17,718.37
2016,7,1,12,15,930.5,121.0,2.2,32.0,1024.5,1044.29,726.14
2016,7,1,12,30,930.0,121.0,2.3,32.0,1023.0,1052.18,732.08
2016,7,1,12,45,925.0,123.0,2.4,32.0,1013.0,1054.31,734.62
2016,7,1,13,0,920.0,125.0,2.5,32.0,1003.0,1053.16,735.27
2016,7,1,13,15,916.5,124.0,2.65,32.0,986.5,1047.19,733.55
2016,7,1,13,30,913.0,123.0,2.8,32.0,970.0,1037.95,729.85
2016,7,1,13,45,907.5,122.0,2.95,32.0,946.0,1023.54,722.92
2016,7,1,14,0,902.0,121.0,3.1,32.0,922.0,1006.04,714.02
2016,7,1,14,15,894.5,119.5,3.2,31.5,892.0,983.12,702.67
2016,7,1,14,30,887.0,118.0,3.3,31.0,862.0,957.41,689.43
2016,7,1,14,45,878.0,116.0,3.45,31.0,826.0,927.17,672.03
2016,7,1,15,0,869.0,114.0,3.6,31.0,790.0,894.53,652.84
2016,7,1,15,15,856.5,111.5,3.7,30.5,748.5,856.14,630.57
2016,7,1,15,30,844.0,109.0,3.8,30.0,707.0,820.1,609.53
2016,7,1,15,45,829.0,106.0,3.95,29.5,661.5,775.59,582.43
2016,7,1,16,0,814.0,103.0,4.1,29.0,616.0,729.89,553.93
2016,7,1,16,15,793.5,100.0,4.1,28.0,567.0,679.36,521.89
2016,7,1,16,30,773.0,97.0,4.1,27.0,518.0,628.6,487.69
2016,7,1,16,45,747.5,92.5,4.2,26.5,467.5,573.17,447.59
2016,7,1,17,0,722.0,88.0,4.3,26.0,417.0,519.76,407.65
2016,7,1,17,15,687.0,83.0,4.2,25.0,365.5,460.68,362.48
2016,7,1,17,30,652.0,78.0,4.1,24.0,314.0,403.93,317.55
2016,7,1,17,45,604.5,71.5,4.1,23.5,263.5,342.85,267.31
2016,7,1,18,0,557.0,65.0,4.1,23.0,213.0,285.98,219.09
2016,7,1,18,15,486.0,56.5,3.9,22.0,165.5,223.92,166.54
2016,7,1,18,30,415.0,48.0,3.7,21.0,118.0,169.14,119.65
2016,7,1,18,45,309.0,36.5,3.55,20.0,79.0,111.38,72.21
2016,7,1,19,0,203.0,25.0,3.4,19.0,40.0,63.63,29.66
2016,7,1,19,15,101.5,12.5,3.2,18.5,20.0,23.13,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.5,1.9,14.5,30.0,13.52,0.0
2016,7,2,5,30,242.0,35.0,2.0,15.0,60.0,26.94,17.01
2016,7,2,5,45,332.5,46.5,2.1,15.5,101.5,35.33,25.23
2016,7,2,6,0,423.0,58.0,2.2,16.0,143.0,42.53,31.97
2016,7,2,6,15,237.5,85.5,2.25,16.5,135.5,72.09,52.17
2016,7,2,6,30,52.0,113.0,2.3,17.0,128.0,103.49,79.49
2016,7,2,6,45,61.5,134.0,2.35,18.0,155.5,127.18,97.81
2016,7,2,7,0,71.0,155.0,2.4,19.0,183.0,152.14,117.21
2016,7,2,7,15,81.0,178.5,2.35,19.5,215.0,180.46,139.47
2016,7,2,7,30,91.0,202.0,2.3,20.0,247.0,210.09,162.6
2016,7,2,7,45,241.5,208.0,2.3,21.0,343.5,267.8,204.83
2016,7,2,8,0,392.0,214.0,2.3,22.0,440.0,345.07,263.05
2016,7,2,8,15,593.0,164.5,2.3,22.5,538.5,413.04,315.25
2016,7,2,8,30,794.0,115.0,2.3,23.0,637.0,501.56,383.27
2016,7,2,8,45,623.0,193.0,2.3,24.0,619.5,518.68,394.75
2016,7,2,9,0,452.0,271.0,2.3,25.0,602.0,520.34,393.27
2016,7,2,9,15,650.5,198.0,2.3,25.5,702.5,603.12,455.73
2016,7,2,9,30,849.0,125.0,2.3,26.0,803.0,702.47,528.14
2016,7,2,9,45,864.5,123.0,2.35,27.0,838.5,747.99,556.52
2016,7,2,10,0,880.0,121.0,2.4,28.0,874.0,792.64,583.6
2016,7,2,10,15,886.5,122.5,2.4,28.5,902.0,832.25,607.7
2016,7,2,10,30,893.0,124.0,2.4,29.0,930.0,869.92,630.22
2016,7,2,10,45,898.5,124.5,2.45,29.5,951.0,903.63,650.32
2016,7,2,11,0,904.0,125.0,2.5,30.0,972.0,934.98,668.77
2016,7,2,11,15,906.5,125.5,2.55,30.0,986.0,961.06,685.14
2016,7,2,11,30,909.0,126.0,2.6,30.0,1000.0,984.36,699.81
2016,7,2,11,45,911.5,125.5,2.65,30.5,1006.5,1003.82,710.67
2016,7,2,12,0,914.0,125.0,2.7,31.0,1013.0,1020.31,719.73
2016,7,2,12,15,914.0,125.0,2.8,31.0,1012.0,1031.79,727.66
2016,7,2,12,30,914.0,125.0,2.9,31.0,1011.0,1040.12,733.75
2016,7,2,12,45,916.5,122.0,3.0,31.0,1003.5,1044.72,737.64
2016,7,2,13,0,919.0,119.0,3.1,31.0,996.0,1046.03,739.6
2016,7,2,13,15,916.0,118.0,3.2,31.0,980.0,1040.56,737.41
2016,7,2,13,30,913.0,117.0,3.3,31.0,964.0,1031.82,733.28
2016,7,2,13,45,908.5,115.5,3.45,31.0,941.0,1017.86,726.28
2016,7,2,14,0,904.0,114.0,3.6,31.0,918.0,1000.79,717.3
2016,7,2,14,15,897.5,112.5,3.7,30.5,888.0,978.78,706.2
2016,7,2,14,30,891.0,111.0,3.8,30.0,858.0,953.93,693.17
2016,7,2,14,45,882.5,109.0,3.95,30.0,822.5,924.04,675.59
2016,7,2,15,0,874.0,107.0,4.1,30.0,787.0,891.7,656.21
2016,7,2,15,15,862.5,105.0,4.15,29.5,746.5,854.54,634.16
2016,7,2,15,30,851.0,103.0,4.2,29.0,706.0,815.5,610.52
2016,7,2,15,45,837.0,100.0,4.3,28.5,660.5,775.56,586.08
2016,7,2,16,0,823.0,97.0,4.4,28.0,615.0,730.32,557.41
2016,7,2,16,15,803.5,94.0,4.4,27.0,566.5,680.14,525.38
2016,7,2,16,30,784.0,91.0,4.4,26.0,518.0,629.65,491.4
2016,7,2,16,45,759.5,87.0,4.45,25.5,467.5,574.9,451.42
2016,7,2,17,0,735.0,83.0,4.5,25.0,417.0,520.84,410.73
2016,7,2,17,15,701.0,78.0,4.4,24.0,366.0,462.71,365.91
2016,7,2,17,30,667.0,73.0,4.3,23.0,315.0,405.76,320.48
2016,7,2,17,45,620.0,67.5,4.25,22.5,264.5,345.24,270.29
2016,7,2,18,0,573.0,62.0,4.2,22.0,214.0,288.85,222.1
2016,7,2,18,15,504.0,54.0,4.0,21.0,167.0,227.14,169.44
2016,7,2,18,30,435.0,46.0,3.8,20.0,120.0,172.48,122.24
2016,7,2,18,45,329.0,35.5,3.65,19.5,80.5,114.68,74.24
2016,7,2,19,0,223.0,25.0,3.5,19.0,41.0,66.81,30.89
2016,7,2,19,15,111.5,12.5,3.35,18.5,20.5,24.21,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,1.4,13.5,31.0,12.44,0.0
2016,7,3,5,30,276.0,33.0,1.4,14.0,62.0,25.74,16.03
2016,7,3,5,45,368.0,44.0,1.45,15.0,104.0,33.06,23.31
2016,7,3,6,0,460.0,55.0,1.5,16.0,146.0,39.89,29.65
2016,7,3,6,15,230.0,76.0,1.5,16.5,122.0,64.47,46.11
2016,7,3,6,30,0.0,97.0,1.5,17.0,98.0,90.1,70.24
2016,7,3,6,45,5.5,115.5,1.5,18.0,118.5,108.27,84.61
2016,7,3,7,0,11.0,134.0,1.5,19.0,139.0,127.16,99.23
2016,7,3,7,15,35.0,164.5,1.45,19.5,181.5,158.02,122.79
2016,7,3,7,30,59.0,195.0,1.4,20.0,224.0,194.86,150.97
2016,7,3,7,45,225.0,204.5,1.35,21.0,331.0,258.84,197.33
2016,7,3,8,0,391.0,214.0,1.3,22.0,438.0,346.91,262.76
2016,7,3,8,15,606.0,160.0,1.3,22.5,541.0,414.09,313.48
2016,7,3,8,30,821.0,106.0,1.3,23.0,644.0,505.81,382.75
2016,7,3,8,45,658.5,180.0,1.3,24.0,630.5,525.45,395.84
2016,7,3,9,0,496.0,254.0,1.3,25.0,617.0,530.55,397.02
2016,7,3,9,15,683.5,184.5,1.25,25.5,714.0,611.09,456.15
2016,7,3,9,30,871.0,115.0,1.2,26.0,811.0,707.53,524.03
2016,7,3,9,45,894.0,108.5,1.2,27.0,848.5,755.12,552.01
2016,7,3,10,0,917.0,102.0,1.2,28.0,886.0,802.3,579.35
2016,7,3,10,15,922.5,103.0,1.2,28.5,914.0,841.95,602.42
2016,7,3,10,30,928.0,104.0,1.2,29.0,942.0,879.48,623.87
2016,7,3,10,45,932.5,105.0,1.3,29.5,963.0,913.85,644.5
2016,7,3,11,0,937.0,106.0,1.4,30.0,984.0,945.71,663.47
2016,7,3,11,15,939.5,106.5,1.5,30.0,998.0,972.57,680.65
2016,7,3,11,30,942.0,107.0,1.6,30.0,1012.0,996.55,696.13
2016,7,3,11,45,943.0,107.5,1.7,30.5,1018.5,1016.11,707.56
2016,7,3,12,0,944.0,108.0,1.8,31.0,1025.0,1032.55,717.15
2016,7,3,12,15,944.0,108.0,1.9,31.0,1023.5,1044.31,725.43
2016,7,3,12,30,944.0,108.0,2.0,31.0,1022.0,1052.81,731.86
2016,7,3,12,45,931.5,114.5,2.1,31.5,1010.0,1052.08,731.29
2016,7,3,13,0,919.0,121.0,2.2,32.0,998.0,1048.02,728.84
2016,7,3,13,15,915.5,120.5,2.3,32.0,982.0,1042.61,727.13
2016,7,3,13,30,912.0,120.0,2.4,32.0,966.0,1033.94,723.47
2016,7,3,13,45,907.5,118.5,2.55,32.0,943.0,1020.05,717.12
2016,7,3,14,0,903.0,117.0,2.7,32.0,920.0,1003.04,708.79
2016,7,3,14,15,896.0,115.5,2.8,31.5,890.0,980.61,697.95
2016,7,3,14,30,889.0,114.0,2.9,31.0,860.0,955.37,685.22
2016,7,3,14,45,880.5,112.0,3.05,31.0,824.5,925.55,668.36
2016,7,3,15,0,872.0,110.0,3.2,31.0,789.0,893.3,649.69
2016,7,3,15,15,860.5,108.0,3.3,30.5,748.0,856.22,628.51
2016,7,3,15,30,849.0,106.0,3.4,30.0,707.0,817.26,605.7
2016,7,3,15,45,834.5,103.0,3.5,29.5,661.5,777.08,581.61
2016,7,3,16,0,820.0,100.0,3.6,29.0,616.0,731.56,553.3
2016,7,3,16,15,800.5,96.5,3.7,28.5,567.5,680.95,520.75
2016,7,3,16,30,781.0,93.0,3.8,28.0,519.0,630.02,486.21
2016,7,3,16,45,756.0,89.0,3.9,27.5,468.0,575.08,446.77
2016,7,3,17,0,731.0,85.0,4.0,27.0,417.0,520.87,406.54
2016,7,3,17,15,696.5,80.0,4.0,26.0,365.5,462.72,362.46
2016,7,3,17,30,662.0,75.0,4.0,25.0,314.0,405.73,317.66
2016,7,3,17,45,615.0,69.0,4.0,24.5,263.5,344.88,267.76
2016,7,3,18,0,568.0,63.0,4.0,24.0,213.0,288.17,219.81
2016,7,3,18,15,498.5,55.0,3.9,23.0,166.0,226.52,167.71
2016,7,3,18,30,429.0,47.0,3.8,22.0,119.0,171.98,121.05
2016,7,3,18,45,323.0,35.5,3.75,21.0,79.5,113.44,73.01
2016,7,3,19,0,217.0,24.0,3.7,20.0,40.0,64.82,29.43
2016,7,3,19,15,108.5,12.0,3.55,19.0,20.0,23.39,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.5,1.6,13.5,31.0,11.59,0.0
2016,7,4,5,30,300.0,31.0,1.6,14.0,62.0,23.89,14.4
2016,7,4,5,45,393.0,40.5,1.65,14.5,104.5,29.89,20.57
2016,7,4,6,0,486.0,50.0,1.7,15.0,147.0,35.51,25.89
2016,7,4,6,15,358.5,79.5,1.65,15.5,162.0,63.9,44.66
2016,7,4,6,30,231.0,109.0,1.6,16.0,177.0,104.9,74.57
2016,7,4,6,45,252.0,127.5,1.55,17.0,214.5,137.83,98.62
2016,7,4,7,0,273.0,146.0,1.5,18.0,252.0,173.24,126.25
2016,7,4,7,15,515.0,114.5,1.5,19.0,350.5,215.57,152.62
2016,7,4,7,30,757.0,83.0,1.5,20.0,449.0,288.8,206.84
2016,7,4,7,45,558.0,152.0,1.5,21.0,438.0,322.88,240.79
2016,7,4,8,0,359.0,221.0,1.5,22.0,427.0,339.98,257.84
2016,7,4,8,15,600.0,158.0,1.6,22.5,536.5,408.93,310.58
2016,7,4,8,30,841.0,95.0,1.7,23.0,646.0,507.23,385.59
2016,7,4,8,45,447.0,203.5,1.8,24.0,498.5,431.22,328.4
2016,7,4,9,0,53.0,312.0,1.9,25.0,351.0,325.24,244.82
2016,7,4,9,15,472.5,207.5,1.95,25.5,582.5,497.29,378.24
2016,7,4,9,30,892.0,103.0,2.0,26.0,814.0,709.91,533.05
2016,7,4,9,45,892.5,109.0,2.15,26.5,846.0,753.85,560.32
2016,7,4,10,0,893.0,115.0,2.3,27.0,878.0,795.71,587.31
2016,7,4,10,15,899.5,116.0,2.4,27.5,906.0,835.4,612.23
2016,7,4,10,30,906.0,117.0,2.5,28.0,934.0,873.09,635.6
2016,7,4,10,45,910.5,118.5,2.7,28.5,955.0,907.37,657.34
2016,7,4,11,0,915.0,120.0,2.9,29.0,976.0,939.2,677.39
2016,7,4,11,15,917.5,120.5,3.05,29.0,990.0,965.63,694.89
2016,7,4,11,30,920.0,121.0,3.2,29.0,1004.0,989.25,710.67
2016,7,4,11,45,921.0,121.5,3.35,29.5,1010.5,1008.51,722.28
2016,7,4,12,0,922.0,122.0,3.5,30.0,1017.0,1024.74,732.0
2016,7,4,12,15,922.0,122.0,3.6,29.5,1016.0,1036.39,741.48
2016,7,4,12,30,922.0,122.0,3.7,29.0,1015.0,1044.84,749.1
2016,7,4,12,45,930.0,115.5,3.85,29.0,1009.0,1051.5,754.55
2016,7,4,13,0,938.0,109.0,4.0,29.0,1003.0,1054.78,757.95
2016,7,4,13,15,935.0,108.0,4.1,29.0,987.5,1049.27,755.47
2016,7,4,13,30,932.0,107.0,4.2,29.0,972.0,1040.41,750.98
2016,7,4,13,45,928.0,106.0,4.3,29.0,949.0,1027.28,743.81
2016,7,4,14,0,924.0,105.0,4.4,29.0,926.0,1010.95,734.62
2016,7,4,14,15,918.0,103.5,4.4,28.5,896.5,989.08,722.73
2016,7,4,14,30,912.0,102.0,4.4,28.0,867.0,964.29,708.9
2016,7,4,14,45,905.0,100.0,4.4,28.0,831.5,935.26,690.8
2016,7,4,15,0,898.0,98.0,4.4,28.0,796.0,903.64,670.92
2016,7,4,15,15,887.5,96.0,4.35,27.5,755.5,866.61,648.32
2016,7,4,15,30,877.0,94.0,4.3,27.0,715.0,827.56,624.11
2016,7,4,15,45,865.0,91.0,4.3,27.0,670.0,784.44,595.76
2016,7,4,16,0,853.0,88.0,4.3,27.0,625.0,739.84,566.06
2016,7,4,16,15,835.0,85.0,4.2,26.5,576.5,689.74,532.76
2016,7,4,16,30,817.0,82.0,4.1,26.0,528.0,642.13,500.31
2016,7,4,16,45,795.0,78.0,4.1,25.5,477.0,587.47,460.45
2016,7,4,17,0,773.0,74.0,4.1,25.0,426.0,533.21,419.63
2016,7,4,17,15,741.0,70.0,3.95,24.0,374.0,474.36,374.39
2016,7,4,17,30,709.0,66.0,3.8,23.0,322.0,417.44,329.03
2016,7,4,17,45,665.0,61.0,3.7,22.5,271.0,356.55,278.5
2016,7,4,18,0,621.0,56.0,3.6,22.0,220.0,300.4,230.31
2016,7,4,18,15,553.5,49.0,3.4,21.0,172.0,237.73,176.66
2016,7,4,18,30,486.0,42.0,3.2,20.0,124.0,181.94,128.2
2016,7,4,18,45,378.5,32.5,3.05,19.5,83.5,122.15,78.26
2016,7,4,19,0,271.0,23.0,2.9,19.0,43.0,72.36,32.34
2016,7,4,19,15,135.5,11.5,2.85,18.0,21.5,25.78,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,154.5,15.5,1.75,13.0,31.0,11.65,0.0
2016,7,5,5,30,309.0,31.0,1.8,13.0,62.0,23.99,14.48
2016,7,5,5,45,405.5,40.0,1.9,13.5,105.0,29.54,20.32
2016,7,5,6,0,502.0,49.0,2.0,14.0,148.0,34.73,25.3
2016,7,5,6,15,253.5,74.0,2.0,14.5,124.5,57.57,40.9
2016,7,5,6,30,5.0,99.0,2.0,15.0,101.0,91.97,72.21
2016,7,5,6,45,10.5,118.0,2.05,16.0,122.0,110.87,87.28
2016,7,5,7,0,16.0,137.0,2.1,17.0,143.0,130.5,102.65
2016,7,5,7,15,115.5,168.0,2.1,17.5,223.0,175.99,135.72
2016,7,5,7,30,215.0,199.0,2.1,18.0,303.0,239.23,183.75
2016,7,5,7,45,261.0,215.5,2.15,19.0,355.0,279.91,215.22
2016,7,5,8,0,307.0,232.0,2.2,20.0,407.0,328.75,252.95
2016,7,5,8,15,583.0,160.0,2.3,20.5,528.5,402.58,309.79
2016,7,5,8,30,859.0,88.0,2.4,21.0,650.0,508.84,392.12
2016,7,5,8,45,874.5,89.0,2.5,22.0,694.5,561.46,432.19
2016,7,5,9,0,890.0,90.0,2.6,23.0,739.0,614.13,471.22
2016,7,5,9,15,900.0,91.5,2.75,23.5,778.5,663.55,507.81
2016,7,5,9,30,910.0,93.0,2.9,24.0,818.0,712.03,542.22
2016,7,5,9,45,920.5,92.5,3.05,24.5,852.5,757.78,572.63
2016,7,5,10,0,931.0,92.0,3.2,25.0,887.0,802.16,601.74
2016,7,5,10,15,937.0,93.0,3.3,25.0,915.0,842.78,628.95
2016,7,5,10,30,943.0,94.0,3.4,25.0,943.0,881.28,654.6
2016,7,5,10,45,947.0,94.5,3.55,25.5,964.0,915.26,676.09
2016,7,5,11,0,951.0,95.0,3.7,26.0,985.0,946.64,695.76
2016,7,5,11,15,954.0,95.5,3.8,26.0,999.5,974.36,714.04
2016,7,5,11,30,957.0,96.0,3.9,26.0,1014.0,999.18,730.46
2016,7,5,11,45,958.0,96.0,4.0,26.5,1020.5,1018.55,741.9
2016,7,5,12,0,959.0,96.0,4.1,27.0,1027.0,1034.75,751.34
2016,7,5,12,15,959.0,96.0,4.2,27.0,1026.0,1046.71,759.61
2016,7,5,12,30,959.0,96.0,4.3,27.0,1025.0,1055.34,765.85
2016,7,5,12,45,951.5,100.0,4.4,27.0,1015.0,1057.17,767.8
2016,7,5,13,0,944.0,104.0,4.5,27.0,1005.0,1055.62,767.7
2016,7,5,13,15,941.0,103.5,4.5,26.5,989.0,1050.6,766.39
2016,7,5,13,30,938.0,103.0,4.5,26.0,973.0,1042.23,763.01
2016,7,5,13,45,934.0,102.0,4.55,26.0,950.0,1029.04,755.35
2016,7,5,14,0,930.0,101.0,4.6,26.0,927.0,1012.64,745.76
2016,7,5,14,15,924.0,100.0,4.6,26.0,897.5,991.2,732.53
2016,7,5,14,30,918.0,99.0,4.6,26.0,868.0,966.81,717.38
2016,7,5,14,45,910.0,97.0,4.65,26.0,832.5,936.73,698.78
2016,7,5,15,0,902.0,95.0,4.7,26.0,797.0,904.1,678.34
2016,7,5,15,15,891.5,93.0,4.65,25.5,756.0,866.94,655.3
2016,7,5,15,30,881.0,91.0,4.6,25.0,715.0,827.75,630.62
2016,7,5,15,45,867.5,88.5,4.6,24.5,669.5,783.84,602.58
2016,7,5,16,0,854.0,86.0,4.6,24.0,624.0,738.55,573.1
2016,7,5,16,15,836.0,83.5,4.55,23.5,575.5,688.95,539.72
2016,7,5,16,30,818.0,81.0,4.5,23.0,527.0,641.84,507.22
2016,7,5,16,45,794.5,77.5,4.45,22.5,476.0,586.74,466.2
2016,7,5,17,0,771.0,74.0,4.4,22.0,425.0,532.18,424.38
2016,7,5,17,15,738.5,70.0,4.3,21.5,373.0,473.14,377.62
2016,7,5,17,30,706.0,66.0,4.2,21.0,321.0,416.09,331.01
2016,7,5,17,45,661.5,60.5,4.15,20.5,270.0,354.58,279.52
2016,7,5,18,0,617.0,55.0,4.1,20.0,219.0,297.85,230.41
2016,7,5,18,15,549.0,48.5,3.95,19.0,171.0,235.76,176.73
2016,7,5,18,30,481.0,42.0,3.8,18.0,123.0,180.62,128.37
2016,7,5,18,45,372.5,32.5,3.7,17.5,82.5,120.88,78.09
2016,7,5,19,0,264.0,23.0,3.6,17.0,42.0,71.17,31.73
2016,7,5,19,15,132.0,11.5,3.5,16.5,21.0,25.39,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.5,2.8,12.5,31.0,11.71,0.0
2016,7,6,5,30,308.0,31.0,2.8,13.0,62.0,24.1,14.47
2016,7,6,5,45,406.0,40.0,2.85,13.5,105.0,29.64,20.38
2016,7,6,6,0,504.0,49.0,2.9,14.0,148.0,34.83,25.36
2016,7,6,6,15,348.0,80.0,2.85,14.5,157.5,63.02,44.94
2016,7,6,6,30,192.0,111.0,2.8,15.0,167.0,103.04,74.92
2016,7,6,6,45,209.5,130.5,2.8,15.5,202.5,134.27,98.3
2016,7,6,7,0,227.0,150.0,2.8,16.0,238.0,167.62,124.86
2016,7,6,7,15,319.5,157.0,2.75,16.5,300.0,209.83,156.67
2016,7,6,7,30,412.0,164.0,2.7,17.0,362.0,258.38,194.82
2016,7,6,7,45,618.5,124.0,2.7,18.0,458.0,316.5,239.13
2016,7,6,8,0,825.0,84.0,2.7,19.0,554.0,397.64,303.04
2016,7,6,8,15,841.5,86.5,2.75,19.5,601.5,454.23,350.06
2016,7,6,8,30,858.0,89.0,2.8,20.0,649.0,508.38,393.94
2016,7,6,8,45,872.0,90.5,2.85,21.0,693.5,560.64,434.26
2016,7,6,9,0,886.0,92.0,2.9,22.0,738.0,612.82,473.08
2016,7,6,9,15,896.0,94.0,3.0,22.5,777.5,662.58,509.99
2016,7,6,9,30,906.0,96.0,3.1,23.0,817.0,711.42,544.81
2016,7,6,9,45,907.5,101.0,3.25,23.5,849.0,755.8,574.44
2016,7,6,10,0,909.0,106.0,3.4,24.0,881.0,798.15,602.35
2016,7,6,10,15,914.5,107.0,3.55,24.0,908.5,837.68,629.28
2016,7,6,10,30,920.0,108.0,3.7,24.0,936.0,875.11,654.68
2016,7,6,10,45,925.5,108.0,3.85,24.5,957.5,909.3,676.48
2016,7,6,11,0,931.0,108.0,4.0,25.0,979.0,941.04,696.54
2016,7,6,11,15,933.0,108.5,4.1,25.0,992.5,967.45,714.09
2016,7,6,11,30,935.0,109.0,4.2,25.0,1006.0,990.98,729.78
2016,7,6,11,45,937.5,108.5,4.3,25.5,1012.5,1011.01,741.77
2016,7,6,12,0,940.0,108.0,4.4,26.0,1019.0,1027.98,751.78
2016,7,6,12,15,939.0,107.5,4.5,26.0,1017.5,1038.34,759.03
2016,7,6,12,30,938.0,107.0,4.6,26.0,1016.0,1045.42,764.34
2016,7,6,12,45,939.0,105.0,4.7,26.0,1007.5,1049.66,768.2
2016,7,6,13,0,940.0,103.0,4.8,26.0,999.0,1050.52,769.96
2016,7,6,13,15,936.5,102.0,4.85,25.5,982.5,1044.52,768.44
2016,7,6,13,30,933.0,101.0,4.9,25.0,966.0,1035.18,764.82
2016,7,6,13,45,929.0,99.5,5.0,25.0,942.5,1021.53,757.29
2016,7,6,14,0,925.0,98.0,5.1,25.0,919.0,1004.67,747.64
2016,7,6,14,15,918.0,97.0,5.15,24.5,889.0,982.36,735.42
2016,7,6,14,30,911.0,96.0,5.2,24.0,859.0,957.16,721.18
2016,7,6,14,45,902.5,94.0,5.3,24.0,823.0,926.79,702.16
2016,7,6,15,0,894.0,92.0,5.4,24.0,787.0,893.9,681.25
2016,7,6,15,15,882.5,90.5,5.35,23.5,746.0,856.65,657.58
2016,7,6,15,30,871.0,89.0,5.3,23.0,705.0,817.47,632.29
2016,7,6,15,45,857.0,86.5,5.3,23.0,659.5,773.5,602.29
2016,7,6,16,0,843.0,84.0,5.3,23.0,614.0,728.23,571.02
2016,7,6,16,15,824.5,81.0,5.2,22.5,565.5,678.15,536.49
2016,7,6,16,30,806.0,78.0,5.1,22.0,517.0,630.59,503.02
2016,7,6,16,45,782.0,75.0,5.05,21.5,466.5,576.27,461.97
2016,7,6,17,0,758.0,72.0,5.0,21.0,416.0,522.56,420.21
2016,7,6,17,15,726.0,68.0,4.8,20.5,365.0,464.4,373.4
2016,7,6,17,30,694.0,64.0,4.6,20.0,314.0,408.22,326.83
2016,7,6,17,45,649.0,59.0,4.45,19.5,263.5,347.66,275.56
2016,7,6,18,0,604.0,54.0,4.3,19.0,213.0,291.89,226.85
2016,7,6,18,15,537.5,47.5,4.05,18.0,166.0,230.97,173.81
2016,7,6,18,30,471.0,41.0,3.8,17.0,119.0,176.86,126.09
2016,7,6,18,45,365.0,31.5,3.6,16.5,80.0,118.2,76.47
2016,7,6,19,0,259.0,22.0,3.4,16.0,41.0,69.24,30.35
2016,7,6,19,15,129.5,11.0,3.3,15.5,20.5,24.61,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,14.0,2.45,12.5,30.0,10.41,0.0
2016,7,7,5,30,333.0,28.0,2.4,13.0,60.0,21.32,12.07
2016,7,7,5,45,429.0,35.5,2.4,13.5,102.5,25.66,16.88
2016,7,7,6,0,525.0,43.0,2.4,14.0,145.0,29.75,20.85
2016,7,7,6,15,366.0,75.0,2.35,14.5,156.0,58.68,41.52
2016,7,7,6,30,207.0,107.0,2.3,15.0,167.0,100.58,72.4
2016,7,7,6,45,219.0,128.0,2.3,15.5,202.5,133.05,96.85
2016,7,7,7,0,231.0,149.0,2.3,16.0,238.0,167.13,124.18
2016,7,7,7,15,507.0,109.0,2.3,16.5,341.5,206.78,147.48
2016,7,7,7,30,783.0,69.0,2.3,17.0,445.0,280.67,202.59
2016,7,7,7,45,806.0,71.5,2.35,18.0,495.0,337.32,251.64
2016,7,7,8,0,829.0,74.0,2.4,19.0,545.0,392.27,298.29
2016,7,7,8,15,845.0,76.0,2.45,19.5,592.0,445.23,342.72
2016,7,7,8,30,861.0,78.0,2.5,20.0,639.0,498.79,386.21
2016,7,7,8,45,875.0,79.5,2.6,21.0,683.0,551.16,426.79
2016,7,7,9,0,889.0,81.0,2.7,22.0,727.0,603.44,465.9
2016,7,7,9,15,898.5,82.5,2.8,22.5,766.0,652.52,502.38
2016,7,7,9,30,908.0,84.0,2.9,23.0,805.0,700.63,536.38
2016,7,7,9,45,914.0,86.0,3.0,23.5,838.5,745.49,566.14
2016,7,7,10,0,920.0,88.0,3.1,24.0,872.0,788.65,594.37
2016,7,7,10,15,925.5,89.0,3.25,24.5,899.5,828.54,620.33
2016,7,7,10,30,931.0,90.0,3.4,25.0,927.0,866.32,644.63
2016,7,7,10,45,934.0,91.0,3.55,25.5,947.5,899.62,665.76
2016,7,7,11,0,937.0,92.0,3.7,26.0,968.0,930.32,685.05
2016,7,7,11,15,939.5,92.5,3.8,26.0,982.0,957.32,702.92
2016,7,7,11,30,942.0,93.0,3.9,26.0,996.0,981.42,718.93
2016,7,7,11,45,942.5,94.0,4.05,26.0,1002.0,1001.12,732.4
2016,7,7,12,0,943.0,95.0,4.2,26.0,1008.0,1017.67,743.91
2016,7,7,12,15,942.5,95.0,4.25,26.0,1007.5,1029.03,751.52
2016,7,7,12,30,942.0,95.0,4.3,26.0,1007.0,1037.1,757.12
2016,7,7,12,45,930.5,101.5,4.4,26.0,995.5,1037.48,758.11
2016,7,7,13,0,919.0,108.0,4.5,26.0,984.0,1034.54,757.08
2016,7,7,13,15,916.0,107.5,4.5,26.0,968.5,1029.67,754.33
2016,7,7,13,30,913.0,107.0,4.5,26.0,953.0,1021.53,749.54
2016,7,7,13,45,908.5,106.0,4.55,26.0,930.5,1008.17,741.63
2016,7,7,14,0,904.0,105.0,4.6,26.0,908.0,991.69,731.99
2016,7,7,14,15,898.0,104.0,4.6,25.5,878.5,970.74,720.46
2016,7,7,14,30,892.0,103.0,4.6,25.0,849.0,946.92,706.99
2016,7,7,14,45,884.5,101.0,4.65,25.0,814.5,917.95,688.93
2016,7,7,15,0,877.0,99.0,4.7,25.0,780.0,886.47,669.06
2016,7,7,15,15,866.0,97.0,4.7,24.5,739.5,849.65,646.31
2016,7,7,15,30,855.0,95.0,4.7,24.0,699.0,810.89,621.94
2016,7,7,15,45,842.5,92.0,4.7,24.0,655.0,768.15,593.2
2016,7,7,16,0,830.0,89.0,4.7,24.0,611.0,724.03,563.16
2016,7,7,16,15,812.0,86.0,4.65,23.5,563.0,678.09,532.25
2016,7,7,16,30,794.0,83.0,4.6,23.0,515.0,628.21,497.33
2016,7,7,16,45,771.5,79.0,4.55,22.5,465.0,574.23,457.02
2016,7,7,17,0,749.0,75.0,4.5,22.0,415.0,520.73,415.88
2016,7,7,17,15,523.5,101.5,4.4,21.5,325.0,395.21,316.11
2016,7,7,17,30,298.0,128.0,4.3,21.0,235.0,281.69,224.61
2016,7,7,17,45,448.0,92.0,4.25,20.5,224.0,296.42,234.74
2016,7,7,18,0,598.0,56.0,4.2,20.0,213.0,291.84,226.03
2016,7,7,18,15,530.0,49.0,4.0,19.0,166.0,230.18,172.61
2016,7,7,18,30,462.0,42.0,3.8,18.0,119.0,175.49,124.71
2016,7,7,18,45,358.0,32.0,3.65,17.5,79.5,117.21,75.56
2016,7,7,19,0,254.0,22.0,3.5,17.0,40.0,68.3,29.26
2016,7,7,19,15,127.0,11.0,3.35,16.5,20.0,24.3,0.0
2016,7,7,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.5,2.45,12.5,30.0,10.02,0.0
2016,7,8,5,30,349.0,27.0,2.5,13.0,60.0,20.47,11.27
2016,7,8,5,45,440.0,35.0,2.55,13.5,102.0,25.31,16.55
2016,7,8,6,0,531.0,43.0,2.6,14.0,144.0,29.84,20.92
2016,7,8,6,15,589.5,48.5,2.55,14.5,192.5,40.54,30.61
2016,7,8,6,30,648.0,54.0,2.5,15.0,241.0,82.13,41.82
2016,7,8,6,45,329.5,93.0,2.5,15.5,188.5,112.97,75.43
2016,7,8,7,0,11.0,132.0,2.5,16.0,136.0,125.14,98.9
2016,7,8,7,15,13.0,149.0,2.45,16.5,155.0,142.59,112.69
2016,7,8,7,30,15.0,166.0,2.4,17.0,174.0,160.29,126.49
2016,7,8,7,45,53.0,205.0,2.4,18.0,235.0,206.37,161.9
2016,7,8,8,0,91.0,244.0,2.4,19.0,296.0,259.91,202.79
2016,7,8,8,15,76.5,261.0,2.4,19.5,307.0,275.5,214.39
2016,7,8,8,30,62.0,278.0,2.4,20.0,318.0,289.54,224.5
2016,7,8,8,45,474.0,180.0,2.4,20.5,522.0,422.64,329.46
2016,7,8,9,0,886.0,82.0,2.4,21.0,726.0,601.78,466.18
2016,7,8,9,15,895.5,83.5,2.45,21.5,765.0,650.78,501.51
2016,7,8,9,30,905.0,85.0,2.5,22.0,804.0,698.81,535.28
2016,7,8,9,45,914.0,85.0,2.55,23.0,837.5,743.85,563.78
2016,7,8,10,0,923.0,85.0,2.6,24.0,871.0,787.41,590.74
2016,7,8,10,15,928.5,86.0,2.7,24.5,898.5,827.45,616.37
2016,7,8,10,30,934.0,87.0,2.8,25.0,926.0,865.36,640.33
2016,7,8,10,45,938.5,87.0,2.9,26.0,947.0,899.12,660.04
2016,7,8,11,0,943.0,87.0,3.0,27.0,968.0,930.33,677.88
2016,7,8,11,15,945.5,87.5,3.1,27.0,981.5,957.5,695.68
2016,7,8,11,30,948.0,88.0,3.2,27.0,995.0,981.77,711.64
2016,7,8,11,45,949.0,88.0,3.3,27.5,1001.5,1001.07,723.03
2016,7,8,12,0,950.0,88.0,3.4,28.0,1008.0,1017.22,732.44
2016,7,8,12,15,949.5,88.0,3.5,28.0,1006.5,1028.66,740.37
2016,7,8,12,30,949.0,88.0,3.6,28.0,1005.0,1036.78,746.32
2016,7,8,12,45,943.0,90.5,3.75,28.5,995.5,1038.61,747.2
2016,7,8,13,0,937.0,93.0,3.9,29.0,986.0,1037.06,746.04
2016,7,8,13,15,934.0,92.5,4.0,29.0,970.0,1032.08,743.92
2016,7,8,13,30,931.0,92.0,4.1,29.0,954.0,1023.76,739.75
2016,7,8,13,45,926.5,91.0,4.2,29.0,931.0,1010.15,732.23
2016,7,8,14,0,922.0,90.0,4.3,29.0,908.0,993.35,722.69
2016,7,8,14,15,915.5,89.0,4.35,28.5,878.5,971.55,711.04
2016,7,8,14,30,909.0,88.0,4.4,28.0,849.0,946.85,697.43
2016,7,8,14,45,901.0,86.5,4.45,28.0,814.0,917.49,679.24
2016,7,8,15,0,893.0,85.0,4.5,28.0,779.0,885.59,659.26
2016,7,8,15,15,882.5,83.0,4.55,27.5,738.5,848.66,636.95
2016,7,8,15,30,872.0,81.0,4.6,27.0,698.0,809.72,613.13
2016,7,8,15,45,859.0,79.0,4.7,27.0,653.5,767.01,585.34
2016,7,8,16,0,846.0,77.0,4.8,27.0,609.0,722.92,556.13
2016,7,8,16,15,828.5,74.5,4.8,26.5,561.0,673.93,523.53
2016,7,8,16,30,811.0,72.0,4.8,26.0,513.0,624.43,489.91
2016,7,8,16,45,789.0,69.0,4.85,25.5,463.5,573.99,452.79
2016,7,8,17,0,767.0,66.0,4.9,25.0,414.0,521.09,412.58
2016,7,8,17,15,736.5,62.5,4.8,24.0,363.0,463.84,368.08
2016,7,8,17,30,706.0,59.0,4.7,23.0,312.0,408.41,323.41
2016,7,8,17,45,664.0,54.0,4.65,22.5,262.5,348.51,273.21
2016,7,8,18,0,622.0,49.0,4.6,22.0,213.0,292.2,224.48
2016,7,8,18,15,557.0,43.5,4.3,21.0,166.0,231.84,172.15
2016,7,8,18,30,492.0,38.0,4.0,20.0,119.0,179.04,125.71
2016,7,8,18,45,388.5,29.5,3.75,19.5,79.5,120.91,76.71
2016,7,8,19,0,285.0,21.0,3.5,19.0,40.0,72.0,29.66
2016,7,8,19,15,142.5,10.5,3.35,18.5,20.0,25.41,0.0
2016,7,8,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,190.5,12.0,1.45,14.5,30.0,8.75,0.0
2016,7,9,5,30,381.0,24.0,1.5,15.0,60.0,19.34,10.14
2016,7,9,5,45,472.0,30.5,1.55,15.5,102.0,23.34,14.68
2016,7,9,6,0,563.0,37.0,1.6,16.0,144.0,27.16,18.37
2016,7,9,6,15,618.5,41.5,1.7,17.0,192.0,33.68,24.24
2016,7,9,6,30,674.0,46.0,1.8,18.0,240.0,75.76,35.4
2016,7,9,6,45,712.0,49.5,1.95,19.0,290.5,121.25,64.9
2016,7,9,7,0,750.0,53.0,2.1,20.0,341.0,174.72,106.99
2016,7,9,7,15,777.0,56.0,2.25,20.5,391.5,225.59,150.63
2016,7,9,7,30,804.0,59.0,2.4,21.0,442.0,279.12,197.49
2016,7,9,7,45,824.0,61.0,2.55,22.0,491.5,331.86,243.31
2016,7,9,8,0,844.0,63.0,2.7,23.0,541.0,386.07,289.23
2016,7,9,8,15,859.0,65.0,2.8,23.5,587.5,439.34,333.68
2016,7,9,8,30,874.0,67.0,2.9,24.0,634.0,493.1,377.13
2016,7,9,8,45,885.5,68.5,3.0,25.0,677.5,544.76,416.89
2016,7,9,9,0,897.0,70.0,3.1,26.0,721.0,596.08,455.01
2016,7,9,9,15,906.5,71.5,3.2,26.0,760.0,645.56,492.46
2016,7,9,9,30,916.0,73.0,3.3,26.0,799.0,694.06,527.24
2016,7,9,9,45,916.0,78.5,3.45,26.5,831.0,738.35,556.65
2016,7,9,10,0,916.0,84.0,3.6,27.0,863.0,780.47,584.25
2016,7,9,10,15,921.5,85.0,3.7,27.0,891.0,820.31,610.99
2016,7,9,10,30,927.0,86.0,3.8,27.0,919.0,858.02,636.16
2016,7,9,10,45,931.0,86.5,3.9,27.5,940.0,891.66,657.18
2016,7,9,11,0,935.0,87.0,4.0,28.0,961.0,922.75,676.39
2016,7,9,11,15,938.0,87.5,4.1,28.0,975.0,950.24,694.5
2016,7,9,11,30,941.0,88.0,4.2,28.0,989.0,974.85,710.76
2016,7,9,11,45,943.0,88.0,4.3,28.5,995.5,995.03,722.73
2016,7,9,12,0,945.0,88.0,4.4,29.0,1002.0,1012.11,732.71
2016,7,9,12,15,945.0,88.0,4.5,28.5,1001.5,1024.02,742.37
2016,7,9,12,30,945.0,88.0,4.6,28.0,1001.0,1032.63,750.04
2016,7,9,12,45,944.0,87.5,4.75,28.0,993.0,1036.4,753.88
2016,7,9,13,0,943.0,87.0,4.9,28.0,985.0,1036.77,755.71
2016,7,9,13,15,940.5,86.5,4.95,28.0,969.5,1032.26,753.59
2016,7,9,13,30,938.0,86.0,5.0,28.0,954.0,1024.38,749.38
2016,7,9,13,45,935.0,84.5,5.1,28.0,932.0,1011.63,742.45
2016,7,9,14,0,932.0,83.0,5.2,28.0,910.0,995.62,733.4
2016,7,9,14,15,926.5,82.0,5.25,27.5,881.0,974.58,722.12
2016,7,9,14,30,921.0,81.0,5.3,27.0,852.0,950.57,708.79
2016,7,9,14,45,915.0,79.0,5.4,26.5,817.5,922.17,692.67
2016,7,9,15,0,909.0,77.0,5.5,26.0,783.0,891.1,674.5
2016,7,9,15,15,899.5,75.5,5.5,25.5,743.0,855.06,652.08
2016,7,9,15,30,890.0,74.0,5.5,25.0,703.0,816.9,627.91
2016,7,9,15,45,879.0,71.5,5.5,25.0,659.0,774.54,599.21
2016,7,9,16,0,868.0,69.0,5.5,25.0,615.0,730.59,569.08
2016,7,9,16,15,852.0,67.0,5.4,24.0,567.0,682.3,537.16
2016,7,9,16,30,836.0,65.0,5.3,23.0,519.0,633.3,504.05
2016,7,9,16,45,815.5,62.0,5.25,22.5,469.0,579.96,464.23
2016,7,9,17,0,795.0,59.0,5.2,22.0,419.0,526.86,422.94
2016,7,9,17,15,766.0,56.0,5.1,21.5,368.0,469.81,377.12
2016,7,9,17,30,737.0,53.0,5.0,21.0,317.0,416.4,332.68
2016,7,9,17,45,696.0,49.0,4.9,20.5,266.5,356.48,281.73
2016,7,9,18,0,655.0,45.0,4.8,20.0,216.0,300.01,232.17
2016,7,9,18,15,592.0,40.0,4.65,19.0,169.0,239.13,178.75
2016,7,9,18,30,529.0,35.0,4.5,18.0,122.0,184.6,130.15
2016,7,9,18,45,423.0,27.5,4.35,17.5,81.5,124.96,79.24
2016,7,9,19,0,317.0,20.0,4.2,17.0,41.0,75.03,30.04
2016,7,9,19,15,158.5,10.0,4.1,16.5,20.5,26.55,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.5,3.2,11.5,30.0,10.14,0.0
2016,7,10,5,30,352.0,27.0,3.4,12.0,60.0,20.68,11.26
2016,7,10,5,45,454.5,34.5,3.6,12.5,103.5,25.05,16.35
2016,7,10,6,0,557.0,42.0,3.8,13.0,147.0,31.89,22.8
2016,7,10,6,15,616.5,47.5,3.85,13.5,196.5,37.96,28.4
2016,7,10,6,30,676.0,53.0,3.9,14.0,246.0,80.95,40.67
2016,7,10,6,45,718.0,56.5,3.95,14.5,298.0,126.98,70.79
2016,7,10,7,0,760.0,60.0,4.0,15.0,350.0,177.76,111.4
2016,7,10,7,15,788.0,63.5,4.0,15.5,402.5,229.97,157.14
2016,7,10,7,30,816.0,67.0,4.0,16.0,455.0,288.53,209.2
2016,7,10,7,45,838.0,69.0,4.05,17.0,506.0,342.72,257.28
2016,7,10,8,0,860.0,71.0,4.1,18.0,557.0,398.57,305.64
2016,7,10,8,15,876.0,73.5,4.1,18.5,605.0,453.68,352.64
2016,7,10,8,30,892.0,76.0,4.1,19.0,653.0,509.38,398.63
2016,7,10,8,45,904.0,77.5,4.1,19.5,698.0,562.31,441.09
2016,7,10,9,0,916.0,79.0,4.1,20.0,743.0,614.93,481.97
2016,7,10,9,15,926.0,80.5,4.1,20.5,783.0,665.71,520.24
2016,7,10,9,30,936.0,82.0,4.1,21.0,823.0,715.52,555.8
2016,7,10,9,45,942.5,84.0,4.2,21.5,857.5,762.06,587.26
2016,7,10,10,0,949.0,86.0,4.3,22.0,892.0,806.87,617.12
2016,7,10,10,15,955.0,87.0,4.35,22.5,920.5,848.39,644.12
2016,7,10,10,30,961.0,88.0,4.4,23.0,949.0,887.74,669.33
2016,7,10,10,45,964.5,89.0,4.45,23.5,971.0,922.58,691.22
2016,7,10,11,0,968.0,90.0,4.5,24.0,993.0,954.74,711.14
2016,7,10,11,15,971.0,90.5,4.6,24.0,1007.5,983.12,730.39
2016,7,10,11,30,974.0,91.0,4.7,24.0,1022.0,1008.54,747.71
2016,7,10,11,45,975.0,91.5,4.8,24.5,1029.0,1028.94,760.24
2016,7,10,12,0,976.0,92.0,4.9,25.0,1036.0,1046.1,770.68
2016,7,10,12,15,976.5,92.0,4.95,25.0,1036.0,1058.95,779.48
2016,7,10,12,30,977.0,92.0,5.0,25.0,1036.0,1068.39,786.17
2016,7,10,12,45,970.0,96.0,5.1,25.5,1026.0,1070.99,787.31
2016,7,10,13,0,963.0,100.0,5.2,26.0,1016.0,1070.12,786.3
2016,7,10,13,15,960.5,99.5,5.2,26.0,1000.5,1065.68,783.82
2016,7,10,13,30,958.0,99.0,5.2,26.0,985.0,1057.8,779.19
2016,7,10,13,45,956.5,96.5,5.25,26.0,962.5,1045.4,772.09
2016,7,10,14,0,955.0,94.0,5.3,26.0,940.0,1029.61,762.82
2016,7,10,14,15,949.0,93.0,5.3,25.5,910.5,1007.81,750.71
2016,7,10,14,30,943.0,92.0,5.3,25.0,881.0,982.96,736.54
2016,7,10,14,45,937.0,90.0,5.35,25.0,845.5,954.13,718.47
2016,7,10,15,0,931.0,88.0,5.4,25.0,810.0,922.54,698.42
2016,7,10,15,15,921.0,86.0,5.35,25.0,768.5,884.94,673.47
2016,7,10,15,30,911.0,84.0,5.3,25.0,727.0,845.17,646.89
2016,7,10,15,45,899.5,81.5,5.25,25.0,681.5,801.72,617.51
2016,7,10,16,0,888.0,79.0,5.2,25.0,636.0,756.66,586.72
2016,7,10,16,15,871.0,76.5,5.1,24.5,586.5,706.31,552.62
2016,7,10,16,30,854.0,74.0,5.0,24.0,537.0,655.3,517.49
2016,7,10,16,45,832.5,70.5,4.95,23.5,485.5,599.98,476.43
2016,7,10,17,0,811.0,67.0,4.9,23.0,434.0,547.44,436.0
2016,7,10,17,15,780.5,63.5,4.7,22.5,381.0,488.0,388.65
2016,7,10,17,30,750.0,60.0,4.5,22.0,328.0,430.31,341.24
2016,7,10,17,45,706.5,55.5,4.35,21.5,276.0,368.02,288.88
2016,7,10,18,0,663.0,51.0,4.2,21.0,224.0,309.4,238.02
2016,7,10,18,15,595.5,45.0,3.85,20.0,174.5,245.46,182.6
2016,7,10,18,30,528.0,39.0,3.5,19.0,125.0,189.45,133.24
2016,7,10,18,45,414.5,30.0,3.2,18.5,83.5,126.74,80.41
2016,7,10,19,0,301.0,21.0,2.9,18.0,42.0,74.1,28.91
2016,7,10,19,15,150.5,10.5,2.9,17.0,21.0,26.13,0.0
2016,7,10,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,174.0,13.0,1.65,12.5,29.0,9.75,0.0
2016,7,11,5,30,348.0,26.0,1.6,13.0,58.0,19.83,10.4
2016,7,11,5,45,452.0,34.0,1.6,13.5,101.5,24.7,15.97
2016,7,11,6,0,556.0,42.0,1.6,14.0,145.0,32.0,22.81
2016,7,11,6,15,616.0,47.5,1.6,15.0,195.0,36.96,27.37
2016,7,11,6,30,676.0,53.0,1.6,16.0,245.0,79.89,39.77
2016,7,11,6,45,719.0,56.5,1.65,17.0,297.5,126.0,69.18
2016,7,11,7,0,762.0,60.0,1.7,18.0,350.0,176.99,108.91
2016,7,11,7,15,790.0,63.5,1.8,19.0,402.0,229.32,153.51
2016,7,11,7,30,818.0,67.0,1.9,20.0,454.0,288.0,204.06
2016,7,11,7,45,839.5,69.0,2.05,21.0,505.0,342.15,250.9
2016,7,11,8,0,861.0,71.0,2.2,22.0,556.0,397.91,297.95
2016,7,11,8,15,877.0,73.5,2.25,22.5,604.5,453.12,343.65
2016,7,11,8,30,893.0,76.0,2.3,23.0,653.0,508.91,388.3
2016,7,11,8,45,905.0,77.5,2.4,24.0,697.5,561.94,428.84
2016,7,11,9,0,917.0,79.0,2.5,25.0,742.0,614.65,467.71
2016,7,11,9,15,926.0,80.5,2.55,25.5,782.0,664.9,504.25
2016,7,11,9,30,935.0,82.0,2.6,26.0,822.0,714.07,538.17
