Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,934.5,87.5,2.65,26.5,854.0,758.95,567.05
2016,7,11,10,0,934.0,93.0,2.7,27.0,886.0,801.57,594.02
2016,7,11,10,15,939.5,94.0,2.75,27.5,914.0,842.22,619.33
2016,7,11,10,30,945.0,95.0,2.8,28.0,942.0,880.71,642.93
2016,7,11,10,45,948.0,96.5,2.9,28.5,963.0,915.18,664.02
2016,7,11,11,0,951.0,98.0,3.0,29.0,984.0,947.0,683.28
2016,7,11,11,15,953.5,98.5,3.05,29.0,998.0,974.58,700.76
2016,7,11,11,30,956.0,99.0,3.1,29.0,1012.0,999.22,716.38
2016,7,11,11,45,956.0,100.0,3.15,29.0,1018.5,1018.92,728.9
2016,7,11,12,0,956.0,101.0,3.2,29.0,1025.0,1035.4,739.48
2016,7,11,12,15,955.5,101.0,3.25,29.0,1024.0,1047.12,747.15
2016,7,11,12,30,955.0,101.0,3.3,29.0,1023.0,1055.48,752.85
2016,7,11,12,45,954.0,100.0,3.4,29.5,1014.5,1058.94,754.46
2016,7,11,13,0,953.0,99.0,3.5,30.0,1006.0,1058.97,754.03
2016,7,11,13,15,950.0,98.5,3.55,30.0,990.0,1054.07,751.73
2016,7,11,13,30,947.0,98.0,3.6,30.0,974.0,1045.76,747.42
2016,7,11,13,45,943.0,97.0,3.65,30.0,950.5,1032.6,740.11
2016,7,11,14,0,939.0,96.0,3.7,30.0,927.0,1016.16,730.79
2016,7,11,14,15,933.0,95.0,3.8,29.5,897.5,994.64,720.02
2016,7,11,14,30,927.0,94.0,3.9,29.0,868.0,970.12,707.22
2016,7,11,14,45,918.5,92.5,4.0,29.0,832.5,939.94,689.16
2016,7,11,15,0,910.0,91.0,4.1,29.0,797.0,907.18,669.27
2016,7,11,15,15,900.0,89.0,4.1,28.5,756.0,870.2,647.17
2016,7,11,15,30,890.0,87.0,4.1,28.0,715.0,831.12,623.37
2016,7,11,15,45,876.5,85.0,4.2,27.5,669.5,787.39,596.38
2016,7,11,16,0,863.0,83.0,4.3,27.0,624.0,742.25,567.88
2016,7,11,16,15,845.5,80.0,4.3,26.5,575.0,692.0,534.81
2016,7,11,16,30,828.0,77.0,4.3,26.0,526.0,641.19,500.58
2016,7,11,16,45,805.5,74.0,4.35,25.5,475.0,589.71,462.96
2016,7,11,17,0,783.0,71.0,4.4,25.0,424.0,535.67,422.22
2016,7,11,17,15,751.5,67.0,4.3,24.0,372.0,476.47,376.65
2016,7,11,17,30,720.0,63.0,4.2,23.0,320.0,419.15,330.85
2016,7,11,17,45,676.5,58.0,4.1,22.5,269.0,357.81,279.71
2016,7,11,18,0,633.0,53.0,4.0,22.0,218.0,300.17,230.06
2016,7,11,18,15,564.5,46.5,3.75,21.0,169.5,237.97,176.48
2016,7,11,18,30,496.0,40.0,3.5,20.0,121.0,181.87,127.52
2016,7,11,18,45,384.5,31.0,3.25,19.5,80.5,121.34,76.8
2016,7,11,19,0,273.0,22.0,3.0,19.0,40.0,70.45,26.47
2016,7,11,19,15,136.5,11.0,2.95,18.0,20.0,25.08,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.5,2.25,12.5,29.0,12.29,0.0
2016,7,12,5,30,379.0,25.0,2.3,13.0,58.0,18.99,9.57
2016,7,12,5,45,478.5,32.0,2.4,13.5,102.0,25.08,16.26
2016,7,12,6,0,578.0,39.0,2.5,14.0,146.0,29.27,20.36
2016,7,12,6,15,636.5,44.0,2.5,14.5,195.5,32.9,23.78
2016,7,12,6,30,695.0,49.0,2.5,15.0,245.0,76.39,36.72
2016,7,12,6,45,735.0,52.5,2.5,16.0,297.5,123.2,66.59
2016,7,12,7,0,775.0,56.0,2.5,17.0,350.0,174.53,106.92
2016,7,12,7,15,802.0,59.0,2.5,17.5,402.0,230.52,155.16
2016,7,12,7,30,829.0,62.0,2.5,18.0,454.0,285.5,203.73
2016,7,12,7,45,849.5,64.5,2.5,19.0,505.0,340.33,251.69
2016,7,12,8,0,870.0,67.0,2.5,20.0,556.0,396.68,299.64
2016,7,12,8,15,885.0,69.0,2.55,20.5,604.0,451.46,345.64
2016,7,12,8,30,900.0,71.0,2.6,21.0,652.0,506.71,390.52
2016,7,12,8,45,911.5,72.5,2.7,22.0,696.0,559.83,431.68
2016,7,12,9,0,923.0,74.0,2.8,23.0,740.0,612.57,471.11
2016,7,12,9,15,932.0,75.5,2.9,23.5,780.0,663.12,508.59
2016,7,12,9,30,941.0,77.0,3.0,24.0,820.0,712.58,543.29
2016,7,12,9,45,946.5,79.0,3.15,24.5,854.0,758.7,573.96
2016,7,12,10,0,952.0,81.0,3.3,25.0,888.0,803.0,603.03
2016,7,12,10,15,957.0,82.0,3.45,25.0,916.5,843.92,630.73
2016,7,12,10,30,962.0,83.0,3.6,25.0,945.0,882.59,656.79
2016,7,12,10,45,966.0,84.0,3.75,25.5,966.5,917.97,679.23
2016,7,12,11,0,970.0,85.0,3.9,26.0,988.0,950.69,699.78
2016,7,12,11,15,972.5,85.5,4.0,26.0,1002.0,978.75,718.29
2016,7,12,11,30,975.0,86.0,4.1,26.0,1016.0,1003.79,734.85
2016,7,12,11,45,976.0,86.0,4.2,26.5,1023.0,1023.78,746.69
2016,7,12,12,0,977.0,86.0,4.3,27.0,1030.0,1040.51,756.45
2016,7,12,12,15,977.0,86.0,4.35,27.0,1029.5,1052.91,764.68
2016,7,12,12,30,977.0,86.0,4.4,27.0,1029.0,1061.89,770.82
2016,7,12,12,45,966.0,92.5,4.5,27.0,1018.5,1063.1,772.35
2016,7,12,13,0,955.0,99.0,4.6,27.0,1008.0,1060.84,771.75
2016,7,12,13,15,952.5,98.5,4.6,27.0,992.0,1056.46,769.35
2016,7,12,13,30,950.0,98.0,4.6,27.0,976.0,1048.66,764.85
2016,7,12,13,45,947.5,96.5,4.65,27.0,953.5,1036.43,758.03
2016,7,12,14,0,945.0,95.0,4.7,27.0,931.0,1020.88,749.12
2016,7,12,14,15,939.5,93.5,4.7,27.0,901.5,999.2,735.79
2016,7,12,14,30,934.0,92.0,4.7,27.0,872.0,974.49,720.49
2016,7,12,14,45,928.0,90.0,4.75,27.0,837.0,945.87,702.96
2016,7,12,15,0,922.0,88.0,4.8,27.0,802.0,914.52,683.49
2016,7,12,15,15,912.0,86.0,4.8,26.5,761.0,877.17,660.78
2016,7,12,15,30,902.0,84.0,4.8,26.0,720.0,837.67,636.32
2016,7,12,15,45,890.5,81.5,4.8,25.5,675.0,794.52,608.94
2016,7,12,16,0,879.0,79.0,4.8,25.0,630.0,749.77,579.98
2016,7,12,16,15,862.5,76.5,4.7,24.5,581.0,700.11,546.5
2016,7,12,16,30,846.0,74.0,4.6,24.0,532.0,649.75,511.96
2016,7,12,16,45,824.5,70.5,4.6,24.0,480.5,594.75,470.49
2016,7,12,17,0,803.0,67.0,4.6,24.0,429.0,542.55,429.82
2016,7,12,17,15,772.5,63.5,4.45,23.0,376.5,483.46,383.87
2016,7,12,17,30,742.0,60.0,4.3,22.0,324.0,426.13,337.64
2016,7,12,17,45,698.5,55.5,4.15,21.5,272.5,364.21,285.69
2016,7,12,18,0,655.0,51.0,4.0,21.0,221.0,305.98,235.21
2016,7,12,18,15,587.0,45.0,3.65,20.0,172.0,242.29,180.03
2016,7,12,18,30,519.0,39.0,3.3,19.0,123.0,186.66,131.04
2016,7,12,18,45,405.0,30.0,2.95,18.5,81.5,124.41,78.61
2016,7,12,19,0,291.0,21.0,2.6,18.0,40.0,71.97,25.71
2016,7,12,19,15,145.5,10.5,2.5,17.5,20.0,25.44,0.0
2016,7,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,176.0,12.5,1.65,12.5,28.0,12.29,0.0
2016,7,13,5,30,352.0,25.0,1.7,13.0,56.0,19.09,9.49
2016,7,13,5,45,457.0,33.0,1.75,14.0,100.0,24.0,15.27
2016,7,13,6,0,562.0,41.0,1.8,15.0,144.0,31.25,22.02
2016,7,13,6,15,623.5,46.5,1.75,15.5,194.5,34.06,24.71
2016,7,13,6,30,685.0,52.0,1.7,16.0,245.0,77.36,38.09
2016,7,13,6,45,727.5,56.0,1.65,17.0,297.5,124.31,67.58
2016,7,13,7,0,770.0,60.0,1.6,18.0,350.0,176.08,107.68
2016,7,13,7,15,798.5,63.5,1.55,19.0,403.0,228.98,152.52
2016,7,13,7,30,827.0,67.0,1.5,20.0,456.0,288.27,203.28
2016,7,13,7,45,849.0,69.5,1.5,21.0,508.0,343.58,250.63
2016,7,13,8,0,871.0,72.0,1.5,22.0,560.0,400.57,298.02
2016,7,13,8,15,886.5,74.0,1.5,22.5,608.5,455.71,343.13
2016,7,13,8,30,902.0,76.0,1.5,23.0,657.0,511.36,387.01
2016,7,13,8,45,914.5,77.5,1.5,24.0,702.0,565.2,427.19
2016,7,13,9,0,927.0,79.0,1.5,25.0,747.0,618.76,465.52
2016,7,13,9,15,936.5,81.0,1.45,26.0,787.5,670.37,500.59
2016,7,13,9,30,946.0,83.0,1.4,27.0,828.0,720.94,532.75
2016,7,13,9,45,943.5,89.5,1.4,28.0,860.5,765.93,559.19
2016,7,13,10,0,941.0,96.0,1.4,29.0,893.0,808.48,583.48
2016,7,13,10,15,946.5,97.5,1.45,29.5,921.5,849.99,608.38
2016,7,13,10,30,952.0,99.0,1.5,30.0,950.0,889.33,631.6
2016,7,13,10,45,956.0,99.5,1.55,30.5,971.5,924.03,651.69
2016,7,13,11,0,960.0,100.0,1.6,31.0,993.0,956.11,670.02
2016,7,13,11,15,962.5,100.5,1.65,31.0,1007.5,984.03,687.09
2016,7,13,11,30,965.0,101.0,1.7,31.0,1022.0,1008.98,702.38
2016,7,13,11,45,966.5,101.0,1.8,31.5,1028.5,1029.38,714.2
2016,7,13,12,0,968.0,101.0,1.9,32.0,1035.0,1046.58,724.13
2016,7,13,12,15,967.5,101.0,1.95,32.0,1034.0,1058.51,731.78
2016,7,13,12,30,967.0,101.0,2.0,32.0,1033.0,1067.05,737.54
2016,7,13,12,45,964.5,101.0,2.15,32.5,1024.0,1070.15,739.91
2016,7,13,13,0,962.0,101.0,2.3,33.0,1015.0,1069.77,740.24
2016,7,13,13,15,958.5,100.5,2.4,33.0,998.5,1064.42,738.54
2016,7,13,13,30,955.0,100.0,2.5,33.0,982.0,1055.62,734.83
2016,7,13,13,45,950.0,99.5,2.6,33.0,958.5,1041.96,728.2
2016,7,13,14,0,945.0,99.0,2.7,33.0,935.0,1025.03,719.58
2016,7,13,14,15,938.5,97.5,2.75,32.5,904.5,1002.44,708.42
2016,7,13,14,30,932.0,96.0,2.8,32.0,874.0,976.83,695.31
2016,7,13,14,45,922.5,95.0,2.9,32.0,837.5,946.17,677.86
2016,7,13,15,0,913.0,94.0,3.0,32.0,801.0,912.97,658.61
2016,7,13,15,15,902.0,92.0,3.05,31.5,759.5,875.05,637.0
2016,7,13,15,30,891.0,90.0,3.1,31.0,718.0,835.07,613.7
2016,7,13,15,45,875.5,88.0,3.2,31.0,671.5,789.71,585.4
2016,7,13,16,0,860.0,86.0,3.3,31.0,625.0,743.08,555.77
2016,7,13,16,15,841.5,83.5,3.35,30.0,575.5,692.78,524.91
2016,7,13,16,30,823.0,81.0,3.4,29.0,526.0,645.03,494.66
2016,7,13,16,45,797.5,78.0,3.5,28.5,474.0,588.88,454.75
2016,7,13,17,0,772.0,75.0,3.6,28.0,422.0,533.41,413.95
2016,7,13,17,15,738.5,70.5,3.55,27.0,369.5,473.08,368.46
2016,7,13,17,30,705.0,66.0,3.5,26.0,317.0,414.85,322.83
2016,7,13,17,45,655.0,61.5,3.45,25.5,265.0,352.99,272.2
2016,7,13,18,0,605.0,57.0,3.4,25.0,213.0,294.66,222.94
2016,7,13,18,15,533.0,49.5,3.2,24.0,164.5,230.78,169.04
2016,7,13,18,30,461.0,42.0,3.0,23.0,116.0,174.33,120.79
2016,7,13,18,45,342.0,32.0,2.9,22.0,76.0,113.12,70.82
2016,7,13,19,0,223.0,22.0,2.8,21.0,36.0,62.05,20.6
2016,7,13,19,15,111.5,11.0,2.65,20.0,18.0,22.32,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,0.7,16.5,26.0,12.78,0.0
2016,7,14,5,30,304.0,26.0,0.8,17.0,52.0,20.15,9.92
2016,7,14,5,45,411.5,35.0,0.95,18.0,95.0,25.9,16.59
2016,7,14,6,0,519.0,44.0,1.1,19.0,138.0,31.28,21.64
2016,7,14,6,15,584.0,50.5,1.1,19.5,187.5,34.19,24.39
2016,7,14,6,30,649.0,57.0,1.1,20.0,237.0,78.83,40.14
2016,7,14,6,45,694.5,61.0,1.15,21.0,290.0,124.04,67.69
2016,7,14,7,0,740.0,65.0,1.2,22.0,343.0,174.47,105.74
2016,7,14,7,15,770.0,69.0,1.2,23.0,395.5,226.52,148.83
2016,7,14,7,30,800.0,73.0,1.2,24.0,448.0,281.67,195.28
2016,7,14,7,45,823.5,75.5,1.25,25.0,499.5,336.21,241.11
2016,7,14,8,0,847.0,78.0,1.3,26.0,551.0,395.8,289.51
2016,7,14,8,15,864.0,80.5,1.35,26.5,600.0,450.89,333.79
2016,7,14,8,30,881.0,83.0,1.4,27.0,649.0,506.68,377.12
2016,7,14,8,45,894.5,84.5,1.5,28.0,694.0,560.11,416.79
2016,7,14,9,0,908.0,86.0,1.6,29.0,739.0,613.38,454.92
2016,7,14,9,15,917.5,88.0,1.7,29.5,779.5,664.2,491.01
2016,7,14,9,30,927.0,90.0,1.8,30.0,820.0,714.01,525.03
2016,7,14,9,45,935.5,90.5,1.9,30.5,855.0,760.43,554.39
2016,7,14,10,0,944.0,91.0,2.0,31.0,890.0,805.29,582.35
2016,7,14,10,15,949.5,92.5,2.1,31.5,918.5,846.95,607.91
2016,7,14,10,30,955.0,94.0,2.2,32.0,947.0,886.41,631.82
2016,7,14,10,45,958.5,94.5,2.3,32.5,968.5,920.81,652.31
2016,7,14,11,0,962.0,95.0,2.4,33.0,990.0,952.53,671.02
2016,7,14,11,15,964.5,95.5,2.45,33.0,1004.0,980.53,688.27
2016,7,14,11,30,967.0,96.0,2.5,33.0,1018.0,1005.54,703.7
2016,7,14,11,45,967.5,96.5,2.65,33.0,1024.5,1025.54,717.04
2016,7,14,12,0,968.0,97.0,2.8,33.0,1031.0,1042.29,728.48
2016,7,14,12,15,968.0,97.0,2.9,33.0,1030.0,1054.73,736.9
2016,7,14,12,30,968.0,97.0,3.0,33.0,1029.0,1063.77,743.36
2016,7,14,12,45,960.5,100.5,3.15,33.0,1019.0,1065.47,745.84
2016,7,14,13,0,953.0,104.0,3.3,33.0,1009.0,1063.71,746.29
2016,7,14,13,15,949.5,103.5,3.35,33.0,992.5,1058.41,743.84
2016,7,14,13,30,946.0,103.0,3.4,33.0,976.0,1049.7,739.38
2016,7,14,13,45,941.0,102.5,3.5,33.0,952.5,1036.16,732.36
2016,7,14,14,0,936.0,102.0,3.6,33.0,929.0,1019.37,723.36
2016,7,14,14,15,929.5,100.5,3.6,32.5,899.0,996.95,711.56
2016,7,14,14,30,923.0,99.0,3.6,32.0,869.0,971.54,697.85
2016,7,14,14,45,914.0,97.5,3.65,32.0,832.5,941.02,679.67
2016,7,14,15,0,905.0,96.0,3.7,32.0,796.0,907.94,659.73
2016,7,14,15,15,893.5,94.5,3.75,31.5,754.5,870.37,637.93
2016,7,14,15,30,882.0,93.0,3.8,31.0,713.0,830.8,614.48
2016,7,14,15,45,867.0,90.5,3.85,30.5,667.0,785.6,586.79
2016,7,14,16,0,852.0,88.0,3.9,30.0,621.0,739.12,557.69
2016,7,14,16,15,833.5,85.0,3.85,29.5,571.5,691.88,527.14
2016,7,14,16,30,815.0,82.0,3.8,29.0,522.0,640.62,492.66
2016,7,14,16,45,789.5,79.0,3.8,28.5,470.5,584.8,452.5
2016,7,14,17,0,764.0,76.0,3.8,28.0,419.0,529.68,411.56
2016,7,14,17,15,730.0,71.5,3.7,27.0,366.5,469.45,365.95
2016,7,14,17,30,696.0,67.0,3.6,26.0,314.0,411.37,320.3
2016,7,14,17,45,647.5,62.0,3.55,25.0,262.5,350.09,270.6
2016,7,14,18,0,599.0,57.0,3.5,24.0,211.0,292.15,221.94
2016,7,14,18,15,526.0,49.5,3.35,23.0,163.0,228.29,167.85
2016,7,14,18,30,453.0,42.0,3.2,22.0,115.0,171.97,119.57
2016,7,14,18,45,334.5,32.0,3.05,21.5,75.0,111.36,69.7
2016,7,14,19,0,216.0,22.0,2.9,21.0,35.0,60.66,18.61
2016,7,14,19,15,108.0,11.0,2.8,20.0,17.5,21.89,0.0
2016,7,14,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.0,12.5,1.6,13.5,25.0,12.29,0.0
2016,7,15,5,30,300.0,25.0,1.7,14.0,50.0,19.3,9.17
2016,7,15,5,45,406.0,34.0,1.85,15.0,92.5,25.09,16.08
2016,7,15,6,0,512.0,43.0,2.0,16.0,135.0,30.51,21.23
2016,7,15,6,15,576.5,49.0,2.05,16.5,184.0,33.05,23.68
2016,7,15,6,30,641.0,55.0,2.1,17.0,233.0,75.55,38.54
2016,7,15,6,45,476.0,94.0,2.15,18.0,241.0,125.75,79.34
2016,7,15,7,0,311.0,133.0,2.2,19.0,249.0,163.96,116.72
2016,7,15,7,15,366.0,144.5,2.2,20.0,301.5,201.59,145.74
2016,7,15,7,30,421.0,156.0,2.2,21.0,354.0,248.86,183.29
2016,7,15,7,45,274.5,200.0,2.2,22.0,334.5,267.48,202.63
2016,7,15,8,0,128.0,244.0,2.2,23.0,315.0,270.08,206.82
2016,7,15,8,15,499.5,163.0,2.2,23.5,478.0,362.94,276.4
2016,7,15,8,30,871.0,82.0,2.2,24.0,641.0,499.95,380.16
2016,7,15,8,45,885.0,83.5,2.25,25.0,686.0,553.19,420.06
2016,7,15,9,0,899.0,85.0,2.3,26.0,731.0,606.33,458.89
2016,7,15,9,15,909.0,87.0,2.4,26.5,771.5,657.09,495.85
2016,7,15,9,30,919.0,89.0,2.5,27.0,812.0,706.91,530.77
2016,7,15,9,45,924.5,92.0,2.65,28.0,846.0,753.28,560.02
2016,7,15,10,0,930.0,95.0,2.8,29.0,880.0,797.89,587.61
2016,7,15,10,15,936.0,96.0,2.9,29.0,909.0,839.01,614.61
2016,7,15,10,30,942.0,97.0,3.0,29.0,938.0,878.01,640.07
2016,7,15,10,45,946.5,97.5,3.15,29.5,959.5,912.92,661.74
2016,7,15,11,0,951.0,98.0,3.3,30.0,981.0,945.25,681.64
2016,7,15,11,15,954.0,98.5,3.4,30.0,996.0,973.48,699.89
2016,7,15,11,30,957.0,99.0,3.5,30.0,1011.0,998.79,716.29
2016,7,15,11,45,958.5,99.0,3.6,30.5,1018.0,1019.11,728.1
2016,7,15,12,0,960.0,99.0,3.7,31.0,1025.0,1036.24,737.94
2016,7,15,12,15,960.0,99.0,3.75,31.0,1024.5,1048.63,745.99
2016,7,15,12,30,960.0,99.0,3.8,31.0,1024.0,1057.64,752.04
2016,7,15,12,45,957.0,100.0,3.9,31.0,1015.0,1061.27,755.17
2016,7,15,13,0,954.0,101.0,4.0,31.0,1006.0,1061.46,756.25
2016,7,15,13,15,951.0,100.5,4.0,31.0,990.0,1056.65,753.62
2016,7,15,13,30,948.0,100.0,4.0,31.0,974.0,1048.42,748.96
2016,7,15,13,45,944.5,99.0,4.05,31.0,951.0,1035.8,741.95
2016,7,15,14,0,941.0,98.0,4.1,31.0,928.0,1019.88,732.9
2016,7,15,14,15,935.0,96.5,4.1,30.5,898.5,997.83,721.12
2016,7,15,14,30,929.0,95.0,4.1,30.0,869.0,972.76,707.36
2016,7,15,14,45,922.0,93.0,4.15,30.0,833.5,943.35,689.57
2016,7,15,15,0,915.0,91.0,4.2,30.0,798.0,911.27,669.92
2016,7,15,15,15,904.5,89.0,4.15,29.5,756.5,873.68,647.27
2016,7,15,15,30,894.0,87.0,4.1,29.0,715.0,833.99,622.97
2016,7,15,15,45,880.5,85.0,4.1,28.5,669.5,790.05,595.61
2016,7,15,16,0,867.0,83.0,4.1,28.0,624.0,744.69,566.81
2016,7,15,16,15,849.0,80.0,4.05,27.5,574.5,693.85,533.41
2016,7,15,16,30,831.0,77.0,4.0,27.0,525.0,642.46,498.85
2016,7,15,16,45,807.0,74.5,4.0,26.5,473.5,590.42,460.94
2016,7,15,17,0,783.0,72.0,4.0,26.0,422.0,535.9,420.01
2016,7,15,17,15,750.0,68.0,3.9,25.0,369.5,475.82,374.06
2016,7,15,17,30,717.0,64.0,3.8,24.0,317.0,417.77,327.94
2016,7,15,17,45,668.0,59.0,3.7,23.5,265.0,354.18,275.34
2016,7,15,18,0,619.0,54.0,3.6,23.0,213.0,295.92,225.5
2016,7,15,18,15,546.5,47.5,3.45,22.0,164.5,232.29,171.2
2016,7,15,18,30,474.0,41.0,3.3,21.0,116.0,176.13,122.63
2016,7,15,18,45,351.0,31.5,3.15,20.5,76.0,114.06,71.31
2016,7,15,19,0,228.0,22.0,3.0,20.0,36.0,62.17,17.38
2016,7,15,19,15,114.0,11.0,2.9,19.0,18.0,22.42,0.0
2016,7,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,13.0,2.15,14.5,24.5,12.78,0.0
2016,7,16,5,30,290.0,26.0,2.2,15.0,49.0,20.4,9.67
2016,7,16,5,45,398.0,34.5,2.3,15.5,91.0,25.66,16.49
2016,7,16,6,0,506.0,43.0,2.4,16.0,133.0,30.61,21.3
2016,7,16,6,15,253.0,59.5,2.4,16.5,104.5,42.74,32.23
2016,7,16,6,30,0.0,76.0,2.4,17.0,76.0,71.74,54.93
2016,7,16,6,45,0.0,93.0,2.45,17.5,93.0,87.71,68.11
2016,7,16,7,0,0.0,110.0,2.5,18.0,110.0,103.79,81.13
2016,7,16,7,15,395.5,91.0,2.45,18.5,275.5,161.68,113.46
2016,7,16,7,30,791.0,72.0,2.4,19.0,441.0,276.16,196.18
2016,7,16,7,45,402.0,130.0,2.4,20.0,318.0,244.37,183.88
2016,7,16,8,0,13.0,188.0,2.4,21.0,195.0,182.95,141.76
2016,7,16,8,15,444.0,135.0,2.4,22.0,418.5,313.28,241.2
2016,7,16,8,30,875.0,82.0,2.4,23.0,642.0,500.94,383.11
2016,7,16,8,45,889.5,83.5,2.45,24.0,687.0,554.69,423.41
2016,7,16,9,0,904.0,85.0,2.5,25.0,732.0,608.39,462.93
2016,7,16,9,15,914.0,86.5,2.6,25.5,772.5,658.96,500.02
2016,7,16,9,30,924.0,88.0,2.7,26.0,813.0,708.57,535.05
2016,7,16,9,45,930.0,90.5,2.85,26.5,847.5,755.09,565.68
2016,7,16,10,0,936.0,93.0,3.0,27.0,882.0,799.86,594.78
2016,7,16,10,15,942.0,94.0,3.1,27.5,911.0,841.25,621.0
2016,7,16,10,30,948.0,95.0,3.2,28.0,940.0,880.49,645.54
2016,7,16,10,45,952.0,95.5,3.3,28.5,961.5,915.2,666.88
2016,7,16,11,0,956.0,96.0,3.4,29.0,983.0,947.29,686.38
2016,7,16,11,15,959.0,96.5,3.5,29.0,998.0,975.68,704.82
2016,7,16,11,30,962.0,97.0,3.6,29.0,1013.0,1001.13,721.39
2016,7,16,11,45,963.0,97.5,3.7,29.5,1020.0,1021.6,733.34
2016,7,16,12,0,964.0,98.0,3.8,30.0,1027.0,1038.85,743.29
2016,7,16,12,15,964.0,98.0,3.9,30.0,1026.0,1051.31,751.76
2016,7,16,12,30,964.0,98.0,4.0,30.0,1025.0,1060.38,758.22
2016,7,16,12,45,959.0,100.0,4.1,30.0,1016.0,1063.08,760.73
2016,7,16,13,0,954.0,102.0,4.2,30.0,1007.0,1062.31,761.19
2016,7,16,13,15,951.0,101.5,4.25,29.5,991.0,1057.53,760.41
2016,7,16,13,30,948.0,101.0,4.3,29.0,975.0,1049.32,757.54
2016,7,16,13,45,943.5,100.0,4.35,29.0,951.5,1035.73,749.78
2016,7,16,14,0,939.0,99.0,4.4,29.0,928.0,1018.86,739.98
2016,7,16,14,15,933.0,98.0,4.4,29.0,898.5,997.38,726.94
2016,7,16,14,30,927.0,97.0,4.4,29.0,869.0,972.88,711.97
2016,7,16,14,45,919.0,95.5,4.45,29.0,833.0,943.16,693.77
2016,7,16,15,0,911.0,94.0,4.5,29.0,797.0,910.81,673.76
2016,7,16,15,15,900.5,92.0,4.45,28.5,756.0,873.34,651.01
2016,7,16,15,30,890.0,90.0,4.4,28.0,715.0,833.77,626.59
2016,7,16,15,45,876.5,87.5,4.4,27.5,669.0,789.43,598.71
2016,7,16,16,0,863.0,85.0,4.4,27.0,623.0,743.65,569.38
2016,7,16,16,15,845.0,82.5,4.35,26.5,573.5,693.51,536.22
2016,7,16,16,30,827.0,80.0,4.3,26.0,524.0,645.89,503.92
2016,7,16,16,45,803.0,76.5,4.25,25.5,472.5,589.87,462.81
2016,7,16,17,0,779.0,73.0,4.2,25.0,421.0,534.39,420.86
2016,7,16,17,15,746.0,69.0,4.05,24.0,368.5,474.48,374.68
2016,7,16,17,30,713.0,65.0,3.9,23.0,316.0,416.6,328.39
2016,7,16,17,45,666.0,60.0,3.8,22.5,264.0,354.03,276.32
2016,7,16,18,0,619.0,55.0,3.7,22.0,212.0,296.67,226.93
2016,7,16,18,15,545.5,48.0,3.5,21.0,163.5,232.18,171.69
2016,7,16,18,30,472.0,41.0,3.3,20.0,115.0,175.28,122.35
2016,7,16,18,45,350.5,31.0,3.1,19.5,75.0,113.19,70.7
2016,7,16,19,0,229.0,21.0,2.9,19.0,35.0,60.98,14.84
2016,7,16,19,15,114.5,10.5,2.85,18.5,17.5,21.88,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,171.5,11.5,1.8,12.5,25.0,11.3,0.0
2016,7,17,5,30,343.0,23.0,1.9,13.0,50.0,17.62,7.41
2016,7,17,5,45,452.0,31.0,2.0,13.5,93.5,24.64,15.73
2016,7,17,6,0,561.0,39.0,2.1,14.0,137.0,29.78,20.75
2016,7,17,6,15,280.5,57.5,2.0,14.5,106.5,41.29,31.22
2016,7,17,6,30,0.0,76.0,1.9,15.0,76.0,71.69,55.33
2016,7,17,6,45,0.0,93.0,1.85,16.0,93.0,87.66,68.47
2016,7,17,7,0,0.0,110.0,1.8,17.0,110.0,103.76,81.38
2016,7,17,7,15,61.5,152.0,1.75,17.5,181.0,151.84,118.0
2016,7,17,7,30,123.0,194.0,1.7,18.0,252.0,206.23,159.65
2016,7,17,7,45,80.5,205.5,1.65,19.0,245.0,214.7,166.89
2016,7,17,8,0,38.0,217.0,1.6,20.0,238.0,215.19,167.12
2016,7,17,8,15,472.0,144.5,1.65,20.5,444.5,333.36,256.69
2016,7,17,8,30,906.0,72.0,1.7,21.0,651.0,505.64,387.29
2016,7,17,8,45,919.0,73.0,1.8,22.0,696.0,559.65,427.94
2016,7,17,9,0,932.0,74.0,1.9,23.0,741.0,613.41,467.73
2016,7,17,9,15,941.5,75.5,2.05,23.5,781.5,664.96,505.81
2016,7,17,9,30,951.0,77.0,2.2,24.0,822.0,715.45,541.35
2016,7,17,9,45,950.0,83.0,2.35,24.5,855.5,761.48,571.67
2016,7,17,10,0,949.0,89.0,2.5,25.0,889.0,805.18,600.08
2016,7,17,10,15,954.5,90.5,2.65,25.5,917.5,847.17,627.07
2016,7,17,10,30,960.0,92.0,2.8,26.0,946.0,886.96,652.35
2016,7,17,10,45,962.5,93.0,2.95,26.5,967.5,921.29,673.83
2016,7,17,11,0,965.0,94.0,3.1,27.0,989.0,952.87,693.45
2016,7,17,11,15,967.5,94.5,3.2,27.0,1003.5,981.08,711.84
2016,7,17,11,30,970.0,95.0,3.3,27.0,1018.0,1006.28,728.33
2016,7,17,11,45,970.0,96.0,3.45,27.5,1024.5,1026.48,740.57
2016,7,17,12,0,970.0,97.0,3.6,28.0,1031.0,1043.39,750.75
2016,7,17,12,15,970.0,97.0,3.75,28.0,1030.0,1055.95,759.73
2016,7,17,12,30,970.0,97.0,3.9,28.0,1029.0,1065.09,766.64
2016,7,17,12,45,964.5,99.5,4.05,28.0,1019.5,1067.85,769.58
2016,7,17,13,0,959.0,102.0,4.2,28.0,1010.0,1067.12,770.41
2016,7,17,13,15,956.0,101.5,4.25,28.0,994.0,1062.34,768.1
2016,7,17,13,30,953.0,101.0,4.3,28.0,978.0,1054.11,763.68
2016,7,17,13,45,948.5,100.0,4.4,28.0,954.5,1040.48,756.17
2016,7,17,14,0,944.0,99.0,4.5,28.0,931.0,1023.55,746.58
2016,7,17,14,15,937.5,98.0,4.55,27.5,901.0,1001.51,734.85
2016,7,17,14,30,931.0,97.0,4.6,27.0,871.0,976.45,721.13
2016,7,17,14,45,923.0,95.0,4.7,26.5,835.0,946.08,704.3
2016,7,17,15,0,915.0,93.0,4.8,26.0,799.0,913.07,685.44
2016,7,17,15,15,904.0,91.5,4.8,25.5,757.0,875.58,662.53
2016,7,17,15,30,893.0,90.0,4.8,25.0,715.0,836.01,637.9
2016,7,17,15,45,879.0,87.5,4.8,25.0,669.0,791.14,607.95
2016,7,17,16,0,865.0,85.0,4.8,25.0,623.0,744.88,576.66
2016,7,17,16,15,846.5,82.0,4.7,24.0,573.5,693.72,543.12
2016,7,17,16,30,828.0,79.0,4.6,23.0,524.0,645.13,510.4
2016,7,17,16,45,805.0,75.5,4.6,22.5,472.0,589.65,469.17
2016,7,17,17,0,782.0,72.0,4.6,22.0,420.0,534.63,426.98
2016,7,17,17,15,748.0,68.0,4.5,21.0,367.0,474.04,379.53
2016,7,17,17,30,714.0,64.0,4.4,20.0,314.0,415.57,332.03
2016,7,17,17,45,668.5,58.5,4.3,19.5,262.5,353.05,279.14
2016,7,17,18,0,623.0,53.0,4.2,19.0,211.0,295.52,228.8
2016,7,17,18,15,550.0,46.0,4.0,18.0,162.0,231.01,172.71
2016,7,17,18,30,477.0,39.0,3.8,17.0,113.0,174.09,122.62
2016,7,17,18,45,358.0,29.5,3.6,16.5,73.5,112.89,70.83
2016,7,17,19,0,239.0,20.0,3.4,16.0,34.0,61.13,12.5
2016,7,17,19,15,119.5,10.0,3.3,15.5,17.0,21.8,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,158.5,11.5,1.85,11.5,23.5,11.3,0.0
2016,7,18,5,30,317.0,23.0,1.9,12.0,47.0,17.72,7.2
2016,7,18,5,45,428.0,31.5,2.0,12.5,90.0,23.15,14.49
2016,7,18,6,0,539.0,40.0,2.1,13.0,133.0,30.85,21.78
2016,7,18,6,15,603.0,45.5,2.1,13.5,182.5,33.33,24.24
2016,7,18,6,30,667.0,51.0,2.1,14.0,232.0,70.03,34.82
2016,7,18,6,45,351.0,94.0,2.1,15.0,191.0,110.61,73.13
2016,7,18,7,0,35.0,137.0,2.1,16.0,150.0,129.16,101.23
2016,7,18,7,15,227.5,145.5,2.05,16.5,249.5,174.83,131.04
2016,7,18,7,30,420.0,154.0,2.0,17.0,349.0,245.1,182.92
2016,7,18,7,45,465.0,161.5,2.0,17.5,400.0,291.32,220.95
2016,7,18,8,0,510.0,169.0,2.0,18.0,451.0,342.07,262.41
2016,7,18,8,15,701.5,121.0,1.95,18.5,546.5,409.32,315.41
2016,7,18,8,30,893.0,73.0,1.9,19.0,642.0,499.34,385.72
2016,7,18,8,45,906.0,74.5,1.9,20.0,687.0,553.21,426.94
2016,7,18,9,0,919.0,76.0,1.9,21.0,732.0,606.88,466.59
2016,7,18,9,15,928.0,77.5,1.95,21.5,772.0,657.57,503.84
2016,7,18,9,30,937.0,79.0,2.0,22.0,812.0,707.19,538.59
2016,7,18,9,45,941.0,82.0,2.05,23.0,846.0,753.37,567.49
2016,7,18,10,0,945.0,85.0,2.1,24.0,880.0,797.63,594.53
2016,7,18,10,15,950.0,86.0,2.2,24.5,908.5,838.63,620.52
2016,7,18,10,30,955.0,87.0,2.3,25.0,937.0,877.38,644.79
2016,7,18,10,45,958.5,88.0,2.4,25.5,958.0,912.43,666.44
2016,7,18,11,0,962.0,89.0,2.5,26.0,979.0,944.81,686.22
2016,7,18,11,15,964.0,89.5,2.65,26.0,993.5,972.5,704.73
2016,7,18,11,30,966.0,90.0,2.8,26.0,1008.0,997.17,721.36
2016,7,18,11,45,967.5,90.0,2.95,26.5,1014.5,1017.73,733.97
2016,7,18,12,0,969.0,90.0,3.1,27.0,1021.0,1035.06,744.55
2016,7,18,12,15,968.5,90.0,3.25,27.0,1020.0,1047.09,753.31
2016,7,18,12,30,968.0,90.0,3.4,27.0,1019.0,1055.7,760.01
2016,7,18,12,45,967.0,89.0,3.55,27.0,1010.5,1059.32,763.63
2016,7,18,13,0,966.0,88.0,3.7,27.0,1002.0,1059.42,765.12
2016,7,18,13,15,963.5,87.5,3.8,27.0,986.0,1055.04,763.46
2016,7,18,13,30,961.0,87.0,3.9,27.0,970.0,1047.17,759.67
2016,7,18,13,45,957.5,85.5,4.0,27.0,947.5,1033.82,752.41
2016,7,18,14,0,954.0,84.0,4.1,27.0,925.0,1017.11,743.03
2016,7,18,14,15,948.0,83.0,4.1,26.5,895.0,995.28,731.16
2016,7,18,14,30,942.0,82.0,4.1,26.0,865.0,970.39,717.25
2016,7,18,14,45,935.5,80.0,4.2,26.0,829.5,941.03,699.45
2016,7,18,15,0,929.0,78.0,4.3,26.0,794.0,908.91,679.67
2016,7,18,15,15,919.0,76.5,4.3,25.5,752.5,871.76,657.11
2016,7,18,15,30,909.0,75.0,4.3,25.0,711.0,832.44,632.79
2016,7,18,15,45,897.0,73.0,4.35,25.0,665.5,789.03,604.25
2016,7,18,16,0,885.0,71.0,4.4,25.0,620.0,744.04,574.23
2016,7,18,16,15,868.0,68.5,4.35,24.5,571.0,693.61,540.59
2016,7,18,16,30,851.0,66.0,4.3,24.0,522.0,642.5,505.82
2016,7,18,16,45,830.0,63.0,4.25,23.5,471.0,587.96,465.7
2016,7,18,17,0,809.0,60.0,4.2,23.0,420.0,533.68,424.15
2016,7,18,17,15,778.0,57.0,4.1,22.0,367.5,476.99,379.89
2016,7,18,17,30,747.0,54.0,4.0,21.0,315.0,419.62,333.44
2016,7,18,17,45,704.5,49.5,3.95,20.5,263.5,357.84,281.3
2016,7,18,18,0,662.0,45.0,3.9,20.0,212.0,299.68,230.49
2016,7,18,18,15,593.5,39.5,3.75,19.0,163.5,236.16,175.05
2016,7,18,18,30,525.0,34.0,3.6,18.0,115.0,179.65,124.99
2016,7,18,18,45,409.0,26.0,3.45,17.5,74.5,118.09,72.46
2016,7,18,19,0,293.0,18.0,3.3,17.0,34.0,66.19,10.14
2016,7,18,19,15,146.5,9.0,3.2,16.5,17.0,23.37,0.0
2016,7,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,185.0,10.5,1.8,11.5,24.0,10.32,0.0
2016,7,19,5,30,370.0,21.0,1.8,12.0,48.0,17.34,6.54
2016,7,19,5,45,476.5,27.5,1.85,13.0,91.0,21.41,12.91
2016,7,19,6,0,583.0,34.0,1.9,14.0,134.0,25.31,16.78
2016,7,19,6,15,643.5,39.0,1.9,14.5,183.5,27.7,19.11
2016,7,19,6,30,704.0,44.0,1.9,15.0,233.0,64.49,29.41
2016,7,19,6,45,517.5,85.5,1.9,15.5,240.5,119.32,73.34
2016,7,19,7,0,331.0,127.0,1.9,16.0,248.0,160.1,113.95
2016,7,19,7,15,324.5,150.0,1.85,16.5,284.0,198.73,146.62
2016,7,19,7,30,318.0,173.0,1.8,17.0,320.0,236.87,179.0
2016,7,19,7,45,302.5,199.0,1.75,18.0,352.0,274.11,209.91
2016,7,19,8,0,287.0,225.0,1.7,19.0,384.0,309.76,238.49
2016,7,19,8,15,598.5,144.0,1.7,19.5,513.0,385.44,296.11
2016,7,19,8,30,910.0,63.0,1.7,20.0,642.0,497.16,382.16
2016,7,19,8,45,921.5,64.5,1.7,21.0,686.5,551.07,423.05
2016,7,19,9,0,933.0,66.0,1.7,22.0,731.0,604.61,462.38
2016,7,19,9,15,941.5,67.0,1.75,22.5,771.0,655.15,499.34
2016,7,19,9,30,950.0,68.0,1.8,23.0,811.0,704.55,533.38
2016,7,19,9,45,950.5,74.0,1.9,24.0,845.0,751.7,563.11
2016,7,19,10,0,951.0,80.0,2.0,25.0,879.0,796.65,590.83
2016,7,19,10,15,956.0,81.0,2.15,25.5,907.5,837.9,617.25
2016,7,19,10,30,961.0,82.0,2.3,26.0,936.0,876.89,641.99
2016,7,19,10,45,963.5,83.5,2.45,26.5,957.5,911.79,663.86
2016,7,19,11,0,966.0,85.0,2.6,27.0,979.0,943.94,683.86
2016,7,19,11,15,968.5,85.5,2.7,27.0,993.0,972.22,702.24
2016,7,19,11,30,971.0,86.0,2.8,27.0,1007.0,997.47,718.74
2016,7,19,11,45,971.5,86.5,2.95,27.5,1014.0,1017.69,731.07
2016,7,19,12,0,972.0,87.0,3.1,28.0,1021.0,1034.62,741.35
2016,7,19,12,15,972.0,87.0,3.2,28.0,1020.0,1047.19,750.01
2016,7,19,12,30,972.0,87.0,3.3,28.0,1019.0,1056.33,756.62
2016,7,19,12,45,964.5,91.0,3.4,28.0,1009.5,1058.64,759.02
2016,7,19,13,0,957.0,95.0,3.5,28.0,1000.0,1057.46,759.35
2016,7,19,13,15,954.5,94.5,3.55,27.5,984.0,1053.15,758.94
2016,7,19,13,30,952.0,94.0,3.6,27.0,968.0,1045.39,756.42
2016,7,19,13,45,948.5,92.5,3.7,27.0,945.0,1032.18,749.35
2016,7,19,14,0,945.0,91.0,3.8,27.0,922.0,1015.63,740.17
2016,7,19,14,15,939.0,90.0,3.85,26.5,892.5,993.99,728.81
2016,7,19,14,30,933.0,89.0,3.9,26.0,863.0,969.3,715.4
2016,7,19,14,45,926.5,86.5,4.0,26.0,827.5,939.63,697.48
2016,7,19,15,0,920.0,84.0,4.1,26.0,792.0,907.23,677.59
2016,7,19,15,15,909.5,82.5,4.1,25.5,750.5,869.93,654.99
2016,7,19,15,30,899.0,81.0,4.1,25.0,709.0,830.51,630.66
2016,7,19,15,45,887.0,78.5,4.2,25.0,663.5,786.91,602.25
2016,7,19,16,0,875.0,76.0,4.3,25.0,618.0,741.74,572.31
2016,7,19,16,15,858.0,73.5,4.3,24.5,569.0,691.71,539.12
2016,7,19,16,30,841.0,71.0,4.3,24.0,520.0,641.02,504.78
2016,7,19,16,45,819.0,67.5,4.3,23.5,468.5,585.75,463.96
2016,7,19,17,0,797.0,64.0,4.3,23.0,417.0,533.37,423.88
2016,7,19,17,15,765.0,60.5,4.2,22.0,364.5,473.65,377.34
2016,7,19,17,30,733.0,57.0,4.1,21.0,312.0,415.85,330.55
2016,7,19,17,45,688.5,52.5,4.1,20.5,260.5,353.92,278.33
2016,7,19,18,0,644.0,48.0,4.1,20.0,209.0,295.82,227.63
2016,7,19,18,15,573.5,42.0,3.9,19.0,160.5,232.06,172.09
2016,7,19,18,30,503.0,36.0,3.7,18.0,112.0,175.51,122.17
2016,7,19,18,45,384.0,27.0,3.55,17.5,72.5,114.89,70.54
2016,7,19,19,0,265.0,18.0,3.4,17.0,33.0,62.15,5.77
2016,7,19,19,15,132.5,9.0,3.25,16.5,16.5,21.85,0.0
2016,7,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,23.0,9.83,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,46.0,16.42,5.41
2016,7,20,5,45,469.0,27.0,1.9,13.5,89.0,21.03,12.5
2016,7,20,6,0,576.0,34.0,2.0,14.0,132.0,25.41,16.84
2016,7,20,6,15,637.0,39.0,2.05,14.5,181.5,27.78,19.17
2016,7,20,6,30,698.0,44.0,2.1,15.0,231.0,63.03,28.84
2016,7,20,6,45,739.5,47.0,2.15,16.0,283.0,109.6,55.96
2016,7,20,7,0,781.0,50.0,2.2,17.0,335.0,164.52,97.98
2016,7,20,7,15,809.0,53.0,2.1,18.0,387.5,217.44,142.9
2016,7,20,7,30,837.0,56.0,2.0,19.0,440.0,273.15,191.43
2016,7,20,7,45,857.5,58.0,1.95,20.0,491.5,328.15,239.4
2016,7,20,8,0,878.0,60.0,1.9,21.0,543.0,384.69,287.35
2016,7,20,8,15,893.5,61.5,1.75,21.5,591.5,439.93,333.08
2016,7,20,8,30,909.0,63.0,1.6,22.0,640.0,495.69,377.32
2016,7,20,8,45,921.0,64.5,1.5,23.0,685.0,549.86,417.92
2016,7,20,9,0,933.0,66.0,1.4,24.0,730.0,603.71,456.37
2016,7,20,9,15,942.0,67.5,1.3,24.5,770.5,655.11,492.24
2016,7,20,9,30,951.0,69.0,1.2,25.0,811.0,705.4,524.95
2016,7,20,9,45,950.0,75.5,1.2,26.0,845.0,752.08,552.74
2016,7,20,10,0,949.0,82.0,1.2,27.0,879.0,796.42,578.37
2016,7,20,10,15,954.5,83.0,1.35,27.5,907.5,838.05,604.72
2016,7,20,10,30,960.0,84.0,1.5,28.0,936.0,877.46,629.44
2016,7,20,10,45,965.0,84.0,1.7,28.5,958.0,913.06,652.13
2016,7,20,11,0,970.0,84.0,1.9,29.0,980.0,946.03,673.04
2016,7,20,11,15,972.5,84.5,2.05,29.0,994.5,974.44,691.81
2016,7,20,11,30,975.0,85.0,2.2,29.0,1009.0,999.83,708.74
2016,7,20,11,45,976.5,85.0,2.35,29.5,1016.5,1020.6,721.4
2016,7,20,12,0,978.0,85.0,2.5,30.0,1024.0,1038.1,732.07
2016,7,20,12,15,978.0,85.0,2.6,30.0,1023.0,1050.75,740.76
2016,7,20,12,30,978.0,85.0,2.7,30.0,1022.0,1059.95,747.45
2016,7,20,12,45,975.5,85.5,2.85,30.0,1013.5,1063.67,751.33
2016,7,20,13,0,973.0,86.0,3.0,30.0,1005.0,1063.85,753.12
2016,7,20,13,15,970.5,85.5,3.1,30.0,989.5,1059.45,751.69
2016,7,20,13,30,968.0,85.0,3.2,30.0,974.0,1051.54,748.15
2016,7,20,13,45,964.5,84.0,3.3,30.0,951.0,1038.64,741.55
2016,7,20,14,0,961.0,83.0,3.4,30.0,928.0,1022.36,732.85
2016,7,20,14,15,955.0,82.0,3.5,29.5,898.0,1000.39,721.97
2016,7,20,14,30,949.0,81.0,3.6,29.0,868.0,975.32,709.0
2016,7,20,14,45,941.5,80.0,3.7,29.0,832.0,945.94,691.68
2016,7,20,15,0,934.0,79.0,3.8,29.0,796.0,913.83,672.43
2016,7,20,15,15,924.0,77.0,3.85,28.5,754.5,875.95,650.15
2016,7,20,15,30,914.0,75.0,3.9,28.0,713.0,835.86,626.06
2016,7,20,15,45,901.0,73.5,3.95,28.0,667.0,791.99,597.76
2016,7,20,16,0,888.0,72.0,4.0,28.0,621.0,746.6,568.03
2016,7,20,16,15,870.5,69.5,4.05,27.0,571.5,695.64,535.97
2016,7,20,16,30,853.0,67.0,4.1,26.0,522.0,644.03,502.59
2016,7,20,16,45,830.0,64.5,4.15,25.5,470.0,588.68,462.36
2016,7,20,17,0,807.0,62.0,4.2,25.0,418.0,533.76,420.85
2016,7,20,17,15,775.5,58.5,4.2,24.0,365.5,476.33,376.51
2016,7,20,17,30,744.0,55.0,4.2,23.0,313.0,418.23,329.91
2016,7,20,17,45,698.0,51.0,4.2,22.5,261.0,355.66,277.5
2016,7,20,18,0,652.0,47.0,4.2,22.0,209.0,297.08,226.7
2016,7,20,18,15,581.5,41.0,4.1,21.0,160.0,232.94,171.19
2016,7,20,18,30,511.0,35.0,4.0,20.0,111.0,176.02,121.25
2016,7,20,18,45,389.5,26.0,3.9,19.0,71.0,114.55,69.29
2016,7,20,19,0,268.0,17.0,3.8,18.0,31.0,61.08,1.18
2016,7,20,19,15,134.0,8.5,3.65,17.5,15.5,21.36,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.5,2.05,12.5,22.0,10.32,0.0
