Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,337.0,21.0,2.1,13.0,44.0,17.6,5.65
2016,7,21,5,45,447.0,28.5,2.15,13.5,86.5,22.61,13.81
2016,7,21,6,0,557.0,36.0,2.2,14.0,129.0,27.37,18.55
2016,7,21,6,15,452.0,60.0,2.2,14.5,152.5,43.25,32.92
2016,7,21,6,30,347.0,84.0,2.2,15.0,176.0,78.56,51.82
2016,7,21,6,45,365.5,100.5,2.25,16.0,216.5,115.6,76.61
2016,7,21,7,0,384.0,117.0,2.3,17.0,257.0,154.94,107.08
2016,7,21,7,15,604.5,88.0,2.3,17.5,347.0,198.41,135.43
2016,7,21,7,30,825.0,59.0,2.3,18.0,437.0,271.49,191.33
2016,7,21,7,45,846.5,61.5,2.3,19.0,488.0,326.69,239.67
2016,7,21,8,0,868.0,64.0,2.3,20.0,539.0,383.54,288.27
2016,7,21,8,15,883.0,66.0,2.3,20.5,587.5,438.59,334.64
2016,7,21,8,30,898.0,68.0,2.3,21.0,636.0,494.12,379.82
2016,7,21,8,45,910.0,69.5,2.35,22.0,681.0,547.84,421.46
2016,7,21,9,0,922.0,71.0,2.4,23.0,726.0,601.23,461.29
2016,7,21,9,15,931.0,72.0,2.45,23.5,765.5,651.72,498.56
2016,7,21,9,30,940.0,73.0,2.5,24.0,805.0,701.11,533.25
2016,7,21,9,45,945.5,75.0,2.55,25.0,839.5,747.67,562.51
2016,7,21,10,0,951.0,77.0,2.6,26.0,874.0,792.4,589.96
2016,7,21,10,15,956.5,78.0,2.7,26.5,902.5,834.13,616.45
2016,7,21,10,30,962.0,79.0,2.8,27.0,931.0,873.63,641.19
2016,7,21,10,45,965.0,79.5,2.9,27.5,952.5,908.09,662.4
2016,7,21,11,0,968.0,80.0,3.0,28.0,974.0,939.81,681.71
2016,7,21,11,15,970.5,80.5,3.1,28.0,988.5,968.19,700.17
2016,7,21,11,30,973.0,81.0,3.2,28.0,1003.0,993.54,716.72
2016,7,21,11,45,974.0,81.5,3.35,28.5,1010.0,1014.31,729.31
2016,7,21,12,0,975.0,82.0,3.5,29.0,1017.0,1031.8,739.85
2016,7,21,12,15,975.0,81.5,3.65,29.0,1016.0,1043.91,748.51
2016,7,21,12,30,975.0,81.0,3.8,29.0,1015.0,1052.56,755.1
2016,7,21,12,45,965.0,87.5,3.95,29.0,1005.0,1054.99,757.82
2016,7,21,13,0,955.0,94.0,4.1,29.0,995.0,1053.92,758.43
2016,7,21,13,15,952.0,93.5,4.2,29.0,979.0,1049.12,756.43
2016,7,21,13,30,949.0,93.0,4.3,29.0,963.0,1040.87,752.31
2016,7,21,13,45,946.5,91.0,4.45,29.0,940.5,1028.13,745.65
2016,7,21,14,0,944.0,89.0,4.6,29.0,918.0,1012.02,736.84
2016,7,21,14,15,938.5,88.0,4.6,28.5,888.5,990.83,725.38
2016,7,21,14,30,933.0,87.0,4.6,28.0,859.0,966.58,711.86
2016,7,21,14,45,927.0,84.5,4.65,27.5,824.0,937.32,695.39
2016,7,21,15,0,921.0,82.0,4.7,27.0,789.0,905.28,676.89
2016,7,21,15,15,911.0,80.5,4.7,26.5,747.5,868.33,654.44
2016,7,21,15,30,901.0,79.0,4.7,26.0,706.0,829.21,630.22
2016,7,21,15,45,890.5,76.0,4.7,26.0,661.0,786.09,601.63
2016,7,21,16,0,880.0,73.0,4.7,26.0,616.0,741.28,571.52
2016,7,21,16,15,863.0,70.5,4.65,25.5,567.0,690.96,537.89
2016,7,21,16,30,846.0,68.0,4.6,25.0,518.0,639.99,503.15
2016,7,21,16,45,826.0,64.5,4.55,24.5,467.0,585.65,462.95
2016,7,21,17,0,806.0,61.0,4.5,24.0,416.0,531.48,421.45
2016,7,21,17,15,775.0,57.5,4.4,23.0,363.5,474.34,376.78
2016,7,21,17,30,744.0,54.0,4.3,22.0,311.0,416.49,329.92
2016,7,21,17,45,702.5,49.5,4.2,21.5,259.5,355.25,278.14
2016,7,21,18,0,661.0,45.0,4.1,21.0,208.0,297.54,227.64
2016,7,21,18,15,592.0,39.0,3.9,20.0,159.5,233.45,171.8
2016,7,21,18,30,523.0,33.0,3.7,19.0,111.0,176.47,121.46
2016,7,21,18,45,406.5,24.5,3.5,18.5,71.0,114.75,68.52
2016,7,21,19,0,290.0,16.0,3.3,18.0,31.0,62.3,0.0
2016,7,21,19,15,145.0,8.0,3.15,17.5,15.5,21.78,0.0
2016,7,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,172.5,10.0,1.75,13.5,21.5,9.83,0.0
2016,7,22,5,30,345.0,20.0,1.9,14.0,43.0,16.66,4.4
2016,7,22,5,45,454.0,27.5,2.05,14.5,85.5,21.73,12.95
2016,7,22,6,0,563.0,35.0,2.2,15.0,128.0,26.53,17.71
2016,7,22,6,15,627.5,40.5,2.25,15.5,178.0,29.26,20.38
2016,7,22,6,30,692.0,46.0,2.3,16.0,228.0,62.13,29.15
2016,7,22,6,45,735.0,49.5,2.4,17.0,281.0,108.91,55.67
2016,7,22,7,0,778.0,53.0,2.5,18.0,334.0,164.19,97.43
2016,7,22,7,15,807.0,56.0,2.6,19.0,387.0,217.25,142.2
2016,7,22,7,30,836.0,59.0,2.7,20.0,440.0,273.22,190.94
2016,7,22,7,45,858.0,61.0,2.85,21.0,492.0,328.76,239.58
2016,7,22,8,0,880.0,63.0,3.0,22.0,544.0,386.0,288.6
2016,7,22,8,15,896.0,65.0,3.05,23.0,593.5,442.15,335.28
2016,7,22,8,30,912.0,67.0,3.1,24.0,643.0,498.87,380.72
2016,7,22,8,45,924.0,69.0,3.2,25.0,688.5,553.81,423.28
2016,7,22,9,0,936.0,71.0,3.3,26.0,734.0,608.42,464.05
2016,7,22,9,15,945.5,72.0,3.35,26.5,775.0,659.93,502.03
2016,7,22,9,30,955.0,73.0,3.4,27.0,816.0,710.37,537.43
2016,7,22,9,45,947.5,83.0,3.5,27.5,848.0,756.11,567.38
2016,7,22,10,0,940.0,93.0,3.6,28.0,880.0,798.98,595.0
2016,7,22,10,15,946.0,94.5,3.65,28.5,909.0,841.31,621.7
2016,7,22,10,30,952.0,96.0,3.7,29.0,938.0,881.48,646.64
2016,7,22,10,45,956.5,96.5,3.8,29.5,960.0,917.03,668.55
2016,7,22,11,0,961.0,97.0,3.9,30.0,982.0,949.96,688.6
2016,7,22,11,15,963.5,97.5,3.95,30.0,997.0,978.29,706.68
2016,7,22,11,30,966.0,98.0,4.0,30.0,1012.0,1003.6,722.84
2016,7,22,11,45,967.5,98.0,4.05,30.5,1019.0,1024.35,734.62
2016,7,22,12,0,969.0,98.0,4.1,31.0,1026.0,1041.83,744.35
2016,7,22,12,15,969.0,98.0,4.1,31.0,1025.0,1054.51,752.28
2016,7,22,12,30,969.0,98.0,4.1,31.0,1024.0,1063.75,758.15
2016,7,22,12,45,969.5,96.0,4.2,31.5,1016.0,1067.95,760.06
2016,7,22,13,0,970.0,94.0,4.3,32.0,1008.0,1068.61,759.86
2016,7,22,13,15,967.0,93.5,4.3,31.5,992.0,1063.79,758.77
2016,7,22,13,30,964.0,93.0,4.3,31.0,976.0,1055.45,755.57
2016,7,22,13,45,959.5,92.0,4.35,30.5,952.0,1041.66,749.27
2016,7,22,14,0,955.0,91.0,4.4,30.0,928.0,1024.5,740.87
2016,7,22,14,15,948.5,90.0,4.4,29.5,897.5,1002.18,728.83
2016,7,22,14,30,942.0,89.0,4.4,29.0,867.0,976.8,714.77
2016,7,22,14,45,933.5,87.5,4.4,29.0,830.5,946.13,695.74
2016,7,22,15,0,925.0,86.0,4.4,29.0,794.0,912.8,674.89
2016,7,22,15,15,914.0,84.0,4.4,28.5,752.0,874.31,651.73
2016,7,22,15,30,903.0,82.0,4.4,28.0,710.0,833.71,626.83
2016,7,22,15,45,872.0,87.0,4.45,27.5,660.0,783.24,594.84
2016,7,22,16,0,841.0,92.0,4.5,27.0,610.0,736.31,564.77
2016,7,22,16,15,821.0,88.5,4.45,26.5,560.0,684.16,530.06
2016,7,22,16,30,801.0,85.0,4.4,26.0,510.0,631.67,493.55
2016,7,22,16,45,751.5,87.5,4.4,25.5,454.0,567.47,445.93
2016,7,22,17,0,702.0,90.0,4.4,25.0,398.0,507.66,400.32
2016,7,22,17,15,664.0,84.5,4.25,24.0,345.5,447.08,353.45
2016,7,22,17,30,626.0,79.0,4.1,23.0,293.0,389.17,307.06
2016,7,22,17,45,562.0,73.0,3.95,22.5,241.0,322.83,252.14
2016,7,22,18,0,498.0,67.0,3.8,22.0,189.0,262.46,200.89
2016,7,22,18,15,422.0,56.5,3.6,21.5,142.5,199.99,147.62
2016,7,22,18,30,346.0,46.0,3.4,21.0,96.0,145.51,101.05
2016,7,22,18,45,232.0,31.5,3.25,20.5,59.5,87.25,52.83
2016,7,22,19,0,118.0,17.0,3.1,20.0,23.0,37.55,0.0
2016,7,22,19,15,59.0,8.5,3.0,19.5,11.5,13.95,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,64.0,11.5,1.45,13.5,16.0,11.3,0.0
2016,7,23,5,30,128.0,23.0,1.6,14.0,32.0,17.96,4.39
2016,7,23,5,45,236.5,38.0,1.8,15.0,70.5,29.19,19.2
2016,7,23,6,0,345.0,53.0,2.0,16.0,109.0,39.88,29.26
2016,7,23,6,15,416.0,64.5,2.0,16.5,156.0,47.25,36.12
2016,7,23,6,30,487.0,76.0,2.0,17.0,203.0,76.43,46.66
2016,7,23,6,45,547.0,82.5,2.05,18.0,255.0,116.09,69.18
2016,7,23,7,0,607.0,89.0,2.1,19.0,307.0,162.73,103.02
2016,7,23,7,15,644.0,95.0,2.25,20.0,358.5,210.97,142.46
2016,7,23,7,30,681.0,101.0,2.4,21.0,410.0,263.22,186.54
2016,7,23,7,45,712.0,105.0,2.55,22.5,462.0,315.58,230.57
2016,7,23,8,0,743.0,109.0,2.7,24.0,514.0,370.83,275.99
2016,7,23,8,15,764.5,113.0,2.85,25.0,563.0,427.03,321.51
2016,7,23,8,30,786.0,117.0,3.0,26.0,612.0,482.01,364.77
2016,7,23,8,45,799.5,121.5,3.15,27.0,656.5,534.39,404.74
2016,7,23,9,0,813.0,126.0,3.3,28.0,701.0,586.84,443.45
2016,7,23,9,15,825.5,128.5,3.45,28.5,741.5,636.62,480.02
2016,7,23,9,30,838.0,131.0,3.6,29.0,782.0,685.89,515.31
2016,7,23,9,45,851.5,131.5,3.75,30.0,818.5,733.19,547.09
2016,7,23,10,0,865.0,132.0,3.9,31.0,855.0,779.22,575.88
2016,7,23,10,15,872.0,133.5,3.9,31.5,883.5,819.74,601.08
2016,7,23,10,30,879.0,135.0,3.9,32.0,912.0,858.37,624.72
2016,7,23,10,45,840.5,162.5,3.95,32.5,920.5,883.37,639.34
2016,7,23,11,0,802.0,190.0,4.0,33.0,929.0,902.13,649.9
2016,7,23,11,15,805.5,191.0,4.05,33.0,943.0,928.82,667.03
2016,7,23,11,30,809.0,192.0,4.1,33.0,957.0,953.06,682.51
2016,7,23,11,45,775.5,215.0,4.15,33.0,952.5,964.25,689.61
2016,7,23,12,0,742.0,238.0,4.2,33.0,948.0,969.45,693.02
2016,7,23,12,15,741.5,238.0,4.25,33.0,947.0,980.41,700.29
2016,7,23,12,30,741.0,238.0,4.3,33.0,946.0,988.6,705.84
2016,7,23,12,45,748.5,230.5,4.35,33.5,941.0,994.26,708.44
2016,7,23,13,0,756.0,223.0,4.4,34.0,936.0,997.0,709.28
2016,7,23,13,15,751.5,221.5,4.45,34.0,920.0,991.02,706.09
2016,7,23,13,30,747.0,220.0,4.5,34.0,904.0,982.17,701.21
2016,7,23,13,45,713.5,233.0,4.55,34.0,873.0,957.18,685.96
2016,7,23,14,0,680.0,246.0,4.6,34.0,842.0,930.12,669.43
2016,7,23,14,15,670.0,242.0,4.6,33.5,812.5,906.23,656.07
2016,7,23,14,30,660.0,238.0,4.6,33.0,783.0,880.18,640.91
2016,7,23,14,45,649.5,232.0,4.6,33.0,748.5,849.61,621.35
2016,7,23,15,0,639.0,226.0,4.6,33.0,714.0,817.22,600.43
2016,7,23,15,15,622.5,219.5,4.6,32.5,674.0,777.58,575.46
2016,7,23,15,30,606.0,213.0,4.6,32.0,634.0,736.88,549.36
2016,7,23,15,45,605.0,197.5,4.6,32.0,594.0,698.27,523.66
2016,7,23,16,0,604.0,182.0,4.6,32.0,554.0,657.9,496.24
2016,7,23,16,15,579.0,174.0,4.5,31.0,506.5,604.16,459.97
2016,7,23,16,30,554.0,166.0,4.4,30.0,459.0,553.93,425.22
2016,7,23,16,45,547.5,149.0,4.35,29.5,414.0,506.31,391.04
2016,7,23,17,0,541.0,132.0,4.3,29.0,369.0,458.13,355.37
2016,7,23,17,15,500.5,122.0,4.05,28.0,319.0,399.49,310.73
2016,7,23,17,30,460.0,112.0,3.8,27.0,269.0,344.1,267.31
2016,7,23,17,45,430.0,96.0,3.55,26.5,223.0,290.12,223.3
2016,7,23,18,0,400.0,80.0,3.3,26.0,177.0,238.82,180.26
2016,7,23,18,15,328.0,65.0,3.05,24.5,132.0,178.56,130.75
2016,7,23,18,30,256.0,50.0,2.8,23.0,87.0,126.05,87.37
2016,7,23,18,45,170.0,32.5,2.55,22.0,53.0,75.92,45.73
2016,7,23,19,0,84.0,15.0,2.3,21.0,19.0,30.11,0.0
2016,7,23,19,15,42.0,7.5,2.25,20.5,9.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,0.85,14.5,14.5,10.81,0.0
2016,7,24,5,30,105.0,22.0,0.9,15.0,29.0,17.17,3.01
2016,7,24,5,45,203.0,39.0,0.95,16.0,67.0,30.08,19.81
2016,7,24,6,0,301.0,56.0,1.0,17.0,105.0,42.38,31.3
2016,7,24,6,15,371.5,69.5,1.0,17.5,151.0,51.26,39.48
2016,7,24,6,30,442.0,83.0,1.0,18.0,197.0,79.36,50.36
2016,7,24,6,45,507.0,90.0,1.05,19.0,249.5,118.37,72.41
2016,7,24,7,0,572.0,97.0,1.1,20.0,302.0,163.83,104.67
2016,7,24,7,15,333.0,142.0,1.1,21.0,265.5,191.23,137.18
2016,7,24,7,30,94.0,187.0,1.1,22.0,229.0,194.38,148.16
2016,7,24,7,45,404.5,154.0,1.1,23.0,369.0,262.05,193.86
2016,7,24,8,0,715.0,121.0,1.1,24.0,509.0,370.47,273.2
2016,7,24,8,15,737.0,125.5,1.15,25.0,558.0,423.61,314.87
2016,7,24,8,30,759.0,130.0,1.2,26.0,607.0,478.24,356.53
2016,7,24,8,45,767.5,138.0,1.25,27.0,650.5,530.26,394.78
2016,7,24,9,0,776.0,146.0,1.3,28.0,694.0,583.72,432.55
2016,7,24,9,15,789.5,149.5,1.35,28.5,734.5,633.44,467.49
2016,7,24,9,30,803.0,153.0,1.4,29.0,775.0,682.83,501.24
2016,7,24,9,45,776.5,175.5,1.45,30.0,799.5,720.69,524.54
2016,7,24,10,0,750.0,198.0,1.5,31.0,824.0,755.77,545.25
2016,7,24,10,15,759.0,201.0,1.6,31.5,853.0,796.3,571.41
2016,7,24,10,30,768.0,204.0,1.7,32.0,882.0,835.44,595.41
2016,7,24,10,45,725.5,235.5,1.85,32.5,888.5,856.65,608.19
2016,7,24,11,0,683.0,267.0,2.0,33.0,895.0,873.21,617.19
2016,7,24,11,15,687.5,269.0,2.1,33.0,909.5,899.66,634.65
2016,7,24,11,30,692.0,271.0,2.2,33.0,924.0,924.1,650.67
2016,7,24,11,45,650.0,299.5,2.3,33.5,916.5,928.0,651.02
2016,7,24,12,0,608.0,328.0,2.4,34.0,909.0,928.15,649.18
2016,7,24,12,15,545.5,367.0,2.5,34.0,888.5,916.84,640.79
2016,7,24,12,30,483.0,406.0,2.6,34.0,868.0,901.55,629.93
2016,7,24,12,45,463.5,403.0,2.75,34.0,843.0,884.35,620.09
2016,7,24,13,0,444.0,400.0,2.9,34.0,818.0,865.04,608.8
2016,7,24,13,15,374.0,417.5,2.95,33.5,765.5,808.82,572.6
2016,7,24,13,30,304.0,435.0,3.0,33.0,713.0,757.51,539.01
2016,7,24,13,45,274.5,430.0,3.15,33.0,676.5,722.3,516.41
2016,7,24,14,0,245.0,425.0,3.3,33.0,640.0,686.59,493.03
2016,7,24,14,15,275.0,402.0,3.35,32.5,635.5,688.3,497.33
2016,7,24,14,30,305.0,379.0,3.4,32.0,631.0,687.67,499.87
2016,7,24,14,45,274.0,367.5,3.5,32.0,586.5,641.32,468.53
2016,7,24,15,0,243.0,356.0,3.6,32.0,542.0,595.48,437.34
2016,7,24,15,15,275.0,328.5,3.65,31.5,528.0,587.0,434.59
2016,7,24,15,30,307.0,301.0,3.7,31.0,514.0,575.48,429.41
2016,7,24,15,45,344.5,269.5,3.8,30.5,493.5,560.68,422.04
2016,7,24,16,0,382.0,238.0,3.9,30.0,473.0,541.98,411.57
2016,7,24,16,15,324.5,227.0,3.9,29.0,415.5,474.55,363.55
2016,7,24,16,30,267.0,216.0,3.9,28.0,358.0,411.18,317.49
2016,7,24,16,45,273.5,191.5,3.9,27.5,323.5,376.93,293.0
2016,7,24,17,0,280.0,167.0,3.9,27.0,289.0,341.43,266.71
2016,7,24,17,15,245.5,155.0,3.75,26.0,251.5,297.29,232.8
2016,7,24,17,30,211.0,143.0,3.6,25.0,214.0,256.3,200.64
2016,7,24,17,45,183.0,117.5,3.45,24.0,171.5,202.01,157.3
2016,7,24,18,0,155.0,92.0,3.3,23.0,129.0,155.05,118.88
2016,7,24,18,15,118.5,66.0,3.15,22.0,90.5,107.59,79.67
2016,7,24,18,30,82.0,40.0,3.0,21.0,52.0,66.65,45.81
2016,7,24,18,45,51.5,23.5,2.85,20.0,30.0,38.13,21.43
2016,7,24,19,0,21.0,7.0,2.7,19.0,8.0,10.67,0.0
2016,7,24,19,15,10.5,3.5,2.55,18.5,4.0,4.41,0.0
2016,7,24,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,37.0,8.5,0.8,13.5,10.5,8.36,0.0
2016,7,25,5,30,74.0,17.0,0.9,14.0,21.0,13.08,0.14
2016,7,25,5,45,147.5,36.5,1.0,14.5,56.5,28.05,18.15
2016,7,25,6,0,221.0,56.0,1.1,15.0,92.0,42.43,31.58
2016,7,25,6,15,283.0,74.0,1.1,15.5,136.5,54.91,43.0
2016,7,25,6,30,345.0,92.0,1.1,16.0,181.0,82.42,55.95
2016,7,25,6,45,400.5,105.0,1.15,17.0,230.5,120.02,78.78
2016,7,25,7,0,456.0,118.0,1.2,18.0,280.0,163.9,110.54
2016,7,25,7,15,246.0,144.5,1.3,19.0,234.0,175.16,128.78
2016,7,25,7,30,36.0,171.0,1.4,20.0,188.0,165.84,128.65
2016,7,25,7,45,180.5,192.0,1.55,21.5,289.0,230.5,175.66
2016,7,25,8,0,325.0,213.0,1.7,23.0,390.0,311.13,235.48
2016,7,25,8,15,489.5,191.0,1.75,24.0,484.5,378.19,285.61
2016,7,25,8,30,654.0,169.0,1.8,25.0,579.0,463.76,349.63
2016,7,25,8,45,501.0,233.0,1.9,26.0,560.5,477.33,359.16
2016,7,25,9,0,348.0,297.0,2.0,27.0,542.0,476.46,356.68
2016,7,25,9,15,381.5,303.0,2.05,27.5,586.0,521.82,389.33
2016,7,25,9,30,415.0,309.0,2.1,28.0,630.0,568.97,422.44
2016,7,25,9,45,640.5,221.5,2.2,29.0,742.5,667.4,494.05
2016,7,25,10,0,866.0,134.0,2.3,30.0,855.0,780.67,571.74
2016,7,25,10,15,873.0,135.5,2.3,30.5,884.0,821.34,595.79
2016,7,25,10,30,880.0,137.0,2.3,31.0,913.0,860.09,618.82
2016,7,25,10,45,850.0,159.5,2.35,31.5,924.5,887.73,634.84
2016,7,25,11,0,820.0,182.0,2.4,32.0,936.0,909.56,647.16
2016,7,25,11,15,824.0,183.0,2.4,32.0,950.5,937.2,664.09
2016,7,25,11,30,828.0,184.0,2.4,32.0,965.0,962.34,679.36
2016,7,25,11,45,794.0,207.5,2.45,32.5,960.5,970.83,683.28
2016,7,25,12,0,760.0,231.0,2.5,33.0,956.0,979.44,687.52
2016,7,25,12,15,759.5,231.0,2.55,33.0,955.5,990.6,694.83
2016,7,25,12,30,759.0,231.0,2.6,33.0,955.0,998.93,700.45
2016,7,25,12,45,767.5,223.5,2.7,33.0,950.0,1005.62,705.64
2016,7,25,13,0,776.0,216.0,2.8,33.0,945.0,1009.32,709.07
2016,7,25,13,15,771.0,214.5,2.85,33.0,928.5,1002.77,705.78
2016,7,25,13,30,766.0,213.0,2.9,33.0,912.0,993.27,700.82
2016,7,25,13,45,723.0,231.5,2.95,33.0,878.0,964.56,683.79
2016,7,25,14,0,680.0,250.0,3.0,33.0,844.0,933.88,665.56
2016,7,25,14,15,669.5,246.0,3.05,32.5,814.5,909.49,652.46
2016,7,25,14,30,659.0,242.0,3.1,32.0,785.0,882.95,637.66
2016,7,25,14,45,629.5,245.0,3.2,31.5,745.0,844.35,614.47
2016,7,25,15,0,600.0,248.0,3.3,31.0,705.0,802.93,589.05
2016,7,25,15,15,583.0,240.5,3.35,30.5,664.5,763.05,564.38
2016,7,25,15,30,566.0,233.0,3.4,30.0,624.0,722.32,538.6
2016,7,25,15,45,500.0,228.5,3.45,30.0,556.5,645.84,485.34
2016,7,25,16,0,434.0,224.0,3.5,30.0,489.0,572.73,433.49
2016,7,25,16,15,448.0,209.5,3.5,29.0,463.5,549.29,419.51
2016,7,25,16,30,462.0,195.0,3.5,28.0,438.0,523.48,403.0
2016,7,25,16,45,429.0,181.5,3.5,27.5,389.0,467.52,362.15
2016,7,25,17,0,396.0,168.0,3.5,27.0,340.0,413.7,321.98
2016,7,25,17,15,358.5,151.0,3.35,26.0,291.5,351.16,274.55
2016,7,25,17,30,321.0,134.0,3.2,25.0,243.0,297.45,232.59
2016,7,25,17,45,276.0,114.0,3.1,24.0,196.0,240.75,187.23
2016,7,25,18,0,231.0,94.0,3.0,23.0,149.0,188.49,144.44
2016,7,25,18,15,179.5,71.0,2.85,22.0,107.5,135.42,100.58
2016,7,25,18,30,128.0,48.0,2.7,21.0,66.0,87.65,61.1
2016,7,25,18,45,64.0,29.0,2.55,20.5,38.0,47.43,27.59
2016,7,25,19,0,0.0,10.0,2.4,20.0,10.0,9.83,0.0
2016,7,25,19,15,0.0,5.0,2.3,19.5,5.0,4.91,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,41.0,9.0,0.4,17.0,11.5,8.85,0.0
2016,7,26,5,30,82.0,18.0,0.5,18.0,23.0,13.94,0.0
2016,7,26,5,45,166.0,36.5,0.6,19.0,58.5,28.13,17.75
2016,7,26,6,0,250.0,55.0,0.7,20.0,94.0,41.72,30.27
2016,7,26,6,15,316.5,70.5,0.75,20.5,139.0,52.22,39.77
2016,7,26,6,30,383.0,86.0,0.8,21.0,184.0,78.17,50.77
2016,7,26,6,45,440.5,97.5,0.85,22.0,234.5,116.67,72.99
2016,7,26,7,0,498.0,109.0,0.9,23.0,285.0,161.66,104.69
2016,7,26,7,15,537.0,118.5,0.85,24.0,335.5,207.66,140.5
2016,7,26,7,30,576.0,128.0,0.8,25.0,386.0,257.97,180.69
2016,7,26,7,45,610.0,134.5,0.8,26.0,437.0,307.78,220.66
2016,7,26,8,0,644.0,141.0,0.8,27.0,488.0,361.0,262.44
2016,7,26,8,15,667.5,147.0,0.8,28.0,536.0,412.48,301.91
2016,7,26,8,30,691.0,153.0,0.8,29.0,584.0,465.74,341.26
2016,7,26,8,45,704.5,160.0,0.8,30.0,628.0,516.22,377.19
2016,7,26,9,0,718.0,167.0,0.8,31.0,672.0,566.98,411.9
2016,7,26,9,15,732.5,171.0,0.75,31.5,712.0,615.61,444.35
2016,7,26,9,30,747.0,175.0,0.7,32.0,752.0,664.13,475.55
2016,7,26,9,45,770.0,171.5,0.65,33.0,790.0,711.85,504.36
2016,7,26,10,0,793.0,168.0,0.6,34.0,828.0,758.53,531.33
2016,7,26,10,15,801.0,170.5,0.5,34.0,856.5,798.91,553.61
2016,7,26,10,30,809.0,173.0,0.4,34.0,885.0,837.68,574.43
2016,7,26,10,45,773.0,199.5,0.35,34.5,893.5,860.28,584.83
2016,7,26,11,0,737.0,226.0,0.3,35.0,902.0,880.53,593.95
2016,7,26,11,15,741.0,227.5,0.4,35.0,916.0,907.23,610.91
2016,7,26,11,30,745.0,229.0,0.5,35.0,930.0,931.7,626.57
2016,7,26,11,45,702.0,257.5,0.65,35.5,922.5,935.92,630.14
2016,7,26,12,0,659.0,286.0,0.8,36.0,915.0,936.22,630.71
2016,7,26,12,15,658.0,286.0,0.95,36.0,914.0,945.98,639.14
2016,7,26,12,30,657.0,286.0,1.1,36.0,913.0,953.24,645.89
2016,7,26,12,45,693.0,260.5,1.25,36.0,916.0,969.06,658.57
2016,7,26,13,0,729.0,235.0,1.4,36.0,919.0,981.9,668.56
2016,7,26,13,15,724.0,233.0,1.5,36.0,902.5,975.01,666.09
2016,7,26,13,30,719.0,231.0,1.6,36.0,886.0,965.33,662.16
2016,7,26,13,45,664.5,255.5,1.75,36.0,849.0,931.82,644.12
2016,7,26,14,0,610.0,280.0,1.9,36.0,812.0,896.59,623.27
2016,7,26,14,15,599.0,275.0,1.95,35.5,782.5,871.87,610.46
2016,7,26,14,30,588.0,270.0,2.0,35.0,753.0,843.58,595.13
2016,7,26,14,45,551.0,274.5,2.1,35.0,711.5,801.74,569.3
2016,7,26,15,0,514.0,279.0,2.2,35.0,670.0,759.75,542.99
2016,7,26,15,15,496.5,269.5,2.3,34.5,630.0,719.91,519.37
2016,7,26,15,30,479.0,260.0,2.4,34.0,590.0,679.49,494.74
2016,7,26,15,45,452.5,250.0,2.5,34.0,545.0,631.16,462.99
2016,7,26,16,0,426.0,240.0,2.6,34.0,500.0,583.42,431.0
2016,7,26,16,15,401.0,226.0,2.65,33.0,454.0,526.89,393.8
2016,7,26,16,30,376.0,212.0,2.7,32.0,408.0,478.4,361.1
2016,7,26,16,45,349.5,194.0,2.8,31.5,361.5,425.99,323.94
2016,7,26,17,0,323.0,176.0,2.9,31.0,315.0,375.32,287.02
2016,7,26,17,15,288.0,156.0,2.8,30.0,268.0,320.05,245.83
2016,7,26,17,30,253.0,136.0,2.7,29.0,221.0,267.82,205.84
2016,7,26,17,45,221.5,113.0,2.6,28.5,178.5,216.93,165.51
2016,7,26,18,0,190.0,90.0,2.5,28.0,136.0,169.06,126.75
2016,7,26,18,15,145.0,66.5,2.3,27.0,96.5,119.61,86.73
2016,7,26,18,30,100.0,43.0,2.1,26.0,57.0,74.71,50.42
2016,7,26,18,45,61.5,25.0,1.95,25.0,32.5,42.07,22.82
2016,7,26,19,0,23.0,7.0,1.8,24.0,8.0,10.11,0.0
2016,7,26,19,15,11.5,3.5,1.65,23.5,4.0,3.44,0.0
2016,7,26,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,27.5,7.5,0.2,20.5,9.0,7.37,0.0
2016,7,27,5,30,55.0,15.0,0.3,21.0,18.0,12.83,0.0
2016,7,27,5,45,124.0,34.5,0.4,22.0,50.5,28.54,17.73
2016,7,27,6,0,193.0,54.0,0.5,23.0,83.0,43.65,31.47
2016,7,27,6,15,252.5,71.5,0.5,23.5,125.5,53.08,39.97
2016,7,27,6,30,312.0,89.0,0.5,24.0,168.0,77.61,51.47
2016,7,27,6,45,365.0,102.5,0.5,25.0,215.5,113.43,72.44
2016,7,27,7,0,418.0,116.0,0.5,26.0,263.0,155.28,101.49
2016,7,27,7,15,457.0,127.0,0.55,27.0,311.0,198.16,134.09
2016,7,27,7,30,496.0,138.0,0.6,28.0,359.0,245.32,170.92
2016,7,27,7,45,527.5,146.5,0.65,29.0,407.5,292.08,207.72
2016,7,27,8,0,559.0,155.0,0.7,30.0,456.0,341.93,246.25
2016,7,27,8,15,583.5,162.0,0.8,30.5,502.0,390.42,283.74
2016,7,27,8,30,608.0,169.0,0.9,31.0,548.0,440.74,321.65
2016,7,27,8,45,620.0,178.5,1.05,32.0,589.5,488.64,356.4
2016,7,27,9,0,632.0,188.0,1.2,33.0,631.0,536.83,390.3
2016,7,27,9,15,486.5,262.5,1.35,33.5,615.5,548.03,396.41
2016,7,27,9,30,341.0,337.0,1.5,34.0,600.0,545.77,392.32
2016,7,27,9,45,513.5,271.5,1.65,34.5,687.5,623.79,448.66
2016,7,27,10,0,686.0,206.0,1.8,35.0,775.0,714.13,511.77
2016,7,27,10,15,695.0,209.0,1.95,35.0,803.0,752.38,537.37
2016,7,27,10,30,704.0,212.0,2.1,35.0,831.0,789.42,562.32
2016,7,27,10,45,676.0,235.5,2.25,35.0,842.0,813.4,577.6
2016,7,27,11,0,648.0,259.0,2.4,35.0,853.0,833.76,590.5
2016,7,27,11,15,521.0,334.0,2.55,35.0,816.5,811.15,572.75
2016,7,27,11,30,394.0,409.0,2.7,35.0,780.0,778.29,548.33
2016,7,27,11,45,351.5,436.5,2.85,35.5,769.0,775.85,545.06
2016,7,27,12,0,309.0,464.0,3.0,36.0,758.0,770.97,539.93
2016,7,27,12,15,296.0,464.5,3.1,35.5,746.0,765.64,537.78
2016,7,27,12,30,283.0,465.0,3.2,35.0,734.0,758.8,534.65
2016,7,27,12,45,275.5,462.5,3.35,35.0,722.5,752.96,531.49
2016,7,27,13,0,268.0,460.0,3.5,35.0,711.0,745.83,527.49
2016,7,27,13,15,263.5,452.5,3.55,35.0,696.0,735.29,521.05
2016,7,27,13,30,259.0,445.0,3.6,35.0,681.0,723.56,513.87
2016,7,27,13,45,253.0,433.5,3.7,35.0,659.5,705.06,502.41
2016,7,27,14,0,247.0,422.0,3.8,35.0,638.0,685.54,490.24
2016,7,27,14,15,250.0,405.5,3.85,34.5,618.0,668.35,480.78
2016,7,27,14,30,253.0,389.0,3.9,34.0,598.0,649.96,470.41
2016,7,27,14,45,275.0,365.5,3.95,33.5,583.0,640.11,466.46
2016,7,27,15,0,297.0,342.0,4.0,33.0,568.0,628.04,460.88
2016,7,27,15,15,313.5,317.5,4.0,32.5,544.0,607.82,449.3
2016,7,27,15,30,330.0,293.0,4.0,32.0,520.0,585.43,436.05
2016,7,27,15,45,353.5,270.5,4.05,32.0,499.0,568.42,425.72
2016,7,27,16,0,377.0,248.0,4.1,32.0,478.0,548.56,413.11
2016,7,27,16,15,354.0,232.0,4.0,31.0,433.5,500.22,379.97
2016,7,27,16,30,331.0,216.0,3.9,30.0,389.0,452.93,346.89
2016,7,27,16,45,316.5,195.0,3.85,29.5,346.5,406.66,313.34
2016,7,27,17,0,302.0,174.0,3.8,29.0,304.0,361.05,279.44
2016,7,27,17,15,269.5,153.5,3.6,28.0,258.0,307.55,238.85
2016,7,27,17,30,237.0,133.0,3.4,27.0,212.0,256.88,199.43
2016,7,27,17,45,214.0,110.0,3.2,26.5,172.0,210.33,161.93
2016,7,27,18,0,191.0,87.0,3.0,26.0,132.0,165.89,125.32
2016,7,27,18,15,146.0,64.0,2.8,25.0,93.5,116.97,85.29
2016,7,27,18,30,101.0,41.0,2.6,24.0,55.0,72.59,49.06
2016,7,27,18,45,63.0,24.0,2.4,23.5,31.0,41.04,21.75
2016,7,27,19,0,25.0,7.0,2.2,23.0,7.0,10.35,0.0
2016,7,27,19,15,12.5,3.5,2.05,22.5,3.5,3.44,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,41.5,8.5,1.15,17.5,10.5,8.36,0.0
2016,7,28,5,30,83.0,17.0,1.2,18.0,21.0,13.19,0.0
2016,7,28,5,45,171.5,34.0,1.25,18.5,55.5,26.2,15.95
2016,7,28,6,0,260.0,51.0,1.3,19.0,90.0,38.62,27.65
2016,7,28,6,15,328.0,64.5,1.25,19.5,134.0,47.62,35.91
2016,7,28,6,30,396.0,78.0,1.2,20.0,178.0,70.7,45.24
2016,7,28,6,45,320.0,104.0,1.2,21.0,196.5,110.18,73.0
2016,7,28,7,0,244.0,130.0,1.2,22.0,215.0,145.07,102.69
2016,7,28,7,15,228.5,155.0,1.2,23.0,245.5,179.2,130.54
2016,7,28,7,30,213.0,180.0,1.2,24.0,276.0,215.03,159.6
2016,7,28,7,45,434.5,151.0,1.25,25.0,375.0,266.59,195.03
2016,7,28,8,0,656.0,122.0,1.3,26.0,474.0,346.44,254.18
2016,7,28,8,15,490.0,189.5,1.35,27.0,466.5,375.43,278.98
2016,7,28,8,30,324.0,257.0,1.4,28.0,459.0,388.02,288.88
2016,7,28,8,45,527.5,200.0,1.45,29.0,556.5,459.6,341.76
2016,7,28,9,0,731.0,143.0,1.5,30.0,654.0,550.68,407.82
2016,7,28,9,15,745.0,146.0,1.55,30.5,693.5,599.96,442.32
2016,7,28,9,30,759.0,149.0,1.6,31.0,733.0,647.34,474.91
2016,7,28,9,45,758.0,158.5,1.65,32.0,764.0,689.89,502.13
2016,7,28,10,0,757.0,168.0,1.7,33.0,795.0,730.59,527.32
2016,7,28,10,15,765.0,170.0,1.8,33.0,823.0,769.18,552.51
2016,7,28,10,30,773.0,172.0,1.9,33.0,851.0,806.27,576.42
2016,7,28,10,45,748.0,193.0,2.0,33.5,863.0,831.92,591.66
2016,7,28,11,0,723.0,214.0,2.1,34.0,875.0,855.77,605.81
2016,7,28,11,15,727.0,215.0,2.2,34.0,889.0,881.57,622.43
2016,7,28,11,30,731.0,216.0,2.3,34.0,903.0,905.17,637.67
2016,7,28,11,45,698.0,239.5,2.45,34.5,899.0,913.78,642.61
2016,7,28,12,0,665.0,263.0,2.6,35.0,895.0,918.87,645.33
2016,7,28,12,15,664.5,262.5,2.7,35.0,894.0,928.58,652.25
2016,7,28,12,30,664.0,262.0,2.8,35.0,893.0,935.77,657.58
2016,7,28,12,45,480.5,356.5,2.9,35.0,811.0,854.11,600.7
2016,7,28,13,0,297.0,451.0,3.0,35.0,729.0,765.47,538.52
2016,7,28,13,15,321.0,420.5,3.1,34.5,716.5,759.23,538.15
2016,7,28,13,30,345.0,390.0,3.2,34.0,704.0,751.11,536.01
2016,7,28,13,45,339.5,386.5,3.3,34.0,688.5,740.41,529.72
2016,7,28,14,0,334.0,383.0,3.4,34.0,673.0,728.46,522.61
2016,7,28,14,15,318.0,380.0,3.45,33.5,648.5,705.91,508.98
2016,7,28,14,30,302.0,377.0,3.5,33.0,624.0,682.73,494.84
2016,7,28,14,45,396.5,327.5,3.55,33.0,637.0,709.55,517.29
2016,7,28,15,0,491.0,278.0,3.6,33.0,650.0,738.05,540.26
2016,7,28,15,15,474.5,268.5,3.6,32.5,611.5,699.71,515.6
2016,7,28,15,30,458.0,259.0,3.6,32.0,573.0,660.8,490.54
2016,7,28,15,45,441.0,246.0,3.65,31.5,531.5,617.46,462.11
2016,7,28,16,0,424.0,233.0,3.7,31.0,490.0,574.04,433.03
2016,7,28,16,15,399.5,219.0,3.65,30.5,445.0,517.71,393.76
2016,7,28,16,30,375.0,205.0,3.6,30.0,400.0,469.59,359.53
2016,7,28,16,45,355.5,186.5,3.6,29.5,355.5,420.93,324.29
2016,7,28,17,0,336.0,168.0,3.6,29.0,311.0,373.35,288.92
2016,7,28,17,15,301.5,149.0,3.4,28.0,265.0,318.79,247.51
2016,7,28,17,30,267.0,130.0,3.2,27.0,219.0,267.22,207.35
2016,7,28,17,45,234.5,108.5,3.05,26.0,176.5,216.88,167.17
2016,7,28,18,0,202.0,87.0,2.9,25.0,134.0,169.68,128.56
2016,7,28,18,15,154.5,64.5,2.7,24.5,95.0,120.04,87.6
2016,7,28,18,30,107.0,42.0,2.5,24.0,56.0,75.25,50.85
2016,7,28,18,45,53.5,24.5,2.35,23.5,31.5,37.22,18.84
2016,7,28,19,0,0.0,7.0,2.2,23.0,7.0,6.88,0.0
2016,7,28,19,15,0.0,3.5,2.1,22.5,3.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.0,1.05,18.0,8.0,7.86,0.0
2016,7,29,5,30,0.0,16.0,1.1,18.0,16.0,15.41,0.0
2016,7,29,5,45,104.5,33.5,1.15,18.5,49.0,27.74,17.08
2016,7,29,6,0,209.0,51.0,1.2,19.0,82.0,38.68,27.67
2016,7,29,6,15,271.5,67.5,1.2,19.5,124.5,50.08,38.02
2016,7,29,6,30,334.0,84.0,1.2,20.0,167.0,73.01,48.71
2016,7,29,6,45,394.0,95.0,1.2,21.0,215.5,108.41,68.78
2016,7,29,7,0,454.0,106.0,1.2,22.0,264.0,150.56,98.21
2016,7,29,7,15,405.0,132.5,1.2,23.0,290.0,191.3,133.33
2016,7,29,7,30,356.0,159.0,1.2,24.0,316.0,229.92,166.75
2016,7,29,7,45,479.5,149.0,1.2,25.0,388.5,278.13,202.62
2016,7,29,8,0,603.0,139.0,1.2,26.0,461.0,342.0,251.13
2016,7,29,8,15,456.5,199.0,1.2,27.0,456.5,369.47,274.34
2016,7,29,8,30,310.0,259.0,1.2,28.0,452.0,382.92,284.62
2016,7,29,8,45,498.0,210.5,1.25,29.0,546.5,453.37,336.35
2016,7,29,9,0,686.0,162.0,1.3,30.0,641.0,542.17,400.33
2016,7,29,9,15,701.0,166.0,1.3,30.5,680.5,589.67,433.12
2016,7,29,9,30,716.0,170.0,1.3,31.0,720.0,637.17,465.24
2016,7,29,9,45,706.5,185.0,1.35,32.0,748.5,677.64,490.68
2016,7,29,10,0,697.0,200.0,1.4,33.0,777.0,715.76,513.83
2016,7,29,10,15,706.0,203.0,1.45,33.5,805.0,754.46,538.33
2016,7,29,10,30,715.0,206.0,1.5,34.0,833.0,791.91,561.46
2016,7,29,10,45,698.5,222.5,1.6,34.5,847.0,819.35,577.81
2016,7,29,11,0,682.0,239.0,1.7,35.0,861.0,843.79,592.11
2016,7,29,11,15,686.5,240.5,1.8,35.0,875.5,869.66,608.9
2016,7,29,11,30,691.0,242.0,1.9,35.0,890.0,893.5,624.23
2016,7,29,11,45,666.0,260.0,2.05,35.5,888.5,903.5,629.97
2016,7,29,12,0,641.0,278.0,2.2,36.0,887.0,910.36,633.34
2016,7,29,12,15,641.0,278.0,2.3,36.0,886.5,920.86,640.76
2016,7,29,12,30,641.0,278.0,2.4,36.0,886.0,928.91,646.66
2016,7,29,12,45,656.0,266.0,2.55,36.0,883.5,937.27,653.82
2016,7,29,13,0,671.0,254.0,2.7,36.0,881.0,942.98,659.07
2016,7,29,13,15,666.5,252.0,2.75,35.5,866.0,936.78,657.27
2016,7,29,13,30,662.0,250.0,2.8,35.0,851.0,927.96,653.99
2016,7,29,13,45,626.5,263.5,2.9,35.0,820.5,902.17,638.03
2016,7,29,14,0,591.0,277.0,3.0,35.0,790.0,874.58,620.77
2016,7,29,14,15,581.0,271.5,3.1,34.5,761.5,848.77,606.76
2016,7,29,14,30,571.0,266.0,3.2,34.0,733.0,822.85,592.39
2016,7,29,14,45,545.0,266.0,3.3,33.5,695.5,786.62,570.48
2016,7,29,15,0,519.0,266.0,3.4,33.0,658.0,749.74,547.77
2016,7,29,15,15,502.0,257.0,3.45,32.5,619.0,710.64,523.32
2016,7,29,15,30,485.0,248.0,3.5,32.0,580.0,670.92,497.98
2016,7,29,15,45,431.0,242.0,3.6,31.5,521.5,605.17,453.23
2016,7,29,16,0,377.0,236.0,3.7,31.0,463.0,535.09,404.48
2016,7,29,16,15,386.0,217.5,3.7,30.0,433.5,506.35,386.4
2016,7,29,16,30,395.0,199.0,3.7,29.0,404.0,475.85,366.23
2016,7,29,16,45,327.0,182.0,3.7,28.5,339.5,398.33,308.47
2016,7,29,17,0,259.0,165.0,3.7,28.0,275.0,326.5,253.85
2016,7,29,17,15,218.0,150.0,3.6,27.0,234.0,276.89,215.86
2016,7,29,17,30,177.0,135.0,3.5,26.0,193.0,226.39,176.32
2016,7,29,17,45,152.5,111.5,3.4,25.5,155.0,182.33,140.78
2016,7,29,18,0,128.0,88.0,3.3,25.0,117.0,140.61,106.48
2016,7,29,18,15,119.5,64.5,3.1,24.0,86.0,106.05,77.37
2016,7,29,18,30,111.0,41.0,2.9,23.0,55.0,75.03,50.65
2016,7,29,18,45,66.5,23.0,2.75,22.5,30.5,40.1,19.89
2016,7,29,19,0,22.0,5.0,2.6,22.0,6.0,7.89,0.0
2016,7,29,19,15,11.0,2.5,2.45,21.5,3.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.5,7.0,1.35,17.5,8.5,6.88,0.0
2016,7,30,5,30,65.0,14.0,1.5,18.0,17.0,10.8,0.0
2016,7,30,5,45,146.0,32.0,1.7,18.5,50.0,24.66,14.42
2016,7,30,6,0,227.0,50.0,1.9,19.0,83.0,37.95,27.0
2016,7,30,6,15,120.5,68.0,1.9,20.0,86.0,57.42,44.25
2016,7,30,6,30,14.0,86.0,1.9,21.0,89.0,79.27,59.85
2016,7,30,6,45,25.0,107.0,1.9,22.0,114.5,97.74,74.1
2016,7,30,7,0,36.0,128.0,1.9,23.0,140.0,120.39,91.45
2016,7,30,7,15,296.0,124.0,1.95,24.0,253.0,165.78,117.16
2016,7,30,7,30,556.0,120.0,2.0,25.0,366.0,242.51,170.44
2016,7,30,7,45,590.5,126.0,2.05,26.0,415.5,290.93,210.05
2016,7,30,8,0,625.0,132.0,2.1,27.0,465.0,342.81,251.93
2016,7,30,8,15,383.5,205.5,2.15,27.5,416.0,344.51,257.71
2016,7,30,8,30,142.0,279.0,2.2,28.0,367.0,323.92,243.2
2016,7,30,8,45,427.5,215.5,2.25,29.0,508.0,420.91,315.83
2016,7,30,9,0,713.0,152.0,2.3,30.0,649.0,547.56,408.79
2016,7,30,9,15,728.0,156.0,2.4,30.5,689.5,596.31,443.46
2016,7,30,9,30,743.0,160.0,2.5,31.0,730.0,645.0,477.67
2016,7,30,9,45,790.0,143.5,2.65,32.0,774.5,697.01,513.34
2016,7,30,10,0,837.0,127.0,2.8,33.0,819.0,749.43,546.86
2016,7,30,10,15,844.5,128.5,2.9,33.0,847.5,789.54,573.02
2016,7,30,10,30,852.0,130.0,3.0,33.0,876.0,827.85,597.93
2016,7,30,10,45,833.0,146.5,3.1,33.5,890.5,858.26,616.3
2016,7,30,11,0,814.0,163.0,3.2,34.0,905.0,883.72,631.41
2016,7,30,11,15,818.0,164.0,3.25,34.0,920.0,911.22,648.84
2016,7,30,11,30,822.0,165.0,3.3,34.0,935.0,936.22,664.65
2016,7,30,11,45,795.0,184.0,3.4,34.5,933.0,947.1,670.44
2016,7,30,12,0,768.0,203.0,3.5,35.0,931.0,954.29,674.05
2016,7,30,12,15,768.0,203.0,3.55,34.5,930.5,965.6,682.87
2016,7,30,12,30,768.0,203.0,3.6,34.0,930.0,974.07,689.98
2016,7,30,12,45,754.5,209.5,3.65,34.0,918.5,977.0,692.29
2016,7,30,13,0,741.0,216.0,3.7,34.0,907.0,973.22,690.46
2016,7,30,13,15,737.0,214.0,3.75,33.5,891.5,967.17,688.75
2016,7,30,13,30,733.0,212.0,3.8,33.0,876.0,958.28,685.29
2016,7,30,13,45,706.0,222.0,3.85,33.0,848.0,936.71,672.31
2016,7,30,14,0,679.0,232.0,3.9,33.0,820.0,913.0,658.01
2016,7,30,14,15,669.0,228.0,3.9,32.5,791.0,888.99,644.56
2016,7,30,14,30,659.0,224.0,3.9,32.0,762.0,862.81,629.6
2016,7,30,14,45,637.0,224.0,3.9,32.0,725.0,827.95,606.9
2016,7,30,15,0,615.0,224.0,3.9,32.0,688.0,791.85,583.13
2016,7,30,15,15,598.5,217.5,3.9,31.5,648.0,752.77,558.47
2016,7,30,15,30,582.0,211.0,3.9,31.0,608.0,710.1,530.97
2016,7,30,15,45,557.0,204.5,3.9,31.0,563.5,662.95,498.58
2016,7,30,16,0,532.0,198.0,3.9,31.0,519.0,616.03,465.84
2016,7,30,16,15,506.5,188.0,3.85,30.0,472.5,565.53,431.63
2016,7,30,16,30,481.0,178.0,3.8,29.0,426.0,515.88,397.09
2016,7,30,16,45,380.0,170.0,3.75,28.5,353.0,423.59,328.11
2016,7,30,17,0,279.0,162.0,3.7,28.0,280.0,334.19,259.9
2016,7,30,17,15,235.5,148.5,3.55,27.0,239.0,284.01,221.44
2016,7,30,17,30,192.0,135.0,3.4,26.0,198.0,233.2,181.6
2016,7,30,17,45,160.5,112.5,3.25,25.5,158.5,186.68,144.08
2016,7,30,18,0,129.0,90.0,3.1,25.0,119.0,143.27,108.48
2016,7,30,18,15,92.0,66.5,2.95,24.0,84.5,100.21,73.21
2016,7,30,18,30,55.0,43.0,2.8,23.0,50.0,60.82,41.02
2016,7,30,18,45,27.5,24.0,2.65,22.5,27.5,31.56,14.65
2016,7,30,19,0,0.0,5.0,2.5,22.0,5.0,4.91,0.0
2016,7,30,19,15,0.0,2.5,2.45,21.5,2.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
