Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,7.0,1.3,16.5,8.5,6.88,0.0
2016,7,31,5,30,67.0,14.0,1.5,17.0,17.0,10.83,0.0
2016,7,31,5,45,156.5,31.5,1.7,17.5,51.0,24.32,14.05
2016,7,31,6,0,246.0,49.0,1.9,18.0,85.0,37.23,26.46
2016,7,31,6,15,123.0,59.0,1.9,19.0,77.0,47.38,35.71
2016,7,31,6,30,0.0,69.0,1.9,20.0,69.0,64.94,48.52
2016,7,31,6,45,0.0,89.0,1.9,21.0,89.0,83.49,63.7
2016,7,31,7,0,0.0,109.0,1.9,22.0,109.0,102.24,78.66
2016,7,31,7,15,10.0,133.5,2.05,23.0,138.0,127.02,97.71
2016,7,31,7,30,20.0,158.0,2.2,24.0,167.0,153.13,117.51
2016,7,31,7,45,94.0,194.0,2.35,25.0,243.0,206.93,157.28
2016,7,31,8,0,168.0,230.0,2.5,26.0,319.0,269.58,203.95
2016,7,31,8,15,108.5,241.5,2.6,26.5,301.5,266.77,202.27
2016,7,31,8,30,49.0,253.0,2.7,27.0,284.0,259.38,196.33
2016,7,31,8,45,395.0,197.0,2.8,28.0,470.0,386.77,293.27
2016,7,31,9,0,741.0,141.0,2.9,29.0,656.0,552.51,416.21
2016,7,31,9,15,755.0,144.5,2.9,29.5,696.0,602.82,451.93
2016,7,31,9,30,769.0,148.0,2.9,30.0,736.0,651.23,485.95
2016,7,31,9,45,746.0,169.5,2.95,30.5,761.5,689.68,511.63
2016,7,31,10,0,723.0,191.0,3.0,31.0,787.0,725.64,534.9
2016,7,31,10,15,732.0,193.5,3.0,31.0,815.0,764.85,561.57
2016,7,31,10,30,741.0,196.0,3.0,31.0,843.0,802.73,586.27
2016,7,31,10,45,720.0,215.0,3.05,31.5,856.5,829.68,602.39
2016,7,31,11,0,699.0,234.0,3.1,32.0,870.0,853.31,616.31
2016,7,31,11,15,703.5,235.5,3.1,32.0,884.5,879.63,632.94
2016,7,31,11,30,708.0,237.0,3.1,32.0,899.0,903.85,648.15
2016,7,31,11,45,678.0,258.0,3.1,32.5,896.0,912.48,651.98
2016,7,31,12,0,648.0,279.0,3.1,33.0,893.0,917.73,652.9
2016,7,31,12,15,528.5,343.0,3.15,33.0,844.0,875.33,622.11
2016,7,31,12,30,409.0,407.0,3.2,33.0,795.0,829.04,588.7
2016,7,31,12,45,594.0,299.5,3.25,33.0,856.5,908.94,647.75
2016,7,31,13,0,779.0,192.0,3.3,33.0,918.0,981.83,696.75
2016,7,31,13,15,774.5,190.5,3.35,32.5,902.0,975.51,694.31
2016,7,31,13,30,770.0,189.0,3.4,32.0,886.0,966.24,690.71
2016,7,31,13,45,716.0,214.5,3.45,32.0,849.5,938.29,673.7
2016,7,31,14,0,662.0,240.0,3.5,32.0,813.0,904.59,653.01
2016,7,31,14,15,652.0,236.0,3.55,31.5,784.0,880.85,639.94
2016,7,31,14,30,642.0,232.0,3.6,31.0,755.0,855.0,625.13
2016,7,31,14,45,600.5,241.0,3.65,31.0,713.0,812.13,596.58
2016,7,31,15,0,559.0,250.0,3.7,31.0,671.0,767.22,566.44
2016,7,31,15,15,542.0,242.0,3.7,30.5,631.0,727.93,541.51
2016,7,31,15,30,525.0,234.0,3.7,30.0,591.0,687.92,515.58
2016,7,31,15,45,496.0,227.0,3.75,29.5,546.0,639.15,482.89
2016,7,31,16,0,467.0,220.0,3.8,29.0,501.0,591.06,450.01
2016,7,31,16,15,441.5,207.5,3.75,28.5,455.0,540.57,414.58
2016,7,31,16,30,416.0,195.0,3.7,28.0,409.0,491.07,379.1
2016,7,31,16,45,385.5,180.0,3.7,27.5,361.5,431.07,335.05
2016,7,31,17,0,355.0,165.0,3.7,27.0,314.0,379.74,296.37
2016,7,31,17,15,318.5,147.0,3.6,26.0,267.0,324.39,253.99
2016,7,31,17,30,282.0,129.0,3.5,25.0,220.0,272.25,212.96
2016,7,31,17,45,240.0,107.5,3.4,24.5,175.5,217.37,168.42
2016,7,31,18,0,198.0,86.0,3.3,24.0,131.0,166.65,126.51
2016,7,31,18,15,150.0,62.5,3.15,23.0,91.5,116.12,84.8
2016,7,31,18,30,102.0,39.0,3.0,22.0,52.0,70.43,47.19
2016,7,31,18,45,60.0,22.0,2.85,21.0,28.5,37.25,16.63
2016,7,31,19,0,18.0,5.0,2.7,20.0,5.0,7.28,0.0
2016,7,31,19,15,9.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.5,0.85,16.0,9.5,7.37,0.0
2016,8,1,5,30,108.0,15.0,0.9,16.0,19.0,11.69,0.0
2016,8,1,5,45,222.0,28.5,1.0,16.5,54.5,21.92,12.04
2016,8,1,6,0,336.0,42.0,1.1,17.0,90.0,31.84,21.92
2016,8,1,6,15,411.0,52.5,1.15,18.0,135.0,38.15,27.82
2016,8,1,6,30,486.0,63.0,1.2,19.0,180.0,57.17,34.23
2016,8,1,6,45,243.0,66.5,1.25,20.0,125.0,71.1,44.46
2016,8,1,7,0,0.0,70.0,1.3,21.0,70.0,67.53,50.5
2016,8,1,7,15,0.0,98.0,1.35,21.5,98.0,93.54,71.53
2016,8,1,7,30,0.0,126.0,1.4,22.0,126.0,119.62,92.15
2016,8,1,7,45,70.5,177.5,1.45,23.0,215.0,185.46,141.93
2016,8,1,8,0,141.0,229.0,1.5,24.0,304.0,258.81,196.91
2016,8,1,8,15,155.0,253.0,1.55,24.5,342.5,295.86,224.7
2016,8,1,8,30,169.0,277.0,1.6,25.0,381.0,334.44,253.35
2016,8,1,8,45,492.0,191.0,1.65,26.0,526.0,431.05,326.09
2016,8,1,9,0,815.0,105.0,1.7,27.0,671.0,561.35,422.42
2016,8,1,9,15,827.5,107.5,1.75,27.5,711.0,612.75,458.91
2016,8,1,9,30,840.0,110.0,1.8,28.0,751.0,661.94,493.41
2016,8,1,9,45,852.5,110.0,1.9,28.5,786.5,707.94,524.55
2016,8,1,10,0,865.0,110.0,2.0,29.0,822.0,752.87,553.29
2016,8,1,10,15,872.0,111.5,2.1,29.5,851.0,793.64,578.9
2016,8,1,10,30,879.0,113.0,2.2,30.0,880.0,832.48,603.03
2016,8,1,10,45,877.5,118.0,2.3,30.5,899.5,865.4,623.09
2016,8,1,11,0,876.0,123.0,2.4,31.0,919.0,895.57,641.29
2016,8,1,11,15,879.5,123.5,2.45,31.0,934.0,923.01,658.6
2016,8,1,11,30,883.0,124.0,2.5,31.0,949.0,947.73,674.19
2016,8,1,11,45,876.5,129.5,2.6,31.5,953.5,965.08,684.22
2016,8,1,12,0,870.0,135.0,2.7,32.0,958.0,979.2,692.31
2016,8,1,12,15,870.0,135.0,2.75,32.0,957.5,990.98,700.0
2016,8,1,12,30,870.0,135.0,2.8,32.0,957.0,999.63,705.85
2016,8,1,12,45,866.5,136.0,2.9,32.0,948.0,1002.66,708.72
2016,8,1,13,0,863.0,137.0,3.0,32.0,939.0,1002.48,709.71
2016,8,1,13,15,859.5,136.0,3.05,32.0,923.5,997.08,707.12
2016,8,1,13,30,856.0,135.0,3.1,32.0,908.0,988.5,702.66
2016,8,1,13,45,843.5,138.0,3.2,32.0,883.0,972.16,693.72
2016,8,1,14,0,831.0,141.0,3.3,32.0,858.0,958.94,686.85
2016,8,1,14,15,823.0,139.0,3.35,31.5,828.5,936.14,674.81
2016,8,1,14,30,815.0,137.0,3.4,31.0,799.0,910.66,661.02
2016,8,1,14,45,800.5,136.0,3.45,31.0,762.0,877.87,640.96
2016,8,1,15,0,786.0,135.0,3.5,31.0,725.0,843.05,619.44
2016,8,1,15,15,569.5,208.0,3.55,30.5,623.5,717.52,534.73
2016,8,1,15,30,353.0,281.0,3.6,30.0,522.0,590.41,442.58
2016,8,1,15,45,344.0,261.5,3.65,29.5,482.5,550.32,416.35
2016,8,1,16,0,335.0,242.0,3.7,29.0,443.0,509.85,388.84
2016,8,1,16,15,498.0,179.0,3.7,28.5,448.5,548.94,422.49
2016,8,1,16,30,661.0,116.0,3.7,28.0,454.0,568.47,440.64
2016,8,1,16,45,438.5,141.5,3.7,27.5,355.5,427.46,333.28
2016,8,1,17,0,216.0,167.0,3.7,27.0,257.0,304.11,237.08
2016,8,1,17,15,196.0,147.0,3.6,26.0,220.5,256.64,200.85
2016,8,1,17,30,176.0,127.0,3.5,25.0,184.0,216.6,169.28
2016,8,1,17,45,274.5,98.5,3.45,24.0,168.5,220.82,171.36
2016,8,1,18,0,373.0,70.0,3.4,23.0,153.0,213.87,161.95
2016,8,1,18,15,297.5,55.5,3.25,22.0,110.5,155.39,112.85
2016,8,1,18,30,222.0,41.0,3.1,21.0,68.0,105.21,70.79
2016,8,1,18,45,131.5,24.0,3.0,20.0,38.0,55.31,24.51
2016,8,1,19,0,41.0,7.0,2.9,19.0,8.0,12.2,0.0
2016,8,1,19,15,20.5,3.5,2.8,18.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,0.7,14.5,9.5,6.88,0.0
2016,8,2,5,30,109.0,14.0,0.7,15.0,19.0,13.76,0.0
2016,8,2,5,45,223.5,28.5,0.75,15.5,54.5,21.98,11.97
2016,8,2,6,0,338.0,43.0,0.8,16.0,90.0,32.99,22.99
2016,8,2,6,15,415.0,53.0,0.85,16.5,135.5,38.79,28.56
2016,8,2,6,30,492.0,63.0,0.9,17.0,181.0,56.48,34.36
2016,8,2,6,45,246.0,71.5,0.95,18.0,130.5,74.93,48.0
2016,8,2,7,0,0.0,80.0,1.0,19.0,80.0,76.59,58.42
2016,8,2,7,15,344.0,84.0,1.05,20.0,233.5,135.84,92.73
2016,8,2,7,30,688.0,88.0,1.1,21.0,387.0,243.98,169.29
2016,8,2,7,45,511.5,146.0,1.2,22.0,384.0,282.72,207.46
2016,8,2,8,0,335.0,204.0,1.3,23.0,381.0,303.68,228.59
2016,8,2,8,15,563.5,153.5,1.4,23.5,485.0,370.54,279.11
2016,8,2,8,30,792.0,103.0,1.5,24.0,589.0,463.33,349.85
2016,8,2,8,45,805.5,107.5,1.6,25.0,634.0,516.38,390.02
2016,8,2,9,0,819.0,112.0,1.7,26.0,679.0,569.5,429.04
2016,8,2,9,15,832.5,114.5,1.85,26.5,720.0,620.53,466.5
2016,8,2,9,30,846.0,117.0,2.0,27.0,761.0,671.81,503.16
2016,8,2,9,45,855.0,120.0,2.2,27.5,797.0,718.55,535.77
2016,8,2,10,0,864.0,123.0,2.4,28.0,833.0,763.94,565.59
2016,8,2,10,15,872.0,124.5,2.5,28.5,862.5,805.55,591.93
2016,8,2,10,30,880.0,126.0,2.6,29.0,892.0,845.31,616.79
2016,8,2,10,45,861.0,142.5,2.75,29.5,907.0,874.54,634.87
2016,8,2,11,0,842.0,159.0,2.9,30.0,922.0,903.16,652.56
2016,8,2,11,15,846.0,159.5,3.0,30.0,937.5,930.93,670.62
2016,8,2,11,30,850.0,160.0,3.1,30.0,953.0,956.09,687.03
2016,8,2,11,45,828.5,175.5,3.25,30.5,953.5,969.37,694.81
2016,8,2,12,0,807.0,191.0,3.4,31.0,954.0,979.04,700.41
2016,8,2,12,15,807.5,191.5,3.5,31.0,953.5,991.75,709.14
2016,8,2,12,30,808.0,192.0,3.6,31.0,953.0,1001.5,716.05
2016,8,2,12,45,821.5,181.5,3.7,31.0,949.5,1009.94,722.26
2016,8,2,13,0,835.0,171.0,3.8,31.0,946.0,1015.19,726.54
2016,8,2,13,15,831.0,170.0,3.85,31.0,930.0,1009.62,723.68
2016,8,2,13,30,827.0,169.0,3.9,31.0,914.0,1000.91,718.98
2016,8,2,13,45,798.5,179.5,3.95,31.0,884.0,977.17,704.65
2016,8,2,14,0,770.0,190.0,4.0,31.0,854.0,955.17,691.55
2016,8,2,14,15,761.0,187.0,4.0,30.5,823.5,931.48,678.41
2016,8,2,14,30,752.0,184.0,4.0,30.0,793.0,905.31,663.58
2016,8,2,14,45,734.5,183.0,4.0,30.0,755.5,871.29,642.09
2016,8,2,15,0,717.0,182.0,4.0,30.0,718.0,835.58,619.38
2016,8,2,15,15,701.0,177.0,3.95,29.5,676.5,795.4,594.43
2016,8,2,15,30,685.0,172.0,3.9,29.0,635.0,753.94,568.28
2016,8,2,15,45,665.0,165.5,3.9,28.5,589.5,706.73,537.03
2016,8,2,16,0,645.0,159.0,3.9,28.0,544.0,659.04,504.73
2016,8,2,16,15,618.5,151.5,3.85,27.5,495.0,605.56,467.26
2016,8,2,16,30,592.0,144.0,3.8,27.0,446.0,552.69,429.31
2016,8,2,16,45,560.5,134.5,3.75,26.5,395.5,492.97,385.26
2016,8,2,17,0,529.0,125.0,3.7,26.0,345.0,438.07,343.57
2016,8,2,17,15,485.5,114.5,3.55,25.0,294.5,378.12,297.21
2016,8,2,17,30,442.0,104.0,3.4,24.0,244.0,321.81,252.28
2016,8,2,17,45,390.5,89.5,3.3,23.5,196.5,261.87,202.91
2016,8,2,18,0,339.0,75.0,3.2,23.0,149.0,207.04,156.7
2016,8,2,18,15,265.0,58.0,3.05,22.0,106.5,148.26,107.72
2016,8,2,18,30,191.0,41.0,2.9,21.0,64.0,97.61,65.51
2016,8,2,18,45,109.5,23.5,2.8,20.0,35.0,50.19,20.1
2016,8,2,19,0,28.0,6.0,2.7,19.0,6.0,9.47,0.0
2016,8,2,19,15,14.0,3.0,2.65,18.5,3.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,1.1,14.5,8.0,6.39,0.0
2016,8,3,5,30,73.0,13.0,1.2,15.0,16.0,12.78,0.0
2016,8,3,5,45,182.0,30.0,1.3,15.5,51.5,23.27,12.74
2016,8,3,6,0,291.0,47.0,1.4,16.0,87.0,35.86,25.4
2016,8,3,6,15,370.0,60.0,1.4,16.5,133.0,44.6,33.61
2016,8,3,6,30,449.0,73.0,1.4,17.0,179.0,63.35,41.25
2016,8,3,6,45,255.5,101.0,1.45,18.0,164.5,103.17,71.18
2016,8,3,7,0,62.0,129.0,1.5,19.0,150.0,124.03,94.74
2016,8,3,7,15,356.5,117.0,1.5,20.0,268.5,165.83,116.41
2016,8,3,7,30,651.0,105.0,1.5,21.0,387.0,249.2,174.65
2016,8,3,7,45,680.0,111.0,1.55,22.0,438.5,301.26,218.32
2016,8,3,8,0,709.0,117.0,1.6,23.0,490.0,356.09,263.57
2016,8,3,8,15,732.5,122.0,1.65,23.5,539.5,410.27,307.82
2016,8,3,8,30,756.0,127.0,1.7,24.0,589.0,466.12,352.05
2016,8,3,8,45,765.5,134.5,1.8,25.0,633.0,518.5,391.8
2016,8,3,9,0,775.0,142.0,1.9,26.0,677.0,572.34,431.14
2016,8,3,9,15,789.0,145.5,2.05,26.5,718.5,622.7,468.01
2016,8,3,9,30,803.0,149.0,2.2,27.0,760.0,672.76,503.77
2016,8,3,9,45,817.0,150.0,2.35,28.0,796.5,719.89,535.68
2016,8,3,10,0,831.0,151.0,2.5,29.0,833.0,766.21,565.53
2016,8,3,10,15,839.0,153.5,2.65,29.5,862.5,808.23,592.36
2016,8,3,10,30,847.0,156.0,2.8,30.0,892.0,848.52,617.81
2016,8,3,10,45,800.0,189.0,2.95,30.5,898.0,869.91,630.64
2016,8,3,11,0,753.0,222.0,3.1,31.0,904.0,888.07,641.5
2016,8,3,11,15,757.0,223.5,3.25,31.0,919.0,915.32,659.64
2016,8,3,11,30,761.0,225.0,3.4,31.0,934.0,940.25,676.24
2016,8,3,11,45,719.0,253.5,3.6,31.0,927.0,946.12,680.86
2016,8,3,12,0,677.0,282.0,3.8,31.0,920.0,947.99,682.37
2016,8,3,12,15,676.5,282.0,3.9,31.0,919.0,958.46,689.8
2016,8,3,12,30,676.0,282.0,4.0,31.0,918.0,966.33,695.53
2016,8,3,12,45,693.0,268.5,4.1,31.0,915.5,975.28,702.64
2016,8,3,13,0,710.0,255.0,4.2,31.0,913.0,981.39,707.42
2016,8,3,13,15,705.0,253.0,4.25,30.5,896.5,974.54,705.03
2016,8,3,13,30,700.0,251.0,4.3,30.0,880.0,964.91,701.0
2016,8,3,13,45,661.0,265.5,4.4,30.0,847.5,936.37,682.75
2016,8,3,14,0,622.0,280.0,4.5,30.0,815.0,905.95,662.67
2016,8,3,14,15,611.0,275.0,4.55,29.5,785.0,880.86,648.17
2016,8,3,14,30,600.0,270.0,4.6,29.0,755.0,852.27,631.15
2016,8,3,14,45,587.5,262.5,4.65,29.0,719.5,819.53,609.99
2016,8,3,15,0,575.0,255.0,4.7,29.0,684.0,785.3,587.59
2016,8,3,15,15,557.5,246.5,4.65,28.5,643.0,744.52,560.94
2016,8,3,15,30,540.0,238.0,4.6,28.0,602.0,703.0,533.37
2016,8,3,15,45,542.5,219.0,4.6,27.5,563.0,665.25,508.84
2016,8,3,16,0,545.0,200.0,4.6,27.0,524.0,625.65,482.38
2016,8,3,16,15,518.0,189.5,4.45,26.0,475.5,573.0,445.46
2016,8,3,16,30,491.0,179.0,4.3,25.0,427.0,521.31,408.48
2016,8,3,16,45,492.0,157.5,4.2,24.5,383.5,475.95,375.12
2016,8,3,17,0,493.0,136.0,4.1,24.0,340.0,429.38,339.72
2016,8,3,17,15,450.0,123.0,3.9,23.0,289.5,368.79,292.37
2016,8,3,17,30,407.0,110.0,3.7,22.0,239.0,311.84,246.56
2016,8,3,17,45,386.5,91.0,3.5,21.5,195.0,261.31,204.06
2016,8,3,18,0,366.0,72.0,3.3,21.0,151.0,212.51,161.73
2016,8,3,18,15,288.0,56.0,3.1,20.0,107.5,152.3,111.04
2016,8,3,18,30,210.0,40.0,2.9,19.0,64.0,100.71,67.55
2016,8,3,18,45,105.0,20.0,2.75,18.5,32.0,44.77,15.06
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,24.0,6.0,2.1,12.5,7.0,0.0,0.0
2016,8,4,5,30,48.0,12.0,2.1,13.0,14.0,11.8,0.0
2016,8,4,5,45,160.5,30.0,2.15,13.5,49.5,23.33,12.63
2016,8,4,6,0,273.0,48.0,2.2,14.0,85.0,36.77,26.35
2016,8,4,6,15,350.5,61.0,2.1,14.5,130.0,45.49,34.63
2016,8,4,6,30,428.0,74.0,2.0,15.0,175.0,62.94,42.02
2016,8,4,6,45,214.0,74.0,1.95,15.5,124.5,78.12,52.58
2016,8,4,7,0,0.0,74.0,1.9,16.0,74.0,71.12,54.58
2016,8,4,7,15,13.0,116.5,1.8,16.5,122.0,112.44,88.17
2016,8,4,7,30,26.0,159.0,1.7,17.0,170.0,152.27,119.86
2016,8,4,7,45,20.0,169.5,1.65,18.0,179.0,165.68,130.05
2016,8,4,8,0,14.0,180.0,1.6,19.0,188.0,175.35,137.0
2016,8,4,8,15,78.5,227.0,1.55,20.0,275.0,243.47,189.09
2016,8,4,8,30,143.0,274.0,1.5,21.0,362.0,319.29,245.96
2016,8,4,8,45,463.0,203.0,1.5,22.0,517.0,425.82,326.7
2016,8,4,9,0,783.0,132.0,1.5,23.0,672.0,566.68,431.16
2016,8,4,9,15,797.0,135.0,1.65,23.5,712.5,616.94,467.64
2016,8,4,9,30,811.0,138.0,1.8,24.0,753.0,666.88,503.68
2016,8,4,9,45,805.5,149.0,1.95,25.0,784.0,710.28,532.95
2016,8,4,10,0,800.0,160.0,2.1,26.0,815.0,751.32,559.67
2016,8,4,10,15,626.5,253.5,2.25,26.0,777.5,738.49,547.54
2016,8,4,10,30,453.0,347.0,2.4,26.0,740.0,711.5,525.21
2016,8,4,10,45,510.5,340.0,2.55,26.5,793.5,771.54,567.09
2016,8,4,11,0,568.0,333.0,2.7,27.0,847.0,833.44,608.95
2016,8,4,11,15,651.0,282.0,2.85,27.0,880.5,876.47,640.69
2016,8,4,11,30,734.0,231.0,3.0,27.0,914.0,920.84,672.03
2016,8,4,11,45,692.0,259.0,3.15,27.5,906.5,925.71,674.32
2016,8,4,12,0,650.0,287.0,3.3,28.0,899.0,926.65,673.17
2016,8,4,12,15,649.5,287.0,3.45,28.0,897.5,936.81,680.85
2016,8,4,12,30,649.0,287.0,3.6,28.0,896.0,944.46,686.84
2016,8,4,12,45,657.0,278.5,3.8,28.0,891.0,949.41,691.83
2016,8,4,13,0,665.0,270.0,4.0,28.0,886.0,951.7,695.11
2016,8,4,13,15,659.5,268.0,4.05,27.5,869.5,944.49,692.3
2016,8,4,13,30,654.0,266.0,4.1,27.0,853.0,934.66,687.85
2016,8,4,13,45,611.5,282.0,4.2,27.0,819.5,904.56,667.56
2016,8,4,14,0,569.0,298.0,4.3,27.0,786.0,872.04,645.63
2016,8,4,14,15,558.0,292.0,4.3,26.5,756.5,846.81,630.51
2016,8,4,14,30,547.0,286.0,4.3,26.0,727.0,819.83,613.99
2016,8,4,14,45,529.0,280.5,4.35,25.5,691.0,785.52,592.23
2016,8,4,15,0,511.0,275.0,4.4,25.0,655.0,750.19,569.48
2016,8,4,15,15,494.0,265.0,4.35,24.5,615.5,710.18,542.87
2016,8,4,15,30,477.0,255.0,4.3,24.0,576.0,669.58,515.43
2016,8,4,15,45,475.0,236.5,4.3,23.5,537.0,631.2,489.75
2016,8,4,16,0,473.0,218.0,4.3,23.0,498.0,591.49,462.53
2016,8,4,16,15,446.5,205.0,4.2,22.5,451.0,539.51,424.78
2016,8,4,16,30,420.0,192.0,4.1,22.0,404.0,488.61,387.09
2016,8,4,16,45,418.5,170.0,4.1,21.5,362.0,444.53,354.34
2016,8,4,17,0,417.0,148.0,4.1,21.0,320.0,399.63,319.88
2016,8,4,17,15,376.0,132.5,4.0,20.0,271.0,341.2,273.74
2016,8,4,17,30,335.0,117.0,3.9,19.0,222.0,281.35,225.23
2016,8,4,17,45,314.0,96.5,3.8,18.5,180.0,237.86,188.16
2016,8,4,18,0,293.0,76.0,3.7,18.0,138.0,191.27,147.55
2016,8,4,18,15,223.0,57.0,3.6,17.0,96.5,134.25,99.2
2016,8,4,18,30,153.0,38.0,3.5,16.0,55.0,84.87,57.33
2016,8,4,18,45,76.5,19.0,3.4,15.5,27.5,35.75,8.97
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,7.0,2.25,12.0,8.5,0.0,0.0
2016,8,5,5,30,92.0,14.0,2.3,12.0,17.0,13.76,0.0
2016,8,5,5,45,226.0,28.0,2.4,12.5,53.5,22.24,11.51
2016,8,5,6,0,360.0,42.0,2.5,13.0,90.0,32.58,22.77
2016,8,5,6,15,443.5,52.0,2.5,13.5,137.5,38.4,28.48
2016,8,5,6,30,527.0,62.0,2.5,14.0,185.0,53.67,33.66
2016,8,5,6,45,263.5,64.5,2.5,14.5,126.0,69.27,43.55
2016,8,5,7,0,0.0,67.0,2.5,15.0,67.0,64.71,49.42
2016,8,5,7,15,0.0,83.0,2.45,15.5,83.0,79.79,61.87
2016,8,5,7,30,0.0,99.0,2.4,16.0,99.0,94.94,74.13
2016,8,5,7,45,0.0,116.5,2.35,17.0,116.5,111.54,87.21
2016,8,5,8,0,0.0,134.0,2.3,18.0,134.0,128.21,100.08
2016,8,5,8,15,11.5,178.5,2.25,18.5,185.5,174.64,136.71
2016,8,5,8,30,23.0,223.0,2.2,19.0,237.0,222.42,173.69
2016,8,5,8,45,20.5,232.5,2.2,20.0,245.5,232.09,180.02
2016,8,5,9,0,18.0,242.0,2.2,21.0,254.0,241.42,186.09
2016,8,5,9,15,30.0,279.0,2.2,21.5,301.0,283.81,217.9
2016,8,5,9,30,42.0,316.0,2.2,22.0,348.0,329.15,251.31
2016,8,5,9,45,460.5,220.5,2.2,22.5,595.5,535.62,412.29
2016,8,5,10,0,879.0,125.0,2.2,23.0,843.0,775.09,584.92
2016,8,5,10,15,606.5,261.0,2.25,23.5,765.0,729.71,546.24
2016,8,5,10,30,334.0,397.0,2.3,24.0,687.0,661.03,490.67
2016,8,5,10,45,605.5,271.5,2.35,24.5,812.5,785.62,583.69
2016,8,5,11,0,877.0,146.0,2.4,25.0,938.0,916.75,671.68
2016,8,5,11,15,880.5,147.0,2.45,25.5,953.0,944.9,687.47
2016,8,5,11,30,884.0,148.0,2.5,26.0,968.0,970.31,702.38
2016,8,5,11,45,872.5,156.5,2.6,26.5,971.0,986.01,711.52
2016,8,5,12,0,861.0,165.0,2.7,27.0,974.0,1003.69,722.07
2016,8,5,12,15,860.5,165.0,2.75,27.0,973.0,1015.43,729.83
2016,8,5,12,30,860.0,165.0,2.8,27.0,972.0,1023.97,735.72
2016,8,5,12,45,878.5,151.5,2.9,27.5,969.5,1028.23,738.01
2016,8,5,13,0,897.0,138.0,3.0,28.0,967.0,1035.16,742.13
2016,8,5,13,15,893.5,137.0,3.1,28.0,950.5,1029.59,739.82
2016,8,5,13,30,890.0,136.0,3.2,28.0,934.0,1020.7,735.57
2016,8,5,13,45,870.0,143.0,3.3,28.0,905.5,1000.79,724.29
2016,8,5,14,0,850.0,150.0,3.4,28.0,877.0,984.36,715.34
2016,8,5,14,15,842.0,147.5,3.45,27.5,846.5,960.6,702.62
2016,8,5,14,30,834.0,145.0,3.5,27.0,816.0,934.06,688.02
2016,8,5,14,45,818.5,144.5,3.6,27.0,778.0,900.31,667.42
2016,8,5,15,0,803.0,144.0,3.7,27.0,740.0,864.51,645.26
2016,8,5,15,15,788.0,140.5,3.7,26.5,697.5,824.13,620.46
2016,8,5,15,30,773.0,137.0,3.7,26.0,655.0,784.88,596.13
2016,8,5,15,45,759.0,130.5,3.75,26.0,609.0,739.04,565.83
2016,8,5,16,0,745.0,124.0,3.8,26.0,563.0,692.04,534.27
2016,8,5,16,15,720.0,119.0,3.8,25.5,513.0,638.21,496.59
2016,8,5,16,30,695.0,114.0,3.8,25.0,463.0,584.67,458.03
2016,8,5,16,45,673.0,105.0,3.8,24.5,412.5,529.17,416.95
2016,8,5,17,0,651.0,96.0,3.8,24.0,362.0,474.32,374.98
2016,8,5,17,15,607.0,89.0,3.7,23.0,309.0,411.54,325.83
2016,8,5,17,30,563.0,82.0,3.6,22.0,256.0,352.17,277.69
2016,8,5,17,45,513.0,71.0,3.5,21.0,206.5,289.95,225.77
2016,8,5,18,0,463.0,60.0,3.4,20.0,157.0,232.49,176.3
2016,8,5,18,15,372.5,48.0,3.25,19.0,112.0,167.52,121.05
2016,8,5,18,30,282.0,36.0,3.1,18.0,67.0,112.48,73.85
2016,8,5,18,45,141.0,18.0,3.0,17.5,33.5,47.79,8.99
2016,8,5,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,8,6,5,30,61.0,12.0,1.7,12.0,14.0,11.8,0.0
2016,8,6,5,45,185.5,27.5,1.75,12.5,49.0,21.38,10.5
2016,8,6,6,0,310.0,43.0,1.8,13.0,84.0,32.83,22.95
2016,8,6,6,15,394.5,54.5,1.75,13.5,130.0,40.93,30.71
2016,8,6,6,30,479.0,66.0,1.7,14.0,176.0,55.74,36.62
2016,8,6,6,45,239.5,78.5,1.7,15.0,133.5,82.76,55.83
2016,8,6,7,0,0.0,91.0,1.7,16.0,91.0,86.27,67.27
2016,8,6,7,15,11.0,123.0,1.7,16.5,127.5,117.67,92.55
2016,8,6,7,30,22.0,155.0,1.7,17.0,164.0,150.55,118.61
2016,8,6,7,45,11.0,147.5,1.7,18.0,152.0,143.13,112.12
2016,8,6,8,0,0.0,140.0,1.7,19.0,140.0,133.75,104.02
2016,8,6,8,15,11.5,181.0,1.8,19.5,188.0,176.91,137.85
2016,8,6,8,30,23.0,222.0,1.9,20.0,236.0,221.47,172.12
2016,8,6,8,45,210.0,249.0,2.0,21.0,391.5,338.97,262.63
2016,8,6,9,0,397.0,276.0,2.1,22.0,547.0,481.51,369.26
2016,8,6,9,15,252.5,315.5,2.25,22.5,492.0,451.48,344.66
2016,8,6,9,30,108.0,355.0,2.4,23.0,437.0,408.81,310.24
2016,8,6,9,45,482.0,242.5,2.55,23.5,633.0,571.25,436.83
2016,8,6,10,0,856.0,130.0,2.7,24.0,829.0,762.17,576.46
2016,8,6,10,15,863.5,132.0,2.85,24.5,858.0,803.72,602.49
2016,8,6,10,30,871.0,134.0,3.0,25.0,887.0,843.4,628.15
2016,8,6,10,45,868.0,140.0,3.2,25.5,906.5,875.97,649.14
2016,8,6,11,0,865.0,146.0,3.4,26.0,926.0,905.7,668.18
2016,8,6,11,15,868.5,147.0,3.55,26.0,941.0,933.55,686.96
2016,8,6,11,30,872.0,148.0,3.7,26.0,956.0,958.68,703.99
2016,8,6,11,45,866.0,153.0,3.85,26.0,960.5,975.93,715.88
2016,8,6,12,0,860.0,158.0,4.0,26.0,965.0,995.14,729.21
2016,8,6,12,15,860.0,158.0,4.1,26.0,964.5,1007.29,737.65
2016,8,6,12,30,860.0,158.0,4.2,26.0,964.0,1016.27,744.17
2016,8,6,12,45,854.0,160.0,4.3,26.0,954.0,1018.15,746.15
2016,8,6,13,0,848.0,162.0,4.4,26.0,944.0,1016.78,746.14
2016,8,6,13,15,844.5,161.0,4.45,26.0,928.0,1011.53,743.42
2016,8,6,13,30,841.0,160.0,4.5,26.0,912.0,1003.07,738.71
2016,8,6,13,45,833.5,159.0,4.55,26.0,888.0,987.58,729.39
2016,8,6,14,0,826.0,158.0,4.6,26.0,864.0,969.11,718.39
2016,8,6,14,15,818.0,156.0,4.6,25.5,833.5,946.27,705.52
2016,8,6,14,30,810.0,154.0,4.6,25.0,803.0,920.73,690.78
2016,8,6,14,45,804.5,148.0,4.65,25.0,768.0,890.65,671.85
2016,8,6,15,0,799.0,142.0,4.7,25.0,733.0,858.04,651.07
2016,8,6,15,15,784.5,138.5,4.65,24.5,691.5,818.16,625.68
2016,8,6,15,30,770.0,135.0,4.6,24.0,650.0,776.67,598.88
2016,8,6,15,45,756.0,129.0,4.6,23.5,604.5,734.11,571.22
2016,8,6,16,0,742.0,123.0,4.6,23.0,559.0,687.74,540.29
2016,8,6,16,15,718.0,118.0,4.55,22.5,509.0,634.7,502.1
2016,8,6,16,30,694.0,113.0,4.5,22.0,459.0,581.88,463.09
2016,8,6,16,45,666.5,105.5,4.45,21.5,408.0,524.76,419.72
2016,8,6,17,0,639.0,98.0,4.4,21.0,357.0,468.81,375.93
2016,8,6,17,15,595.0,90.5,4.3,20.0,305.0,406.09,325.95
2016,8,6,17,30,551.0,83.0,4.2,19.0,253.0,346.81,277.05
2016,8,6,17,45,501.0,72.0,4.1,18.5,203.5,285.26,224.43
2016,8,6,18,0,451.0,61.0,4.0,18.0,154.0,228.48,174.57
2016,8,6,18,15,358.5,48.5,3.8,17.0,109.0,163.22,118.68
2016,8,6,18,30,266.0,36.0,3.6,16.0,64.0,108.04,70.95
2016,8,6,18,45,133.0,18.0,3.45,15.5,32.0,45.88,3.67
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,29.0,6.0,2.4,11.5,7.0,0.0,0.0
2016,8,7,5,30,58.0,12.0,2.5,12.0,14.0,11.8,0.0
2016,8,7,5,45,209.5,26.5,2.7,12.5,50.5,20.62,9.49
2016,8,7,6,0,361.0,41.0,2.9,13.0,87.0,31.98,22.14
2016,8,7,6,15,447.0,51.0,2.9,13.5,135.0,37.82,27.92
2016,8,7,6,30,533.0,61.0,2.9,14.0,183.0,51.09,32.75
2016,8,7,6,45,437.5,85.0,2.95,14.5,202.5,97.14,60.98
2016,8,7,7,0,342.0,109.0,3.0,15.0,222.0,132.47,91.24
2016,8,7,7,15,545.0,95.0,3.0,15.5,310.5,178.89,121.7
2016,8,7,7,30,748.0,81.0,3.0,16.0,399.0,250.07,175.97
2016,8,7,7,45,601.5,127.0,3.0,17.0,404.0,289.28,215.9
2016,8,7,8,0,455.0,173.0,3.0,18.0,409.0,314.17,241.32
2016,8,7,8,15,654.0,132.5,3.0,18.5,508.0,384.89,297.32
2016,8,7,8,30,853.0,92.0,3.0,19.0,607.0,476.85,370.22
2016,8,7,8,45,866.5,95.0,3.0,20.0,653.5,533.77,414.91
2016,8,7,9,0,880.0,98.0,3.0,21.0,700.0,588.27,456.33
2016,8,7,9,15,892.0,100.5,3.05,21.5,742.0,641.03,496.07
2016,8,7,9,30,904.0,103.0,3.1,22.0,784.0,693.02,534.09
2016,8,7,9,45,889.5,117.0,3.15,23.0,813.5,736.48,562.98
2016,8,7,10,0,875.0,131.0,3.2,24.0,843.0,776.54,587.84
2016,8,7,10,15,882.0,132.5,3.25,24.5,872.5,817.99,614.46
2016,8,7,10,30,889.0,134.0,3.3,25.0,902.0,857.46,639.41
2016,8,7,10,45,873.0,148.0,3.35,25.5,918.0,887.34,657.65
2016,8,7,11,0,857.0,162.0,3.4,26.0,934.0,916.9,675.63
2016,8,7,11,15,860.5,163.0,3.4,26.5,948.5,945.18,692.35
2016,8,7,11,30,864.0,164.0,3.4,27.0,963.0,970.77,707.19
2016,8,7,11,45,848.0,175.5,3.45,27.5,964.5,985.64,715.37
2016,8,7,12,0,832.0,187.0,3.5,28.0,966.0,997.0,721.41
2016,8,7,12,15,832.0,186.5,3.55,28.0,965.0,1008.47,729.07
2016,8,7,12,30,832.0,186.0,3.6,28.0,964.0,1016.84,734.83
2016,8,7,12,45,844.0,177.0,3.7,28.5,959.5,1025.23,739.63
2016,8,7,13,0,856.0,168.0,3.8,29.0,955.0,1030.33,742.39
2016,8,7,13,15,852.0,166.5,3.85,29.0,938.5,1024.05,739.09
2016,8,7,13,30,848.0,165.0,3.9,29.0,922.0,1014.53,733.88
2016,8,7,13,45,822.0,174.0,3.95,29.0,892.0,991.42,719.93
2016,8,7,14,0,796.0,183.0,4.0,29.0,862.0,965.76,704.38
2016,8,7,14,15,787.0,180.5,4.0,28.5,831.0,941.96,691.16
2016,8,7,14,30,778.0,178.0,4.0,28.0,800.0,919.6,678.84
2016,8,7,14,45,767.0,173.5,4.05,28.0,763.5,886.87,658.38
2016,8,7,15,0,756.0,169.0,4.1,28.0,727.0,852.01,636.39
2016,8,7,15,15,740.0,164.5,4.1,27.5,684.0,811.02,611.0
2016,8,7,15,30,724.0,160.0,4.1,27.0,641.0,768.64,584.29
2016,8,7,15,45,716.0,149.5,4.1,26.5,597.0,724.79,556.11
2016,8,7,16,0,708.0,139.0,4.1,26.0,553.0,679.42,525.47
2016,8,7,16,15,681.5,133.0,4.05,25.5,502.5,624.91,486.87
2016,8,7,16,30,655.0,127.0,4.0,25.0,452.0,570.89,447.65
2016,8,7,16,45,639.5,115.0,4.0,24.5,403.0,517.83,408.34
2016,8,7,17,0,624.0,103.0,4.0,24.0,354.0,464.86,367.74
2016,8,7,17,15,578.5,94.5,3.8,23.0,301.0,401.05,317.56
2016,8,7,17,30,533.0,86.0,3.6,22.0,248.0,340.86,268.62
2016,8,7,17,45,491.0,73.0,3.45,21.5,200.0,281.34,218.3
2016,8,7,18,0,449.0,60.0,3.3,21.0,152.0,225.79,169.96
2016,8,7,18,15,355.0,47.5,3.1,20.0,106.5,160.41,114.73
2016,8,7,18,30,261.0,35.0,2.9,19.0,61.0,105.33,67.51
2016,8,7,18,45,130.5,17.5,2.7,18.0,30.5,44.33,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,29.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,8,8,5,30,58.0,11.0,1.7,13.0,12.0,10.81,0.0
2016,8,8,5,45,189.0,26.0,1.95,13.5,46.5,20.25,8.69
2016,8,8,6,0,320.0,41.0,2.2,14.0,81.0,32.16,22.15
2016,8,8,6,15,406.0,52.0,2.15,14.5,128.0,38.93,28.76
2016,8,8,6,30,492.0,63.0,2.1,15.0,175.0,51.56,34.02
2016,8,8,6,45,308.0,95.0,2.1,16.0,171.5,95.84,64.31
2016,8,8,7,0,124.0,127.0,2.1,17.0,168.0,126.15,94.69
2016,8,8,7,15,264.5,134.0,2.05,17.5,240.0,164.29,120.0
2016,8,8,7,30,405.0,141.0,2.0,18.0,312.0,218.12,159.85
2016,8,8,7,45,591.5,116.0,2.0,19.0,402.0,275.51,202.98
2016,8,8,8,0,778.0,91.0,2.0,20.0,492.0,354.64,264.89
2016,8,8,8,15,799.0,94.5,2.0,20.5,542.0,409.91,311.22
2016,8,8,8,30,820.0,98.0,2.0,21.0,592.0,466.48,357.19
2016,8,8,8,45,830.5,103.0,2.05,22.0,637.0,520.14,398.87
2016,8,8,9,0,841.0,108.0,2.1,23.0,682.0,573.5,438.75
2016,8,8,9,15,853.5,110.5,2.2,23.5,723.0,626.28,477.93
2016,8,8,9,30,866.0,113.0,2.3,24.0,764.0,676.92,514.55
2016,8,8,9,45,849.5,129.0,2.4,25.0,792.5,719.3,542.82
2016,8,8,10,0,833.0,145.0,2.5,26.0,821.0,758.99,567.61
2016,8,8,10,15,841.0,146.5,2.65,26.0,850.0,800.21,595.51
2016,8,8,10,30,849.0,148.0,2.8,26.0,879.0,839.66,622.07
2016,8,8,10,45,817.5,171.5,2.95,26.5,890.0,865.36,638.07
2016,8,8,11,0,786.0,195.0,3.1,27.0,901.0,886.61,651.17
2016,8,8,11,15,790.0,196.5,3.2,27.0,915.5,914.16,669.47
2016,8,8,11,30,794.0,198.0,3.3,27.0,930.0,939.27,686.13
2016,8,8,11,45,767.5,216.5,3.45,27.5,928.5,953.14,694.43
2016,8,8,12,0,741.0,235.0,3.6,28.0,927.0,960.94,698.87
2016,8,8,12,15,740.5,234.5,3.7,28.0,926.0,971.37,706.25
2016,8,8,12,30,740.0,234.0,3.8,28.0,925.0,978.96,711.85
2016,8,8,12,45,715.5,247.0,3.95,28.0,909.5,973.83,709.54
2016,8,8,13,0,691.0,260.0,4.1,28.0,894.0,965.75,705.44
2016,8,8,13,15,686.0,258.0,4.2,27.5,878.0,958.84,703.31
2016,8,8,13,30,681.0,256.0,4.3,27.0,862.0,949.21,699.42
2016,8,8,13,45,666.0,257.0,4.45,27.0,836.5,930.31,687.87
2016,8,8,14,0,651.0,258.0,4.6,27.0,811.0,909.08,674.8
2016,8,8,14,15,640.5,253.5,4.65,26.5,781.5,884.33,660.43
2016,8,8,14,30,630.0,249.0,4.7,26.0,752.0,857.47,644.47
2016,8,8,14,45,636.0,233.0,4.8,26.0,721.0,831.64,628.66
2016,8,8,15,0,642.0,217.0,4.9,26.0,690.0,803.1,610.74
2016,8,8,15,15,624.5,211.0,4.9,25.5,648.5,762.62,584.1
2016,8,8,15,30,607.0,205.0,4.9,25.0,607.0,721.12,556.32
2016,8,8,15,45,628.5,180.5,4.95,24.5,570.5,689.65,536.59
2016,8,8,16,0,650.0,156.0,5.0,24.0,534.0,654.43,513.48
2016,8,8,16,15,622.5,149.0,4.95,23.5,484.5,600.48,474.29
2016,8,8,16,30,595.0,142.0,4.9,23.0,435.0,547.22,434.74
2016,8,8,16,45,606.5,121.5,4.85,22.5,391.0,504.03,402.48
2016,8,8,17,0,618.0,101.0,4.8,22.0,347.0,458.29,366.94
2016,8,8,17,15,572.0,93.0,4.6,21.0,295.0,395.12,316.31
2016,8,8,17,30,526.0,85.0,4.4,20.0,243.0,335.63,267.13
2016,8,8,17,45,495.0,70.5,4.2,19.5,196.0,279.25,218.48
2016,8,8,18,0,464.0,56.0,4.0,19.0,149.0,225.68,170.88
2016,8,8,18,15,368.0,44.5,3.75,18.0,104.5,160.19,114.9
2016,8,8,18,30,272.0,33.0,3.5,17.0,60.0,105.34,66.97
2016,8,8,18,45,136.0,16.5,3.25,16.5,30.0,43.56,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,22.5,5.0,2.5,12.5,5.5,0.0,0.0
2016,8,9,5,30,45.0,10.0,2.6,13.0,11.0,9.83,0.0
2016,8,9,5,45,173.5,25.5,2.75,13.5,44.5,19.89,7.85
2016,8,9,6,0,302.0,41.0,2.9,14.0,78.0,31.42,21.44
2016,8,9,6,15,388.0,53.0,2.9,14.5,124.5,40.08,29.73
2016,8,9,6,30,474.0,65.0,2.9,15.0,171.0,52.44,35.5
2016,8,9,6,45,237.0,79.0,2.9,15.5,132.0,81.68,55.22
2016,8,9,7,0,0.0,93.0,2.9,16.0,93.0,87.9,68.68
2016,8,9,7,15,22.0,127.5,2.85,16.5,137.0,123.38,96.96
2016,8,9,7,30,44.0,162.0,2.8,17.0,181.0,158.64,124.71
2016,8,9,7,45,168.5,184.0,2.75,17.5,269.0,216.25,167.78
2016,8,9,8,0,293.0,206.0,2.7,18.0,357.0,288.05,223.15
2016,8,9,8,15,252.5,236.0,2.65,18.5,375.5,316.79,246.79
2016,8,9,8,30,212.0,266.0,2.6,19.0,394.0,343.08,267.41
2016,8,9,8,45,190.5,290.5,2.55,20.0,412.5,367.71,285.32
2016,8,9,9,0,169.0,315.0,2.5,21.0,431.0,390.08,300.78
2016,8,9,9,15,168.0,336.5,2.5,21.5,457.5,419.96,322.25
2016,8,9,9,30,167.0,358.0,2.5,22.0,484.0,449.6,343.1
2016,8,9,9,45,161.5,376.5,2.5,22.5,503.0,473.04,358.99
2016,8,9,10,0,156.0,395.0,2.5,23.0,522.0,495.79,374.15
2016,8,9,10,15,491.0,278.5,2.55,23.5,697.0,655.34,496.09
2016,8,9,10,30,826.0,162.0,2.6,24.0,872.0,834.12,623.16
2016,8,9,10,45,796.5,185.0,2.65,24.5,884.0,860.28,637.74
2016,8,9,11,0,767.0,208.0,2.7,25.0,896.0,884.14,652.01
2016,8,9,11,15,771.5,209.0,2.75,25.5,910.5,911.66,668.68
2016,8,9,11,30,776.0,210.0,2.8,26.0,925.0,936.79,683.69
2016,8,9,11,45,740.5,234.5,2.9,26.5,920.5,945.38,688.26
2016,8,9,12,0,705.0,259.0,3.0,27.0,916.0,950.13,690.55
2016,8,9,12,15,704.5,258.5,3.05,27.0,915.0,960.25,697.46
2016,8,9,12,30,704.0,258.0,3.1,27.0,914.0,967.65,702.66
2016,8,9,12,45,702.0,256.5,3.2,27.5,905.0,969.77,703.53
2016,8,9,13,0,700.0,255.0,3.3,28.0,896.0,969.08,702.7
2016,8,9,13,15,695.0,253.0,3.35,27.5,880.0,962.1,700.34
2016,8,9,13,30,690.0,251.0,3.4,27.0,864.0,952.37,696.29
2016,8,9,13,45,644.5,269.5,3.45,27.0,829.5,921.72,675.99
2016,8,9,14,0,599.0,288.0,3.5,27.0,795.0,888.17,653.47
2016,8,9,14,15,587.5,282.0,3.5,27.0,765.0,861.82,636.65
2016,8,9,14,30,576.0,276.0,3.5,27.0,735.0,833.63,618.44
2016,8,9,14,45,541.5,278.5,3.55,27.0,694.0,792.25,590.66
2016,8,9,15,0,507.0,281.0,3.6,27.0,653.0,750.66,562.46
2016,8,9,15,15,489.0,271.0,3.55,26.5,612.5,709.85,535.77
2016,8,9,15,30,471.0,261.0,3.5,26.0,572.0,668.52,508.27
2016,8,9,15,45,447.5,248.5,3.5,25.5,527.0,620.08,475.27
2016,8,9,16,0,424.0,236.0,3.5,25.0,482.0,565.31,437.12
2016,8,9,16,15,397.5,220.5,3.5,24.5,434.5,513.17,399.9
2016,8,9,16,30,371.0,205.0,3.5,24.0,387.0,462.34,362.74
2016,8,9,16,45,346.0,185.0,3.5,23.5,340.0,408.99,322.82
2016,8,9,17,0,321.0,165.0,3.5,23.0,293.0,357.29,283.11
2016,8,9,17,15,283.0,144.0,3.4,22.0,244.5,299.97,238.22
2016,8,9,17,30,245.0,123.0,3.3,21.0,196.0,246.08,194.88
2016,8,9,17,45,207.5,99.0,3.25,20.5,152.0,192.61,150.54
2016,8,9,18,0,170.0,75.0,3.2,20.0,108.0,142.83,108.54
2016,8,9,18,15,120.0,50.5,3.05,19.0,70.5,92.7,66.62
2016,8,9,18,30,70.0,26.0,2.9,18.0,33.0,47.33,28.39
2016,8,9,18,45,35.0,13.0,2.8,17.5,16.5,20.58,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
