Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,18.0,3.5,1.25,13.0,3.5,0.0,0.0
2016,8,10,5,30,36.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,8,10,5,45,134.5,24.0,1.55,13.5,38.0,18.69,6.41
2016,8,10,6,0,233.0,41.0,1.7,14.0,69.0,31.47,21.44
2016,8,10,6,15,313.5,55.5,1.7,14.5,113.0,41.59,31.06
2016,8,10,6,30,394.0,70.0,1.7,15.0,157.0,54.8,43.09
2016,8,10,6,45,451.5,81.0,1.7,16.0,206.5,92.57,56.85
2016,8,10,7,0,509.0,92.0,1.7,17.0,256.0,137.07,87.06
2016,8,10,7,15,262.0,119.5,1.65,17.5,205.0,150.92,109.04
2016,8,10,7,30,15.0,147.0,1.6,18.0,154.0,141.58,111.05
2016,8,10,7,45,21.5,169.5,1.55,19.0,180.5,165.77,129.67
2016,8,10,8,0,28.0,192.0,1.5,20.0,207.0,188.19,146.49
2016,8,10,8,15,25.5,206.0,1.45,20.5,220.5,205.32,159.29
2016,8,10,8,30,23.0,220.0,1.4,21.0,234.0,219.5,169.56
2016,8,10,8,45,18.5,222.5,1.4,22.0,234.5,221.68,170.14
2016,8,10,9,0,14.0,225.0,1.4,23.0,235.0,223.2,170.2
2016,8,10,9,15,89.0,291.0,1.4,23.5,357.5,330.75,251.6
2016,8,10,9,30,164.0,357.0,1.4,24.0,480.0,446.67,335.88
2016,8,10,9,45,330.5,328.5,1.4,25.0,591.0,545.54,407.27
2016,8,10,10,0,497.0,300.0,1.4,26.0,702.0,658.28,485.98
2016,8,10,10,15,694.5,210.5,1.4,26.5,794.0,747.83,549.27
2016,8,10,10,30,892.0,121.0,1.4,27.0,886.0,845.48,612.11
2016,8,10,10,45,887.5,128.0,1.4,27.5,905.5,878.5,630.4
2016,8,10,11,0,883.0,135.0,1.4,28.0,925.0,908.52,647.28
2016,8,10,11,15,886.5,136.0,1.5,28.5,940.0,936.81,664.3
2016,8,10,11,30,890.0,137.0,1.6,29.0,955.0,962.3,679.54
2016,8,10,11,45,880.0,144.5,1.7,29.5,958.5,978.59,689.08
2016,8,10,12,0,870.0,152.0,1.8,30.0,962.0,991.48,696.64
2016,8,10,12,15,870.0,152.0,1.95,30.0,961.0,1003.28,705.63
2016,8,10,12,30,870.0,152.0,2.1,30.0,960.0,1011.9,712.72
2016,8,10,12,45,866.0,152.5,2.25,30.0,950.5,1013.87,715.74
2016,8,10,13,0,862.0,153.0,2.4,30.0,941.0,1012.58,716.84
2016,8,10,13,15,858.0,152.0,2.55,29.5,924.0,1012.74,720.35
2016,8,10,13,30,854.0,151.0,2.7,29.0,907.0,1003.53,717.96
2016,8,10,13,45,838.0,154.5,2.85,29.0,880.0,984.26,707.76
2016,8,10,14,0,822.0,158.0,3.0,29.0,853.0,962.21,695.73
2016,8,10,14,15,812.5,155.5,3.15,28.5,821.5,937.33,683.12
2016,8,10,14,30,803.0,153.0,3.3,28.0,790.0,909.81,668.56
2016,8,10,14,45,788.0,151.5,3.45,28.0,752.0,875.98,648.23
2016,8,10,15,0,773.0,150.0,3.6,28.0,714.0,840.16,626.29
2016,8,10,15,15,757.0,146.0,3.65,27.5,671.5,802.21,603.33
2016,8,10,15,30,741.0,142.0,3.7,27.0,629.0,759.72,576.83
2016,8,10,15,45,721.5,137.0,3.8,26.5,582.5,712.28,546.52
2016,8,10,16,0,702.0,132.0,3.9,26.0,536.0,664.21,514.26
2016,8,10,16,15,675.0,126.0,3.9,25.5,486.0,609.58,475.57
2016,8,10,16,30,648.0,120.0,3.9,25.0,436.0,555.53,436.25
2016,8,10,16,45,614.5,112.0,3.95,24.5,384.5,496.38,391.98
2016,8,10,17,0,581.0,104.0,4.0,24.0,333.0,439.08,347.73
2016,8,10,17,15,534.0,95.0,3.85,23.0,281.5,376.27,298.1
2016,8,10,17,30,487.0,86.0,3.7,22.0,230.0,315.4,248.48
2016,8,10,17,45,422.5,74.0,3.6,21.5,181.0,251.37,194.71
2016,8,10,18,0,358.0,62.0,3.5,21.0,132.0,193.95,145.51
2016,8,10,18,15,269.0,46.5,3.35,20.0,90.0,132.82,94.19
2016,8,10,18,30,180.0,31.0,3.2,19.0,48.0,81.7,49.83
2016,8,10,18,45,90.0,15.5,3.05,18.0,24.0,29.88,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,102.5,19.5,1.35,14.5,32.0,15.02,3.38
2016,8,11,6,0,205.0,39.0,1.6,15.0,64.0,29.88,19.92
2016,8,11,6,15,282.0,55.5,1.6,15.5,107.5,41.66,30.96
2016,8,11,6,30,359.0,72.0,1.6,16.0,151.0,55.45,43.47
2016,8,11,6,45,190.0,94.0,1.6,16.5,137.0,89.65,63.45
2016,8,11,7,0,21.0,116.0,1.6,17.0,123.0,109.99,85.78
2016,8,11,7,15,28.5,137.0,1.6,18.0,148.0,129.7,101.13
2016,8,11,7,30,36.0,158.0,1.6,19.0,173.0,153.18,119.35
2016,8,11,7,45,151.5,183.0,1.6,20.0,259.0,209.98,161.09
2016,8,11,8,0,267.0,208.0,1.6,21.0,345.0,280.15,213.85
2016,8,11,8,15,484.5,173.5,1.6,22.0,451.5,351.54,267.04
2016,8,11,8,30,702.0,139.0,1.6,23.0,558.0,446.58,338.71
2016,8,11,8,45,726.5,141.5,1.65,24.0,605.0,499.49,378.72
2016,8,11,9,0,751.0,144.0,1.7,25.0,652.0,553.69,418.56
2016,8,11,9,15,766.0,148.0,1.7,25.5,693.5,604.58,455.26
2016,8,11,9,30,781.0,152.0,1.7,26.0,735.0,656.25,491.36
2016,8,11,9,45,821.5,140.0,1.75,27.0,779.5,708.51,526.78
2016,8,11,10,0,862.0,128.0,1.8,28.0,824.0,761.47,560.3
2016,8,11,10,15,870.0,130.0,1.8,28.5,853.5,803.74,585.95
2016,8,11,10,30,878.0,132.0,1.8,29.0,883.0,844.12,610.06
2016,8,11,10,45,875.5,138.0,1.8,29.5,903.5,877.46,629.31
2016,8,11,11,0,873.0,144.0,1.8,30.0,924.0,907.94,646.6
2016,8,11,11,15,876.5,145.0,1.8,30.0,938.5,936.01,663.57
2016,8,11,11,30,880.0,146.0,1.8,30.0,953.0,961.31,678.79
2016,8,11,11,45,871.0,153.0,1.85,30.5,957.0,977.88,687.82
2016,8,11,12,0,862.0,160.0,1.9,31.0,961.0,996.35,698.15
2016,8,11,12,15,862.0,160.0,1.9,31.0,960.0,1008.45,705.4
2016,8,11,12,30,862.0,160.0,1.9,31.0,959.0,1017.34,710.82
2016,8,11,12,45,859.5,159.5,1.95,31.0,949.5,1019.99,713.19
2016,8,11,13,0,857.0,159.0,2.0,31.0,940.0,1019.33,713.7
2016,8,11,13,15,852.5,158.0,2.05,31.0,923.0,1012.88,710.78
2016,8,11,13,30,848.0,157.0,2.1,31.0,906.0,1003.2,706.0
2016,8,11,13,45,829.0,162.0,2.2,31.0,878.0,982.64,695.06
2016,8,11,14,0,810.0,167.0,2.3,31.0,850.0,959.37,682.43
2016,8,11,14,15,800.5,164.5,2.35,30.5,819.0,934.67,669.69
2016,8,11,14,30,791.0,162.0,2.4,30.0,788.0,907.36,655.16
2016,8,11,14,45,770.5,162.5,2.45,30.0,748.5,874.52,635.58
2016,8,11,15,0,750.0,163.0,2.5,30.0,709.0,836.62,612.5
2016,8,11,15,15,733.5,158.5,2.6,29.5,666.0,795.25,588.34
2016,8,11,15,30,717.0,154.0,2.7,29.0,623.0,752.55,562.74
2016,8,11,15,45,693.5,149.5,2.8,28.5,576.0,703.43,531.68
2016,8,11,16,0,670.0,145.0,2.9,28.0,529.0,654.03,498.87
2016,8,11,16,15,642.0,138.0,2.95,27.5,479.0,598.91,460.77
2016,8,11,16,30,614.0,131.0,3.0,27.0,429.0,544.52,422.06
2016,8,11,16,45,578.5,122.5,3.15,26.5,377.5,485.18,378.59
2016,8,11,17,0,543.0,114.0,3.3,26.0,326.0,425.56,333.44
2016,8,11,17,15,495.5,103.5,3.2,25.0,274.5,363.32,284.93
2016,8,11,17,30,448.0,93.0,3.1,24.0,223.0,305.21,238.1
2016,8,11,17,45,385.5,79.0,3.05,23.0,174.5,241.96,186.04
2016,8,11,18,0,323.0,65.0,3.0,22.0,126.0,185.16,138.2
2016,8,11,18,15,238.0,47.5,2.9,21.0,85.0,125.06,88.16
2016,8,11,18,30,153.0,30.0,2.8,20.0,44.0,74.5,44.13
2016,8,11,18,45,76.5,15.0,2.7,19.5,22.0,26.99,0.0
2016,8,11,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,18.0,1.0,15.5,36.0,13.53,1.77
2016,8,12,6,0,316.0,36.0,1.1,16.0,72.0,27.94,18.13
2016,8,12,6,15,405.0,46.5,1.05,16.5,118.5,34.46,24.54
2016,8,12,6,30,494.0,57.0,1.0,17.0,165.0,42.92,32.3
2016,8,12,6,45,342.0,91.0,1.0,17.5,175.0,92.57,60.59
2016,8,12,7,0,190.0,125.0,1.0,18.0,185.0,128.15,92.99
2016,8,12,7,15,208.0,145.0,0.9,19.0,221.5,161.83,119.12
2016,8,12,7,30,226.0,165.0,0.8,20.0,258.0,197.67,147.37
2016,8,12,7,45,492.0,129.0,0.75,21.0,368.0,255.74,186.7
2016,8,12,8,0,758.0,93.0,0.7,22.0,478.0,345.97,253.37
2016,8,12,8,15,780.0,97.0,0.65,23.0,528.0,401.14,297.24
2016,8,12,8,30,802.0,101.0,0.6,24.0,578.0,457.74,340.57
2016,8,12,8,45,818.5,104.0,0.55,25.0,624.0,511.78,380.17
2016,8,12,9,0,835.0,107.0,0.5,26.0,670.0,566.12,418.15
2016,8,12,9,15,848.0,109.5,0.5,26.5,711.5,617.92,454.12
2016,8,12,9,30,861.0,112.0,0.5,27.0,753.0,669.79,488.86
2016,8,12,9,45,869.0,115.0,0.5,28.0,788.0,716.77,518.02
2016,8,12,10,0,877.0,118.0,0.5,29.0,823.0,762.25,543.81
2016,8,12,10,15,884.0,119.5,0.6,29.5,852.5,803.8,569.27
2016,8,12,10,30,891.0,121.0,0.7,30.0,882.0,843.35,593.29
2016,8,12,10,45,892.5,124.0,0.8,30.5,903.0,877.54,613.82
2016,8,12,11,0,894.0,127.0,0.9,31.0,924.0,909.05,632.64
2016,8,12,11,15,897.5,128.0,1.0,31.0,938.5,937.57,650.89
2016,8,12,11,30,901.0,129.0,1.1,31.0,953.0,963.26,667.47
2016,8,12,11,45,897.0,132.0,1.2,31.5,958.5,980.93,677.89
2016,8,12,12,0,893.0,135.0,1.3,32.0,964.0,995.3,686.45
2016,8,12,12,15,893.0,135.0,1.45,32.0,962.5,1007.24,695.77
2016,8,12,12,30,893.0,135.0,1.6,32.0,961.0,1015.89,703.15
2016,8,12,12,45,891.5,134.0,1.8,32.0,952.0,1018.74,707.73
2016,8,12,13,0,890.0,133.0,2.0,32.0,943.0,1018.22,710.23
2016,8,12,13,15,886.5,132.5,2.1,32.0,926.5,1012.9,708.59
2016,8,12,13,30,883.0,132.0,2.2,32.0,910.0,1004.26,705.0
2016,8,12,13,45,872.5,133.0,2.35,32.0,884.5,987.18,696.71
2016,8,12,14,0,862.0,134.0,2.5,32.0,859.0,967.12,686.5
2016,8,12,14,15,853.5,132.0,2.6,31.5,828.0,948.63,678.15
2016,8,12,14,30,845.0,130.0,2.7,31.0,797.0,921.57,664.15
2016,8,12,14,45,833.0,128.0,2.85,31.0,759.0,888.77,645.3
2016,8,12,15,0,821.0,126.0,3.0,31.0,721.0,853.7,624.69
2016,8,12,15,15,806.0,123.0,3.05,30.5,678.5,813.01,600.61
2016,8,12,15,30,791.0,120.0,3.1,30.0,636.0,770.69,575.03
2016,8,12,15,45,772.5,116.0,3.15,29.5,588.5,723.25,545.39
2016,8,12,16,0,754.0,112.0,3.2,29.0,541.0,677.13,516.09
2016,8,12,16,15,728.5,107.0,3.2,28.5,490.5,622.45,478.32
2016,8,12,16,30,703.0,102.0,3.2,28.0,440.0,568.14,439.58
2016,8,12,16,45,670.0,96.0,3.25,27.5,388.0,509.0,396.09
2016,8,12,17,0,637.0,90.0,3.3,27.0,336.0,451.58,352.39
2016,8,12,17,15,590.0,82.5,3.15,26.0,283.5,387.77,302.59
2016,8,12,17,30,543.0,75.0,3.0,25.0,231.0,327.77,254.07
2016,8,12,17,45,479.0,65.0,2.9,24.5,181.5,262.83,199.98
2016,8,12,18,0,415.0,55.0,2.8,24.0,132.0,204.25,150.03
2016,8,12,18,15,315.5,41.5,2.65,23.0,89.5,139.34,96.15
2016,8,12,18,30,216.0,28.0,2.5,22.0,47.0,84.63,47.61
2016,8,12,18,45,108.0,14.0,2.35,21.5,23.5,30.76,0.0
2016,8,12,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,17.5,0.35,18.5,35.0,13.17,0.71
2016,8,13,6,0,313.0,35.0,0.4,19.0,70.0,27.14,17.15
2016,8,13,6,15,404.0,45.5,0.45,19.5,116.0,33.69,23.55
2016,8,13,6,30,495.0,56.0,0.5,20.0,162.0,41.22,30.41
2016,8,13,6,45,556.5,63.0,0.55,21.0,213.5,80.91,43.29
2016,8,13,7,0,618.0,70.0,0.6,22.0,265.0,127.82,73.18
2016,8,13,7,15,659.0,75.5,0.7,23.0,317.5,176.88,110.87
2016,8,13,7,30,700.0,81.0,0.8,24.0,370.0,230.45,154.68
2016,8,13,7,45,732.0,85.0,0.95,25.0,422.5,286.7,201.56
2016,8,13,8,0,764.0,89.0,1.1,26.0,475.0,343.42,248.32
2016,8,13,8,15,786.0,92.5,1.15,26.5,525.0,398.46,293.18
2016,8,13,8,30,808.0,96.0,1.2,27.0,575.0,454.92,337.72
2016,8,13,8,45,824.0,99.0,1.3,28.0,621.0,509.01,378.62
2016,8,13,9,0,840.0,102.0,1.4,29.0,667.0,563.35,418.22
2016,8,13,9,15,853.0,104.5,1.4,29.5,708.5,616.5,455.84
2016,8,13,9,30,866.0,107.0,1.4,30.0,750.0,667.54,490.81
2016,8,13,9,45,879.0,107.0,1.45,31.0,786.5,715.32,521.53
2016,8,13,10,0,892.0,107.0,1.5,32.0,823.0,761.96,549.25
2016,8,13,10,15,899.0,108.5,1.5,32.5,852.5,804.04,574.14
2016,8,13,10,30,906.0,110.0,1.5,33.0,882.0,844.07,597.38
2016,8,13,10,45,900.5,117.0,1.5,33.5,901.0,876.75,615.68
2016,8,13,11,0,895.0,124.0,1.5,34.0,920.0,906.31,631.92
2016,8,13,11,15,898.5,125.0,1.55,34.0,935.0,934.84,649.37
2016,8,13,11,30,902.0,126.0,1.6,34.0,950.0,960.52,665.08
2016,8,13,11,45,891.5,134.0,1.65,34.5,953.0,977.06,673.9
2016,8,13,12,0,881.0,142.0,1.7,35.0,956.0,990.13,680.76
2016,8,13,12,15,881.0,142.0,1.8,35.0,955.0,1001.93,689.01
2016,8,13,12,30,881.0,142.0,1.9,35.0,954.0,1010.5,695.4
2016,8,13,12,45,870.0,146.5,2.05,35.0,942.5,1009.55,696.72
2016,8,13,13,0,859.0,151.0,2.2,35.0,931.0,1005.32,696.14
2016,8,13,13,15,855.0,150.0,2.35,34.5,914.0,1005.31,699.63
2016,8,13,13,30,851.0,149.0,2.5,34.0,897.0,995.97,697.34
2016,8,13,13,45,832.5,154.0,2.65,34.0,869.5,975.82,686.9
2016,8,13,14,0,814.0,159.0,2.8,34.0,842.0,952.94,674.71
2016,8,13,14,15,805.0,156.5,2.9,33.5,811.0,928.53,662.4
2016,8,13,14,30,796.0,154.0,3.0,33.0,780.0,901.48,648.24
2016,8,13,14,45,780.5,152.5,3.1,33.0,742.0,867.24,627.89
2016,8,13,15,0,765.0,151.0,3.2,33.0,704.0,834.31,608.23
2016,8,13,15,15,748.5,147.0,3.3,32.5,661.0,792.95,583.82
2016,8,13,15,30,732.0,143.0,3.4,32.0,618.0,750.22,558.04
2016,8,13,15,45,713.0,137.5,3.5,31.5,571.5,702.85,528.47
2016,8,13,16,0,694.0,132.0,3.6,31.0,525.0,654.83,496.7
2016,8,13,16,15,666.5,126.0,3.65,30.5,475.0,600.15,458.87
2016,8,13,16,30,639.0,120.0,3.7,30.0,425.0,546.12,420.41
2016,8,13,16,45,608.5,111.0,3.8,29.5,374.0,488.09,377.88
2016,8,13,17,0,578.0,102.0,3.9,29.0,323.0,431.65,335.09
2016,8,13,17,15,529.0,93.0,3.75,28.0,271.5,368.17,285.73
2016,8,13,17,30,480.0,84.0,3.6,27.0,220.0,307.02,236.65
2016,8,13,17,45,422.0,71.0,3.5,26.0,172.0,245.06,185.66
2016,8,13,18,0,364.0,58.0,3.4,25.0,124.0,189.06,138.4
2016,8,13,18,15,267.0,43.0,3.2,24.0,82.5,126.69,86.94
2016,8,13,18,30,170.0,28.0,3.0,23.0,41.0,73.94,39.72
2016,8,13,18,45,85.0,14.0,2.85,22.5,20.5,26.92,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,18.0,0.35,19.0,32.0,13.92,0.03
2016,8,14,6,0,257.0,36.0,0.4,20.0,64.0,27.65,17.41
2016,8,14,6,15,345.0,49.0,0.45,20.5,109.0,36.72,26.01
2016,8,14,6,30,433.0,62.0,0.5,21.0,154.0,45.85,34.26
2016,8,14,6,45,491.0,72.0,0.6,21.5,204.0,84.31,48.36
2016,8,14,7,0,549.0,82.0,0.7,22.0,254.0,129.65,77.63
2016,8,14,7,15,592.5,89.5,0.65,23.0,306.0,176.95,113.5
2016,8,14,7,30,636.0,97.0,0.6,24.0,358.0,229.16,155.41
2016,8,14,7,45,664.0,104.0,0.6,25.5,409.0,281.13,197.74
2016,8,14,8,0,692.0,111.0,0.6,27.0,460.0,335.79,241.25
2016,8,14,8,15,716.5,116.0,0.65,27.5,509.5,389.68,284.16
2016,8,14,8,30,741.0,121.0,0.7,28.0,559.0,445.36,327.12
2016,8,14,8,45,754.0,127.5,0.8,29.0,603.5,498.19,366.31
2016,8,14,9,0,767.0,134.0,0.9,30.0,648.0,552.68,405.22
2016,8,14,9,15,782.0,137.5,1.0,30.5,689.5,603.54,441.3
2016,8,14,9,30,797.0,141.0,1.1,31.0,731.0,654.18,476.29
2016,8,14,9,45,814.5,140.0,1.25,31.5,768.5,701.74,508.94
2016,8,14,10,0,832.0,139.0,1.4,32.0,806.0,748.72,539.84
2016,8,14,10,15,840.5,141.0,1.55,32.5,835.5,790.83,566.28
2016,8,14,10,30,849.0,143.0,1.7,33.0,865.0,831.19,591.38
2016,8,14,10,45,832.0,157.5,1.85,33.5,880.0,860.52,609.28
2016,8,14,11,0,815.0,172.0,2.0,34.0,895.0,886.28,624.93
2016,8,14,11,15,819.0,173.0,2.15,34.0,910.0,913.96,643.09
2016,8,14,11,30,823.0,174.0,2.3,34.0,925.0,939.07,659.64
2016,8,14,11,45,796.5,192.0,2.45,34.0,923.0,949.83,667.27
2016,8,14,12,0,770.0,210.0,2.6,34.0,921.0,960.41,674.98
2016,8,14,12,15,769.5,210.0,2.7,34.0,920.0,971.41,682.62
2016,8,14,12,30,769.0,210.0,2.8,34.0,919.0,979.46,688.49
2016,8,14,12,45,797.5,190.5,2.95,34.0,919.0,988.82,695.73
2016,8,14,13,0,826.0,171.0,3.1,34.0,919.0,999.02,703.57
2016,8,14,13,15,821.5,170.0,3.2,34.0,902.0,992.59,700.65
2016,8,14,13,30,817.0,169.0,3.3,34.0,885.0,983.01,695.95
2016,8,14,13,45,780.0,183.0,3.4,34.0,852.0,954.65,679.33
2016,8,14,14,0,743.0,197.0,3.5,34.0,819.0,928.77,664.34
2016,8,14,14,15,733.0,194.0,3.6,33.5,788.0,904.17,651.39
2016,8,14,14,30,723.0,191.0,3.7,33.0,757.0,877.19,636.73
2016,8,14,14,45,692.0,194.5,3.8,33.0,715.5,836.31,611.34
2016,8,14,15,0,661.0,198.0,3.9,33.0,674.0,794.49,584.86
2016,8,14,15,15,642.5,192.0,3.9,32.5,632.0,752.45,558.26
2016,8,14,15,30,624.0,186.0,3.9,32.0,590.0,709.44,530.45
2016,8,14,15,45,599.5,179.0,3.95,31.5,543.0,660.12,497.72
2016,8,14,16,0,575.0,172.0,4.0,31.0,496.0,608.21,462.42
2016,8,14,16,15,545.5,162.5,4.0,30.0,447.5,553.66,424.96
2016,8,14,16,30,516.0,153.0,4.0,29.0,399.0,500.31,387.21
2016,8,14,16,45,488.0,139.5,4.0,28.5,350.0,444.97,346.12
2016,8,14,17,0,460.0,126.0,4.0,28.0,301.0,391.29,305.08
2016,8,14,17,15,412.5,112.5,3.85,27.0,251.0,330.2,257.42
2016,8,14,17,30,365.0,99.0,3.7,26.0,201.0,273.39,211.77
2016,8,14,17,45,315.5,81.0,3.6,25.0,156.0,215.49,164.16
2016,8,14,18,0,266.0,63.0,3.5,24.0,111.0,162.67,119.8
2016,8,14,18,15,187.5,43.5,3.3,23.0,72.0,105.86,72.87
2016,8,14,18,30,109.0,24.0,3.1,22.0,33.0,55.52,27.56
2016,8,14,18,45,54.5,12.0,2.95,21.5,16.5,20.08,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,14.0,1.55,14.5,14.0,13.51,0.0
2016,8,15,6,0,0.0,28.0,1.7,15.0,28.0,26.91,17.06
2016,8,15,6,15,0.0,47.5,1.7,15.5,47.5,44.59,33.37
2016,8,15,6,30,0.0,67.0,1.7,16.0,67.0,62.03,49.16
2016,8,15,6,45,4.0,87.0,1.7,17.0,88.0,80.92,62.39
2016,8,15,7,0,8.0,107.0,1.7,18.0,109.0,100.51,78.21
2016,8,15,7,15,13.0,126.0,1.65,18.5,131.0,120.03,93.73
2016,8,15,7,30,18.0,145.0,1.6,19.0,153.0,140.2,109.54
2016,8,15,7,45,69.0,180.0,1.6,20.0,214.5,185.46,143.75
2016,8,15,8,0,120.0,215.0,1.6,21.0,276.0,237.15,182.89
2016,8,15,8,15,483.5,151.0,1.6,21.5,431.0,328.84,250.54
2016,8,15,8,30,847.0,87.0,1.6,22.0,586.0,462.32,351.61
2016,8,15,8,45,862.0,90.0,1.6,23.0,633.0,519.86,395.3
2016,8,15,9,0,877.0,93.0,1.6,24.0,680.0,575.2,436.15
2016,8,15,9,15,889.0,95.5,1.7,24.5,722.0,628.02,475.15
2016,8,15,9,30,901.0,98.0,1.8,25.0,764.0,680.06,512.47
2016,8,15,9,45,897.0,106.5,1.95,26.0,796.5,725.79,543.0
2016,8,15,10,0,893.0,115.0,2.1,27.0,829.0,768.96,569.94
2016,8,15,10,15,900.5,116.5,2.2,27.5,858.5,811.53,596.91
2016,8,15,10,30,908.0,118.0,2.3,28.0,888.0,852.07,622.24
2016,8,15,10,45,904.5,124.0,2.45,29.0,907.5,885.57,641.86
2016,8,15,11,0,901.0,130.0,2.6,30.0,927.0,916.03,659.38
2016,8,15,11,15,904.0,130.5,2.7,30.0,942.0,943.8,677.35
2016,8,15,11,30,907.0,131.0,2.8,30.0,957.0,968.66,693.5
2016,8,15,11,45,898.0,138.0,2.95,30.5,960.5,985.71,703.73
2016,8,15,12,0,889.0,145.0,3.1,31.0,964.0,999.31,711.87
2016,8,15,12,15,889.0,145.0,3.2,31.0,962.5,1011.17,720.06
2016,8,15,12,30,889.0,145.0,3.3,31.0,961.0,1019.75,726.28
2016,8,15,12,45,870.5,154.0,3.4,31.0,947.0,1016.01,724.81
2016,8,15,13,0,852.0,163.0,3.5,31.0,933.0,1015.4,725.52
2016,8,15,13,15,847.5,162.0,3.6,30.5,915.5,1008.82,723.95
2016,8,15,13,30,843.0,161.0,3.7,30.0,898.0,998.99,720.4
2016,8,15,13,45,829.0,163.5,3.8,30.0,871.5,980.54,709.87
2016,8,15,14,0,815.0,166.0,3.9,30.0,845.0,959.25,697.54
2016,8,15,14,15,805.5,163.0,3.95,29.5,813.5,933.74,683.5
2016,8,15,14,30,796.0,160.0,4.0,29.0,782.0,905.6,667.63
2016,8,15,14,45,782.0,157.5,4.05,29.0,743.5,871.54,646.33
2016,8,15,15,0,768.0,155.0,4.1,29.0,705.0,838.94,625.9
2016,8,15,15,15,751.0,151.0,4.1,28.5,662.0,796.99,599.82
2016,8,15,15,30,734.0,147.0,4.1,28.0,619.0,753.7,572.47
2016,8,15,15,45,714.5,141.0,4.1,27.5,572.0,705.25,540.83
2016,8,15,16,0,695.0,135.0,4.1,27.0,525.0,656.19,507.11
2016,8,15,16,15,666.5,128.5,4.05,26.0,474.0,600.22,468.14
2016,8,15,16,30,638.0,122.0,4.0,25.0,423.0,544.99,428.49
2016,8,15,16,45,604.5,113.5,3.95,24.5,371.5,485.79,383.73
2016,8,15,17,0,571.0,105.0,3.9,24.0,320.0,428.47,339.04
2016,8,15,17,15,521.0,95.0,3.7,23.0,268.0,363.88,287.7
2016,8,15,17,30,471.0,85.0,3.5,22.0,216.0,302.12,237.03
2016,8,15,17,45,408.5,71.5,3.3,21.5,167.5,238.68,183.44
2016,8,15,18,0,346.0,58.0,3.1,21.0,119.0,181.73,134.42
2016,8,15,18,15,248.0,41.5,2.9,20.0,77.5,118.96,81.95
2016,8,15,18,30,150.0,25.0,2.7,19.0,36.0,64.41,30.07
2016,8,15,18,45,75.0,12.5,2.55,18.5,18.0,23.49,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,17.0,0.65,14.5,32.5,13.03,0.0
2016,8,16,6,0,288.0,34.0,0.7,15.0,65.0,26.68,16.8
2016,8,16,6,15,382.0,46.0,0.7,15.5,111.0,34.69,24.75
2016,8,16,6,30,476.0,58.0,0.7,16.0,157.0,42.16,31.72
2016,8,16,6,45,537.0,67.0,0.7,17.0,208.5,80.86,45.48
2016,8,16,7,0,598.0,76.0,0.7,18.0,260.0,128.22,75.77
2016,8,16,7,15,642.0,82.5,0.7,19.0,314.0,177.51,113.67
2016,8,16,7,30,686.0,89.0,0.7,20.0,368.0,231.72,158.13
2016,8,16,7,45,715.0,95.0,0.75,21.0,420.5,285.89,203.77
2016,8,16,8,0,744.0,101.0,0.8,22.0,473.0,342.8,250.91
2016,8,16,8,15,767.5,105.5,0.85,23.0,523.5,400.81,297.65
2016,8,16,8,30,791.0,110.0,0.9,24.0,574.0,458.01,342.22
2016,8,16,8,45,804.0,115.5,0.95,25.0,619.5,512.24,383.03
2016,8,16,9,0,817.0,121.0,1.0,26.0,665.0,566.46,422.26
2016,8,16,9,15,831.0,124.0,1.05,26.5,707.5,618.64,459.57
2016,8,16,9,30,845.0,127.0,1.1,27.0,750.0,670.39,495.44
2016,8,16,9,45,840.5,137.0,1.15,28.0,782.0,715.46,524.46
2016,8,16,10,0,836.0,147.0,1.2,29.0,814.0,758.12,550.57
2016,8,16,10,15,844.5,149.0,1.2,29.5,843.5,800.45,575.75
2016,8,16,10,30,853.0,151.0,1.2,30.0,873.0,841.0,599.39
2016,8,16,10,45,839.0,164.0,1.3,30.5,889.5,871.57,617.71
2016,8,16,11,0,825.0,177.0,1.4,31.0,906.0,898.7,633.89
2016,8,16,11,15,829.0,178.0,1.45,31.0,920.5,926.66,651.24
2016,8,16,11,30,833.0,179.0,1.5,31.0,935.0,951.99,666.95
2016,8,16,11,45,814.0,192.0,1.6,31.5,935.5,965.01,674.43
2016,8,16,12,0,795.0,205.0,1.7,32.0,936.0,974.47,679.89
2016,8,16,12,15,795.0,205.0,1.8,32.0,934.5,985.87,688.05
2016,8,16,12,30,795.0,205.0,1.9,32.0,933.0,994.25,694.41
2016,8,16,12,45,794.0,203.0,2.0,32.0,924.0,996.58,697.15
2016,8,16,13,0,793.0,201.0,2.1,32.0,915.0,995.79,698.12
2016,8,16,13,15,788.0,199.5,2.2,32.0,897.5,988.47,695.13
2016,8,16,13,30,783.0,198.0,2.3,32.0,880.0,982.63,693.17
2016,8,16,13,45,763.5,201.5,2.4,32.0,852.0,960.77,681.16
2016,8,16,14,0,744.0,205.0,2.5,32.0,824.0,936.41,667.62
2016,8,16,14,15,733.5,201.5,2.55,31.5,792.5,910.72,654.05
2016,8,16,14,30,723.0,198.0,2.6,31.0,761.0,882.64,638.81
2016,8,16,14,45,710.5,193.0,2.7,31.0,723.5,849.01,618.83
2016,8,16,15,0,698.0,188.0,2.8,31.0,686.0,813.47,597.36
2016,8,16,15,15,680.0,182.5,2.85,30.5,643.0,771.18,571.71
2016,8,16,15,30,662.0,177.0,2.9,30.0,600.0,727.78,544.26
2016,8,16,15,45,647.0,167.0,3.0,29.5,554.5,681.04,514.18
2016,8,16,16,0,632.0,157.0,3.1,29.0,509.0,633.5,482.65
2016,8,16,16,15,602.5,148.5,3.1,28.5,458.5,577.27,443.37
2016,8,16,16,30,573.0,140.0,3.1,28.0,408.0,519.5,401.9
2016,8,16,16,45,547.0,127.5,3.1,27.5,358.5,463.71,360.69
2016,8,16,17,0,521.0,115.0,3.1,27.0,309.0,409.29,319.13
2016,8,16,17,15,470.5,103.0,2.95,26.0,257.0,345.46,269.24
2016,8,16,17,30,420.0,91.0,2.8,25.0,205.0,286.15,221.39
2016,8,16,17,45,365.0,75.0,2.7,24.0,158.5,225.62,171.39
2016,8,16,18,0,310.0,59.0,2.6,23.0,112.0,170.8,125.04
2016,8,16,18,15,218.0,41.0,2.5,22.0,71.5,110.19,74.84
2016,8,16,18,30,126.0,23.0,2.4,21.0,31.0,56.33,22.54
2016,8,16,18,45,63.0,11.5,2.3,20.0,15.5,20.54,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,95.5,18.0,1.0,17.0,27.5,14.05,0.0
2016,8,17,6,0,191.0,36.0,1.1,18.0,55.0,27.86,17.38
2016,8,17,6,15,276.5,52.0,1.2,18.5,98.5,39.37,28.39
2016,8,17,6,30,362.0,68.0,1.3,19.0,142.0,50.3,38.34
2016,8,17,6,45,419.5,80.5,1.45,20.0,190.5,85.31,52.48
2016,8,17,7,0,477.0,93.0,1.6,21.0,239.0,128.86,80.67
2016,8,17,7,15,523.0,103.0,1.6,21.5,290.5,174.95,115.78
2016,8,17,7,30,569.0,113.0,1.6,22.0,342.0,226.29,157.44
2016,8,17,7,45,443.0,153.5,1.6,23.0,347.0,260.65,190.87
2016,8,17,8,0,317.0,194.0,1.6,24.0,352.0,283.13,212.52
2016,8,17,8,15,500.5,168.0,1.7,25.0,447.0,349.95,262.55
2016,8,17,8,30,684.0,142.0,1.8,26.0,542.0,437.19,328.24
2016,8,17,8,45,695.0,151.0,1.95,27.0,585.5,488.61,367.23
2016,8,17,9,0,706.0,160.0,2.1,28.0,629.0,540.06,405.14
2016,8,17,9,15,722.0,164.5,2.15,28.5,670.5,590.06,441.39
2016,8,17,9,30,738.0,169.0,2.2,29.0,712.0,640.09,476.65
2016,8,17,9,45,760.5,167.0,2.25,29.5,750.0,688.1,509.84
2016,8,17,10,0,783.0,165.0,2.3,30.0,788.0,736.18,542.31
2016,8,17,10,15,792.0,167.5,2.35,30.5,817.0,777.43,568.59
2016,8,17,10,30,801.0,170.0,2.4,31.0,846.0,817.1,593.02
2016,8,17,10,45,783.5,185.5,2.45,31.5,861.0,845.5,609.83
2016,8,17,11,0,766.0,201.0,2.5,32.0,876.0,872.35,625.62
2016,8,17,11,15,770.5,202.5,2.55,32.0,890.5,900.23,643.32
2016,8,17,11,30,775.0,204.0,2.6,32.0,905.0,925.71,659.46
2016,8,17,11,45,752.0,219.5,2.65,32.5,904.0,937.11,665.34
2016,8,17,12,0,729.0,235.0,2.7,33.0,903.0,945.07,669.21
2016,8,17,12,15,728.5,235.0,2.75,33.0,902.0,955.65,676.24
2016,8,17,12,30,728.0,235.0,2.8,33.0,901.0,963.4,681.55
2016,8,17,12,45,748.5,220.0,2.9,33.0,898.5,973.26,688.74
2016,8,17,13,0,769.0,205.0,3.0,33.0,896.0,980.0,694.05
2016,8,17,13,15,764.0,203.5,3.05,32.5,879.0,972.85,691.71
2016,8,17,13,30,759.0,202.0,3.1,32.0,862.0,962.71,687.66
2016,8,17,13,45,729.0,211.5,3.15,32.0,831.0,937.36,672.49
2016,8,17,14,0,699.0,221.0,3.2,32.0,800.0,909.83,655.98
2016,8,17,14,15,688.0,217.0,3.25,31.5,768.5,883.92,641.77
2016,8,17,14,30,677.0,213.0,3.3,31.0,737.0,855.78,625.94
2016,8,17,14,45,650.5,213.0,3.35,31.0,697.0,816.14,600.53
2016,8,17,15,0,624.0,213.0,3.4,31.0,657.0,775.46,573.85
2016,8,17,15,15,605.0,206.0,3.4,30.5,615.0,732.98,546.76
2016,8,17,15,30,586.0,199.0,3.4,30.0,573.0,687.14,516.86
2016,8,17,15,45,548.0,195.0,3.45,30.0,523.5,632.66,478.97
2016,8,17,16,0,510.0,191.0,3.5,30.0,474.0,579.49,441.29
2016,8,17,16,15,480.5,179.5,3.5,29.0,425.5,525.59,404.09
2016,8,17,16,30,451.0,168.0,3.5,28.0,377.0,473.04,366.73
2016,8,17,16,45,401.0,156.0,3.5,27.5,325.0,409.85,319.32
2016,8,17,17,0,351.0,144.0,3.5,27.0,273.0,345.1,269.58
2016,8,17,17,15,307.0,124.5,3.35,26.0,224.5,285.49,222.97
2016,8,17,17,30,263.0,105.0,3.2,25.0,176.0,229.99,178.35
2016,8,17,17,45,206.5,82.5,3.05,24.0,130.5,170.76,129.96
2016,8,17,18,0,150.0,60.0,2.9,23.0,85.0,117.34,85.86
2016,8,17,18,15,97.5,37.5,2.75,22.0,51.5,70.72,47.2
2016,8,17,18,30,45.0,15.0,2.6,21.0,18.0,26.88,6.25
2016,8,17,18,45,22.5,7.5,2.5,20.0,9.0,10.61,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,13.5,1.4,15.5,13.5,13.03,0.0
2016,8,18,6,0,0.0,27.0,1.6,16.0,27.0,25.89,15.77
2016,8,18,6,15,29.5,51.0,1.6,16.5,57.0,45.85,34.2
2016,8,18,6,30,59.0,75.0,1.6,17.0,87.0,65.51,51.92
2016,8,18,6,45,85.0,101.0,1.65,17.5,123.5,90.03,67.34
2016,8,18,7,0,111.0,127.0,1.7,18.0,160.0,121.89,91.46
2016,8,18,7,15,148.5,144.5,1.7,19.0,198.5,152.35,114.2
2016,8,18,7,30,186.0,162.0,1.7,20.0,237.0,187.01,140.81
2016,8,18,7,45,228.0,181.5,1.75,21.0,286.0,226.34,171.29
2016,8,18,8,0,270.0,201.0,1.8,22.0,335.0,273.06,207.55
2016,8,18,8,15,294.0,220.0,1.9,22.5,380.0,316.81,241.9
2016,8,18,8,30,318.0,239.0,2.0,23.0,425.0,362.95,277.55
2016,8,18,8,45,283.0,268.5,2.1,24.0,443.5,391.48,298.58
2016,8,18,9,0,248.0,298.0,2.2,25.0,462.0,416.3,315.94
2016,8,18,9,15,291.0,309.0,2.25,26.0,513.5,467.02,352.38
2016,8,18,9,30,334.0,320.0,2.3,27.0,565.0,521.25,390.5
2016,8,18,9,45,455.0,293.0,2.4,28.0,644.0,597.0,444.88
2016,8,18,10,0,576.0,266.0,2.5,29.0,723.0,681.25,503.87
2016,8,18,10,15,586.5,271.0,2.55,29.5,751.0,719.1,528.58
2016,8,18,10,30,597.0,276.0,2.6,30.0,779.0,756.35,552.78
2016,8,18,10,45,565.5,302.0,2.65,30.5,788.5,777.44,564.65
2016,8,18,11,0,534.0,328.0,2.7,31.0,798.0,795.3,574.27
2016,8,18,11,15,539.0,331.0,2.7,31.0,812.0,819.8,590.24
2016,8,18,11,30,544.0,334.0,2.7,31.0,826.0,842.67,605.01
2016,8,18,11,45,508.5,357.0,2.7,31.0,819.5,845.92,605.68
2016,8,18,12,0,473.0,380.0,2.7,31.0,813.0,846.19,604.57
2016,8,18,12,15,473.0,380.0,2.7,31.0,812.0,854.87,610.28
2016,8,18,12,30,473.0,380.0,2.7,31.0,811.0,861.59,614.7
2016,8,18,12,45,507.0,357.0,2.7,31.0,815.0,876.07,625.51
2016,8,18,13,0,541.0,334.0,2.7,31.0,819.0,888.26,634.83
2016,8,18,13,15,535.5,330.5,2.7,31.0,802.5,879.59,629.47
2016,8,18,13,30,530.0,327.0,2.7,31.0,786.0,868.72,622.9
2016,8,18,13,45,484.5,340.0,2.7,31.0,750.5,834.63,600.0
2016,8,18,14,0,439.0,353.0,2.7,31.0,715.0,799.62,576.52
2016,8,18,14,15,428.0,343.5,2.75,30.5,685.5,772.81,561.02
2016,8,18,14,30,417.0,334.0,2.8,30.0,656.0,737.43,539.63
2016,8,18,14,45,387.0,327.5,2.85,29.5,615.0,694.87,512.36
2016,8,18,15,0,357.0,321.0,2.9,29.0,574.0,652.52,484.78
2016,8,18,15,15,341.0,305.0,2.95,28.5,534.5,611.87,458.38
2016,8,18,15,30,325.0,289.0,3.0,28.0,495.0,571.1,431.36
2016,8,18,15,45,303.0,270.0,3.15,27.5,450.0,522.67,398.4
2016,8,18,16,0,281.0,251.0,3.3,27.0,405.0,475.03,365.2
2016,8,18,16,15,258.5,227.5,3.3,26.0,359.0,423.08,328.41
2016,8,18,16,30,236.0,204.0,3.3,25.0,313.0,365.91,286.69
2016,8,18,16,45,211.5,178.0,3.3,24.5,267.0,313.19,246.63
2016,8,18,17,0,187.0,152.0,3.3,24.0,221.0,262.34,207.03
2016,8,18,17,15,159.5,124.0,3.2,23.0,176.0,209.8,165.42
2016,8,18,17,30,132.0,96.0,3.1,22.0,131.0,159.68,124.72
2016,8,18,17,45,103.5,69.5,3.05,21.0,93.5,113.46,86.42
2016,8,18,18,0,75.0,43.0,3.0,20.0,56.0,69.91,50.0
2016,8,18,18,15,37.5,26.0,2.85,19.5,32.5,37.99,23.37
2016,8,18,18,30,0.0,9.0,2.7,19.0,9.0,8.68,0.0
2016,8,18,18,45,0.0,4.5,2.55,18.5,4.5,4.42,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,12.5,1.4,14.5,15.5,10.75,0.0
2016,8,19,6,0,65.0,25.0,1.6,15.0,31.0,21.01,11.68
2016,8,19,6,15,110.5,49.5,1.65,15.5,68.0,40.2,29.41
2016,8,19,6,30,156.0,74.0,1.7,16.0,105.0,58.51,45.98
2016,8,19,6,45,83.0,90.0,1.75,17.0,107.0,81.49,60.47
2016,8,19,7,0,10.0,106.0,1.8,18.0,109.0,99.54,77.34
2016,8,19,7,15,20.5,127.5,1.75,18.5,135.5,122.26,95.29
2016,8,19,7,30,31.0,149.0,1.7,19.0,162.0,143.72,112.0
2016,8,19,7,45,113.5,179.0,1.65,20.0,234.0,194.28,149.65
2016,8,19,8,0,196.0,209.0,1.6,21.0,306.0,257.01,197.06
2016,8,19,8,15,192.5,233.5,1.45,22.0,337.0,290.6,222.63
2016,8,19,8,30,189.0,258.0,1.3,23.0,368.0,323.82,247.09
2016,8,19,8,45,361.5,243.0,1.15,24.0,474.5,407.09,308.39
2016,8,19,9,0,534.0,228.0,1.0,25.0,581.0,507.77,380.55
2016,8,19,9,15,429.5,274.5,0.95,25.5,570.0,517.25,384.97
2016,8,19,9,30,325.0,321.0,0.9,26.0,559.0,516.22,381.7
2016,8,19,9,45,362.0,325.5,0.85,27.0,602.5,562.94,412.75
2016,8,19,10,0,399.0,330.0,0.8,28.0,646.0,611.87,443.98
2016,8,19,10,15,469.5,318.5,0.75,28.5,704.0,674.62,485.11
2016,8,19,10,30,540.0,307.0,0.7,29.0,762.0,740.01,526.66
2016,8,19,10,45,546.5,312.0,0.7,29.5,782.5,770.97,544.56
2016,8,19,11,0,553.0,317.0,0.7,30.0,803.0,800.63,561.74
2016,8,19,11,15,558.0,320.0,0.7,30.5,816.5,825.53,575.74
2016,8,19,11,30,563.0,323.0,0.7,31.0,830.0,848.74,588.58
2016,8,19,11,45,565.5,324.0,0.75,31.5,836.0,865.8,598.39
2016,8,19,12,0,568.0,325.0,0.8,32.0,842.0,880.81,607.0
2016,8,19,12,15,567.5,324.5,0.85,32.0,840.5,889.26,612.88
2016,8,19,12,30,567.0,324.0,0.9,32.0,839.0,895.43,617.49
2016,8,19,12,45,557.0,326.0,1.0,32.0,827.5,892.58,617.24
2016,8,19,13,0,547.0,328.0,1.1,32.0,816.0,887.4,615.64
2016,8,19,13,15,541.0,324.0,1.25,31.5,799.5,877.65,613.33
2016,8,19,13,30,535.0,320.0,1.4,31.0,783.0,865.67,609.49
2016,8,19,13,45,525.0,315.5,1.55,31.0,759.0,847.23,600.09
2016,8,19,14,0,515.0,311.0,1.7,31.0,735.0,826.86,589.27
2016,8,19,14,15,503.5,303.5,1.85,30.5,705.0,800.19,575.32
2016,8,19,14,30,492.0,296.0,2.0,30.0,675.0,771.96,559.98
2016,8,19,14,45,477.5,286.5,2.15,30.0,639.0,737.6,539.05
2016,8,19,15,0,463.0,277.0,2.3,30.0,603.0,702.22,516.99
2016,8,19,15,15,444.5,265.0,2.45,29.5,562.5,660.11,490.79
2016,8,19,15,30,426.0,253.0,2.6,29.0,522.0,617.67,463.66
2016,8,19,15,45,405.0,238.0,2.8,28.5,478.0,562.94,427.31
2016,8,19,16,0,384.0,223.0,3.0,28.0,434.0,516.16,395.49
2016,8,19,16,15,356.5,206.0,3.1,27.0,387.0,463.59,358.82
2016,8,19,16,30,329.0,189.0,3.2,26.0,340.0,412.55,322.15
2016,8,19,16,45,298.0,168.5,3.35,25.5,292.5,357.42,280.65
2016,8,19,17,0,267.0,148.0,3.5,25.0,245.0,304.68,239.83
2016,8,19,17,15,230.0,124.5,3.45,24.0,198.0,248.33,195.35
2016,8,19,17,30,193.0,101.0,3.4,23.0,151.0,195.4,152.45
2016,8,19,17,45,153.0,75.5,3.35,22.0,110.0,142.6,108.83
2016,8,19,18,0,113.0,50.0,3.3,21.0,69.0,93.64,67.96
2016,8,19,18,15,71.5,29.5,3.15,20.0,40.0,54.16,34.71
2016,8,19,18,30,30.0,9.0,3.0,19.0,11.0,16.34,0.0
2016,8,19,18,45,15.0,4.5,2.9,18.5,5.5,6.5,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
