Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,0.6,14.5,17.0,11.15,0.0
2016,8,20,6,0,79.0,26.0,0.7,15.0,34.0,21.81,12.22
2016,8,20,6,15,132.0,49.5,0.7,15.5,71.5,40.21,29.41
2016,8,20,6,30,185.0,73.0,0.7,16.0,109.0,57.8,45.36
2016,8,20,6,45,96.0,88.0,0.7,16.5,107.0,80.38,59.29
2016,8,20,7,0,7.0,103.0,0.7,17.0,105.0,96.6,75.23
2016,8,20,7,15,16.0,124.0,0.7,18.0,130.5,118.42,92.32
2016,8,20,7,30,25.0,145.0,0.7,19.0,156.0,138.92,108.0
2016,8,20,7,45,47.5,174.0,0.7,20.0,197.0,173.73,134.48
2016,8,20,8,0,70.0,203.0,0.7,21.0,238.0,211.41,162.84
2016,8,20,8,15,204.0,217.5,0.7,21.5,333.0,280.82,214.41
2016,8,20,8,30,338.0,232.0,0.7,22.0,428.0,364.98,276.99
2016,8,20,8,45,433.0,229.0,0.75,23.0,501.0,428.58,323.56
2016,8,20,9,0,528.0,226.0,0.8,24.0,574.0,502.2,376.63
2016,8,20,9,15,456.5,265.5,0.85,24.5,580.0,524.67,391.46
2016,8,20,9,30,385.0,305.0,0.9,25.0,586.0,539.54,400.46
2016,8,20,9,45,414.5,306.5,1.0,26.0,622.0,581.42,429.14
2016,8,20,10,0,444.0,308.0,1.1,27.0,658.0,624.53,457.87
2016,8,20,10,15,588.5,251.5,1.15,27.5,733.5,701.49,512.21
2016,8,20,10,30,733.0,195.0,1.2,28.0,809.0,786.0,569.92
2016,8,20,10,45,732.5,201.0,1.3,29.0,828.5,817.73,587.82
2016,8,20,11,0,732.0,207.0,1.4,30.0,848.0,847.17,604.63
2016,8,20,11,15,736.5,208.5,1.45,30.0,862.0,874.15,621.65
2016,8,20,11,30,741.0,210.0,1.5,30.0,876.0,898.82,637.23
2016,8,20,11,45,734.5,215.5,1.6,30.5,879.5,914.84,646.75
2016,8,20,12,0,728.0,221.0,1.7,31.0,883.0,927.99,654.58
2016,8,20,12,15,727.5,221.0,1.8,31.0,882.0,938.36,662.09
2016,8,20,12,30,727.0,221.0,1.9,31.0,881.0,945.9,667.94
2016,8,20,12,45,730.5,216.5,2.0,31.0,873.5,949.77,671.61
2016,8,20,13,0,734.0,212.0,2.1,31.0,866.0,950.7,673.55
2016,8,20,13,15,729.0,210.0,2.2,31.0,849.0,943.02,670.15
2016,8,20,13,30,724.0,208.0,2.3,31.0,832.0,932.47,665.05
2016,8,20,13,45,705.0,212.0,2.45,31.0,805.0,912.11,654.13
2016,8,20,14,0,686.0,216.0,2.6,31.0,778.0,889.44,641.65
2016,8,20,14,15,675.0,212.0,2.75,30.5,747.0,863.62,628.23
2016,8,20,14,30,664.0,208.0,2.9,30.0,716.0,835.63,613.13
2016,8,20,14,45,644.0,205.0,3.05,30.0,678.0,798.82,590.23
2016,8,20,15,0,624.0,202.0,3.2,30.0,640.0,760.7,565.84
2016,8,20,15,15,605.0,195.5,3.3,29.5,598.0,718.69,539.27
2016,8,20,15,30,586.0,189.0,3.4,29.0,556.0,672.94,509.53
2016,8,20,15,45,560.5,181.0,3.5,28.5,510.0,623.48,476.25
2016,8,20,16,0,535.0,173.0,3.6,28.0,464.0,574.37,442.34
2016,8,20,16,15,504.5,162.5,3.65,27.0,415.5,519.88,404.2
2016,8,20,16,30,474.0,152.0,3.7,26.0,367.0,466.8,365.9
2016,8,20,16,45,436.5,139.0,3.75,25.5,318.0,408.77,321.86
2016,8,20,17,0,399.0,126.0,3.8,25.0,269.0,353.47,278.69
2016,8,20,17,15,351.0,110.0,3.65,24.0,220.5,293.09,230.65
2016,8,20,17,30,303.0,94.0,3.5,23.0,172.0,237.2,184.92
2016,8,20,17,45,244.5,74.0,3.35,22.0,127.5,173.27,131.95
2016,8,20,18,0,186.0,54.0,3.2,21.0,83.0,120.47,87.59
2016,8,20,18,15,119.5,33.5,3.1,20.5,49.5,71.2,45.91
2016,8,20,18,30,53.0,13.0,3.0,20.0,16.0,25.32,0.0
2016,8,20,18,45,26.5,6.5,2.9,19.5,8.0,9.98,0.0
2016,8,20,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,14.0,0.95,14.5,18.5,13.76,0.0
2016,8,21,6,0,93.0,28.0,1.1,15.0,37.0,23.4,13.3
2016,8,21,6,15,154.5,50.0,1.1,15.5,76.0,40.59,29.67
2016,8,21,6,30,216.0,72.0,1.1,16.0,115.0,57.09,44.69
2016,8,21,6,45,108.0,83.5,1.1,16.5,105.0,77.28,56.42
2016,8,21,7,0,0.0,95.0,1.1,17.0,95.0,88.99,69.27
2016,8,21,7,15,5.0,115.5,1.1,18.0,117.5,109.19,85.34
2016,8,21,7,30,10.0,136.0,1.1,19.0,140.0,130.12,101.62
2016,8,21,7,45,86.0,172.5,1.1,20.0,214.0,183.05,141.2
2016,8,21,8,0,162.0,209.0,1.1,21.0,288.0,245.2,187.97
2016,8,21,8,15,110.0,225.0,1.1,21.5,281.5,250.64,192.71
2016,8,21,8,30,58.0,241.0,1.1,22.0,275.0,251.74,193.38
2016,8,21,8,45,330.5,217.0,1.15,23.0,432.0,367.3,280.87
2016,8,21,9,0,603.0,193.0,1.2,24.0,589.0,512.53,387.74
2016,8,21,9,15,504.0,244.0,1.25,24.5,589.0,532.5,400.22
2016,8,21,9,30,405.0,295.0,1.3,25.0,589.0,542.7,405.61
2016,8,21,9,45,535.0,255.0,1.4,26.0,663.5,614.92,457.67
2016,8,21,10,0,665.0,215.0,1.5,27.0,738.0,696.29,514.41
2016,8,21,10,15,675.0,218.5,1.55,27.5,766.5,735.44,539.72
2016,8,21,10,30,685.0,222.0,1.6,28.0,795.0,773.43,564.16
2016,8,21,10,45,682.5,230.5,1.65,28.5,813.5,804.54,583.38
2016,8,21,11,0,680.0,239.0,1.7,29.0,832.0,833.39,600.92
2016,8,21,11,15,684.5,240.5,1.8,29.0,846.0,859.22,618.33
2016,8,21,11,30,689.0,242.0,1.9,29.0,860.0,882.9,634.26
2016,8,21,11,45,681.0,249.0,2.05,29.5,863.5,898.17,643.77
2016,8,21,12,0,673.0,256.0,2.2,30.0,867.0,910.69,651.46
2016,8,21,12,15,672.0,256.0,2.35,30.0,865.0,920.1,658.81
2016,8,21,12,30,671.0,256.0,2.5,30.0,863.0,926.85,664.49
2016,8,21,12,45,686.0,244.0,2.65,30.5,858.5,934.16,669.36
2016,8,21,13,0,701.0,232.0,2.8,31.0,854.0,938.6,672.33
2016,8,21,13,15,695.0,229.5,2.9,30.5,836.5,929.58,669.04
2016,8,21,13,30,689.0,227.0,3.0,30.0,819.0,917.79,664.1
2016,8,21,13,45,666.5,231.5,3.2,30.0,790.5,894.93,651.24
2016,8,21,14,0,644.0,236.0,3.4,30.0,762.0,869.94,636.42
2016,8,21,14,15,632.0,231.5,3.5,29.5,731.0,843.4,621.26
2016,8,21,14,30,620.0,227.0,3.6,29.0,700.0,814.86,604.51
2016,8,21,14,45,599.5,223.5,3.7,29.0,662.0,778.1,580.52
2016,8,21,15,0,579.0,220.0,3.8,29.0,624.0,737.68,553.76
2016,8,21,15,15,559.5,212.0,3.85,28.5,582.5,695.27,526.14
2016,8,21,15,30,540.0,204.0,3.9,28.0,541.0,652.3,497.54
2016,8,21,15,45,515.5,194.0,3.95,27.5,495.5,603.16,463.83
2016,8,21,16,0,491.0,184.0,4.0,27.0,450.0,554.4,429.6
2016,8,21,16,15,460.5,172.5,4.0,26.0,402.0,500.75,391.5
2016,8,21,16,30,430.0,161.0,4.0,25.0,354.0,448.62,353.4
2016,8,21,16,45,394.5,146.0,4.05,24.5,305.5,391.7,309.89
2016,8,21,17,0,359.0,131.0,4.1,24.0,257.0,337.42,267.22
2016,8,21,17,15,312.5,113.0,4.0,23.0,209.5,272.33,215.27
2016,8,21,17,30,266.0,95.0,3.9,22.0,162.0,217.58,170.23
2016,8,21,17,45,213.0,73.5,3.8,21.0,119.5,161.08,123.0
2016,8,21,18,0,160.0,52.0,3.7,20.0,77.0,110.02,79.93
2016,8,21,18,15,100.0,31.5,3.55,19.5,45.0,63.91,40.47
2016,8,21,18,30,40.0,11.0,3.4,19.0,13.0,20.28,0.0
2016,8,21,18,45,20.0,5.5,3.25,18.5,6.5,8.06,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,13.0,14.5,2.15,13.5,15.5,14.25,0.0
2016,8,22,6,0,26.0,29.0,2.2,14.0,31.0,26.79,15.84
2016,8,22,6,15,73.0,51.5,2.2,14.5,64.0,43.86,32.55
2016,8,22,6,30,120.0,74.0,2.2,15.0,97.0,61.53,48.73
2016,8,22,6,45,158.0,96.0,2.2,15.5,136.5,88.66,64.85
2016,8,22,7,0,196.0,118.0,2.2,16.0,176.0,119.86,87.02
2016,8,22,7,15,239.5,132.5,2.15,16.5,217.5,153.49,112.48
2016,8,22,7,30,283.0,147.0,2.1,17.0,259.0,191.96,143.06
2016,8,22,7,45,345.5,159.0,2.05,17.5,314.0,238.33,180.1
2016,8,22,8,0,408.0,171.0,2.0,18.0,369.0,289.44,221.29
2016,8,22,8,15,400.0,194.5,1.9,18.5,406.0,332.49,256.73
2016,8,22,8,30,392.0,218.0,1.8,19.0,443.0,375.59,290.94
2016,8,22,8,45,508.5,200.0,1.75,20.0,516.5,438.46,338.9
2016,8,22,9,0,625.0,182.0,1.7,21.0,590.0,513.61,395.06
2016,8,22,9,15,642.0,187.0,1.7,21.5,630.0,560.9,429.78
2016,8,22,9,30,659.0,192.0,1.7,22.0,670.0,608.49,463.9
2016,8,22,9,45,648.0,209.0,1.7,23.0,698.0,648.49,490.24
2016,8,22,10,0,637.0,226.0,1.7,24.0,726.0,686.05,514.05
2016,8,22,10,15,647.5,230.0,1.85,24.5,754.0,725.04,540.88
2016,8,22,10,30,658.0,234.0,2.0,25.0,782.0,762.99,566.57
2016,8,22,10,45,659.5,240.0,2.15,26.0,801.5,794.15,586.03
2016,8,22,11,0,661.0,246.0,2.3,27.0,821.0,823.36,603.9
2016,8,22,11,15,666.0,247.5,2.45,27.0,835.0,849.16,621.91
2016,8,22,11,30,671.0,249.0,2.6,27.0,849.0,872.89,638.51
2016,8,22,11,45,667.0,253.5,2.8,27.5,853.0,889.04,648.96
2016,8,22,12,0,663.0,258.0,3.0,28.0,857.0,902.61,657.7
2016,8,22,12,15,662.5,257.5,3.1,28.0,855.5,911.85,664.45
2016,8,22,12,30,662.0,257.0,3.2,28.0,854.0,918.46,669.56
2016,8,22,12,45,625.5,275.5,3.35,28.0,835.0,906.75,661.82
2016,8,22,13,0,589.0,294.0,3.5,28.0,816.0,891.13,651.62
2016,8,22,13,15,583.0,291.0,3.6,28.0,799.0,882.02,646.58
2016,8,22,13,30,577.0,288.0,3.7,28.0,782.0,870.56,639.94
2016,8,22,13,45,567.0,284.5,3.8,28.0,758.0,852.52,628.83
2016,8,22,14,0,557.0,281.0,3.9,28.0,734.0,832.43,616.32
2016,8,22,14,15,545.0,274.5,3.95,27.5,703.5,805.43,600.05
2016,8,22,14,30,533.0,268.0,4.0,27.0,673.0,776.78,582.47
2016,8,22,14,45,522.0,258.5,4.05,27.0,638.5,744.32,561.0
2016,8,22,15,0,511.0,249.0,4.1,27.0,604.0,710.52,538.37
2016,8,22,15,15,491.5,239.0,4.1,26.5,563.0,668.15,510.06
2016,8,22,15,30,472.0,229.0,4.1,26.0,522.0,625.39,481.0
2016,8,22,15,45,456.0,214.5,4.1,25.5,479.0,580.29,449.8
2016,8,22,16,0,440.0,200.0,4.1,25.0,436.0,535.04,417.81
2016,8,22,16,15,410.5,186.0,4.05,24.5,389.0,481.59,378.58
2016,8,22,16,30,381.0,172.0,4.0,24.0,342.0,423.18,334.75
2016,8,22,16,45,352.5,154.0,3.95,23.5,295.5,369.83,293.69
2016,8,22,17,0,324.0,136.0,3.9,23.0,249.0,318.56,253.14
2016,8,22,17,15,279.5,116.0,3.75,22.0,202.0,260.0,206.07
2016,8,22,17,30,235.0,96.0,3.6,21.0,155.0,205.68,161.28
2016,8,22,17,45,188.5,73.5,3.5,20.5,113.5,152.15,116.14
2016,8,22,18,0,142.0,51.0,3.4,20.0,72.0,103.32,74.7
2016,8,22,18,15,86.5,30.0,3.25,19.0,41.0,58.81,36.36
2016,8,22,18,30,31.0,9.0,3.1,18.0,10.0,14.5,0.0
2016,8,22,18,45,15.5,4.5,3.0,17.5,5.0,4.42,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,54.0,14.5,1.8,14.5,19.0,14.25,0.0
2016,8,23,6,0,108.0,29.0,2.1,15.0,38.0,24.16,13.4
2016,8,23,6,15,180.0,49.0,2.1,15.5,77.5,39.82,28.88
2016,8,23,6,30,252.0,69.0,2.1,16.0,117.0,51.7,39.91
2016,8,23,6,45,139.5,88.5,2.15,16.5,116.5,81.91,59.56
2016,8,23,7,0,27.0,108.0,2.2,17.0,116.0,100.0,77.34
2016,8,23,7,15,37.5,129.5,2.15,17.5,143.0,123.68,96.18
2016,8,23,7,30,48.0,151.0,2.1,18.0,170.0,148.76,116.05
2016,8,23,7,45,169.5,171.5,2.1,19.0,251.5,202.7,155.62
2016,8,23,8,0,291.0,192.0,2.1,20.0,333.0,270.73,207.25
2016,8,23,8,15,449.5,175.5,2.1,20.5,420.0,334.03,255.9
2016,8,23,8,30,608.0,159.0,2.1,21.0,507.0,415.62,319.2
2016,8,23,8,45,632.0,164.5,2.15,22.0,552.5,466.37,358.39
2016,8,23,9,0,656.0,170.0,2.2,23.0,598.0,518.57,397.57
2016,8,23,9,15,673.0,175.0,2.25,23.5,638.0,567.31,433.83
2016,8,23,9,30,690.0,180.0,2.3,24.0,678.0,616.27,469.29
2016,8,23,9,45,671.5,200.5,2.4,25.0,705.0,655.86,495.8
2016,8,23,10,0,653.0,221.0,2.5,26.0,732.0,692.34,519.37
2016,8,23,10,15,663.0,224.5,2.6,26.5,760.0,731.05,545.69
2016,8,23,10,30,673.0,228.0,2.7,27.0,788.0,768.61,570.77
2016,8,23,10,45,680.5,231.0,2.85,27.5,809.5,802.28,593.11
2016,8,23,11,0,688.0,234.0,3.0,28.0,831.0,834.25,614.07
2016,8,23,11,15,692.5,235.5,3.1,28.5,845.0,860.2,630.54
2016,8,23,11,30,697.0,237.0,3.2,29.0,859.0,883.97,645.18
2016,8,23,11,45,701.0,236.5,3.3,29.5,865.5,902.94,656.6
2016,8,23,12,0,705.0,236.0,3.4,30.0,872.0,919.41,666.46
2016,8,23,12,15,704.5,236.0,3.5,30.0,870.0,929.49,673.55
2016,8,23,12,30,704.0,236.0,3.6,30.0,868.0,936.8,678.98
2016,8,23,12,45,726.0,219.5,3.7,30.0,865.5,945.99,685.78
2016,8,23,13,0,748.0,203.0,3.8,30.0,863.0,952.08,690.65
2016,8,23,13,15,742.5,201.0,3.85,30.0,845.5,943.68,685.87
2016,8,23,13,30,737.0,199.0,3.9,30.0,828.0,932.36,679.36
2016,8,23,13,45,731.5,195.5,3.95,30.0,804.0,916.61,670.01
2016,8,23,14,0,726.0,192.0,4.0,30.0,780.0,898.1,658.91
2016,8,23,14,15,715.0,188.5,4.05,29.5,748.5,871.92,643.98
2016,8,23,14,30,704.0,185.0,4.1,29.0,717.0,843.46,627.42
2016,8,23,14,45,697.0,177.0,4.15,29.0,681.5,811.53,607.12
2016,8,23,15,0,690.0,169.0,4.2,29.0,646.0,777.46,585.21
2016,8,23,15,15,671.5,164.0,4.2,28.5,603.5,735.36,558.41
2016,8,23,15,30,653.0,159.0,4.2,28.0,561.0,692.24,529.69
2016,8,23,15,45,637.0,149.5,4.2,27.5,516.0,645.4,497.77
2016,8,23,16,0,621.0,140.0,4.2,27.0,471.0,597.89,464.59
2016,8,23,16,15,590.0,132.5,4.15,26.0,421.5,542.34,425.06
2016,8,23,16,30,559.0,125.0,4.1,25.0,372.0,487.95,385.18
2016,8,23,16,45,523.5,114.5,4.05,24.5,322.0,426.92,338.26
2016,8,23,17,0,488.0,104.0,4.0,24.0,272.0,371.23,294.06
2016,8,23,17,15,434.0,92.0,3.8,23.0,222.5,308.21,243.14
2016,8,23,17,30,380.0,80.0,3.6,22.0,173.0,250.24,194.89
2016,8,23,17,45,310.5,64.5,3.45,21.5,128.0,188.37,142.51
2016,8,23,18,0,241.0,49.0,3.3,21.0,83.0,134.01,96.1
2016,8,23,18,15,151.0,30.5,3.15,20.0,48.5,79.17,48.31
2016,8,23,18,30,61.0,12.0,3.0,19.0,14.0,22.73,0.0
2016,8,23,18,45,30.5,6.0,2.9,18.5,7.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,78.0,14.0,1.6,14.5,21.0,13.76,0.0
2016,8,24,6,0,156.0,28.0,1.8,15.0,42.0,21.68,11.17
2016,8,24,6,15,242.0,45.0,1.8,15.5,83.0,34.25,24.03
2016,8,24,6,30,328.0,62.0,1.8,16.0,124.0,46.19,35.06
2016,8,24,6,45,181.5,85.0,1.8,17.0,121.5,77.51,54.72
2016,8,24,7,0,35.0,108.0,1.8,18.0,119.0,100.67,77.24
2016,8,24,7,15,45.0,130.0,1.75,18.5,146.0,125.15,96.65
2016,8,24,7,30,55.0,152.0,1.7,19.0,173.0,151.0,117.07
2016,8,24,7,45,111.0,178.5,1.7,20.0,229.5,192.42,148.24
2016,8,24,8,0,167.0,205.0,1.7,21.0,286.0,242.84,186.62
2016,8,24,8,15,423.0,170.0,1.7,21.5,404.5,318.38,242.78
2016,8,24,8,30,679.0,135.0,1.7,22.0,523.0,423.74,323.07
2016,8,24,8,45,698.5,141.0,1.7,23.0,568.0,476.36,363.25
2016,8,24,9,0,718.0,147.0,1.7,24.0,613.0,529.82,402.87
2016,8,24,9,15,734.0,151.0,1.75,24.5,654.0,579.89,439.76
2016,8,24,9,30,750.0,155.0,1.8,25.0,695.0,629.92,475.59
2016,8,24,9,45,771.0,153.5,1.9,26.0,732.5,678.16,508.72
2016,8,24,10,0,792.0,152.0,2.0,27.0,770.0,725.4,540.31
2016,8,24,10,15,801.0,154.0,2.1,27.5,799.0,766.4,566.87
2016,8,24,10,30,810.0,156.0,2.2,28.0,828.0,805.75,591.77
2016,8,24,10,45,803.0,165.0,2.35,28.5,846.0,836.89,611.4
2016,8,24,11,0,796.0,174.0,2.5,29.0,864.0,865.09,629.06
2016,8,24,11,15,800.0,175.0,2.6,29.0,878.0,892.09,646.83
2016,8,24,11,30,804.0,176.0,2.7,29.0,892.0,916.52,662.95
2016,8,24,11,45,794.0,184.0,2.85,29.5,894.5,932.31,672.57
2016,8,24,12,0,784.0,192.0,3.0,30.0,897.0,944.88,680.22
2016,8,24,12,15,784.0,191.5,3.05,30.0,895.5,955.26,687.19
2016,8,24,12,30,784.0,191.0,3.1,30.0,894.0,962.62,692.35
2016,8,24,12,45,784.0,188.5,3.2,30.0,885.0,964.89,694.72
2016,8,24,13,0,784.0,186.0,3.3,30.0,876.0,964.05,695.23
2016,8,24,13,15,778.5,184.5,3.4,30.0,858.5,955.81,691.06
2016,8,24,13,30,773.0,183.0,3.5,30.0,841.0,944.55,685.05
2016,8,24,13,45,760.0,184.0,3.6,30.0,814.5,930.09,677.0
2016,8,24,14,0,747.0,185.0,3.7,30.0,788.0,908.94,664.57
2016,8,24,14,15,736.0,181.5,3.75,29.5,756.0,882.31,649.54
2016,8,24,14,30,725.0,178.0,3.8,29.0,724.0,853.34,632.83
2016,8,24,14,45,717.5,171.0,3.85,29.0,688.0,821.45,612.74
2016,8,24,15,0,710.0,164.0,3.9,29.0,652.0,787.38,591.03
2016,8,24,15,15,691.5,159.0,3.9,28.5,609.0,744.62,563.97
2016,8,24,15,30,673.0,154.0,3.9,28.0,566.0,700.79,535.26
2016,8,24,15,45,664.0,142.5,3.95,27.5,521.5,656.12,505.37
2016,8,24,16,0,655.0,131.0,4.0,27.0,477.0,610.17,473.72
2016,8,24,16,15,624.5,124.0,3.95,26.5,427.0,554.07,433.06
2016,8,24,16,30,594.0,117.0,3.9,26.0,377.0,499.04,392.09
2016,8,24,16,45,567.5,105.5,3.9,25.5,327.5,442.84,349.18
2016,8,24,17,0,541.0,94.0,3.9,25.0,278.0,388.01,305.85
2016,8,24,17,15,486.0,83.5,3.75,24.0,227.5,323.0,253.46
2016,8,24,17,30,431.0,73.0,3.6,23.0,177.0,261.58,202.42
2016,8,24,17,45,362.0,59.0,3.45,22.0,131.0,198.94,149.47
2016,8,24,18,0,293.0,45.0,3.3,21.0,85.0,143.74,102.1
2016,8,24,18,15,186.0,28.5,3.2,20.0,49.5,83.98,49.11
2016,8,24,18,30,79.0,12.0,3.1,19.0,14.0,25.7,0.0
2016,8,24,18,45,39.5,6.0,3.05,18.5,7.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,80.5,14.5,2.1,13.5,21.0,14.25,0.0
2016,8,25,6,0,161.0,29.0,2.2,14.0,42.0,22.58,11.58
2016,8,25,6,15,252.5,45.0,2.2,14.5,83.5,34.34,24.15
2016,8,25,6,30,344.0,61.0,2.2,15.0,125.0,45.5,34.57
2016,8,25,6,45,172.0,72.5,2.2,16.0,104.5,67.05,46.54
2016,8,25,7,0,0.0,84.0,2.2,17.0,84.0,79.29,61.23
2016,8,25,7,15,0.0,104.0,2.2,17.5,104.0,98.13,76.72
2016,8,25,7,30,0.0,124.0,2.2,18.0,124.0,117.12,92.01
2016,8,25,7,45,15.5,153.0,2.2,18.5,160.5,148.55,116.66
2016,8,25,8,0,31.0,182.0,2.2,19.0,197.0,179.74,140.88
2016,8,25,8,15,102.0,217.0,2.2,19.5,273.5,241.76,188.71
2016,8,25,8,30,173.0,252.0,2.2,20.0,350.0,310.5,241.47
2016,8,25,8,45,295.5,251.5,2.2,21.0,436.0,380.68,294.61
2016,8,25,9,0,418.0,251.0,2.2,22.0,522.0,463.67,356.76
2016,8,25,9,15,598.5,196.5,2.2,22.5,611.5,542.61,416.85
2016,8,25,9,30,779.0,142.0,2.2,23.0,701.0,635.95,486.48
2016,8,25,9,45,793.5,143.5,2.25,24.0,737.0,683.06,518.6
2016,8,25,10,0,808.0,145.0,2.3,25.0,773.0,729.38,549.55
2016,8,25,10,15,817.0,147.0,2.35,25.5,802.0,770.94,576.2
2016,8,25,10,30,826.0,149.0,2.4,26.0,831.0,810.8,601.36
2016,8,25,10,45,819.0,158.0,2.5,26.5,849.5,842.44,621.11
2016,8,25,11,0,812.0,167.0,2.6,27.0,868.0,871.09,638.84
2016,8,25,11,15,816.5,167.5,2.65,27.0,882.0,898.38,656.55
2016,8,25,11,30,821.0,168.0,2.7,27.0,896.0,923.05,672.56
2016,8,25,11,45,807.5,178.0,2.8,27.5,898.0,937.9,681.26
2016,8,25,12,0,794.0,188.0,2.9,28.0,900.0,949.37,687.9
2016,8,25,12,15,793.5,187.5,2.95,28.0,898.0,959.32,694.65
2016,8,25,12,30,793.0,187.0,3.0,28.0,896.0,966.21,699.55
2016,8,25,12,45,784.5,189.5,3.05,28.5,884.5,965.33,698.16
2016,8,25,13,0,776.0,192.0,3.1,29.0,873.0,961.34,694.93
2016,8,25,13,15,770.5,190.5,3.15,29.0,855.0,957.32,693.22
2016,8,25,13,30,765.0,189.0,3.2,29.0,837.0,946.19,686.98
2016,8,25,13,45,746.5,192.0,3.3,29.0,809.0,924.67,674.38
2016,8,25,14,0,728.0,195.0,3.4,29.0,781.0,900.7,660.18
2016,8,25,14,15,716.5,191.5,3.45,28.5,749.0,873.93,645.06
2016,8,25,14,30,705.0,188.0,3.5,28.0,717.0,844.89,628.29
2016,8,25,14,45,687.0,184.5,3.6,28.0,678.0,808.15,605.08
2016,8,25,15,0,669.0,181.0,3.7,28.0,639.0,769.89,580.59
2016,8,25,15,15,649.5,175.5,3.75,27.5,596.0,727.02,552.75
2016,8,25,15,30,630.0,170.0,3.8,27.0,553.0,683.26,523.67
2016,8,25,15,45,611.0,160.5,3.85,26.5,507.5,635.03,490.78
2016,8,25,16,0,592.0,151.0,3.9,26.0,462.0,586.42,456.78
2016,8,25,16,15,560.5,142.0,3.9,25.0,412.0,527.45,414.7
2016,8,25,16,30,529.0,133.0,3.9,24.0,362.0,473.03,374.64
2016,8,25,16,45,499.5,119.5,3.9,23.5,313.5,416.48,331.0
2016,8,25,17,0,470.0,106.0,3.9,23.0,265.0,361.8,287.43
2016,8,25,17,15,415.5,93.0,3.8,22.0,215.0,298.64,236.17
2016,8,25,17,30,361.0,80.0,3.7,21.0,165.0,240.65,187.67
2016,8,25,17,45,300.0,62.5,3.6,20.0,121.0,180.88,136.9
2016,8,25,18,0,239.0,45.0,3.5,19.0,77.0,127.67,91.05
2016,8,25,18,15,145.0,27.0,3.4,18.0,44.0,71.55,39.9
2016,8,25,18,30,51.0,9.0,3.3,17.0,11.0,17.66,0.0
2016,8,25,18,45,25.5,4.5,3.2,16.5,5.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,1.75,13.5,22.0,13.27,0.0
2016,8,26,6,0,216.0,27.0,2.0,14.0,44.0,20.99,9.98
2016,8,26,6,15,318.0,40.0,2.0,14.5,87.0,30.73,20.99
2016,8,26,6,30,420.0,53.0,2.0,15.0,130.0,39.37,29.15
2016,8,26,6,45,487.5,63.0,2.0,15.5,180.5,67.51,39.06
2016,8,26,7,0,555.0,73.0,2.0,16.0,231.0,113.06,66.6
2016,8,26,7,15,282.0,102.0,2.0,16.5,183.0,133.28,93.97
2016,8,26,7,30,9.0,131.0,2.0,17.0,135.0,125.22,98.63
2016,8,26,7,45,6.5,142.0,2.0,18.0,145.0,136.19,107.04
2016,8,26,8,0,4.0,153.0,2.0,19.0,155.0,146.75,114.87
2016,8,26,8,15,11.0,177.5,2.0,19.5,184.0,173.05,135.22
2016,8,26,8,30,18.0,202.0,2.0,20.0,213.0,200.26,156.02
2016,8,26,8,45,20.0,220.0,2.0,20.5,233.0,219.84,170.59
2016,8,26,9,0,22.0,238.0,2.0,21.0,253.0,239.65,185.19
2016,8,26,9,15,30.0,265.0,2.0,21.5,286.5,271.13,208.63
2016,8,26,9,30,38.0,292.0,2.0,22.0,320.0,304.53,233.17
2016,8,26,9,45,74.0,331.0,2.05,23.0,388.0,369.33,280.9
2016,8,26,10,0,110.0,370.0,2.1,24.0,456.0,437.53,329.86
2016,8,26,10,15,311.0,339.0,2.15,24.5,593.5,570.13,428.9
2016,8,26,10,30,512.0,308.0,2.2,25.0,731.0,716.1,533.33
2016,8,26,10,45,658.0,241.0,2.25,25.5,798.5,791.68,586.78
2016,8,26,11,0,804.0,174.0,2.3,26.0,866.0,870.34,639.08
2016,8,26,11,15,808.0,175.5,2.4,26.0,880.0,897.99,656.97
2016,8,26,11,30,812.0,177.0,2.5,26.0,894.0,923.03,673.66
2016,8,26,11,45,813.5,177.5,2.6,26.5,900.0,942.02,685.11
2016,8,26,12,0,815.0,178.0,2.7,27.0,906.0,958.06,694.73
2016,8,26,12,15,814.0,177.5,2.8,27.0,904.0,967.67,701.66
2016,8,26,12,30,813.0,177.0,2.9,27.0,902.0,974.13,706.72
2016,8,26,12,45,807.0,178.0,3.0,27.5,890.5,974.14,706.32
2016,8,26,13,0,801.0,179.0,3.1,28.0,879.0,970.95,704.01
2016,8,26,13,15,795.5,177.5,3.2,28.0,861.0,962.52,699.79
2016,8,26,13,30,790.0,176.0,3.3,28.0,843.0,951.0,693.66
2016,8,26,13,45,782.0,173.5,3.4,28.0,817.0,933.07,683.37
2016,8,26,14,0,774.0,171.0,3.5,28.0,791.0,912.3,671.23
2016,8,26,14,15,763.0,168.0,3.55,27.5,759.0,889.48,658.73
2016,8,26,14,30,752.0,165.0,3.6,27.0,727.0,860.34,641.87
2016,8,26,14,45,739.0,160.5,3.65,27.0,688.5,825.6,619.8
2016,8,26,15,0,726.0,156.0,3.7,27.0,650.0,788.93,596.24
2016,8,26,15,15,707.5,151.5,3.7,26.5,606.5,746.15,569.06
2016,8,26,15,30,689.0,147.0,3.7,26.0,563.0,702.28,540.42
2016,8,26,15,45,666.5,140.0,3.7,25.5,516.0,651.95,505.79
2016,8,26,16,0,644.0,133.0,3.7,25.0,469.0,601.41,470.14
2016,8,26,16,15,612.0,126.0,3.65,24.5,418.5,544.84,428.79
2016,8,26,16,30,580.0,119.0,3.6,24.0,368.0,489.49,387.21
2016,8,26,16,45,539.0,109.5,3.55,23.5,316.5,428.13,339.75
2016,8,26,17,0,498.0,100.0,3.5,23.0,265.0,367.69,291.61
2016,8,26,17,15,441.5,88.0,3.35,22.0,215.0,303.43,239.4
2016,8,26,17,30,385.0,76.0,3.2,21.0,165.0,244.52,190.05
2016,8,26,17,45,308.5,60.0,3.1,20.5,119.5,180.08,135.39
2016,8,26,18,0,232.0,44.0,3.0,20.0,74.0,123.98,87.45
2016,8,26,18,15,137.5,26.0,2.9,19.0,41.5,67.58,34.72
2016,8,26,18,30,43.0,8.0,2.8,18.0,9.0,15.16,0.0
2016,8,26,18,45,21.5,4.0,2.75,17.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,13.0,1.85,13.5,19.0,12.78,0.0
2016,8,27,6,0,145.0,26.0,1.9,14.0,38.0,20.21,8.94
2016,8,27,6,15,236.0,43.5,1.85,14.0,79.0,33.27,23.18
2016,8,27,6,30,327.0,61.0,1.8,14.0,120.0,45.69,34.84
2016,8,27,6,45,163.5,63.5,1.75,14.5,93.0,59.01,40.47
2016,8,27,7,0,0.0,66.0,1.7,15.0,66.0,63.31,48.26
2016,8,27,7,15,0.0,81.5,1.65,15.5,81.5,77.98,60.47
2016,8,27,7,30,0.0,97.0,1.6,16.0,97.0,92.73,72.49
2016,8,27,7,45,0.0,114.5,1.6,16.5,114.5,109.38,85.85
2016,8,27,8,0,0.0,132.0,1.6,17.0,132.0,126.13,99.05
2016,8,27,8,15,7.5,163.5,1.6,17.5,168.0,158.79,124.79
2016,8,27,8,30,15.0,195.0,1.6,18.0,204.0,192.45,150.91
2016,8,27,8,45,20.0,218.0,1.6,19.0,230.5,217.96,169.91
2016,8,27,9,0,25.0,241.0,1.6,20.0,257.0,244.08,189.08
2016,8,27,9,15,30.0,264.0,1.65,20.5,284.5,270.21,208.4
2016,8,27,9,30,35.0,287.0,1.7,21.0,312.0,297.92,228.68
2016,8,27,9,45,156.5,323.0,1.8,22.0,443.5,418.62,319.98
2016,8,27,10,0,278.0,359.0,1.9,23.0,575.0,550.66,415.7
2016,8,27,10,15,535.5,262.5,1.95,23.5,697.0,668.2,503.37
2016,8,27,10,30,793.0,166.0,2.0,24.0,819.0,799.7,596.64
2016,8,27,10,45,799.5,167.5,2.15,24.5,840.0,834.05,617.93
2016,8,27,11,0,806.0,169.0,2.3,25.0,861.0,866.23,638.55
2016,8,27,11,15,810.0,170.0,2.4,25.0,875.0,893.37,656.63
2016,8,27,11,30,814.0,171.0,2.5,25.0,889.0,917.88,673.05
2016,8,27,11,45,815.0,172.0,2.65,25.5,894.5,936.87,685.0
2016,8,27,12,0,816.0,173.0,2.8,26.0,900.0,952.89,695.08
2016,8,27,12,15,815.5,173.0,2.9,26.0,898.0,963.42,702.63
2016,8,27,12,30,815.0,173.0,3.0,26.0,896.0,970.81,708.29
2016,8,27,12,45,820.5,167.0,3.1,26.5,888.0,974.58,710.33
2016,8,27,13,0,826.0,161.0,3.2,27.0,880.0,975.07,710.36
2016,8,27,13,15,821.0,159.5,3.2,27.0,862.0,966.9,705.53
2016,8,27,13,30,816.0,158.0,3.2,27.0,844.0,955.55,698.79
2016,8,27,13,45,809.0,156.0,3.25,27.0,819.0,938.68,688.9
2016,8,27,14,0,802.0,154.0,3.3,27.0,794.0,918.87,677.12
2016,8,27,14,15,791.5,151.5,3.3,26.5,761.5,892.52,662.0
2016,8,27,14,30,781.0,149.0,3.3,26.0,729.0,863.64,645.11
2016,8,27,14,45,768.5,145.5,3.35,26.0,691.0,829.62,623.62
2016,8,27,15,0,756.0,142.0,3.4,26.0,653.0,796.81,602.82
2016,8,27,15,15,738.0,137.5,3.35,25.5,609.5,753.44,575.08
2016,8,27,15,30,720.0,133.0,3.3,25.0,566.0,708.88,546.15
2016,8,27,15,45,697.5,127.5,3.3,25.0,518.5,659.03,511.34
2016,8,27,16,0,675.0,122.0,3.3,25.0,471.0,608.9,475.14
2016,8,27,16,15,644.0,115.5,3.25,24.0,420.0,552.26,434.74
2016,8,27,16,30,613.0,109.0,3.2,23.0,369.0,496.71,393.8
2016,8,27,16,45,573.0,100.0,3.15,22.5,317.5,434.99,345.96
2016,8,27,17,0,533.0,91.0,3.1,22.0,266.0,375.95,298.69
2016,8,27,17,15,475.5,80.5,3.0,21.0,215.5,310.62,245.42
2016,8,27,17,30,418.0,70.0,2.9,20.0,165.0,249.39,193.89
2016,8,27,17,45,338.5,55.5,2.8,19.5,119.5,184.03,138.1
2016,8,27,18,0,259.0,41.0,2.7,19.0,74.0,127.38,89.23
2016,8,27,18,15,152.5,24.0,2.65,18.0,41.0,67.43,30.94
2016,8,27,18,30,46.0,7.0,2.6,17.0,8.0,14.53,0.0
2016,8,27,18,45,23.0,3.5,2.6,16.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,12.5,1.25,12.5,18.5,12.29,0.0
2016,8,28,6,0,162.0,25.0,1.3,13.0,37.0,19.44,7.93
2016,8,28,6,15,258.0,41.0,1.25,13.5,78.5,31.31,21.5
2016,8,28,6,30,354.0,57.0,1.2,14.0,120.0,42.58,32.09
2016,8,28,6,45,428.0,68.5,1.15,14.5,170.0,68.63,42.28
2016,8,28,7,0,502.0,80.0,1.1,15.0,220.0,113.0,69.13
2016,8,28,7,15,266.0,110.5,1.0,16.0,186.5,137.18,97.83
2016,8,28,7,30,30.0,141.0,0.9,17.0,153.0,135.98,106.39
2016,8,28,7,45,55.0,169.0,0.8,18.0,194.0,170.74,133.14
2016,8,28,8,0,80.0,197.0,0.7,19.0,235.0,208.67,161.91
2016,8,28,8,15,149.0,220.5,0.7,19.5,301.0,260.86,201.31
2016,8,28,8,30,218.0,244.0,0.7,20.0,367.0,322.47,247.68
2016,8,28,8,45,329.5,241.0,0.7,21.0,444.0,386.93,295.27
2016,8,28,9,0,441.0,238.0,0.7,22.0,521.0,462.99,350.6
2016,8,28,9,15,627.0,184.0,0.85,22.5,614.0,545.85,412.7
2016,8,28,9,30,813.0,130.0,1.0,23.0,707.0,643.54,484.41
2016,8,28,9,45,831.5,128.5,1.2,24.0,744.5,691.81,517.87
2016,8,28,10,0,850.0,127.0,1.4,25.0,782.0,739.47,549.92
2016,8,28,10,15,858.0,129.0,1.55,25.5,811.0,781.72,577.34
2016,8,28,10,30,866.0,131.0,1.7,26.0,840.0,820.23,602.07
2016,8,28,10,45,871.0,132.5,1.9,26.5,862.0,854.96,624.64
2016,8,28,11,0,876.0,134.0,2.1,27.0,884.0,887.18,645.47
2016,8,28,11,15,879.0,135.0,2.2,27.0,897.5,914.49,663.41
2016,8,28,11,30,882.0,136.0,2.3,27.0,911.0,938.9,679.56
2016,8,28,11,45,882.5,137.0,2.45,27.5,916.5,958.0,691.46
2016,8,28,12,0,883.0,138.0,2.6,28.0,922.0,973.91,701.38
2016,8,28,12,15,882.5,138.0,2.7,28.0,920.0,984.61,709.0
2016,8,28,12,30,882.0,138.0,2.8,28.0,918.0,991.96,714.64
2016,8,28,12,45,896.0,127.5,2.9,28.5,912.5,999.03,718.81
2016,8,28,13,0,910.0,117.0,3.0,29.0,907.0,1002.52,720.78
2016,8,28,13,15,906.0,116.0,3.1,29.0,888.5,995.12,717.33
2016,8,28,13,30,902.0,115.0,3.2,29.0,870.0,984.27,711.83
2016,8,28,13,45,894.5,114.5,3.3,29.0,844.0,967.32,702.43
2016,8,28,14,0,887.0,114.0,3.4,29.0,818.0,947.2,691.01
2016,8,28,14,15,878.5,112.0,3.45,28.5,785.5,921.52,676.94
2016,8,28,14,30,870.0,110.0,3.5,28.0,753.0,893.0,660.91
2016,8,28,14,45,858.5,107.5,3.55,28.0,714.0,858.69,639.52
2016,8,28,15,0,847.0,105.0,3.6,28.0,675.0,826.89,619.73
2016,8,28,15,15,831.0,102.0,3.55,27.5,630.5,783.82,592.65
2016,8,28,15,30,815.0,99.0,3.5,27.0,586.0,739.15,564.13
2016,8,28,15,45,790.0,97.0,3.5,26.5,536.5,687.78,530.5
2016,8,28,16,0,765.0,95.0,3.5,26.0,487.0,636.08,495.29
2016,8,28,16,15,736.5,90.5,3.4,25.5,435.0,581.39,455.44
2016,8,28,16,30,708.0,86.0,3.3,25.0,383.0,525.49,413.54
2016,8,28,16,45,663.0,81.0,3.25,24.5,329.5,461.13,363.88
2016,8,28,17,0,618.0,76.0,3.2,24.0,276.0,399.79,314.9
2016,8,28,17,15,560.0,68.0,3.05,23.0,223.5,332.84,260.38
2016,8,28,17,30,502.0,60.0,2.9,22.0,171.0,271.09,208.27
2016,8,28,17,45,414.5,48.5,2.75,21.0,123.5,201.49,149.27
2016,8,28,18,0,327.0,37.0,2.6,20.0,76.0,141.3,97.28
2016,8,28,18,15,163.5,18.5,2.5,19.5,38.0,63.29,23.55
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,101.0,12.5,1.75,12.5,19.5,12.29,0.0
2016,8,29,6,0,202.0,25.0,1.9,13.0,39.0,19.51,7.34
2016,8,29,6,15,309.0,38.5,1.9,13.5,82.0,29.83,20.15
2016,8,29,6,30,416.0,52.0,1.9,14.0,125.0,39.01,28.9
2016,8,29,6,45,492.0,60.5,1.95,14.5,175.5,63.36,36.63
2016,8,29,7,0,568.0,69.0,2.0,15.0,226.0,108.43,62.77
2016,8,29,7,15,294.0,102.0,2.0,15.5,184.5,130.85,91.77
2016,8,29,7,30,20.0,135.0,2.0,16.0,143.0,130.9,103.32
2016,8,29,7,45,10.0,134.0,2.0,17.0,138.0,129.8,102.17
2016,8,29,8,0,0.0,133.0,2.0,18.0,133.0,127.03,99.45
2016,8,29,8,15,390.0,117.0,2.0,18.5,334.5,255.43,197.65
2016,8,29,8,30,780.0,101.0,2.0,19.0,536.0,433.87,335.09
2016,8,29,8,45,795.5,105.5,2.05,20.0,581.5,487.94,377.4
2016,8,29,9,0,811.0,110.0,2.1,21.0,627.0,542.21,418.96
2016,8,29,9,15,825.0,112.5,2.1,21.5,668.5,593.61,457.63
2016,8,29,9,30,839.0,115.0,2.1,22.0,710.0,644.53,494.72
2016,8,29,9,45,862.5,110.5,2.15,23.0,748.5,694.13,529.31
2016,8,29,10,0,886.0,106.0,2.2,24.0,787.0,743.14,560.91
2016,8,29,10,15,893.0,107.5,2.2,24.5,816.0,784.89,587.2
2016,8,29,10,30,900.0,109.0,2.2,25.0,845.0,824.53,611.73
2016,8,29,10,45,886.0,121.0,2.25,26.0,861.0,854.97,629.01
2016,8,29,11,0,872.0,133.0,2.3,27.0,877.0,881.73,643.76
2016,8,29,11,15,875.5,133.5,2.35,27.5,890.5,908.83,659.93
2016,8,29,11,30,879.0,134.0,2.4,28.0,904.0,933.06,674.17
2016,8,29,11,45,864.0,144.0,2.45,28.5,905.0,946.82,681.69
2016,8,29,12,0,849.0,154.0,2.5,29.0,906.0,962.14,690.37
2016,8,29,12,15,848.5,153.5,2.6,29.0,903.5,972.31,697.65
2016,8,29,12,30,848.0,153.0,2.7,29.0,901.0,979.2,702.99
2016,8,29,12,45,844.5,153.0,2.8,29.5,890.5,980.44,703.43
2016,8,29,13,0,841.0,153.0,2.9,30.0,880.0,978.36,701.9
2016,8,29,13,15,836.0,151.5,2.9,30.0,862.0,969.97,697.05
2016,8,29,13,30,831.0,150.0,2.9,30.0,844.0,958.34,690.29
2016,8,29,13,45,681.0,216.0,2.95,30.0,773.0,883.48,642.69
2016,8,29,14,0,531.0,282.0,3.0,30.0,702.0,803.01,587.09
2016,8,29,14,15,649.0,219.0,3.05,29.5,711.0,836.42,615.98
2016,8,29,14,30,767.0,156.0,3.1,29.0,720.0,858.91,633.86
2016,8,29,14,45,751.0,153.0,3.2,29.0,681.0,822.73,611.1
2016,8,29,15,0,735.0,150.0,3.3,29.0,642.0,784.75,587.28
2016,8,29,15,15,716.0,145.5,3.35,28.5,598.0,741.21,560.16
2016,8,29,15,30,697.0,141.0,3.4,28.0,554.0,696.59,531.58
2016,8,29,15,45,680.5,132.5,3.45,27.5,507.5,648.61,499.21
2016,8,29,16,0,664.0,124.0,3.5,27.0,461.0,599.92,465.41
2016,8,29,16,15,631.5,117.0,3.55,26.0,410.5,542.29,424.57
2016,8,29,16,30,599.0,110.0,3.6,25.0,360.0,485.93,383.23
2016,8,29,16,45,567.0,99.0,3.65,24.5,309.5,427.17,337.87
2016,8,29,17,0,535.0,88.0,3.7,24.0,259.0,370.36,292.42
2016,8,29,17,15,475.0,77.5,3.65,23.0,208.5,304.13,238.44
2016,8,29,17,30,415.0,67.0,3.6,22.0,158.0,242.32,186.48
2016,8,29,17,45,338.5,52.5,3.55,21.0,113.0,178.62,132.36
2016,8,29,18,0,262.0,38.0,3.5,20.0,68.0,123.38,84.44
2016,8,29,18,15,131.0,19.0,3.45,19.5,34.0,54.59,14.31
2016,8,29,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
