Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.5,11.5,2.25,13.5,20.0,11.3,0.0
2016,8,30,6,0,251.0,23.0,2.4,14.0,40.0,18.14,5.67
2016,8,30,6,15,365.0,34.0,2.45,14.5,84.0,25.68,16.42
2016,8,30,6,30,479.0,45.0,2.5,15.0,128.0,32.71,23.19
2016,8,30,6,45,563.5,50.0,2.65,16.0,180.5,55.78,28.77
2016,8,30,7,0,648.0,55.0,2.8,17.0,233.0,105.14,56.44
2016,8,30,7,15,692.5,60.0,2.8,17.5,287.0,155.51,94.34
2016,8,30,7,30,737.0,65.0,2.8,18.0,341.0,210.84,140.8
2016,8,30,7,45,770.5,68.0,2.85,19.0,394.0,266.09,189.06
2016,8,30,8,0,804.0,71.0,2.9,20.0,447.0,324.48,239.75
2016,8,30,8,15,826.0,74.0,2.95,20.5,497.5,381.37,289.01
2016,8,30,8,30,848.0,77.0,3.0,21.0,548.0,441.56,339.4
2016,8,30,8,45,676.0,144.5,3.05,22.0,540.0,464.56,358.97
2016,8,30,9,0,504.0,212.0,3.1,23.0,532.0,471.72,363.9
2016,8,30,9,15,704.0,149.0,3.15,23.5,628.0,556.17,429.53
2016,8,30,9,30,904.0,86.0,3.2,24.0,724.0,656.79,505.69
2016,8,30,9,45,910.0,89.0,3.25,25.0,758.5,704.25,538.14
2016,8,30,10,0,916.0,92.0,3.3,26.0,793.0,749.85,567.04
2016,8,30,10,15,922.5,93.0,3.35,26.5,822.0,791.77,594.04
2016,8,30,10,30,929.0,94.0,3.4,27.0,851.0,831.44,619.21
2016,8,30,10,45,923.5,100.5,3.45,28.0,869.5,864.32,638.27
2016,8,30,11,0,918.0,107.0,3.5,29.0,888.0,893.91,654.95
2016,8,30,11,15,921.0,107.5,3.55,29.0,901.5,921.55,672.89
2016,8,30,11,30,924.0,108.0,3.6,29.0,915.0,946.14,688.84
2016,8,30,11,45,915.0,114.0,3.65,29.5,917.5,962.15,697.83
2016,8,30,12,0,906.0,120.0,3.7,30.0,920.0,974.57,704.61
2016,8,30,12,15,905.0,120.0,3.8,30.0,917.5,984.81,711.82
2016,8,30,12,30,904.0,120.0,3.9,30.0,915.0,991.63,716.94
2016,8,30,12,45,912.0,113.5,4.0,30.0,907.0,996.8,721.14
2016,8,30,13,0,920.0,107.0,4.1,30.0,899.0,998.39,723.14
2016,8,30,13,15,915.0,106.0,4.15,29.5,880.0,989.78,719.79
2016,8,30,13,30,910.0,105.0,4.2,29.0,861.0,977.71,714.31
2016,8,30,13,45,891.0,110.0,4.3,29.0,831.5,955.65,701.14
2016,8,30,14,0,872.0,115.0,4.4,29.0,802.0,930.79,686.14
2016,8,30,14,15,862.5,113.0,4.4,28.5,768.5,904.37,670.94
2016,8,30,14,30,853.0,111.0,4.4,28.0,735.0,875.21,653.79
2016,8,30,14,45,840.0,109.0,4.45,28.0,696.0,845.55,635.13
2016,8,30,15,0,827.0,107.0,4.5,28.0,657.0,808.5,611.21
2016,8,30,15,15,809.5,104.0,4.5,27.5,612.0,764.8,583.41
2016,8,30,15,30,792.0,101.0,4.5,27.0,567.0,719.69,554.18
2016,8,30,15,45,780.5,93.5,4.55,27.0,520.5,672.74,522.3
2016,8,30,16,0,769.0,86.0,4.6,27.0,474.0,624.43,488.35
2016,8,30,16,15,740.0,82.0,4.5,26.0,422.5,567.89,447.46
2016,8,30,16,30,711.0,78.0,4.4,25.0,371.0,512.09,405.75
2016,8,30,16,45,684.5,70.0,4.35,24.5,320.5,455.97,361.69
2016,8,30,17,0,658.0,62.0,4.3,24.0,270.0,399.35,315.63
2016,8,30,17,15,600.5,56.0,4.1,23.0,218.0,333.23,260.85
2016,8,30,17,30,543.0,50.0,3.9,22.0,166.0,272.28,208.5
2016,8,30,17,45,461.5,40.0,3.7,21.5,119.0,204.67,149.89
2016,8,30,18,0,380.0,30.0,3.5,21.0,72.0,145.95,97.4
2016,8,30,18,15,190.0,15.0,3.35,20.5,36.0,62.51,7.62
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,10.0,2.5,13.5,20.5,9.83,0.0
2016,8,31,6,0,309.0,20.0,2.7,14.0,41.0,15.38,3.22
2016,8,31,6,15,425.5,29.0,2.7,14.5,85.5,21.24,12.56
2016,8,31,6,30,542.0,38.0,2.7,15.0,130.0,29.14,20.04
2016,8,31,6,45,613.0,43.5,2.7,16.0,182.5,53.38,26.09
2016,8,31,7,0,684.0,49.0,2.7,17.0,235.0,102.01,52.51
2016,8,31,7,15,727.0,53.0,2.7,17.5,289.0,153.34,91.04
2016,8,31,7,30,770.0,57.0,2.7,18.0,343.0,209.39,138.26
2016,8,31,7,45,801.0,59.5,2.7,18.5,396.5,268.03,189.88
2016,8,31,8,0,832.0,62.0,2.7,19.0,450.0,326.63,241.5
2016,8,31,8,15,853.0,64.5,2.65,19.5,500.5,383.91,291.29
2016,8,31,8,30,874.0,67.0,2.6,20.0,551.0,442.28,340.4
2016,8,31,8,45,890.5,69.0,2.55,21.0,598.0,498.81,385.71
2016,8,31,9,0,907.0,71.0,2.5,22.0,645.0,555.4,429.2
2016,8,31,9,15,918.5,73.0,2.55,22.5,687.0,608.85,469.92
2016,8,31,9,30,930.0,75.0,2.6,23.0,729.0,661.32,508.65
2016,8,31,9,45,933.0,79.5,2.7,23.5,764.0,709.31,542.52
2016,8,31,10,0,936.0,84.0,2.8,24.0,799.0,755.13,572.83
2016,8,31,10,15,943.0,85.0,2.9,24.5,828.0,798.12,600.82
2016,8,31,10,30,950.0,86.0,3.0,25.0,857.0,838.83,626.97
2016,8,31,10,45,952.5,88.0,3.15,25.5,878.5,874.37,649.71
2016,8,31,11,0,955.0,90.0,3.3,26.0,900.0,906.99,670.4
2016,8,31,11,15,958.0,90.5,3.45,26.0,914.0,935.43,689.6
2016,8,31,11,30,961.0,91.0,3.6,26.0,928.0,960.69,706.75
2016,8,31,11,45,960.5,92.5,3.75,26.0,933.5,980.45,720.36
2016,8,31,12,0,960.0,94.0,3.9,26.0,939.0,996.7,731.79
2016,8,31,12,15,959.5,94.0,4.0,26.0,936.5,1007.8,739.64
2016,8,31,12,30,959.0,94.0,4.1,26.0,934.0,1015.27,745.25
2016,8,31,12,45,951.5,96.5,4.25,26.5,922.0,1015.03,744.77
2016,8,31,13,0,944.0,99.0,4.4,27.0,910.0,1011.14,742.03
2016,8,31,13,15,940.0,98.5,4.45,26.5,891.0,1003.8,739.5
2016,8,31,13,30,936.0,98.0,4.5,26.0,872.0,992.91,734.73
2016,8,31,13,45,930.0,96.5,4.6,26.0,846.0,975.58,724.68
2016,8,31,14,0,924.0,95.0,4.7,26.0,820.0,954.9,712.63
2016,8,31,14,15,915.5,93.5,4.75,25.5,786.5,928.76,697.88
2016,8,31,14,30,907.0,92.0,4.8,25.0,753.0,899.65,681.0
2016,8,31,14,45,897.5,89.5,4.85,25.0,713.5,865.8,659.32
2016,8,31,15,0,888.0,87.0,4.9,25.0,674.0,829.39,635.69
2016,8,31,15,15,872.5,84.5,4.9,24.5,629.0,785.93,607.75
2016,8,31,15,30,857.0,82.0,4.9,24.0,584.0,740.78,578.18
2016,8,31,15,45,831.0,81.0,4.9,24.0,533.0,692.43,544.64
2016,8,31,16,0,805.0,80.0,4.9,24.0,482.0,639.59,506.96
2016,8,31,16,15,776.5,76.0,4.8,23.0,429.5,581.82,464.57
2016,8,31,16,30,748.0,72.0,4.7,22.0,377.0,524.68,421.18
2016,8,31,16,45,701.5,68.5,4.65,21.5,322.5,459.48,369.18
2016,8,31,17,0,655.0,65.0,4.6,21.0,268.0,399.27,319.38
2016,8,31,17,15,594.0,58.0,4.35,20.0,215.5,330.77,261.79
2016,8,31,17,30,533.0,51.0,4.1,19.0,163.0,267.83,207.09
2016,8,31,17,45,437.0,41.5,3.95,18.5,115.5,196.95,145.46
2016,8,31,18,0,341.0,32.0,3.8,18.0,68.0,136.48,91.19
2016,8,31,18,15,170.5,16.0,3.6,17.5,34.0,58.4,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,11.5,2.3,13.5,18.0,11.3,0.0
2016,9,1,6,0,211.0,23.0,2.5,14.0,36.0,18.47,3.94
2016,9,1,6,15,329.5,35.5,2.5,14.5,79.5,27.46,17.81
2016,9,1,6,30,448.0,48.0,2.5,15.0,123.0,35.82,25.87
2016,9,1,6,45,545.5,53.0,2.5,15.5,177.0,56.23,30.44
2016,9,1,7,0,643.0,58.0,2.5,16.0,231.0,103.07,55.4
2016,9,1,7,15,417.0,102.0,2.45,16.5,224.0,147.96,100.27
2016,9,1,7,30,191.0,146.0,2.4,17.0,217.0,170.83,129.17
2016,9,1,7,45,208.5,168.5,2.4,18.0,256.5,208.42,159.65
2016,9,1,8,0,226.0,191.0,2.4,19.0,296.0,246.28,190.06
2016,9,1,8,15,169.5,216.5,2.35,19.5,300.5,264.45,205.78
2016,9,1,8,30,113.0,242.0,2.3,20.0,305.0,274.72,214.09
2016,9,1,8,45,262.5,243.0,2.25,21.0,404.5,355.31,275.65
2016,9,1,9,0,412.0,244.0,2.2,22.0,504.0,451.62,348.07
2016,9,1,9,15,662.0,167.0,2.2,22.5,617.0,547.55,421.54
2016,9,1,9,30,912.0,90.0,2.2,23.0,730.0,663.61,508.3
2016,9,1,9,45,903.0,101.0,2.2,23.5,761.0,709.16,539.53
2016,9,1,10,0,894.0,112.0,2.2,24.0,792.0,751.62,566.92
2016,9,1,10,15,901.5,113.5,2.3,24.5,821.5,794.02,594.34
2016,9,1,10,30,909.0,115.0,2.4,25.0,851.0,834.28,620.02
2016,9,1,10,45,891.0,129.0,2.5,25.5,866.0,863.7,638.24
2016,9,1,11,0,873.0,143.0,2.6,26.0,881.0,892.31,655.95
2016,9,1,11,15,876.5,144.0,2.75,26.0,894.5,916.71,672.52
2016,9,1,11,30,880.0,145.0,2.9,26.0,908.0,941.38,689.37
2016,9,1,11,45,858.0,158.5,3.05,26.5,907.0,957.1,699.02
2016,9,1,12,0,836.0,172.0,3.2,27.0,906.0,964.83,703.57
2016,9,1,12,15,835.0,172.0,3.35,27.0,903.0,974.82,711.14
2016,9,1,12,30,834.0,172.0,3.5,27.0,900.0,981.57,716.68
2016,9,1,12,45,864.0,153.0,3.7,27.0,898.5,994.78,726.92
2016,9,1,13,0,894.0,134.0,3.9,27.0,897.0,998.61,731.05
2016,9,1,13,15,889.0,132.5,4.0,26.5,878.0,989.62,727.71
2016,9,1,13,30,884.0,131.0,4.1,26.0,859.0,977.25,722.28
2016,9,1,13,45,848.0,144.0,4.25,26.0,825.0,954.17,708.57
2016,9,1,14,0,812.0,157.0,4.4,26.0,791.0,922.87,689.29
2016,9,1,14,15,801.0,154.5,4.4,25.5,757.0,895.61,673.3
2016,9,1,14,30,790.0,152.0,4.4,25.0,723.0,865.78,655.41
2016,9,1,14,45,768.0,151.0,4.45,25.0,682.0,829.54,631.85
2016,9,1,15,0,746.0,150.0,4.5,25.0,641.0,788.25,604.61
2016,9,1,15,15,726.0,145.5,4.4,24.5,596.0,743.49,575.13
2016,9,1,15,30,706.0,141.0,4.3,24.0,551.0,697.69,544.12
2016,9,1,15,45,689.0,132.0,4.25,23.5,503.5,648.39,509.52
2016,9,1,16,0,672.0,123.0,4.2,23.0,456.0,598.4,473.53
2016,9,1,16,15,637.5,116.0,4.15,22.5,404.0,539.26,429.37
2016,9,1,16,30,603.0,109.0,4.1,22.0,352.0,481.56,385.05
2016,9,1,16,45,567.5,98.0,4.05,21.5,301.0,420.89,337.07
2016,9,1,17,0,532.0,87.0,4.0,21.0,250.0,362.51,289.33
2016,9,1,17,15,467.5,76.0,3.9,20.0,198.5,294.44,232.82
2016,9,1,17,30,403.0,65.0,3.8,19.0,147.0,231.76,179.25
2016,9,1,17,45,316.0,49.5,3.75,18.0,102.0,165.09,122.17
2016,9,1,18,0,229.0,34.0,3.7,17.0,57.0,108.15,71.63
2016,9,1,18,15,114.5,17.0,3.55,16.5,28.5,46.24,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,11.0,2.05,13.5,16.0,10.81,0.0
2016,9,2,6,0,162.0,22.0,2.3,14.0,32.0,17.23,2.09
2016,9,2,6,15,277.0,36.0,2.4,14.5,73.5,28.13,18.29
2016,9,2,6,30,392.0,50.0,2.5,15.0,115.0,37.9,27.67
2016,9,2,6,45,207.0,73.0,2.65,15.5,108.5,65.9,45.85
2016,9,2,7,0,22.0,96.0,2.8,16.0,102.0,88.69,68.43
2016,9,2,7,15,29.0,117.0,2.75,16.5,127.0,110.96,86.49
2016,9,2,7,30,36.0,138.0,2.7,17.0,152.0,134.24,105.23
2016,9,2,7,45,59.5,165.0,2.7,18.0,191.0,167.99,131.57
2016,9,2,8,0,83.0,192.0,2.7,19.0,230.0,204.72,160.11
2016,9,2,8,15,80.5,213.5,2.65,19.5,254.0,229.68,179.7
2016,9,2,8,30,78.0,235.0,2.6,20.0,278.0,254.41,198.71
2016,9,2,8,45,265.0,232.0,2.6,21.0,396.0,346.17,269.3
2016,9,2,9,0,452.0,229.0,2.6,22.0,514.0,458.54,354.57
2016,9,2,9,15,656.0,166.0,2.65,22.5,609.0,542.42,419.18
2016,9,2,9,30,860.0,103.0,2.7,23.0,704.0,642.54,494.95
2016,9,2,9,45,882.5,98.5,2.75,23.5,742.0,691.87,530.38
2016,9,2,10,0,905.0,94.0,2.8,24.0,780.0,740.67,563.02
2016,9,2,10,15,912.0,95.0,2.9,24.5,808.5,782.46,590.3
2016,9,2,10,30,919.0,96.0,3.0,25.0,837.0,822.05,615.83
2016,9,2,10,45,907.5,105.5,3.1,25.5,853.5,852.65,635.04
2016,9,2,11,0,896.0,115.0,3.2,26.0,870.0,879.63,651.79
2016,9,2,11,15,899.0,116.0,3.35,26.0,883.5,907.12,670.49
2016,9,2,11,30,902.0,117.0,3.5,26.0,897.0,931.62,687.23
2016,9,2,11,45,890.5,124.5,3.7,26.5,898.5,946.38,696.5
2016,9,2,12,0,879.0,132.0,3.9,27.0,900.0,957.54,703.51
2016,9,2,12,15,878.0,132.0,4.0,27.0,897.0,967.38,710.56
2016,9,2,12,30,877.0,132.0,4.1,27.0,894.0,973.87,715.53
2016,9,2,12,45,872.0,132.5,4.2,27.0,882.5,973.71,716.22
2016,9,2,13,0,867.0,133.0,4.3,27.0,871.0,970.17,714.83
2016,9,2,13,15,862.0,132.0,4.3,27.0,852.5,961.75,709.79
2016,9,2,13,30,857.0,131.0,4.3,27.0,834.0,950.05,702.71
2016,9,2,13,45,840.5,134.0,4.3,27.0,805.5,934.6,693.22
2016,9,2,14,0,824.0,137.0,4.3,27.0,777.0,910.62,678.07
2016,9,2,14,15,813.5,134.5,4.25,26.5,743.5,883.49,661.91
2016,9,2,14,30,803.0,132.0,4.2,26.0,710.0,853.77,643.9
2016,9,2,14,45,791.0,128.0,4.2,26.0,671.5,818.75,621.08
2016,9,2,15,0,779.0,124.0,4.2,26.0,633.0,781.61,596.64
2016,9,2,15,15,665.0,147.5,4.2,25.5,561.0,696.01,538.16
2016,9,2,15,30,551.0,171.0,4.2,25.0,489.0,609.07,474.66
2016,9,2,15,45,586.0,144.0,4.2,24.5,455.5,586.53,460.76
2016,9,2,16,0,621.0,117.0,4.2,24.0,422.0,555.88,439.94
2016,9,2,16,15,627.5,105.5,4.15,23.5,384.0,519.59,413.2
2016,9,2,16,30,634.0,94.0,4.1,23.0,346.0,481.1,383.76
2016,9,2,16,45,592.5,85.5,4.1,22.5,294.5,418.62,334.26
2016,9,2,17,0,551.0,77.0,4.1,22.0,243.0,359.03,285.47
2016,9,2,17,15,485.5,68.0,3.95,21.0,192.5,292.01,229.68
2016,9,2,17,30,420.0,59.0,3.8,20.0,142.0,231.11,177.43
2016,9,2,17,45,327.0,45.5,3.7,19.0,98.0,162.84,119.19
2016,9,2,18,0,234.0,32.0,3.6,18.0,54.0,106.5,68.53
2016,9,2,18,15,117.0,16.0,3.45,17.5,27.0,39.1,0.0
2016,9,2,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,3.4,13.0,9.0,8.85,0.0
2016,9,3,6,0,0.0,18.0,3.5,13.0,18.0,17.28,0.65
2016,9,3,6,15,27.5,38.5,3.6,13.0,43.0,34.81,24.0
2016,9,3,6,30,55.0,59.0,3.7,13.0,68.0,49.91,38.42
2016,9,3,6,45,75.0,81.5,3.8,13.5,98.5,71.18,53.41
2016,9,3,7,0,95.0,104.0,3.9,14.0,129.0,98.62,74.42
2016,9,3,7,15,111.5,125.5,3.9,14.5,161.5,127.4,97.37
2016,9,3,7,30,128.0,147.0,3.9,15.0,194.0,158.28,122.5
2016,9,3,7,45,128.5,173.0,3.9,15.5,226.0,190.83,149.65
2016,9,3,8,0,129.0,199.0,3.9,16.0,258.0,223.65,176.65
2016,9,3,8,15,445.5,151.5,3.85,16.5,389.5,305.67,238.88
2016,9,3,8,30,762.0,104.0,3.8,17.0,521.0,424.61,332.87
2016,9,3,8,45,445.0,195.0,3.8,17.5,443.5,397.63,314.13
2016,9,3,9,0,128.0,286.0,3.8,18.0,366.0,339.46,267.12
2016,9,3,9,15,257.5,286.5,3.8,18.5,461.5,423.75,333.34
2016,9,3,9,30,387.0,287.0,3.8,19.0,557.0,519.79,407.13
2016,9,3,9,45,630.5,198.5,3.85,20.0,664.0,619.55,484.63
2016,9,3,10,0,874.0,110.0,3.9,21.0,771.0,733.24,569.53
2016,9,3,10,15,882.0,111.5,3.95,21.0,800.0,775.16,598.2
2016,9,3,10,30,890.0,113.0,4.0,21.0,829.0,815.03,625.66
2016,9,3,10,45,872.5,127.5,4.05,21.5,844.5,844.74,644.6
2016,9,3,11,0,855.0,142.0,4.1,22.0,860.0,873.73,663.0
2016,9,3,11,15,859.0,142.5,4.2,22.0,873.5,901.13,681.77
2016,9,3,11,30,863.0,143.0,4.3,22.0,887.0,925.7,698.64
2016,9,3,11,45,848.5,153.5,4.4,22.5,888.5,940.72,707.68
2016,9,3,12,0,834.0,164.0,4.5,23.0,890.0,952.17,714.48
2016,9,3,12,15,447.5,279.0,4.65,22.5,669.0,720.04,549.69
2016,9,3,12,30,61.0,394.0,4.8,22.0,448.0,457.27,347.7
2016,9,3,12,45,61.0,391.0,5.0,22.0,444.5,455.8,347.94
2016,9,3,13,0,61.0,388.0,5.2,22.0,441.0,454.05,347.18
2016,9,3,13,15,39.5,334.5,5.3,21.5,368.5,378.2,290.72
2016,9,3,13,30,18.0,281.0,5.4,21.0,296.0,294.82,227.43
2016,9,3,13,45,17.0,271.5,5.5,21.0,285.0,284.46,219.9
2016,9,3,14,0,16.0,262.0,5.6,21.0,274.0,274.07,212.2
2016,9,3,14,15,10.0,218.0,5.6,20.5,225.0,223.92,173.65
2016,9,3,14,30,4.0,174.0,5.6,20.0,176.0,174.18,134.85
2016,9,3,14,45,3.5,172.5,5.6,20.0,174.5,172.37,133.73
2016,9,3,15,0,3.0,171.0,5.6,20.0,173.0,170.64,132.66
2016,9,3,15,15,1.5,137.5,5.45,19.5,138.5,135.67,105.11
2016,9,3,15,30,0.0,104.0,5.3,19.0,104.0,101.01,77.44
2016,9,3,15,45,0.0,95.0,5.2,19.0,95.0,92.12,70.45
2016,9,3,16,0,0.0,86.0,5.1,19.0,86.0,83.25,63.4
2016,9,3,16,15,0.0,76.0,4.95,18.5,76.0,73.49,55.68
2016,9,3,16,30,0.0,66.0,4.8,18.0,66.0,63.79,47.9
2016,9,3,16,45,0.0,56.0,4.7,17.5,56.0,54.11,40.01
2016,9,3,17,0,0.0,46.0,4.6,17.0,46.0,44.43,31.98
2016,9,3,17,15,198.0,54.0,4.4,16.5,92.5,151.37,120.69
2016,9,3,17,30,396.0,62.0,4.2,16.0,139.0,223.23,174.04
2016,9,3,17,45,294.0,47.5,4.05,15.5,95.0,154.16,114.04
2016,9,3,18,0,192.0,33.0,3.9,15.0,51.0,96.77,61.47
2016,9,3,18,15,96.0,16.5,3.8,14.5,25.5,35.05,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,16.5,9.5,3.7,12.0,10.5,9.34,0.0
2016,9,4,6,0,33.0,19.0,3.8,12.0,21.0,17.03,0.0
2016,9,4,6,15,101.0,44.5,3.75,12.0,59.0,36.18,25.13
2016,9,4,6,30,169.0,70.0,3.7,12.0,97.0,55.45,43.41
2016,9,4,6,45,85.5,79.5,3.7,12.5,93.0,69.75,52.25
2016,9,4,7,0,2.0,89.0,3.7,13.0,89.0,83.08,65.31
2016,9,4,7,15,10.5,109.5,3.6,13.5,113.0,103.91,82.44
2016,9,4,7,30,19.0,130.0,3.5,14.0,137.0,125.87,100.24
2016,9,4,7,45,9.5,121.0,3.45,14.5,124.5,117.65,93.34
2016,9,4,8,0,0.0,112.0,3.4,15.0,112.0,107.48,84.7
2016,9,4,8,15,90.5,175.5,3.35,15.5,225.0,197.91,157.27
2016,9,4,8,30,181.0,239.0,3.3,16.0,338.0,300.77,238.74
2016,9,4,8,45,185.5,261.5,3.25,16.5,370.5,335.4,265.61
2016,9,4,9,0,190.0,284.0,3.2,17.0,403.0,370.38,292.39
2016,9,4,9,15,205.5,303.5,3.25,17.5,439.5,409.2,321.85
2016,9,4,9,30,221.0,323.0,3.3,18.0,476.0,449.22,351.75
2016,9,4,9,45,200.5,343.0,3.4,18.5,487.5,466.7,363.69
2016,9,4,10,0,180.0,363.0,3.5,19.0,499.0,482.12,373.87
2016,9,4,10,15,321.0,337.0,3.6,19.0,590.0,573.93,445.51
2016,9,4,10,30,462.0,311.0,3.7,19.0,681.0,675.77,522.94
2016,9,4,10,45,583.5,274.0,3.8,19.5,753.5,756.3,582.58
2016,9,4,11,0,705.0,237.0,3.9,20.0,826.0,842.91,645.45
2016,9,4,11,15,709.5,238.0,4.0,20.0,839.0,868.38,663.21
2016,9,4,11,30,714.0,239.0,4.1,20.0,852.0,891.53,679.65
2016,9,4,11,45,688.0,256.0,4.25,20.5,850.0,900.55,684.35
2016,9,4,12,0,662.0,273.0,4.4,21.0,848.0,906.11,686.66
2016,9,4,12,15,661.5,272.5,4.5,21.0,845.0,914.8,693.53
2016,9,4,12,30,661.0,272.0,4.6,21.0,842.0,920.79,698.59
2016,9,4,12,45,734.5,225.0,4.75,21.5,851.0,946.49,717.56
2016,9,4,13,0,808.0,178.0,4.9,22.0,860.0,963.93,729.55
2016,9,4,13,15,802.5,176.0,4.95,22.0,841.0,954.39,723.8
2016,9,4,13,30,797.0,174.0,5.0,22.0,822.0,941.71,716.16
2016,9,4,13,45,745.5,194.0,5.1,22.0,785.0,911.29,696.54
2016,9,4,14,0,694.0,214.0,5.2,22.0,748.0,875.06,672.78
2016,9,4,14,15,681.0,210.0,5.2,21.5,715.0,846.61,655.12
2016,9,4,14,30,668.0,206.0,5.2,21.0,682.0,816.05,635.41
2016,9,4,14,45,658.5,197.0,5.25,21.0,644.5,781.27,611.55
2016,9,4,15,0,649.0,188.0,5.3,21.0,607.0,744.6,586.0
2016,9,4,15,15,346.0,212.5,5.2,20.5,434.5,503.11,400.67
2016,9,4,15,30,43.0,237.0,5.1,20.0,262.0,278.81,219.95
2016,9,4,15,45,47.0,215.5,5.1,20.0,240.5,257.8,204.52
2016,9,4,16,0,51.0,194.0,5.1,20.0,219.0,236.32,188.13
2016,9,4,16,15,31.0,164.5,4.95,19.5,179.5,190.53,151.62
2016,9,4,16,30,11.0,135.0,4.8,19.0,140.0,141.55,111.98
2016,9,4,16,45,6.5,116.5,4.65,18.5,119.5,120.27,94.85
2016,9,4,17,0,2.0,98.0,4.5,18.0,99.0,99.41,77.75
2016,9,4,17,15,182.5,81.5,4.2,17.0,116.5,170.84,136.2
2016,9,4,17,30,363.0,65.0,3.9,16.0,134.0,213.59,166.08
2016,9,4,17,45,276.5,48.0,3.6,15.5,91.0,148.62,109.38
2016,9,4,18,0,190.0,31.0,3.3,15.0,48.0,92.5,56.15
2016,9,4,18,15,95.0,15.5,3.15,14.5,24.0,33.53,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.5,9.5,1.35,11.5,11.0,9.34,0.0
2016,9,5,6,0,55.0,19.0,1.5,12.0,22.0,16.05,0.0
2016,9,5,6,15,140.0,41.0,1.5,12.5,60.0,33.53,22.73
2016,9,5,6,30,225.0,63.0,1.5,13.0,98.0,50.37,38.76
2016,9,5,6,45,132.0,80.5,1.5,13.5,103.5,71.38,52.63
2016,9,5,7,0,39.0,98.0,1.5,14.0,109.0,91.27,70.41
2016,9,5,7,15,51.5,119.5,1.4,14.5,136.5,115.85,90.15
2016,9,5,7,30,64.0,141.0,1.3,15.0,164.0,142.09,111.2
2016,9,5,7,45,364.5,125.0,1.25,16.0,287.5,205.44,153.19
2016,9,5,8,0,665.0,109.0,1.2,17.0,411.0,308.29,230.07
2016,9,5,8,15,693.0,114.5,1.25,17.5,460.5,362.45,275.66
2016,9,5,8,30,721.0,120.0,1.3,18.0,510.0,418.79,322.02
2016,9,5,8,45,735.0,127.0,1.4,19.0,554.5,471.75,364.03
2016,9,5,9,0,749.0,134.0,1.5,20.0,599.0,524.88,404.7
2016,9,5,9,15,765.0,137.5,1.6,20.5,640.0,575.72,443.23
2016,9,5,9,30,781.0,141.0,1.7,21.0,681.0,627.03,481.04
2016,9,5,9,45,817.0,132.0,1.85,22.0,722.0,678.02,517.49
2016,9,5,10,0,853.0,123.0,2.0,23.0,763.0,729.72,553.19
2016,9,5,10,15,861.0,124.5,2.15,23.5,791.5,771.31,580.58
2016,9,5,10,30,869.0,126.0,2.3,24.0,820.0,809.04,605.18
2016,9,5,10,45,826.0,154.5,2.5,24.5,828.0,834.02,621.37
2016,9,5,11,0,783.0,183.0,2.7,25.0,836.0,851.72,632.72
2016,9,5,11,15,787.0,184.0,2.85,25.0,849.0,877.94,650.8
2016,9,5,11,30,791.0,185.0,3.0,25.0,862.0,901.56,667.11
2016,9,5,11,45,759.0,205.0,3.15,25.5,858.0,912.26,673.56
2016,9,5,12,0,727.0,225.0,3.3,26.0,854.0,916.55,675.89
2016,9,5,12,15,726.0,225.0,3.4,26.0,851.0,925.67,682.62
2016,9,5,12,30,725.0,225.0,3.5,26.0,848.0,931.9,687.49
2016,9,5,12,45,756.0,204.0,3.6,26.5,846.5,943.45,694.69
2016,9,5,13,0,787.0,183.0,3.7,27.0,845.0,947.61,697.02
2016,9,5,13,15,781.0,181.5,3.75,26.5,825.5,942.26,695.66
2016,9,5,13,30,775.0,180.0,3.8,26.0,806.0,929.89,689.77
2016,9,5,13,45,731.0,195.0,3.9,26.0,771.0,897.32,669.23
2016,9,5,14,0,687.0,210.0,4.0,26.0,736.0,862.88,647.37
2016,9,5,14,15,674.0,205.5,4.05,26.0,702.5,834.0,628.97
2016,9,5,14,30,661.0,201.0,4.1,26.0,669.0,803.04,608.68
2016,9,5,14,45,646.5,194.0,4.15,26.0,631.0,766.32,584.07
2016,9,5,15,0,632.0,187.0,4.2,26.0,593.0,728.03,558.03
2016,9,5,15,15,610.0,180.5,4.2,25.5,549.0,683.11,527.61
2016,9,5,15,30,588.0,174.0,4.2,25.0,505.0,635.0,494.32
2016,9,5,15,45,583.5,157.5,4.25,24.5,461.5,590.93,463.78
2016,9,5,16,0,579.0,141.0,4.3,24.0,418.0,545.47,431.27
2016,9,5,16,15,542.0,132.0,4.2,23.5,367.5,487.35,387.36
2016,9,5,16,30,505.0,123.0,4.1,23.0,317.0,431.3,343.89
2016,9,5,16,45,489.5,105.5,4.0,22.5,270.5,379.2,302.46
2016,9,5,17,0,474.0,88.0,3.9,22.0,224.0,327.62,259.89
2016,9,5,17,15,406.0,75.0,3.45,21.0,174.5,260.43,203.82
2016,9,5,17,30,338.0,62.0,3.0,20.0,125.0,200.07,152.27
2016,9,5,17,45,265.0,45.0,2.6,19.5,84.0,140.83,101.13
2016,9,5,18,0,192.0,28.0,2.2,19.0,43.0,87.77,48.97
2016,9,5,18,15,96.0,14.0,2.05,18.0,21.5,31.9,0.0
2016,9,5,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,9.0,0.5,13.5,12.5,8.85,0.0
2016,9,6,6,0,142.0,18.0,0.5,14.0,25.0,14.09,0.0
2016,9,6,6,15,262.5,32.5,0.6,14.5,65.5,25.41,15.63
2016,9,6,6,30,383.0,47.0,0.7,15.0,106.0,35.82,25.78
2016,9,6,6,45,461.0,56.5,0.8,16.0,155.5,53.63,31.84
2016,9,6,7,0,539.0,66.0,0.9,17.0,205.0,97.3,55.14
2016,9,6,7,15,591.0,73.5,1.0,17.5,257.5,144.65,89.34
2016,9,6,7,30,643.0,81.0,1.1,18.0,310.0,197.91,132.56
2016,9,6,7,45,681.0,86.0,1.2,19.0,362.5,250.94,177.63
2016,9,6,8,0,719.0,91.0,1.3,20.0,415.0,307.72,225.77
2016,9,6,8,15,745.5,95.0,1.45,21.0,465.0,364.63,273.48
2016,9,6,8,30,772.0,99.0,1.6,22.0,515.0,421.34,319.74
2016,9,6,8,45,789.5,103.5,1.8,23.5,560.5,475.85,362.41
2016,9,6,9,0,807.0,108.0,2.0,25.0,606.0,530.74,403.76
2016,9,6,9,15,821.5,111.0,2.05,25.5,647.5,582.56,442.52
2016,9,6,9,30,836.0,114.0,2.1,26.0,689.0,633.9,479.76
2016,9,6,9,45,842.5,118.5,2.2,27.0,723.5,680.67,511.93
2016,9,6,10,0,849.0,123.0,2.3,28.0,758.0,725.79,541.74
2016,9,6,10,15,857.5,124.5,2.35,28.0,786.5,767.55,569.35
2016,9,6,10,30,866.0,126.0,2.4,28.0,815.0,805.48,594.19
2016,9,6,10,45,835.0,147.0,2.45,28.5,825.5,832.66,610.53
2016,9,6,11,0,804.0,168.0,2.5,29.0,836.0,853.34,622.59
2016,9,6,11,15,808.0,169.0,2.55,29.0,849.5,879.95,639.87
2016,9,6,11,30,812.0,170.0,2.6,29.0,863.0,903.9,655.37
2016,9,6,11,45,783.5,187.5,2.65,29.5,859.5,912.24,659.46
2016,9,6,12,0,755.0,205.0,2.7,30.0,856.0,920.55,663.76
2016,9,6,12,15,754.5,205.5,2.75,30.0,853.5,930.79,670.74
2016,9,6,12,30,754.0,206.0,2.8,30.0,851.0,938.04,675.9
2016,9,6,12,45,772.0,192.5,2.85,30.5,846.0,944.92,679.6
2016,9,6,13,0,790.0,179.0,2.9,31.0,841.0,944.68,678.82
2016,9,6,13,15,784.5,177.5,2.95,30.5,822.0,935.61,675.24
2016,9,6,13,30,779.0,176.0,3.0,30.0,803.0,927.55,672.47
2016,9,6,13,45,740.0,188.5,3.05,30.0,768.5,896.92,653.6
2016,9,6,14,0,701.0,201.0,3.1,30.0,734.0,864.32,633.48
2016,9,6,14,15,688.0,196.5,3.15,29.5,701.0,835.12,616.76
2016,9,6,14,30,675.0,192.0,3.2,29.0,668.0,803.81,598.39
2016,9,6,14,45,657.5,187.0,3.25,29.0,628.5,766.32,573.94
2016,9,6,15,0,640.0,182.0,3.3,29.0,589.0,727.38,548.05
2016,9,6,15,15,617.0,175.5,3.3,28.5,545.0,681.45,517.62
2016,9,6,15,30,594.0,169.0,3.3,28.0,501.0,632.16,484.21
2016,9,6,15,45,587.0,154.0,3.35,28.0,457.0,587.71,453.11
2016,9,6,16,0,580.0,139.0,3.4,28.0,413.0,542.09,420.31
2016,9,6,16,15,542.0,129.5,3.2,27.0,362.5,482.84,377.03
2016,9,6,16,30,504.0,120.0,3.0,26.0,312.0,425.75,334.1
2016,9,6,16,45,485.5,103.5,2.85,25.5,265.0,373.29,292.99
2016,9,6,17,0,467.0,87.0,2.7,25.0,218.0,321.69,251.02
2016,9,6,17,15,396.5,74.0,2.3,24.0,169.0,254.09,195.52
2016,9,6,17,30,326.0,61.0,1.9,23.0,120.0,193.64,144.75
2016,9,6,17,45,251.5,43.5,1.55,22.0,79.5,134.33,94.59
2016,9,6,18,0,177.0,26.0,1.2,21.0,39.0,80.24,40.28
2016,9,6,18,15,88.5,13.0,1.15,20.5,19.5,29.17,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,56.0,8.0,0.9,17.5,10.5,7.86,0.0
2016,9,7,6,0,112.0,16.0,0.9,18.0,21.0,12.46,0.0
2016,9,7,6,15,222.0,32.5,1.0,19.0,60.0,25.05,14.83
2016,9,7,6,30,332.0,49.0,1.1,20.0,99.0,37.04,26.18
2016,9,7,6,45,404.0,62.0,1.2,21.0,147.5,56.32,34.63
2016,9,7,7,0,476.0,75.0,1.3,22.0,196.0,99.87,58.66
2016,9,7,7,15,529.5,84.5,1.4,22.5,248.0,145.44,90.9
2016,9,7,7,30,583.0,94.0,1.5,23.0,300.0,197.21,131.84
2016,9,7,7,45,616.0,103.0,1.6,24.0,351.0,249.2,175.04
2016,9,7,8,0,649.0,112.0,1.7,25.0,402.0,304.51,220.86
2016,9,7,8,15,677.5,117.5,1.65,25.5,452.0,357.93,264.82
2016,9,7,8,30,706.0,123.0,1.6,26.0,502.0,413.6,309.28
2016,9,7,8,45,721.5,130.5,1.6,27.0,546.5,466.95,350.12
2016,9,7,9,0,737.0,138.0,1.6,28.0,591.0,520.65,389.64
2016,9,7,9,15,753.5,142.0,1.55,28.5,632.5,571.65,426.39
2016,9,7,9,30,770.0,146.0,1.5,29.0,674.0,622.54,461.8
2016,9,7,9,45,828.5,126.5,1.45,29.5,721.0,678.17,500.14
2016,9,7,10,0,887.0,107.0,1.4,30.0,768.0,734.84,537.12
2016,9,7,10,15,894.5,108.5,1.4,30.0,796.5,776.69,563.36
2016,9,7,10,30,902.0,110.0,1.4,30.0,825.0,816.41,588.07
2016,9,7,10,45,887.0,122.0,1.4,30.5,840.0,846.04,604.87
2016,9,7,11,0,872.0,134.0,1.4,31.0,855.0,871.89,619.23
2016,9,7,11,15,875.0,134.5,1.45,31.0,868.0,898.11,635.68
2016,9,7,11,30,878.0,135.0,1.5,31.0,881.0,921.39,650.3
2016,9,7,11,45,859.5,146.5,1.55,31.5,880.0,937.9,659.46
2016,9,7,12,0,841.0,158.0,1.6,32.0,879.0,946.74,663.98
2016,9,7,12,15,839.5,158.0,1.65,32.0,876.0,955.86,670.2
2016,9,7,12,30,838.0,158.0,1.7,32.0,873.0,961.69,674.51
2016,9,7,12,45,829.0,160.5,1.8,32.0,859.5,959.77,674.76
2016,9,7,13,0,820.0,163.0,1.9,32.0,846.0,954.57,673.12
2016,9,7,13,15,813.5,161.5,1.95,32.0,826.5,944.31,667.84
2016,9,7,13,30,807.0,160.0,2.0,32.0,807.0,930.9,660.71
2016,9,7,13,45,779.5,167.0,2.1,32.0,775.0,904.14,645.63
2016,9,7,14,0,752.0,174.0,2.2,32.0,743.0,879.45,631.85
2016,9,7,14,15,739.5,170.5,2.3,31.5,709.0,850.7,616.52
2016,9,7,14,30,727.0,167.0,2.4,31.0,675.0,819.68,599.45
2016,9,7,14,45,701.5,166.0,2.5,31.0,633.5,778.51,574.08
2016,9,7,15,0,676.0,165.0,2.6,31.0,592.0,736.22,547.41
2016,9,7,15,15,653.5,159.0,2.65,30.5,547.5,690.08,517.76
2016,9,7,15,30,631.0,153.0,2.7,30.0,503.0,643.3,486.92
2016,9,7,15,45,594.0,148.0,2.75,30.0,453.5,587.21,447.47
2016,9,7,16,0,557.0,143.0,2.8,30.0,404.0,529.82,406.2
2016,9,7,16,15,519.0,132.5,2.75,29.0,353.5,470.57,363.78
2016,9,7,16,30,481.0,122.0,2.7,28.0,303.0,413.55,321.57
2016,9,7,16,45,424.0,110.5,2.7,27.5,251.5,348.38,271.1
2016,9,7,17,0,367.0,99.0,2.7,27.0,200.0,288.13,223.04
2016,9,7,17,15,303.0,81.5,2.45,25.5,152.5,223.71,171.18
2016,9,7,17,30,239.0,64.0,2.2,24.0,105.0,165.8,123.44
2016,9,7,17,45,161.0,42.5,2.0,23.0,66.0,101.17,70.15
2016,9,7,18,0,83.0,21.0,1.8,22.0,27.0,46.51,18.49
2016,9,7,18,15,41.5,10.5,1.7,21.5,13.5,17.86,0.0
2016,9,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,7.0,1.05,13.5,8.0,6.88,0.0
2016,9,8,6,0,53.0,14.0,1.1,14.0,16.0,11.98,0.0
2016,9,8,6,15,136.0,35.0,1.15,14.5,52.5,28.89,18.16
2016,9,8,6,30,219.0,56.0,1.2,15.0,89.0,42.85,31.78
2016,9,8,6,45,303.5,71.5,1.25,16.0,137.0,61.42,41.49
2016,9,8,7,0,388.0,87.0,1.3,17.0,185.0,101.9,65.04
2016,9,8,7,15,200.0,105.0,1.2,17.5,156.5,119.31,85.45
2016,9,8,7,30,12.0,123.0,1.1,18.0,128.0,118.05,92.26
2016,9,8,7,45,36.0,151.5,1.05,19.0,167.5,149.73,116.66
2016,9,8,8,0,60.0,180.0,1.0,20.0,207.0,186.35,144.68
2016,9,8,8,15,216.0,192.0,0.95,20.5,304.5,257.12,197.58
2016,9,8,8,30,372.0,204.0,0.9,21.0,402.0,347.73,265.9
2016,9,8,8,45,530.0,178.5,0.9,22.0,488.0,420.18,319.93
2016,9,8,9,0,688.0,153.0,0.9,23.0,574.0,508.48,384.88
2016,9,8,9,15,705.5,157.5,0.9,23.5,614.5,558.22,420.69
2016,9,8,9,30,723.0,162.0,0.9,24.0,655.0,608.07,455.75
2016,9,8,9,45,738.5,164.0,0.95,25.0,690.5,653.98,486.65
2016,9,8,10,0,754.0,166.0,1.0,26.0,726.0,699.26,516.23
2016,9,8,10,15,763.5,168.5,1.05,26.5,754.0,739.67,542.77
2016,9,8,10,30,773.0,171.0,1.1,27.0,782.0,778.51,567.29
2016,9,8,10,45,741.5,194.0,1.2,27.5,792.0,803.03,582.32
2016,9,8,11,0,710.0,217.0,1.3,28.0,802.0,823.31,594.52
2016,9,8,11,15,714.0,218.5,1.4,28.0,815.0,848.63,611.65
2016,9,8,11,30,718.0,220.0,1.5,28.0,828.0,871.58,627.02
2016,9,8,11,45,684.5,240.5,1.6,28.5,822.5,877.46,630.01
2016,9,8,12,0,651.0,261.0,1.7,29.0,817.0,879.64,630.19
2016,9,8,12,15,649.5,261.0,1.75,29.0,814.0,887.49,635.86
2016,9,8,12,30,648.0,261.0,1.8,29.0,811.0,892.68,639.82
2016,9,8,12,45,707.5,224.0,1.9,29.5,817.5,914.38,654.8
2016,9,8,13,0,767.0,187.0,2.0,30.0,824.0,932.17,666.07
2016,9,8,13,15,760.5,185.0,2.05,30.0,804.5,921.77,660.32
2016,9,8,13,30,754.0,183.0,2.1,30.0,785.0,908.39,653.02
2016,9,8,13,45,701.0,202.5,2.2,30.0,747.5,872.73,631.77
2016,9,8,14,0,648.0,222.0,2.3,30.0,710.0,835.37,608.72
2016,9,8,14,15,634.5,217.0,2.4,29.5,676.5,806.17,592.23
2016,9,8,14,30,621.0,212.0,2.5,29.0,643.0,775.03,574.02
2016,9,8,14,45,587.0,212.0,2.6,29.0,601.0,728.01,543.04
2016,9,8,15,0,553.0,212.0,2.7,29.0,559.0,683.78,513.43
2016,9,8,15,15,530.0,202.5,2.75,28.5,515.5,637.84,483.19
2016,9,8,15,30,507.0,193.0,2.8,28.0,472.0,591.75,452.1
2016,9,8,15,45,484.0,180.0,2.9,27.5,426.5,541.98,417.76
2016,9,8,16,0,461.0,167.0,3.0,27.0,381.0,492.66,382.73
2016,9,8,16,15,424.5,153.5,3.05,26.5,332.0,435.43,340.42
2016,9,8,16,30,388.0,140.0,3.1,26.0,283.0,380.48,298.64
2016,9,8,16,45,355.5,121.0,3.15,25.5,236.5,324.16,254.6
2016,9,8,17,0,323.0,102.0,3.2,25.0,190.0,270.38,211.17
2016,9,8,17,15,263.0,82.5,3.05,24.0,143.5,202.79,156.02
2016,9,8,17,30,203.0,63.0,2.9,23.0,97.0,146.85,109.35
2016,9,8,17,45,142.0,41.5,2.8,22.0,61.0,94.29,65.07
2016,9,8,18,0,81.0,20.0,2.7,21.0,25.0,44.26,13.23
2016,9,8,18,15,40.5,10.0,2.65,20.5,12.5,17.04,0.0
2016,9,8,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
