Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,56.0,7.5,0.4,14.5,9.5,7.37,0.0
2016,9,9,6,0,112.0,15.0,0.4,15.0,19.0,11.72,0.0
2016,9,9,6,15,227.5,30.5,0.4,15.5,57.5,23.54,13.55
2016,9,9,6,30,343.0,46.0,0.4,16.0,96.0,35.47,25.26
2016,9,9,6,45,423.5,57.0,0.4,16.5,144.5,51.57,31.79
2016,9,9,7,0,504.0,68.0,0.4,17.0,193.0,94.31,54.4
2016,9,9,7,15,557.0,76.0,0.45,17.5,245.0,140.02,86.79
2016,9,9,7,30,610.0,84.0,0.5,18.0,297.0,191.79,128.17
2016,9,9,7,45,650.5,89.5,0.55,19.0,349.0,243.91,171.76
2016,9,9,8,0,691.0,95.0,0.6,20.0,401.0,300.1,218.64
2016,9,9,8,15,372.0,156.5,0.7,21.0,323.5,280.49,212.12
2016,9,9,8,30,53.0,218.0,0.8,22.0,246.0,228.03,175.12
2016,9,9,8,45,421.5,164.5,0.95,23.0,419.5,355.26,272.0
2016,9,9,9,0,790.0,111.0,1.1,24.0,593.0,521.74,395.51
2016,9,9,9,15,805.5,114.0,1.2,24.5,634.0,573.21,432.95
2016,9,9,9,30,821.0,117.0,1.3,25.0,675.0,624.34,470.03
2016,9,9,9,45,849.0,111.0,1.4,26.0,714.0,674.18,504.58
2016,9,9,10,0,877.0,105.0,1.5,27.0,753.0,723.32,536.89
2016,9,9,10,15,884.5,106.5,1.55,27.5,781.5,764.68,562.76
2016,9,9,10,30,892.0,108.0,1.6,28.0,810.0,803.93,586.98
2016,9,9,10,45,892.5,112.0,1.65,28.5,829.5,837.71,607.39
2016,9,9,11,0,893.0,116.0,1.7,29.0,849.0,868.61,625.84
2016,9,9,11,15,896.0,116.5,1.65,29.5,862.0,895.12,640.27
2016,9,9,11,30,899.0,117.0,1.6,30.0,875.0,918.61,652.69
2016,9,9,11,45,895.0,120.5,1.6,30.5,878.5,935.73,661.67
2016,9,9,12,0,891.0,124.0,1.6,31.0,882.0,949.45,668.63
2016,9,9,12,15,890.5,124.0,1.6,31.0,879.0,959.36,674.68
2016,9,9,12,30,890.0,124.0,1.6,31.0,876.0,965.86,678.78
2016,9,9,12,45,880.0,127.0,1.6,31.0,862.5,963.18,677.34
2016,9,9,13,0,870.0,130.0,1.6,31.0,849.0,957.1,674.03
2016,9,9,13,15,864.5,129.0,1.65,31.0,829.5,947.69,669.44
2016,9,9,13,30,859.0,128.0,1.7,31.0,810.0,940.69,666.47
2016,9,9,13,45,844.0,129.5,1.75,31.0,781.0,918.91,654.23
2016,9,9,14,0,829.0,131.0,1.8,31.0,752.0,894.31,640.31
2016,9,9,14,15,817.5,128.5,1.85,30.5,718.0,865.81,625.08
2016,9,9,14,30,806.0,126.0,1.9,30.0,684.0,834.76,608.02
2016,9,9,14,45,788.5,124.0,2.0,30.0,643.5,796.97,585.46
2016,9,9,15,0,771.0,122.0,2.1,30.0,603.0,757.39,561.36
2016,9,9,15,15,750.5,118.0,2.2,29.5,557.5,714.65,535.7
2016,9,9,15,30,730.0,114.0,2.3,29.0,512.0,668.16,506.73
2016,9,9,15,45,700.0,110.0,2.4,28.5,463.0,614.49,470.44
2016,9,9,16,0,670.0,106.0,2.5,28.0,414.0,561.21,433.2
2016,9,9,16,15,632.5,99.5,2.6,27.0,362.5,501.44,390.57
2016,9,9,16,30,595.0,93.0,2.7,26.0,311.0,443.48,347.54
2016,9,9,16,45,541.0,85.0,2.8,25.5,259.0,377.83,296.16
2016,9,9,17,0,487.0,77.0,2.9,25.0,207.0,316.39,246.28
2016,9,9,17,15,411.5,65.0,2.85,24.0,158.0,245.63,188.08
2016,9,9,17,30,336.0,53.0,2.8,23.0,109.0,184.6,136.53
2016,9,9,17,45,231.0,37.0,2.75,22.0,69.0,118.66,81.06
2016,9,9,18,0,126.0,21.0,2.7,21.0,29.0,58.55,11.01
2016,9,9,18,15,63.0,10.5,2.6,20.0,14.5,21.32,0.0
2016,9,9,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,7.0,1.0,13.5,8.0,0.0,0.0
2016,9,10,6,0,57.0,14.0,1.1,14.0,16.0,13.76,0.0
2016,9,10,6,15,158.5,32.0,1.1,14.5,52.0,24.84,14.42
2016,9,10,6,30,260.0,50.0,1.1,15.0,88.0,38.11,27.58
2016,9,10,6,45,339.0,64.0,1.15,15.5,134.5,54.98,36.25
2016,9,10,7,0,418.0,78.0,1.2,16.0,181.0,95.5,59.06
2016,9,10,7,15,473.5,88.0,1.2,17.0,231.0,138.61,89.68
2016,9,10,7,30,529.0,98.0,1.2,18.0,281.0,188.37,129.07
2016,9,10,7,45,569.0,106.0,1.2,19.0,331.5,237.96,170.42
2016,9,10,8,0,609.0,114.0,1.2,20.0,382.0,291.73,215.19
2016,9,10,8,15,639.0,120.0,1.2,20.5,430.5,343.85,258.65
2016,9,10,8,30,669.0,126.0,1.2,21.0,479.0,398.43,302.92
2016,9,10,8,45,688.5,132.0,1.25,22.0,523.5,450.24,343.42
2016,9,10,9,0,708.0,138.0,1.3,23.0,568.0,502.85,383.07
2016,9,10,9,15,725.0,141.5,1.4,23.5,608.0,552.13,420.1
2016,9,10,9,30,742.0,145.0,1.5,24.0,648.0,601.39,456.14
2016,9,10,9,45,746.5,152.0,1.65,25.0,680.0,645.57,486.91
2016,9,10,10,0,751.0,159.0,1.8,26.0,712.0,688.21,515.81
2016,9,10,10,15,760.5,161.5,1.9,26.5,739.5,728.36,543.18
2016,9,10,10,30,770.0,164.0,2.0,27.0,767.0,766.01,567.77
2016,9,10,10,45,760.0,175.0,2.1,27.5,783.0,796.61,587.01
2016,9,10,11,0,750.0,186.0,2.2,28.0,799.0,823.28,603.6
2016,9,10,11,15,754.0,187.0,2.3,28.0,812.0,848.75,620.61
2016,9,10,11,30,758.0,188.0,2.4,28.0,825.0,871.71,636.01
2016,9,10,11,45,742.5,198.5,2.55,28.5,825.0,884.33,643.81
2016,9,10,12,0,727.0,209.0,2.7,29.0,825.0,893.71,649.62
2016,9,10,12,15,725.5,208.5,2.75,29.0,821.5,901.45,655.03
2016,9,10,12,30,724.0,208.0,2.8,29.0,818.0,906.27,658.67
2016,9,10,12,45,748.0,191.5,2.9,29.0,814.0,915.06,665.41
2016,9,10,13,0,772.0,175.0,3.0,29.0,810.0,916.78,667.62
2016,9,10,13,15,766.0,173.0,3.05,29.0,790.5,910.4,664.32
2016,9,10,13,30,760.0,171.0,3.1,29.0,771.0,897.27,656.72
2016,9,10,13,45,732.0,178.0,3.2,29.0,740.0,871.07,640.84
2016,9,10,14,0,704.0,185.0,3.3,29.0,709.0,842.73,623.51
2016,9,10,14,15,691.0,181.0,3.35,28.5,676.0,813.84,606.65
2016,9,10,14,30,678.0,177.0,3.4,28.0,643.0,782.87,588.17
2016,9,10,14,45,653.5,175.0,3.45,28.0,602.5,742.71,561.6
2016,9,10,15,0,629.0,173.0,3.5,28.0,562.0,701.52,533.51
2016,9,10,15,15,606.0,166.5,3.5,27.5,518.5,656.01,502.85
2016,9,10,15,30,583.0,160.0,3.5,27.0,475.0,606.99,469.05
2016,9,10,15,45,556.0,150.5,3.55,26.5,428.5,555.35,432.56
2016,9,10,16,0,529.0,141.0,3.6,26.0,382.0,504.33,395.51
2016,9,10,16,15,490.5,130.5,3.55,25.0,332.5,446.33,352.5
2016,9,10,16,30,452.0,120.0,3.5,24.0,283.0,390.69,309.92
2016,9,10,16,45,407.5,105.5,3.45,23.5,234.5,330.34,261.72
2016,9,10,17,0,363.0,91.0,3.4,23.0,186.0,273.71,215.11
2016,9,10,17,15,295.5,74.5,3.25,22.0,140.0,209.92,162.13
2016,9,10,17,30,228.0,58.0,3.1,21.0,94.0,153.13,114.11
2016,9,10,17,45,149.5,37.5,3.0,20.5,57.5,91.05,61.45
2016,9,10,18,0,71.0,17.0,2.9,20.0,21.0,37.21,0.0
2016,9,10,18,15,35.5,8.5,2.75,19.5,10.5,14.43,0.0
2016,9,10,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,32.5,6.5,1.5,13.5,7.5,0.0,0.0
2016,9,11,6,0,65.0,13.0,1.7,14.0,15.0,12.78,0.0
2016,9,11,6,15,168.0,30.5,1.75,14.5,51.0,23.66,13.2
2016,9,11,6,30,271.0,48.0,1.8,15.0,87.0,36.57,26.17
2016,9,11,6,45,354.5,61.0,1.85,15.5,134.0,52.28,34.13
2016,9,11,7,0,438.0,74.0,1.9,16.0,181.0,93.04,56.41
2016,9,11,7,15,493.0,84.0,1.85,16.5,231.5,137.49,88.2
2016,9,11,7,30,548.0,94.0,1.8,17.0,282.0,187.63,128.43
2016,9,11,7,45,284.0,126.5,1.8,18.0,225.0,186.04,138.81
2016,9,11,8,0,20.0,159.0,1.8,19.0,168.0,156.78,122.78
2016,9,11,8,15,19.5,174.5,1.75,19.5,184.0,173.03,135.37
2016,9,11,8,30,19.0,190.0,1.7,20.0,200.0,189.2,147.58
2016,9,11,8,45,102.0,232.0,1.7,21.0,293.0,268.35,208.47
2016,9,11,9,0,185.0,274.0,1.7,22.0,386.0,357.46,275.49
2016,9,11,9,15,254.5,283.0,1.75,22.5,448.5,417.22,320.05
2016,9,11,9,30,324.0,292.0,1.8,23.0,511.0,482.86,368.45
2016,9,11,9,45,188.5,305.5,1.9,24.0,434.5,421.91,320.49
2016,9,11,10,0,53.0,319.0,2.0,25.0,358.0,347.96,262.25
2016,9,11,10,15,348.5,276.5,2.1,25.0,547.0,532.73,404.39
2016,9,11,10,30,644.0,234.0,2.2,25.0,736.0,738.04,553.3
2016,9,11,10,45,741.5,185.0,2.35,25.5,778.0,790.67,589.78
2016,9,11,11,0,839.0,136.0,2.5,26.0,820.0,843.81,624.58
2016,9,11,11,15,842.5,137.0,2.6,26.5,832.5,870.36,640.92
2016,9,11,11,30,846.0,138.0,2.7,27.0,845.0,894.07,655.57
2016,9,11,11,45,839.5,143.0,2.85,27.5,847.5,910.02,665.5
2016,9,11,12,0,833.0,148.0,3.0,28.0,850.0,922.66,673.37
2016,9,11,12,15,832.0,147.5,3.15,28.0,846.5,931.29,680.04
2016,9,11,12,30,831.0,147.0,3.3,28.0,843.0,936.67,684.71
2016,9,11,12,45,833.5,143.0,3.45,28.0,833.0,938.3,687.04
2016,9,11,13,0,836.0,139.0,3.6,28.0,823.0,936.6,687.29
2016,9,11,13,15,830.5,137.5,3.7,27.5,803.5,926.83,683.34
2016,9,11,13,30,825.0,136.0,3.8,27.0,784.0,913.85,677.35
2016,9,11,13,45,812.0,136.5,3.95,27.0,756.5,893.14,665.1
2016,9,11,14,0,799.0,137.0,4.1,27.0,729.0,869.66,650.97
2016,9,11,14,15,787.0,134.5,4.15,26.5,695.5,841.23,634.16
2016,9,11,14,30,775.0,132.0,4.2,26.0,662.0,810.39,615.55
2016,9,11,14,45,761.5,128.0,4.3,26.0,622.5,774.47,592.17
2016,9,11,15,0,748.0,124.0,4.4,26.0,583.0,739.59,569.31
2016,9,11,15,15,727.5,119.5,4.4,25.5,538.5,694.28,539.4
2016,9,11,15,30,707.0,115.0,4.4,25.0,494.0,648.07,507.84
2016,9,11,15,45,662.0,115.0,4.45,24.5,443.0,589.68,465.48
2016,9,11,16,0,617.0,115.0,4.5,24.0,392.0,532.91,423.24
2016,9,11,16,15,578.5,107.0,4.4,23.0,341.5,473.35,378.3
2016,9,11,16,30,540.0,99.0,4.3,22.0,291.0,415.83,333.44
2016,9,11,16,45,466.0,92.5,4.2,21.5,238.5,342.97,274.35
2016,9,11,17,0,392.0,86.0,4.1,21.0,186.0,279.58,221.48
2016,9,11,17,15,320.5,70.5,3.95,20.0,140.0,214.06,166.34
2016,9,11,17,30,249.0,55.0,3.8,19.0,94.0,155.97,116.6
2016,9,11,17,45,157.5,35.5,3.65,18.5,56.5,95.48,64.25
2016,9,11,18,0,66.0,16.0,3.5,18.0,19.0,34.44,0.0
2016,9,11,18,15,33.0,8.0,3.4,17.5,9.5,13.4,0.0
2016,9,11,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,8.85,0.0
2016,9,12,6,15,84.0,32.5,2.45,12.5,43.5,26.87,15.56
2016,9,12,6,30,148.0,56.0,2.5,13.0,77.0,45.04,33.71
2016,9,12,6,45,241.0,74.5,2.55,13.5,125.0,63.61,45.56
2016,9,12,7,0,334.0,93.0,2.6,14.0,173.0,100.94,67.54
2016,9,12,7,15,167.0,79.5,2.6,14.5,119.5,92.22,65.35
2016,9,12,7,30,0.0,66.0,2.6,15.0,66.0,63.8,48.61
2016,9,12,7,45,0.0,101.0,2.6,16.0,101.0,96.69,75.83
2016,9,12,8,0,0.0,136.0,2.6,17.0,136.0,129.61,102.36
2016,9,12,8,15,1.0,147.5,2.6,17.5,148.0,141.35,111.32
2016,9,12,8,30,2.0,159.0,2.6,18.0,160.0,153.18,120.28
2016,9,12,8,45,27.5,206.0,2.65,18.5,222.5,209.31,164.57
2016,9,12,9,0,53.0,253.0,2.7,19.0,285.0,269.23,211.05
2016,9,12,9,15,374.0,214.5,2.8,19.5,463.5,420.55,330.91
2016,9,12,9,30,695.0,176.0,2.9,20.0,642.0,600.8,468.86
2016,9,12,9,45,630.5,208.0,3.0,20.5,647.5,622.06,482.52
2016,9,12,10,0,566.0,240.0,3.1,21.0,653.0,635.37,490.67
2016,9,12,10,15,689.5,196.0,3.25,21.5,718.5,708.22,545.62
2016,9,12,10,30,813.0,152.0,3.4,22.0,784.0,784.84,600.76
2016,9,12,10,45,734.5,200.0,3.6,22.5,782.0,798.97,609.02
2016,9,12,11,0,656.0,248.0,3.8,23.0,780.0,804.91,610.42
2016,9,12,11,15,660.0,249.5,3.9,23.0,792.0,828.85,627.56
2016,9,12,11,30,664.0,251.0,4.0,23.0,804.0,850.58,643.0
2016,9,12,11,45,605.0,286.5,4.15,23.0,792.0,846.68,638.94
2016,9,12,12,0,546.0,322.0,4.3,23.0,780.0,840.45,633.31
2016,9,12,12,15,544.5,321.5,4.4,23.0,777.0,846.72,638.25
2016,9,12,12,30,543.0,321.0,4.5,23.0,774.0,850.71,641.73
2016,9,12,12,45,628.5,268.5,4.6,23.0,786.0,880.53,666.42
2016,9,12,13,0,714.0,216.0,4.7,23.0,798.0,906.76,687.42
2016,9,12,13,15,707.5,213.5,4.75,22.5,778.5,895.97,682.05
2016,9,12,13,30,701.0,211.0,4.8,22.0,759.0,882.37,675.01
2016,9,12,13,45,626.0,239.5,4.85,22.0,716.5,836.57,642.47
2016,9,12,14,0,551.0,268.0,4.9,22.0,674.0,789.13,607.77
2016,9,12,14,15,536.5,261.5,4.9,21.5,641.5,759.5,588.53
2016,9,12,14,30,522.0,255.0,4.9,21.0,609.0,728.4,567.89
2016,9,12,14,45,490.0,251.0,4.95,20.5,567.5,684.48,537.35
2016,9,12,15,0,458.0,247.0,5.0,20.0,526.0,640.58,506.31
2016,9,12,15,15,434.5,234.5,4.9,19.5,483.5,594.36,472.87
2016,9,12,15,30,411.0,222.0,4.8,19.0,441.0,541.37,433.83
2016,9,12,15,45,409.0,200.0,4.75,18.5,400.0,500.15,403.66
2016,9,12,16,0,407.0,178.0,4.7,18.0,359.0,457.86,371.82
2016,9,12,16,15,369.0,162.0,4.5,17.5,310.5,400.45,326.34
2016,9,12,16,30,331.0,146.0,4.3,17.0,262.0,345.77,282.08
2016,9,12,16,45,328.5,121.0,4.15,16.5,220.0,300.85,244.96
2016,9,12,17,0,326.0,96.0,4.0,16.0,178.0,260.73,210.29
2016,9,12,17,15,258.5,76.5,3.75,15.5,132.0,191.23,150.81
2016,9,12,17,30,191.0,57.0,3.5,15.0,86.0,134.07,101.23
2016,9,12,17,45,95.5,37.5,3.3,14.5,52.0,76.56,51.13
2016,9,12,18,0,0.0,18.0,3.1,14.0,18.0,18.2,0.0
2016,9,12,18,15,0.0,9.0,3.0,13.5,9.0,8.85,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.75,11.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,12.0,2.0,1.97,0.0
2016,9,13,6,15,0.0,9.5,1.9,12.0,9.5,9.16,1.46
2016,9,13,6,30,0.0,17.0,2.0,12.0,17.0,16.39,8.75
2016,9,13,6,45,0.0,27.5,2.1,12.5,27.5,26.54,17.01
2016,9,13,7,0,0.0,38.0,2.2,13.0,38.0,36.69,25.85
2016,9,13,7,15,0.0,49.0,2.25,13.5,49.0,47.33,34.97
2016,9,13,7,30,0.0,60.0,2.3,14.0,60.0,57.98,43.92
2016,9,13,7,45,0.0,86.5,2.4,14.5,86.5,83.23,64.99
2016,9,13,8,0,0.0,113.0,2.5,15.0,113.0,108.31,85.54
2016,9,13,8,15,0.0,127.5,2.5,15.0,127.5,122.31,96.79
2016,9,13,8,30,0.0,142.0,2.5,15.0,142.0,136.37,107.98
2016,9,13,8,45,4.0,166.0,2.5,15.5,168.5,161.33,127.71
2016,9,13,9,0,8.0,190.0,2.5,16.0,195.0,186.83,147.62
2016,9,13,9,15,12.5,213.5,2.45,16.5,222.0,212.66,167.53
2016,9,13,9,30,17.0,237.0,2.4,17.0,249.0,239.04,187.63
2016,9,13,9,45,11.0,210.5,2.35,17.5,218.5,210.81,164.59
2016,9,13,10,0,5.0,184.0,2.3,18.0,188.0,181.73,141.03
2016,9,13,10,15,7.5,203.5,2.3,18.0,209.5,202.93,157.62
2016,9,13,10,30,10.0,223.0,2.3,18.0,231.0,224.4,174.21
2016,9,13,10,45,9.0,211.5,2.3,18.5,219.0,212.93,164.7
2016,9,13,11,0,8.0,200.0,2.3,19.0,207.0,201.3,155.2
2016,9,13,11,15,12.5,240.5,2.35,19.0,251.5,245.46,189.5
2016,9,13,11,30,17.0,281.0,2.4,19.0,296.0,290.18,223.69
2016,9,13,11,45,21.0,300.5,2.5,19.5,319.0,313.96,241.32
2016,9,13,12,0,25.0,320.0,2.6,20.0,342.0,337.99,259.09
2016,9,13,12,15,33.0,337.0,2.65,20.0,365.5,370.93,284.04
2016,9,13,12,30,41.0,354.0,2.7,20.0,389.0,397.51,304.13
2016,9,13,12,45,74.0,374.0,2.75,20.5,435.0,450.67,344.17
2016,9,13,13,0,107.0,394.0,2.8,21.0,481.0,504.01,383.65
2016,9,13,13,15,104.5,385.5,2.8,21.0,469.0,493.68,376.15
2016,9,13,13,30,102.0,377.0,2.8,21.0,457.0,482.95,368.71
2016,9,13,13,45,362.0,308.5,2.85,21.0,576.0,660.56,506.75
2016,9,13,14,0,622.0,240.0,2.9,21.0,695.0,820.2,625.71
2016,9,13,14,15,607.5,234.5,2.9,20.5,661.5,790.14,605.25
2016,9,13,14,30,593.0,229.0,2.9,20.0,628.0,758.39,584.87
2016,9,13,14,45,558.5,227.5,2.95,20.0,586.0,713.28,553.36
2016,9,13,15,0,524.0,226.0,3.0,20.0,544.0,668.14,521.41
2016,9,13,15,15,499.5,216.0,2.95,19.5,500.0,621.65,488.88
2016,9,13,15,30,475.0,206.0,2.9,19.0,456.0,575.22,455.72
2016,9,13,15,45,443.5,193.0,2.9,19.0,408.5,521.23,415.42
2016,9,13,16,0,412.0,180.0,2.9,19.0,361.0,462.07,370.42
2016,9,13,16,15,373.5,163.0,2.8,18.5,311.5,403.15,324.88
2016,9,13,16,30,335.0,146.0,2.7,18.0,262.0,346.99,280.3
2016,9,13,16,45,295.0,125.0,2.65,18.0,214.5,288.48,232.29
2016,9,13,17,0,255.0,104.0,2.6,18.0,167.0,233.5,186.03
2016,9,13,17,15,197.5,80.0,2.3,17.0,121.5,171.94,134.23
2016,9,13,17,30,140.0,56.0,2.0,16.0,76.0,116.04,86.66
2016,9,13,17,45,84.0,33.0,1.75,15.5,43.5,67.42,43.02
2016,9,13,18,0,28.0,10.0,1.5,15.0,11.0,15.8,0.0
2016,9,13,18,15,14.0,5.0,1.4,14.5,5.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,24.0,5.5,0.35,11.5,6.0,0.0,0.0
2016,9,14,6,0,48.0,11.0,0.4,12.0,12.0,10.81,0.0
2016,9,14,6,15,153.0,29.5,0.35,12.5,47.0,23.04,11.86
2016,9,14,6,30,258.0,48.0,0.3,13.0,82.0,36.86,26.59
2016,9,14,6,45,346.0,61.5,0.3,13.5,130.0,50.99,34.55
2016,9,14,7,0,434.0,75.0,0.3,14.0,178.0,91.75,56.28
2016,9,14,7,15,491.0,85.5,0.45,14.5,229.0,136.17,87.54
2016,9,14,7,30,548.0,96.0,0.6,15.0,280.0,187.48,128.38
2016,9,14,7,45,595.5,102.0,0.8,16.0,332.0,237.93,170.64
2016,9,14,8,0,643.0,108.0,1.0,17.0,384.0,293.37,217.42
2016,9,14,8,15,672.5,114.0,1.05,17.5,433.0,347.0,262.82
2016,9,14,8,30,702.0,120.0,1.1,18.0,482.0,402.97,308.95
2016,9,14,8,45,729.0,122.5,1.15,19.0,529.0,456.46,351.33
2016,9,14,9,0,756.0,125.0,1.2,20.0,576.0,511.35,393.3
2016,9,14,9,15,772.5,128.5,1.15,20.5,616.5,562.4,431.15
2016,9,14,9,30,789.0,132.0,1.1,21.0,657.0,613.79,467.88
2016,9,14,9,45,851.0,110.5,1.05,21.5,703.5,668.8,506.8
2016,9,14,10,0,913.0,89.0,1.0,22.0,750.0,725.61,544.58
2016,9,14,10,15,920.5,90.0,0.9,22.5,778.0,767.44,568.94
2016,9,14,10,30,928.0,91.0,0.8,23.0,806.0,807.02,591.27
2016,9,14,10,45,934.0,91.5,0.75,23.5,827.0,842.42,611.13
2016,9,14,11,0,940.0,92.0,0.7,24.0,848.0,875.08,628.92
2016,9,14,11,15,943.0,92.5,0.7,24.0,861.0,902.26,645.2
2016,9,14,11,30,946.0,93.0,0.7,24.0,874.0,926.24,659.51
2016,9,14,11,45,948.0,92.5,0.7,24.5,878.5,944.94,669.3
2016,9,14,12,0,950.0,92.0,0.7,25.0,883.0,960.18,677.05
2016,9,14,12,15,949.0,92.0,0.8,25.0,879.5,969.64,684.74
2016,9,14,12,30,948.0,92.0,0.9,25.0,876.0,975.46,690.35
2016,9,14,12,45,936.5,96.5,1.05,25.5,861.5,972.75,690.37
2016,9,14,13,0,925.0,101.0,1.2,26.0,847.0,966.44,688.17
2016,9,14,13,15,920.5,100.0,1.35,26.0,827.0,957.13,685.39
2016,9,14,13,30,916.0,99.0,1.5,26.0,807.0,944.34,680.3
2016,9,14,13,45,909.5,97.5,1.65,26.0,779.5,925.79,671.43
2016,9,14,14,0,903.0,96.0,1.8,26.0,752.0,904.01,660.31
2016,9,14,14,15,893.0,94.0,1.95,25.5,717.5,875.55,645.86
2016,9,14,14,30,883.0,92.0,2.1,25.0,683.0,844.29,629.22
2016,9,14,14,45,869.5,90.0,2.25,25.0,642.5,807.62,607.27
2016,9,14,15,0,856.0,88.0,2.4,25.0,602.0,768.77,583.39
2016,9,14,15,15,837.5,85.0,2.45,24.5,556.0,727.54,557.84
2016,9,14,15,30,819.0,82.0,2.5,24.0,510.0,680.4,527.52
2016,9,14,15,45,794.0,79.0,2.6,24.0,460.0,627.88,491.24
2016,9,14,16,0,769.0,76.0,2.7,24.0,410.0,575.17,452.45
2016,9,14,16,15,733.5,71.5,2.7,23.5,357.5,514.82,407.07
2016,9,14,16,30,698.0,67.0,2.7,23.0,305.0,455.94,361.13
2016,9,14,16,45,645.5,61.0,2.7,22.5,251.5,391.18,308.8
2016,9,14,17,0,593.0,55.0,2.7,22.0,198.0,328.54,256.26
2016,9,14,17,15,509.5,47.0,2.45,21.0,148.0,256.48,195.18
2016,9,14,17,30,426.0,39.0,2.2,20.0,98.0,192.75,139.68
2016,9,14,17,45,282.5,26.5,1.95,19.0,58.5,116.67,70.73
2016,9,14,18,0,139.0,14.0,1.7,18.0,19.0,42.85,0.0
2016,9,14,18,15,69.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,67.5,5.5,0.5,12.5,7.5,0.0,0.0
2016,9,15,6,0,135.0,11.0,0.5,13.0,15.0,10.81,0.0
2016,9,15,6,15,284.0,23.5,0.6,13.5,53.5,18.12,7.67
2016,9,15,6,30,433.0,36.0,0.7,14.0,92.0,27.03,17.86
2016,9,15,6,45,519.5,43.5,0.8,14.5,142.5,36.9,21.55
2016,9,15,7,0,606.0,51.0,0.9,15.0,193.0,82.0,41.87
2016,9,15,7,15,659.0,57.0,1.05,16.0,246.0,133.67,77.93
2016,9,15,7,30,712.0,63.0,1.2,17.0,299.0,188.89,122.36
2016,9,15,7,45,749.0,67.0,1.4,18.0,352.5,243.99,169.82
2016,9,15,8,0,786.0,71.0,1.6,19.0,406.0,302.62,220.57
2016,9,15,8,15,811.0,74.0,1.7,20.0,456.5,359.23,269.14
2016,9,15,8,30,836.0,77.0,1.8,21.0,507.0,417.41,317.5
2016,9,15,8,45,855.0,79.5,1.9,22.0,553.5,474.9,363.71
2016,9,15,9,0,874.0,82.0,2.0,23.0,600.0,531.07,407.3
2016,9,15,9,15,887.5,84.0,2.0,23.5,641.0,583.66,447.18
2016,9,15,9,30,901.0,86.0,2.0,24.0,682.0,635.43,485.12
2016,9,15,9,45,913.5,86.0,2.0,24.5,718.0,683.48,519.29
2016,9,15,10,0,926.0,86.0,2.0,25.0,754.0,730.07,550.16
2016,9,15,10,15,933.0,87.5,2.0,25.5,782.0,772.45,576.84
2016,9,15,10,30,940.0,89.0,2.0,26.0,810.0,812.51,601.59
2016,9,15,10,45,944.5,89.5,2.0,26.5,830.5,847.01,622.34
2016,9,15,11,0,949.0,90.0,2.0,27.0,851.0,878.63,641.03
2016,9,15,11,15,952.0,90.5,2.05,27.0,863.5,905.95,658.58
2016,9,15,11,30,955.0,91.0,2.1,27.0,876.0,930.02,674.1
2016,9,15,11,45,955.0,91.5,2.15,27.0,880.5,948.06,685.81
2016,9,15,12,0,955.0,92.0,2.2,27.0,885.0,962.55,695.4
2016,9,15,12,15,954.5,92.0,2.3,27.0,880.5,972.45,702.7
2016,9,15,12,30,954.0,92.0,2.4,27.0,876.0,978.67,707.81
2016,9,15,12,45,947.5,93.5,2.5,27.5,863.0,977.3,706.77
2016,9,15,13,0,941.0,95.0,2.6,28.0,850.0,972.27,703.55
2016,9,15,13,15,789.0,164.0,2.7,28.0,786.5,908.47,663.47
2016,9,15,13,30,637.0,233.0,2.8,28.0,723.0,841.8,620.19
2016,9,15,13,45,776.0,162.5,2.9,28.0,738.0,883.6,651.16
2016,9,15,14,0,915.0,92.0,3.0,28.0,753.0,907.41,668.4
2016,9,15,14,15,905.5,90.0,3.05,27.5,718.5,879.05,652.08
2016,9,15,14,30,896.0,88.0,3.1,27.0,684.0,847.84,634.08
2016,9,15,14,45,882.0,86.5,3.2,27.0,642.5,810.91,611.0
2016,9,15,15,0,868.0,85.0,3.3,27.0,601.0,771.81,586.13
2016,9,15,15,15,849.5,82.0,3.35,26.5,555.0,730.11,559.95
2016,9,15,15,30,831.0,79.0,3.4,26.0,509.0,682.52,529.01
2016,9,15,15,45,804.0,76.5,3.45,26.0,458.5,628.81,491.31
2016,9,15,16,0,777.0,74.0,3.5,26.0,408.0,575.04,451.25
2016,9,15,16,15,741.5,69.5,3.4,25.0,355.0,514.43,406.06
2016,9,15,16,30,706.0,65.0,3.3,24.0,302.0,455.27,360.22
2016,9,15,16,45,650.0,59.5,3.25,23.5,248.0,389.13,306.5
2016,9,15,17,0,594.0,54.0,3.2,23.0,194.0,325.55,252.97
2016,9,15,17,15,509.5,45.5,2.85,22.0,144.0,252.83,191.25
2016,9,15,17,30,425.0,37.0,2.5,21.0,94.0,188.62,135.29
2016,9,15,17,45,277.0,24.5,2.2,20.0,55.0,110.89,63.0
2016,9,15,18,0,129.0,12.0,1.9,19.0,16.0,38.3,0.0
2016,9,15,18,15,64.5,6.0,1.85,18.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,61.5,5.5,0.7,11.5,6.5,0.0,0.0
2016,9,16,6,0,123.0,11.0,0.7,12.0,13.0,10.81,0.0
2016,9,16,6,15,276.0,23.0,0.65,12.5,51.5,17.79,7.0
2016,9,16,6,30,429.0,35.0,0.6,13.0,90.0,26.25,17.23
2016,9,16,6,45,517.5,43.0,0.6,14.0,140.5,35.72,26.08
2016,9,16,7,0,606.0,51.0,0.6,15.0,191.0,81.15,41.39
2016,9,16,7,15,659.5,57.0,0.5,15.5,244.5,132.84,77.24
2016,9,16,7,30,713.0,63.0,0.4,16.0,298.0,188.1,121.42
2016,9,16,7,45,750.5,67.0,0.35,17.0,351.5,243.32,168.21
2016,9,16,8,0,788.0,71.0,0.3,18.0,405.0,302.13,217.84
2016,9,16,8,15,532.0,141.5,0.35,19.0,379.0,320.49,240.44
2016,9,16,8,30,276.0,212.0,0.4,20.0,353.0,312.36,238.41
2016,9,16,8,45,575.0,147.5,0.5,21.5,475.5,407.36,309.41
2016,9,16,9,0,874.0,83.0,0.6,23.0,598.0,530.71,399.74
2016,9,16,9,15,887.5,85.0,0.65,23.5,639.5,583.26,437.85
2016,9,16,9,30,901.0,87.0,0.7,24.0,681.0,634.98,474.83
2016,9,16,9,45,911.5,88.0,0.75,25.0,716.0,682.67,506.98
2016,9,16,10,0,922.0,89.0,0.8,26.0,751.0,728.74,535.96
2016,9,16,10,15,929.5,90.5,0.8,26.5,779.5,771.29,561.54
2016,9,16,10,30,937.0,92.0,0.8,27.0,808.0,811.55,585.26
2016,9,16,10,45,934.5,96.5,0.85,27.5,826.5,844.44,604.74
2016,9,16,11,0,932.0,101.0,0.9,28.0,845.0,874.1,622.14
2016,9,16,11,15,935.0,101.5,0.95,28.0,857.0,900.99,639.03
2016,9,16,11,30,938.0,102.0,1.0,28.0,869.0,924.69,653.99
2016,9,16,11,45,931.0,106.5,1.05,28.5,871.0,940.4,662.77
2016,9,16,12,0,924.0,111.0,1.1,29.0,873.0,952.46,669.47
2016,9,16,12,15,923.0,110.5,1.15,29.0,869.0,961.1,675.54
2016,9,16,12,30,922.0,110.0,1.2,29.0,865.0,966.19,679.58
2016,9,16,12,45,917.5,110.5,1.3,29.0,852.0,965.54,681.04
2016,9,16,13,0,913.0,111.0,1.4,29.0,839.0,961.34,680.41
2016,9,16,13,15,907.5,109.5,1.5,29.0,818.5,950.57,675.75
2016,9,16,13,30,902.0,108.0,1.6,29.0,798.0,936.36,668.99
2016,9,16,13,45,885.0,110.5,1.7,29.0,767.5,912.94,656.36
2016,9,16,14,0,868.0,113.0,1.8,29.0,737.0,892.06,645.32
2016,9,16,14,15,856.5,111.0,1.85,28.5,702.0,862.95,629.53
2016,9,16,14,30,845.0,109.0,1.9,28.0,667.0,831.2,611.85
2016,9,16,14,45,825.5,108.0,2.0,28.0,625.0,791.71,587.96
2016,9,16,15,0,806.0,107.0,2.1,28.0,583.0,750.48,562.5
2016,9,16,15,15,785.0,103.0,2.15,27.5,537.0,703.39,533.19
2016,9,16,15,30,764.0,99.0,2.2,27.0,491.0,655.26,502.38
2016,9,16,15,45,729.5,96.0,2.25,27.0,439.5,601.17,463.83
2016,9,16,16,0,695.0,93.0,2.3,27.0,388.0,545.44,423.06
2016,9,16,16,15,655.0,87.0,2.25,26.0,336.0,484.34,378.23
2016,9,16,16,30,615.0,81.0,2.2,25.0,284.0,425.31,333.22
2016,9,16,16,45,551.5,73.5,2.15,24.5,231.0,355.97,277.9
2016,9,16,17,0,488.0,66.0,2.1,24.0,178.0,291.85,224.93
2016,9,16,17,15,401.0,54.0,1.85,22.5,130.0,220.11,165.51
2016,9,16,17,30,314.0,42.0,1.6,21.0,82.0,157.21,112.12
2016,9,16,17,45,188.0,25.5,1.4,20.0,46.5,86.44,44.75
2016,9,16,18,0,62.0,9.0,1.2,19.0,11.0,21.35,0.0
2016,9,16,18,15,31.0,4.5,1.15,18.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,5.5,0.95,15.0,5.5,0.0,0.0
2016,9,17,6,0,0.0,11.0,0.9,15.0,11.0,10.81,0.0
2016,9,17,6,15,178.0,24.5,0.95,15.5,46.5,19.07,7.14
2016,9,17,6,30,356.0,38.0,1.0,16.0,82.0,29.28,19.49
2016,9,17,6,45,445.0,48.0,1.05,17.0,131.0,38.95,28.5
2016,9,17,7,0,534.0,58.0,1.1,18.0,180.0,81.82,44.18
2016,9,17,7,15,591.0,65.0,1.1,18.5,232.0,128.37,75.77
2016,9,17,7,30,648.0,72.0,1.1,19.0,284.0,181.38,117.7
2016,9,17,7,45,687.5,77.5,1.1,20.0,336.0,234.97,162.84
2016,9,17,8,0,727.0,83.0,1.1,21.0,388.0,292.43,211.35
2016,9,17,8,15,754.5,87.0,1.25,22.0,438.0,349.43,259.27
2016,9,17,8,30,782.0,91.0,1.4,23.0,488.0,406.51,306.01
2016,9,17,8,45,801.0,94.5,1.6,24.5,533.5,460.83,348.82
2016,9,17,9,0,820.0,98.0,1.8,26.0,579.0,515.58,390.34
2016,9,17,9,15,834.5,100.5,1.85,26.5,619.5,566.99,428.98
2016,9,17,9,30,849.0,103.0,1.9,27.0,660.0,617.82,466.02
2016,9,17,9,45,858.5,105.5,1.95,28.0,694.5,664.57,498.12
2016,9,17,10,0,868.0,108.0,2.0,29.0,729.0,708.91,527.48
2016,9,17,10,15,876.0,109.5,2.0,29.5,756.5,749.85,553.0
2016,9,17,10,30,884.0,111.0,2.0,30.0,784.0,788.68,576.77
2016,9,17,10,45,868.0,123.0,2.0,30.5,798.0,816.77,593.17
2016,9,17,11,0,852.0,135.0,2.0,31.0,812.0,844.24,609.14
2016,9,17,11,15,855.5,136.0,1.95,31.0,824.0,870.68,625.14
2016,9,17,11,30,859.0,137.0,1.9,31.0,836.0,894.22,639.2
2016,9,17,11,45,838.5,148.5,1.9,31.5,834.0,904.46,644.02
2016,9,17,12,0,818.0,160.0,1.9,32.0,832.0,910.93,646.66
2016,9,17,12,15,816.5,159.5,1.9,32.0,828.0,918.59,651.52
2016,9,17,12,30,815.0,159.0,1.9,32.0,824.0,923.03,654.44
2016,9,17,12,45,833.5,146.5,1.95,32.0,817.5,929.87,659.58
2016,9,17,13,0,852.0,134.0,2.0,32.0,811.0,933.18,662.59
2016,9,17,13,15,846.0,133.0,2.1,32.0,790.5,922.98,657.71
2016,9,17,13,30,840.0,132.0,2.2,32.0,770.0,909.54,650.91
2016,9,17,13,45,805.5,141.5,2.3,32.0,736.0,879.02,633.1
2016,9,17,14,0,771.0,151.0,2.4,32.0,702.0,849.91,616.17
2016,9,17,14,15,757.5,148.0,2.45,31.5,667.5,820.06,599.42
2016,9,17,14,30,744.0,145.0,2.5,31.0,633.0,787.97,580.95
2016,9,17,14,45,720.0,143.0,2.55,31.0,591.0,746.6,554.76
2016,9,17,15,0,696.0,141.0,2.6,31.0,549.0,704.06,527.45
2016,9,17,15,15,672.0,135.5,2.6,30.5,504.0,656.83,496.23
2016,9,17,15,30,648.0,130.0,2.6,30.0,459.0,609.1,463.87
2016,9,17,15,45,616.0,123.0,2.6,29.5,410.0,554.31,425.47
2016,9,17,16,0,584.0,116.0,2.6,29.0,361.0,500.33,386.52
2016,9,17,16,15,541.0,107.0,2.3,28.0,310.5,439.13,340.91
2016,9,17,16,30,498.0,98.0,2.0,27.0,260.0,378.59,294.41
2016,9,17,16,45,441.5,86.0,1.75,26.5,210.5,314.15,243.02
2016,9,17,17,0,385.0,74.0,1.5,26.0,161.0,254.72,194.22
2016,9,17,17,15,302.0,58.5,1.4,24.5,115.5,187.06,139.14
2016,9,17,17,30,219.0,43.0,1.3,23.0,70.0,128.27,90.17
2016,9,17,17,45,123.5,24.5,1.2,22.0,38.5,67.45,29.59
2016,9,17,18,0,28.0,6.0,1.1,21.0,7.0,11.44,0.0
2016,9,17,18,15,14.0,3.0,1.05,20.5,3.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,6,15,131.0,20.0,0.7,19.5,36.0,15.4,3.94
2016,9,18,6,30,262.0,40.0,0.7,20.0,72.0,30.62,20.2
2016,9,18,6,45,345.5,54.0,0.7,21.0,118.5,42.74,31.23
2016,9,18,7,0,429.0,68.0,0.7,22.0,165.0,83.0,48.15
2016,9,18,7,15,488.0,78.5,0.85,23.0,215.5,127.36,77.89
2016,9,18,7,30,547.0,89.0,1.0,24.0,266.0,177.89,116.47
2016,9,18,7,45,588.5,97.0,1.15,25.0,317.0,228.45,157.7
2016,9,18,8,0,630.0,105.0,1.3,26.0,368.0,283.28,202.71
2016,9,18,8,15,660.5,111.0,1.25,27.0,417.0,336.32,245.71
2016,9,18,8,30,691.0,117.0,1.2,28.0,466.0,391.81,289.25
2016,9,18,8,45,707.5,124.0,1.2,29.0,510.0,443.97,329.06
2016,9,18,9,0,724.0,131.0,1.2,30.0,554.0,496.55,367.62
2016,9,18,9,15,742.0,135.0,1.1,30.5,594.5,547.2,403.59
2016,9,18,9,30,760.0,139.0,1.0,31.0,635.0,597.85,438.11
2016,9,18,9,45,778.5,139.5,0.9,32.0,671.0,645.22,468.19
2016,9,18,10,0,797.0,140.0,0.8,33.0,707.0,691.57,496.27
2016,9,18,10,15,806.5,142.0,0.75,33.0,734.5,732.02,521.99
2016,9,18,10,30,816.0,144.0,0.7,33.0,762.0,770.7,544.85
2016,9,18,10,45,774.0,169.5,0.65,33.5,768.0,791.79,555.2
2016,9,18,11,0,732.0,195.0,0.6,34.0,774.0,807.18,562.11
2016,9,18,11,15,736.0,196.5,0.6,34.0,786.0,832.27,577.03
2016,9,18,11,30,740.0,198.0,0.6,34.0,798.0,854.87,590.27
2016,9,18,11,45,697.5,221.0,0.6,34.5,789.0,856.01,589.3
2016,9,18,12,0,655.0,244.0,0.6,35.0,780.0,853.1,585.33
2016,9,18,12,15,653.5,243.5,0.65,35.0,775.5,859.8,590.45
2016,9,18,12,30,652.0,243.0,0.7,35.0,771.0,863.8,593.88
2016,9,18,12,45,653.5,238.0,0.8,35.0,760.5,863.22,595.59
2016,9,18,13,0,655.0,233.0,0.9,35.0,750.0,859.88,595.66
2016,9,18,13,15,647.5,230.0,1.0,34.5,730.0,847.7,591.3
2016,9,18,13,30,640.0,227.0,1.1,34.0,710.0,832.92,585.28
2016,9,18,13,45,590.0,239.0,1.2,34.0,672.0,791.43,560.01
2016,9,18,14,0,540.0,251.0,1.3,34.0,634.0,752.12,535.75
2016,9,18,14,15,524.5,243.5,1.4,33.5,601.0,720.71,518.28
2016,9,18,14,30,509.0,236.0,1.5,33.0,568.0,687.94,499.35
2016,9,18,14,45,475.5,231.0,1.6,33.0,525.5,642.47,470.02
2016,9,18,15,0,442.0,226.0,1.7,33.0,483.0,597.22,440.24
2016,9,18,15,15,417.5,213.0,1.6,32.5,440.0,550.5,408.97
2016,9,18,15,30,393.0,200.0,1.5,32.0,397.0,496.7,372.2
2016,9,18,15,45,359.5,184.5,1.45,31.5,350.5,442.85,334.53
2016,9,18,16,0,326.0,169.0,1.4,31.0,304.0,390.82,297.2
2016,9,18,16,15,290.0,149.0,1.3,30.0,257.0,334.33,255.98
2016,9,18,16,30,254.0,129.0,1.2,29.0,210.0,280.5,215.5
2016,9,18,16,45,213.0,105.0,1.1,28.0,164.5,222.52,170.58
2016,9,18,17,0,172.0,81.0,1.0,27.0,119.0,168.1,127.24
2016,9,18,17,15,125.5,56.5,1.0,26.0,80.0,114.73,84.02
2016,9,18,17,30,79.0,32.0,1.0,25.0,41.0,65.36,43.59
2016,9,18,17,45,39.5,16.0,1.05,24.5,20.5,30.4,7.55
2016,9,18,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
