Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,92.0,20.0,0.9,22.5,31.0,15.44,3.13
2016,9,19,6,30,184.0,40.0,0.9,23.0,62.0,30.68,19.87
2016,9,19,6,45,252.0,58.5,0.9,24.0,105.0,45.42,33.03
2016,9,19,7,0,320.0,77.0,0.9,25.0,148.0,83.08,51.38
2016,9,19,7,15,375.0,92.0,1.1,25.5,196.5,124.21,79.36
2016,9,19,7,30,430.0,107.0,1.3,26.0,245.0,171.67,115.34
2016,9,19,7,45,463.0,120.5,1.5,27.0,292.5,218.72,153.14
2016,9,19,8,0,496.0,134.0,1.7,28.0,340.0,269.17,193.88
2016,9,19,8,15,528.0,144.0,1.7,28.5,387.5,319.25,234.16
2016,9,19,8,30,560.0,154.0,1.7,29.0,435.0,372.11,275.74
2016,9,19,8,45,570.5,166.5,1.75,30.0,475.5,420.06,312.26
2016,9,19,9,0,581.0,179.0,1.8,31.0,516.0,468.12,347.61
2016,9,19,9,15,600.0,185.5,1.8,31.5,555.0,516.2,382.46
2016,9,19,9,30,619.0,192.0,1.8,32.0,594.0,563.64,415.89
2016,9,19,9,45,659.5,185.5,1.85,32.5,634.0,612.47,450.11
2016,9,19,10,0,700.0,179.0,1.9,33.0,674.0,662.76,484.59
2016,9,19,10,15,710.0,182.0,1.95,33.0,701.0,701.47,511.13
2016,9,19,10,30,720.0,185.0,2.0,33.0,728.0,738.76,536.39
2016,9,19,10,45,668.0,216.5,2.15,33.5,731.0,754.14,544.91
2016,9,19,11,0,616.0,248.0,2.3,34.0,734.0,764.15,549.81
2016,9,19,11,15,620.5,250.0,2.35,34.0,745.5,787.59,565.53
2016,9,19,11,30,625.0,252.0,2.4,34.0,757.0,808.96,579.72
2016,9,19,11,45,577.0,278.0,2.5,34.0,745.5,805.0,576.3
2016,9,19,12,0,529.0,304.0,2.6,34.0,734.0,799.15,571.74
2016,9,19,12,15,401.0,346.5,2.65,34.0,671.5,728.55,522.4
2016,9,19,12,30,273.0,389.0,2.7,34.0,609.0,661.8,474.87
2016,9,19,12,45,297.5,373.5,2.75,34.5,610.5,670.47,481.5
2016,9,19,13,0,322.0,358.0,2.8,35.0,612.0,677.7,486.73
2016,9,19,13,15,317.0,350.5,2.85,34.5,595.0,665.21,479.9
2016,9,19,13,30,312.0,343.0,2.9,34.0,578.0,651.42,472.28
2016,9,19,13,45,279.0,336.0,2.95,34.0,540.0,612.33,445.69
2016,9,19,14,0,246.0,329.0,3.0,34.0,502.0,564.05,412.74
2016,9,19,14,15,274.0,306.0,3.05,33.5,490.5,567.84,418.13
2016,9,19,14,30,302.0,283.0,3.1,33.0,479.0,560.1,415.36
2016,9,19,14,45,264.5,275.5,3.2,33.0,439.0,515.19,383.75
2016,9,19,15,0,227.0,268.0,3.3,33.0,399.0,463.25,346.93
2016,9,19,15,15,266.0,241.5,3.35,32.0,383.0,463.76,350.68
2016,9,19,15,30,305.0,215.0,3.4,31.0,367.0,452.1,345.21
2016,9,19,15,45,273.0,195.0,3.45,30.5,320.0,397.86,305.81
2016,9,19,16,0,241.0,175.0,3.5,30.0,273.0,345.5,267.02
2016,9,19,16,15,212.0,150.5,3.25,29.0,228.0,285.15,221.54
2016,9,19,16,30,183.0,126.0,3.0,28.0,183.0,233.91,181.87
2016,9,19,16,45,151.5,99.0,2.8,27.5,140.5,180.75,139.38
2016,9,19,17,0,120.0,72.0,2.6,27.0,98.0,130.14,98.18
2016,9,19,17,15,86.0,48.0,2.5,26.0,64.0,84.97,61.12
2016,9,19,17,30,52.0,24.0,2.4,25.0,30.0,46.61,29.39
2016,9,19,17,45,26.0,12.0,2.3,24.0,15.0,19.43,0.01
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,55.0,18.5,0.65,17.5,25.0,15.7,2.56
2016,9,20,6,30,110.0,37.0,0.8,18.0,50.0,30.52,20.15
2016,9,20,6,45,165.5,60.0,1.0,18.5,90.5,48.78,36.71
2016,9,20,7,0,221.0,83.0,1.2,19.0,131.0,83.79,56.71
2016,9,20,7,15,269.0,102.5,1.2,19.5,177.0,121.93,84.02
2016,9,20,7,30,317.0,122.0,1.2,20.0,223.0,165.74,117.85
2016,9,20,7,45,285.5,143.0,1.3,21.0,245.5,197.57,145.74
2016,9,20,8,0,254.0,164.0,1.4,22.0,268.0,225.74,170.15
2016,9,20,8,15,359.5,170.0,1.4,22.5,338.5,284.38,215.25
2016,9,20,8,30,465.0,176.0,1.4,23.0,409.0,353.63,268.55
2016,9,20,8,45,489.0,186.0,1.4,24.0,451.0,400.56,304.43
2016,9,20,9,0,513.0,196.0,1.4,25.0,493.0,449.1,340.5
2016,9,20,9,15,532.5,204.0,1.45,25.5,531.0,494.59,374.2
2016,9,20,9,30,552.0,212.0,1.5,26.0,569.0,540.73,407.55
2016,9,20,9,45,626.0,191.0,1.6,27.0,616.0,595.26,446.52
2016,9,20,10,0,700.0,170.0,1.7,28.0,663.0,652.65,486.66
2016,9,20,10,15,710.0,173.0,1.75,28.0,689.5,691.24,513.57
2016,9,20,10,30,720.0,176.0,1.8,28.0,716.0,728.38,539.24
2016,9,20,10,45,678.5,203.0,1.9,28.5,722.5,747.63,550.53
2016,9,20,11,0,637.0,230.0,2.0,29.0,729.0,762.19,558.58
2016,9,20,11,15,641.0,232.0,2.1,29.0,740.5,785.55,574.86
2016,9,20,11,30,645.0,234.0,2.2,29.0,752.0,806.75,589.58
2016,9,20,11,45,603.0,258.0,2.3,29.5,744.0,807.5,588.23
2016,9,20,12,0,561.0,282.0,2.4,30.0,736.0,803.75,584.07
2016,9,20,12,15,559.5,282.0,2.5,30.0,732.5,810.03,589.09
2016,9,20,12,30,558.0,282.0,2.6,30.0,729.0,814.02,592.54
2016,9,20,12,45,632.0,238.5,2.75,30.0,737.5,840.8,613.98
2016,9,20,13,0,706.0,195.0,2.9,30.0,746.0,862.67,630.79
2016,9,20,13,15,698.5,192.5,3.0,30.0,726.0,850.52,623.74
2016,9,20,13,30,691.0,190.0,3.1,30.0,706.0,835.63,615.18
2016,9,20,13,45,630.0,210.0,3.25,30.0,667.5,795.03,588.75
2016,9,20,14,0,569.0,230.0,3.4,30.0,629.0,751.13,558.88
2016,9,20,14,15,362.0,268.0,3.45,29.5,517.0,599.01,450.11
2016,9,20,14,30,155.0,306.0,3.5,29.0,405.0,456.4,344.08
2016,9,20,14,45,146.0,286.5,3.6,28.5,375.5,425.04,323.05
2016,9,20,15,0,137.0,267.0,3.7,28.0,346.0,393.65,301.2
2016,9,20,15,15,140.0,240.5,3.7,27.5,315.5,363.0,279.83
2016,9,20,15,30,143.0,214.0,3.7,27.0,285.0,331.57,257.43
2016,9,20,15,45,255.5,186.5,3.75,27.0,296.5,376.1,294.22
2016,9,20,16,0,368.0,159.0,3.8,27.0,308.0,402.5,316.0
2016,9,20,16,15,327.5,142.0,3.7,26.0,261.0,345.27,272.1
2016,9,20,16,30,287.0,125.0,3.6,25.0,214.0,291.14,229.65
2016,9,20,16,45,246.5,104.0,3.55,24.5,170.0,235.65,184.6
2016,9,20,17,0,206.0,83.0,3.5,24.0,126.0,183.81,141.47
2016,9,20,17,15,147.5,59.0,3.35,23.0,85.5,125.63,93.19
2016,9,20,17,30,89.0,35.0,3.2,22.0,45.0,72.85,48.8
2016,9,20,17,45,44.5,17.5,3.1,21.5,22.5,33.07,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,2.3,14.0,14.5,13.99,0.75
2016,9,21,6,30,0.0,29.0,2.3,14.0,29.0,27.88,18.15
2016,9,21,6,45,0.0,50.0,2.3,14.5,50.0,46.83,35.55
2016,9,21,7,0,0.0,71.0,2.3,15.0,71.0,66.35,50.52
2016,9,21,7,15,6.5,92.0,2.35,15.5,94.5,86.97,67.72
2016,9,21,7,30,13.0,113.0,2.4,16.0,118.0,108.56,85.38
2016,9,21,7,45,20.5,133.5,2.45,16.5,142.0,130.84,103.31
2016,9,21,8,0,28.0,154.0,2.5,17.0,166.0,152.76,120.76
2016,9,21,8,15,54.0,182.5,2.55,17.0,208.5,190.78,151.04
2016,9,21,8,30,80.0,211.0,2.6,17.0,251.0,231.92,183.74
2016,9,21,8,45,167.0,231.0,2.7,17.5,324.0,295.81,233.86
2016,9,21,9,0,254.0,251.0,2.8,18.0,397.0,369.36,291.24
2016,9,21,9,15,233.0,274.0,2.85,18.5,415.0,393.38,309.11
2016,9,21,9,30,212.0,297.0,2.9,19.0,433.0,415.66,325.25
2016,9,21,9,45,220.0,313.5,3.0,19.5,461.5,448.08,349.24
2016,9,21,10,0,228.0,330.0,3.1,20.0,490.0,480.73,373.01
2016,9,21,10,15,526.0,231.0,3.25,20.0,619.0,613.84,478.67
2016,9,21,10,30,824.0,132.0,3.4,20.0,748.0,759.91,589.39
2016,9,21,10,45,787.0,156.5,3.6,20.5,757.0,782.88,603.85
2016,9,21,11,0,750.0,181.0,3.8,21.0,766.0,803.14,617.24
2016,9,21,11,15,755.0,182.0,3.95,21.0,778.0,828.67,635.38
2016,9,21,11,30,760.0,183.0,4.1,21.0,790.0,851.68,651.77
2016,9,21,11,45,733.5,199.0,4.25,21.5,787.0,860.13,656.77
2016,9,21,12,0,707.0,215.0,4.4,22.0,784.0,865.0,659.47
2016,9,21,12,15,706.0,214.5,4.5,22.0,780.0,872.31,665.26
2016,9,21,12,30,705.0,214.0,4.6,22.0,776.0,876.76,669.23
2016,9,21,12,45,740.0,192.0,4.7,22.0,774.0,888.22,678.26
2016,9,21,13,0,775.0,170.0,4.8,22.0,772.0,896.15,684.92
2016,9,21,13,15,768.5,168.0,4.85,21.5,752.0,884.87,679.28
2016,9,21,13,30,762.0,166.0,4.9,21.0,732.0,870.62,671.71
2016,9,21,13,45,722.5,177.0,4.95,21.0,697.5,838.79,650.32
2016,9,21,14,0,683.0,188.0,5.0,21.0,663.0,805.14,627.61
2016,9,21,14,15,669.0,183.5,5.05,20.5,629.5,774.98,608.31
2016,9,21,14,30,655.0,179.0,5.1,20.0,596.0,742.86,586.96
2016,9,21,14,45,648.0,169.0,5.2,20.0,559.5,708.64,563.06
2016,9,21,15,0,641.0,159.0,5.3,20.0,523.0,672.48,537.29
2016,9,21,15,15,616.5,152.5,5.25,19.5,479.0,625.7,503.16
2016,9,21,15,30,592.0,146.0,5.2,19.0,435.0,575.82,466.03
2016,9,21,15,45,603.0,126.5,5.2,18.5,393.5,540.51,440.03
2016,9,21,16,0,614.0,107.0,5.2,18.0,352.0,499.62,408.66
2016,9,21,16,15,570.5,99.0,5.05,17.5,302.0,438.41,359.05
2016,9,21,16,30,527.0,91.0,4.9,17.0,252.0,379.73,310.13
2016,9,21,16,45,515.0,74.0,4.75,16.5,206.5,328.96,266.18
2016,9,21,17,0,503.0,57.0,4.6,16.0,161.0,278.42,220.52
2016,9,21,17,15,402.5,46.0,4.3,15.5,113.5,204.05,155.2
2016,9,21,17,30,302.0,35.0,4.0,15.0,66.0,140.05,96.56
2016,9,21,17,45,151.0,17.5,3.75,14.5,33.0,61.47,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,6,15,22.5,19.5,4.15,12.0,22.0,17.48,0.84
2016,9,22,6,30,45.0,39.0,4.3,12.0,44.0,33.74,23.18
2016,9,22,6,45,68.5,61.0,4.5,12.0,73.5,51.34,39.83
2016,9,22,7,0,92.0,83.0,4.7,12.0,103.0,77.58,57.56
2016,9,22,7,15,107.5,106.0,4.7,12.5,135.5,106.87,80.98
2016,9,22,7,30,123.0,129.0,4.7,13.0,168.0,138.25,106.84
2016,9,22,7,45,140.5,149.0,4.75,13.5,200.5,169.49,132.8
2016,9,22,8,0,158.0,169.0,4.8,14.0,233.0,202.71,160.47
2016,9,22,8,15,187.5,190.0,4.7,14.0,275.5,242.88,193.78
2016,9,22,8,30,217.0,211.0,4.6,14.0,318.0,286.18,229.52
2016,9,22,8,45,127.5,220.0,4.6,14.5,284.0,267.57,214.99
2016,9,22,9,0,38.0,229.0,4.6,15.0,250.0,238.94,191.15
2016,9,22,9,15,47.5,252.5,4.6,15.5,281.0,269.7,215.24
2016,9,22,9,30,57.0,276.0,4.6,16.0,312.0,301.49,239.77
2016,9,22,9,45,197.0,290.5,4.7,16.5,426.0,410.8,327.33
2016,9,22,10,0,337.0,305.0,4.8,17.0,540.0,532.48,422.41
2016,9,22,10,15,357.5,312.5,4.85,17.0,570.5,569.7,450.69
2016,9,22,10,30,378.0,320.0,4.9,17.0,601.0,607.34,479.39
2016,9,22,10,45,373.0,331.0,5.0,17.5,614.5,628.76,494.36
2016,9,22,11,0,368.0,342.0,5.1,18.0,628.0,648.75,508.19
2016,9,22,11,15,306.5,364.0,5.1,18.0,604.5,631.46,493.38
2016,9,22,11,30,245.0,386.0,5.1,18.0,581.0,604.56,471.55
2016,9,22,11,45,243.0,388.0,5.2,18.5,582.5,611.24,475.93
2016,9,22,12,0,241.0,390.0,5.3,19.0,584.0,616.92,479.47
2016,9,22,12,15,241.0,388.0,5.35,19.0,581.0,619.18,481.43
2016,9,22,12,30,241.0,386.0,5.4,19.0,578.0,620.44,482.73
2016,9,22,12,45,221.5,381.5,5.5,19.5,556.0,600.45,466.98
2016,9,22,13,0,202.0,377.0,5.6,20.0,534.0,579.54,450.62
2016,9,22,13,15,203.0,366.0,5.55,20.0,520.0,569.21,443.45
2016,9,22,13,30,204.0,355.0,5.5,20.0,506.0,557.96,435.59
2016,9,22,13,45,199.0,343.0,5.5,20.0,485.5,539.49,422.28
2016,9,22,14,0,194.0,331.0,5.5,20.0,465.0,520.37,408.46
2016,9,22,14,15,98.0,252.0,5.45,19.5,320.0,350.6,277.29
2016,9,22,14,30,2.0,173.0,5.4,19.0,175.0,172.22,134.35
2016,9,22,14,45,1.0,163.0,5.4,19.0,164.0,161.54,126.26
2016,9,22,15,0,0.0,153.0,5.4,19.0,153.0,150.93,118.03
2016,9,22,15,15,14.5,168.5,5.3,18.5,175.5,178.15,141.15
2016,9,22,15,30,29.0,184.0,5.2,18.0,198.0,212.19,169.76
2016,9,22,15,45,14.5,151.0,5.15,18.0,158.0,160.67,127.88
2016,9,22,16,0,0.0,118.0,5.1,18.0,118.0,117.32,92.29
2016,9,22,16,15,0.0,101.0,4.95,17.5,101.0,100.31,78.59
2016,9,22,16,30,0.0,84.0,4.8,17.0,84.0,83.27,64.59
2016,9,22,16,45,257.5,68.5,4.65,17.0,120.0,203.3,164.16
2016,9,22,17,0,515.0,53.0,4.5,17.0,156.0,276.81,217.96
2016,9,22,17,15,409.0,42.5,4.25,16.0,109.0,200.99,151.67
2016,9,22,17,30,303.0,32.0,4.0,15.0,62.0,136.28,91.76
2016,9,22,17,45,151.5,16.0,3.75,14.5,31.0,50.91,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,16.0,1.7,11.5,36.0,12.06,0.0
2016,9,23,6,30,376.0,32.0,1.8,12.0,72.0,24.6,15.32
2016,9,23,6,45,478.5,40.0,1.9,12.5,121.0,28.99,20.05
2016,9,23,7,0,581.0,48.0,2.0,13.0,170.0,70.97,35.8
2016,9,23,7,15,638.5,53.5,2.2,13.5,222.5,120.52,68.97
2016,9,23,7,30,696.0,59.0,2.4,14.0,275.0,174.17,111.99
2016,9,23,7,45,457.0,111.0,2.65,15.0,263.0,206.15,150.69
2016,9,23,8,0,218.0,163.0,2.9,16.0,251.0,213.43,165.83
2016,9,23,8,15,300.0,172.5,3.15,17.0,310.0,264.69,206.6
2016,9,23,8,30,382.0,182.0,3.4,18.0,369.0,324.37,254.21
2016,9,23,8,45,627.5,129.0,3.65,19.0,470.5,407.45,319.84
2016,9,23,9,0,873.0,76.0,3.9,20.0,572.0,513.29,403.41
2016,9,23,9,15,886.5,77.5,4.0,20.5,612.0,564.79,444.4
2016,9,23,9,30,900.0,79.0,4.1,21.0,652.0,615.41,483.76
2016,9,23,9,45,912.5,79.0,4.25,21.5,686.5,662.77,519.8
2016,9,23,10,0,925.0,79.0,4.4,22.0,721.0,708.62,553.13
2016,9,23,10,15,931.5,80.0,4.45,22.5,748.0,749.46,580.73
2016,9,23,10,30,938.0,81.0,4.5,23.0,775.0,787.9,606.34
2016,9,23,10,45,941.0,82.5,4.55,23.5,794.0,821.53,628.33
2016,9,23,11,0,944.0,84.0,4.6,24.0,813.0,852.19,648.13
2016,9,23,11,15,946.0,84.5,4.6,24.0,824.0,877.85,665.37
2016,9,23,11,30,948.0,85.0,4.6,24.0,835.0,900.23,680.39
2016,9,23,11,45,947.0,85.5,4.65,24.0,837.5,916.59,691.71
2016,9,23,12,0,946.0,86.0,4.7,24.0,840.0,929.39,700.73
2016,9,23,12,15,944.5,86.0,4.75,24.0,835.0,937.6,706.74
2016,9,23,12,30,943.0,86.0,4.8,24.0,830.0,942.16,710.43
2016,9,23,12,45,932.0,89.0,4.85,24.5,815.0,937.79,706.73
2016,9,23,13,0,921.0,92.0,4.9,25.0,800.0,929.85,700.77
2016,9,23,13,15,915.0,91.0,4.95,25.0,778.5,918.52,694.04
2016,9,23,13,30,909.0,90.0,5.0,25.0,757.0,903.76,685.04
2016,9,23,13,45,899.5,89.0,5.05,25.0,728.0,882.65,671.69
2016,9,23,14,0,890.0,88.0,5.1,25.0,699.0,858.44,656.22
2016,9,23,14,15,878.5,86.5,5.1,24.5,664.0,829.12,638.11
2016,9,23,14,30,867.0,85.0,5.1,24.0,629.0,797.16,617.99
2016,9,23,14,45,850.0,83.5,5.1,24.0,587.5,758.52,591.65
2016,9,23,15,0,833.0,82.0,5.1,24.0,546.0,722.5,567.03
2016,9,23,15,15,812.0,79.0,4.95,23.5,499.5,675.72,534.65
2016,9,23,15,30,791.0,76.0,4.8,23.0,453.0,627.91,500.86
2016,9,23,15,45,764.0,72.0,4.7,22.5,404.0,574.46,460.59
2016,9,23,16,0,737.0,68.0,4.6,22.0,355.0,521.13,419.24
2016,9,23,16,15,696.5,63.5,4.35,21.5,303.5,460.38,370.38
2016,9,23,16,30,656.0,59.0,4.1,21.0,252.0,401.7,321.76
2016,9,23,16,45,598.5,52.0,3.9,20.5,201.0,337.43,267.17
2016,9,23,17,0,541.0,45.0,3.7,20.0,150.0,275.91,213.24
2016,9,23,17,15,438.0,36.0,3.3,19.0,104.0,202.04,149.33
2016,9,23,17,30,335.0,27.0,2.9,18.0,58.0,139.2,89.53
2016,9,23,17,45,167.5,13.5,2.55,17.5,29.0,51.5,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,212.0,14.0,1.0,13.5,36.0,10.36,0.0
2016,9,24,6,30,424.0,28.0,1.2,14.0,72.0,22.89,13.64
2016,9,24,6,45,520.5,35.0,1.45,15.0,121.0,26.98,18.04
2016,9,24,7,0,617.0,42.0,1.7,16.0,170.0,68.79,32.68
2016,9,24,7,15,672.5,47.0,1.85,16.5,222.5,117.32,64.07
2016,9,24,7,30,728.0,52.0,2.0,17.0,275.0,172.03,107.45
2016,9,24,7,45,765.0,55.5,2.15,18.0,327.5,226.94,154.88
2016,9,24,8,0,802.0,59.0,2.3,19.0,380.0,285.28,205.95
2016,9,24,8,15,827.0,62.0,2.5,20.0,429.5,343.87,257.0
2016,9,24,8,30,852.0,65.0,2.7,21.0,479.0,401.96,306.42
2016,9,24,8,45,870.5,67.0,2.9,22.0,525.0,457.31,352.28
2016,9,24,9,0,889.0,69.0,3.1,23.0,571.0,512.8,396.69
2016,9,24,9,15,902.0,71.0,3.15,23.5,611.5,565.14,437.73
2016,9,24,9,30,915.0,73.0,3.2,24.0,652.0,616.55,476.79
2016,9,24,9,45,926.0,73.5,3.25,25.0,686.5,663.97,510.85
2016,9,24,10,0,937.0,74.0,3.3,26.0,721.0,709.73,541.77
2016,9,24,10,15,943.5,75.0,3.25,26.5,748.0,750.91,568.29
2016,9,24,10,30,950.0,76.0,3.2,27.0,775.0,789.64,592.74
2016,9,24,10,45,955.0,76.5,3.2,27.5,795.0,824.04,614.18
2016,9,24,11,0,960.0,77.0,3.2,28.0,815.0,855.52,633.48
2016,9,24,11,15,962.5,77.5,3.15,28.0,826.5,881.86,650.2
2016,9,24,11,30,965.0,78.0,3.1,28.0,838.0,904.86,664.69
2016,9,24,11,45,965.5,78.5,3.05,28.5,841.5,922.69,674.45
2016,9,24,12,0,966.0,79.0,3.0,29.0,845.0,936.93,681.91
2016,9,24,12,15,964.5,78.5,2.95,29.0,840.0,944.65,686.56
2016,9,24,12,30,963.0,78.0,2.9,29.0,835.0,948.64,688.95
2016,9,24,12,45,954.0,81.0,2.9,29.5,820.5,946.01,686.21
2016,9,24,13,0,945.0,84.0,2.9,30.0,806.0,939.73,681.3
2016,9,24,13,15,940.0,83.5,2.9,30.0,785.0,929.58,675.4
2016,9,24,13,30,935.0,83.0,2.9,30.0,764.0,915.9,667.33
2016,9,24,13,45,926.0,82.5,2.95,30.0,735.0,895.32,655.19
2016,9,24,14,0,917.0,82.0,3.0,30.0,706.0,871.56,640.99
2016,9,24,14,15,906.0,80.0,3.0,29.5,670.5,841.44,623.45
2016,9,24,14,30,895.0,78.0,3.0,29.0,635.0,808.56,603.93
2016,9,24,14,45,879.5,76.5,3.05,29.0,593.5,770.25,579.54
2016,9,24,15,0,864.0,75.0,3.1,29.0,552.0,729.92,553.46
2016,9,24,15,15,844.0,72.5,3.05,28.5,505.5,683.52,523.33
2016,9,24,15,30,824.0,70.0,3.0,28.0,459.0,640.0,494.74
2016,9,24,15,45,782.5,69.5,3.0,28.0,406.5,580.24,450.71
2016,9,24,16,0,741.0,69.0,3.0,28.0,354.0,521.72,406.41
2016,9,24,16,15,699.0,64.0,2.6,27.0,301.5,459.52,358.64
2016,9,24,16,30,657.0,59.0,2.2,26.0,249.0,401.68,312.43
2016,9,24,16,45,576.5,54.0,1.85,25.5,196.0,327.76,251.95
2016,9,24,17,0,496.0,49.0,1.5,25.0,143.0,260.89,195.67
2016,9,24,17,15,388.0,38.0,1.4,24.0,97.5,185.86,133.31
2016,9,24,17,30,280.0,27.0,1.3,23.0,52.0,121.57,73.25
2016,9,24,17,45,140.0,13.5,1.2,22.0,26.0,44.66,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,15.0,1.5,17.0,33.0,11.36,0.0
2016,9,25,6,30,354.0,30.0,1.8,18.0,66.0,23.02,13.33
2016,9,25,6,45,454.0,39.5,2.1,19.0,114.0,28.86,19.27
2016,9,25,7,0,554.0,49.0,2.4,20.0,162.0,68.66,34.26
2016,9,25,7,15,614.0,55.5,2.55,20.5,214.0,115.56,64.15
2016,9,25,7,30,674.0,62.0,2.7,21.0,266.0,169.16,105.72
2016,9,25,7,45,712.5,67.0,2.85,22.0,318.0,224.65,152.59
2016,9,25,8,0,751.0,72.0,3.0,23.0,370.0,281.87,201.7
2016,9,25,8,15,778.5,75.5,3.2,24.0,419.5,337.29,249.3
2016,9,25,8,30,806.0,79.0,3.4,25.0,469.0,394.54,297.23
2016,9,25,8,45,820.5,83.5,3.65,26.0,513.0,448.5,341.4
2016,9,25,9,0,835.0,88.0,3.9,27.0,557.0,502.36,384.02
2016,9,25,9,15,850.0,90.5,4.0,27.5,597.5,554.15,424.3
2016,9,25,9,30,865.0,93.0,4.1,28.0,638.0,605.27,462.92
2016,9,25,9,45,877.5,94.5,4.25,29.0,672.5,652.58,496.93
2016,9,25,10,0,890.0,96.0,4.4,30.0,707.0,698.49,528.96
2016,9,25,10,15,898.0,97.5,4.35,30.5,734.5,739.57,555.72
2016,9,25,10,30,906.0,99.0,4.3,31.0,762.0,778.44,580.44
2016,9,25,10,45,875.5,117.0,4.3,31.5,771.5,801.92,594.52
2016,9,25,11,0,845.0,135.0,4.3,32.0,781.0,823.96,607.66
2016,9,25,11,15,849.0,135.5,4.2,32.0,793.0,849.5,623.98
2016,9,25,11,30,853.0,136.0,4.1,32.0,805.0,872.15,638.3
2016,9,25,11,45,821.5,153.0,4.0,32.5,799.0,878.35,640.36
2016,9,25,12,0,790.0,170.0,3.9,33.0,793.0,880.42,639.87
2016,9,25,12,15,788.5,169.5,3.8,33.0,788.5,887.3,644.01
2016,9,25,12,30,787.0,169.0,3.7,33.0,784.0,891.03,646.14
2016,9,25,12,45,799.5,160.0,3.6,33.5,775.5,895.26,647.4
2016,9,25,13,0,812.0,151.0,3.5,34.0,767.0,896.16,646.58
2016,9,25,13,15,805.5,149.0,3.4,33.5,746.5,884.25,640.15
2016,9,25,13,30,799.0,147.0,3.3,33.0,726.0,869.26,631.85
2016,9,25,13,45,756.5,158.5,3.2,33.0,689.5,838.66,611.99
2016,9,25,14,0,714.0,170.0,3.1,33.0,653.0,802.94,588.8
2016,9,25,14,15,698.5,165.5,3.0,32.5,618.0,770.84,569.15
2016,9,25,14,30,683.0,161.0,2.9,32.0,583.0,736.78,547.89
2016,9,25,14,45,649.0,160.5,2.85,32.0,539.5,691.09,516.61
2016,9,25,15,0,615.0,160.0,2.8,32.0,496.0,644.98,484.66
2016,9,25,15,15,588.0,152.0,2.65,31.5,451.0,593.01,448.96
2016,9,25,15,30,561.0,144.0,2.5,31.0,406.0,544.41,414.81
2016,9,25,15,45,527.5,133.5,2.35,31.0,358.5,489.39,374.39
2016,9,25,16,0,494.0,123.0,2.2,31.0,311.0,435.73,334.09
2016,9,25,16,15,447.5,110.5,1.95,29.5,261.5,374.61,288.75
2016,9,25,16,30,401.0,98.0,1.7,28.0,212.0,316.85,244.36
2016,9,25,16,45,345.0,81.5,1.5,27.0,165.0,254.17,194.35
2016,9,25,17,0,289.0,65.0,1.3,26.0,118.0,196.66,147.12
2016,9,25,17,15,207.5,45.5,1.3,25.0,77.0,132.79,94.68
2016,9,25,17,30,126.0,26.0,1.3,24.0,36.0,75.18,41.88
2016,9,25,17,45,63.0,13.0,1.3,23.0,18.0,26.66,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,16.5,1.1,20.5,29.5,12.89,0.0
2016,9,26,6,30,261.0,33.0,1.1,21.0,59.0,26.16,15.52
2016,9,26,6,45,364.5,45.0,1.1,22.0,105.5,34.17,23.49
2016,9,26,7,0,468.0,57.0,1.1,23.0,152.0,70.71,38.33
2016,9,26,7,15,532.5,65.5,1.3,24.0,203.0,114.75,65.92
2016,9,26,7,30,597.0,74.0,1.5,25.0,254.0,166.16,104.42
2016,9,26,7,45,644.5,79.5,1.75,26.0,306.0,217.98,146.66
2016,9,26,8,0,692.0,85.0,2.0,27.0,358.0,274.59,193.58
2016,9,26,8,15,722.5,89.5,2.1,28.0,407.0,328.96,238.77
2016,9,26,8,30,753.0,94.0,2.2,29.0,456.0,386.96,285.61
2016,9,26,8,45,777.5,97.0,2.35,30.0,502.0,441.17,328.44
2016,9,26,9,0,802.0,100.0,2.5,31.0,548.0,496.37,370.6
2016,9,26,9,15,818.0,103.0,2.5,31.5,588.0,547.64,408.96
2016,9,26,9,30,834.0,106.0,2.5,32.0,628.0,598.46,445.78
2016,9,26,9,45,845.5,108.5,2.5,32.5,662.0,645.24,478.67
2016,9,26,10,0,857.0,111.0,2.5,33.0,696.0,690.65,509.69
2016,9,26,10,15,865.5,112.5,2.4,33.5,723.5,731.31,535.5
2016,9,26,10,30,874.0,114.0,2.3,34.0,751.0,767.91,557.2
2016,9,26,10,45,876.5,116.5,2.25,34.5,769.5,800.17,576.05
2016,9,26,11,0,879.0,119.0,2.2,35.0,788.0,829.65,592.89
2016,9,26,11,15,882.5,119.5,2.1,35.0,799.5,854.98,607.74
2016,9,26,11,30,886.0,120.0,2.0,35.0,811.0,877.31,620.59
2016,9,26,11,45,882.5,122.5,1.95,35.0,813.0,892.57,629.4
2016,9,26,12,0,879.0,125.0,1.9,35.0,815.0,904.44,636.21
2016,9,26,12,15,877.5,124.5,1.9,35.0,810.0,911.53,640.64
2016,9,26,12,30,876.0,124.0,1.9,35.0,805.0,915.22,643.11
2016,9,26,12,45,899.5,110.0,1.9,35.0,799.0,923.3,648.5
2016,9,26,13,0,923.0,96.0,1.9,35.0,793.0,927.53,651.58
2016,9,26,13,15,917.5,95.0,1.95,35.0,771.5,916.48,645.79
2016,9,26,13,30,912.0,94.0,2.0,35.0,750.0,901.99,638.04
2016,9,26,13,45,899.5,94.5,2.15,35.0,720.5,879.83,626.4
2016,9,26,14,0,887.0,95.0,2.3,35.0,691.0,854.7,612.73
2016,9,26,14,15,875.0,93.0,2.4,34.5,655.0,824.43,596.38
2016,9,26,14,30,863.0,91.0,2.5,34.0,619.0,791.57,578.06
2016,9,26,14,45,845.0,89.0,2.7,34.0,577.0,756.4,557.26
2016,9,26,15,0,827.0,87.0,2.9,34.0,535.0,714.65,531.49
2016,9,26,15,15,804.5,84.0,2.95,33.5,488.5,667.09,501.5
2016,9,26,15,30,782.0,81.0,3.0,33.0,442.0,618.65,469.22
2016,9,26,15,45,743.5,78.5,3.15,32.5,390.5,560.27,428.18
2016,9,26,16,0,705.0,76.0,3.3,32.0,339.0,505.33,388.07
2016,9,26,16,15,660.0,70.0,2.9,31.0,287.5,442.4,340.24
2016,9,26,16,30,615.0,64.0,2.5,30.0,236.0,382.14,292.76
2016,9,26,16,45,532.5,57.5,2.2,29.0,183.5,308.22,233.51
2016,9,26,17,0,450.0,51.0,1.9,28.0,131.0,241.57,178.46
2016,9,26,17,15,340.0,38.0,1.75,27.0,87.0,167.08,117.07
2016,9,26,17,30,230.0,25.0,1.6,26.0,43.0,101.25,51.69
2016,9,26,17,45,115.0,12.5,1.5,25.0,21.5,37.19,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,127.5,16.0,0.2,22.5,28.0,12.52,0.0
2016,9,27,6,30,255.0,32.0,0.2,23.0,56.0,25.36,14.6
2016,9,27,6,45,357.0,44.5,0.2,23.5,102.0,33.91,23.12
2016,9,27,7,0,459.0,57.0,0.2,24.0,148.0,69.59,37.76
2016,9,27,7,15,523.0,66.0,0.2,24.5,199.0,113.38,64.89
2016,9,27,7,30,587.0,75.0,0.2,25.0,250.0,164.5,102.68
2016,9,27,7,45,634.0,81.0,0.25,26.0,301.5,216.01,143.77
2016,9,27,8,0,681.0,87.0,0.3,27.0,353.0,272.27,189.19
2016,9,27,8,15,711.5,92.0,0.65,27.5,402.0,326.44,234.52
2016,9,27,8,30,742.0,97.0,1.0,28.0,451.0,382.89,280.87
2016,9,27,8,45,763.0,101.5,1.35,29.0,496.0,437.78,324.51
2016,9,27,9,0,784.0,106.0,1.7,30.0,541.0,491.95,366.36
2016,9,27,9,15,800.5,109.0,1.85,30.5,581.0,542.58,404.54
2016,9,27,9,30,817.0,112.0,2.0,31.0,621.0,592.86,441.43
2016,9,27,9,45,848.5,106.0,2.2,31.5,660.0,642.89,477.74
2016,9,27,10,0,880.0,100.0,2.4,32.0,699.0,692.06,512.77
2016,9,27,10,15,888.0,101.5,2.45,32.0,726.0,732.63,540.07
2016,9,27,10,30,896.0,103.0,2.5,32.0,753.0,771.02,565.22
2016,9,27,10,45,875.0,116.5,2.65,32.5,765.0,796.96,581.37
2016,9,27,11,0,854.0,130.0,2.8,33.0,777.0,821.95,596.96
2016,9,27,11,15,857.0,131.0,2.9,33.0,788.0,847.2,613.65
2016,9,27,11,30,860.0,132.0,3.0,33.0,799.0,869.5,628.44
2016,9,27,11,45,831.0,147.0,3.1,33.5,793.5,875.94,631.66
2016,9,27,12,0,802.0,162.0,3.2,34.0,788.0,878.34,632.47
2016,9,27,12,15,800.0,162.0,3.3,33.5,783.0,885.23,638.95
2016,9,27,12,30,798.0,162.0,3.4,33.0,778.0,888.93,643.46
2016,9,27,12,45,809.0,153.0,3.5,33.0,768.5,891.54,646.08
2016,9,27,13,0,820.0,144.0,3.6,33.0,759.0,890.77,646.63
2016,9,27,13,15,813.0,142.5,3.65,33.0,738.0,878.79,639.63
2016,9,27,13,30,806.0,141.0,3.7,33.0,717.0,863.7,630.73
2016,9,27,13,45,763.0,152.0,3.75,33.0,680.0,832.03,610.77
2016,9,27,14,0,720.0,163.0,3.8,33.0,643.0,795.5,587.51
2016,9,27,14,15,704.0,159.0,3.8,32.5,608.0,763.39,568.07
2016,9,27,14,30,688.0,155.0,3.8,32.0,573.0,729.35,547.03
2016,9,27,14,45,643.5,157.5,3.85,32.0,527.0,678.94,512.08
2016,9,27,15,0,599.0,160.0,3.9,32.0,481.0,628.67,476.71
2016,9,27,15,15,571.5,151.5,3.85,31.5,436.5,576.73,440.7
2016,9,27,15,30,544.0,143.0,3.8,31.0,392.0,528.01,406.1
2016,9,27,15,45,495.5,135.0,3.75,30.5,342.0,467.5,361.61
2016,9,27,16,0,447.0,127.0,3.7,30.0,292.0,409.72,318.05
2016,9,27,16,15,400.5,113.0,3.25,29.0,244.0,349.43,271.66
2016,9,27,16,30,354.0,99.0,2.8,28.0,196.0,292.63,226.67
2016,9,27,16,45,292.0,80.5,2.4,27.0,149.0,227.97,174.51
2016,9,27,17,0,230.0,62.0,2.0,26.0,102.0,169.16,126.07
2016,9,27,17,15,158.0,41.0,1.8,25.0,64.0,104.66,73.0
2016,9,27,17,30,86.0,20.0,1.6,24.0,26.0,49.56,20.11
2016,9,27,17,45,43.0,10.0,1.45,23.0,13.0,18.98,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,122.5,15.5,1.05,18.5,27.0,15.24,0.0
2016,9,28,6,30,245.0,31.0,1.1,19.0,54.0,24.56,13.99
2016,9,28,6,45,343.5,44.0,1.2,20.0,98.5,33.64,23.17
2016,9,28,7,0,442.0,57.0,1.3,21.0,143.0,68.1,37.79
2016,9,28,7,15,506.0,66.0,1.35,21.5,193.0,110.77,64.58
2016,9,28,7,30,570.0,75.0,1.4,22.0,243.0,160.78,102.33
2016,9,28,7,45,616.5,81.0,1.45,23.0,294.0,211.1,143.54
2016,9,28,8,0,663.0,87.0,1.5,24.0,345.0,266.12,189.33
2016,9,28,8,15,694.5,92.5,1.4,25.0,393.0,320.03,234.04
2016,9,28,8,30,726.0,98.0,1.3,26.0,441.0,376.35,279.27
2016,9,28,8,45,749.0,101.5,1.25,27.0,486.0,429.09,320.46
2016,9,28,9,0,772.0,105.0,1.2,28.0,531.0,483.63,361.28
2016,9,28,9,15,788.5,108.5,1.2,28.5,570.5,534.09,398.64
2016,9,28,9,30,805.0,112.0,1.2,29.0,610.0,584.24,434.53
2016,9,28,9,45,819.5,113.5,1.2,29.5,644.0,630.53,466.66
2016,9,28,10,0,834.0,115.0,1.2,30.0,678.0,675.75,497.14
2016,9,28,10,15,842.5,116.5,1.25,30.5,705.0,715.43,523.32
2016,9,28,10,30,851.0,118.0,1.3,31.0,732.0,753.1,546.57
2016,9,28,10,45,848.5,123.5,1.4,31.5,749.0,784.26,565.87
2016,9,28,11,0,846.0,129.0,1.5,32.0,766.0,812.46,583.22
2016,9,28,11,15,849.0,130.0,1.6,32.0,777.0,837.44,599.68
2016,9,28,11,30,852.0,131.0,1.7,32.0,788.0,859.48,614.34
2016,9,28,11,45,843.0,136.0,1.85,32.0,788.5,872.44,623.79
2016,9,28,12,0,834.0,141.0,2.0,32.0,789.0,881.97,631.2
2016,9,28,12,15,832.5,140.5,2.15,32.0,783.5,888.88,637.03
2016,9,28,12,30,831.0,140.0,2.3,32.0,778.0,892.5,640.85
2016,9,28,12,45,821.0,142.0,2.5,32.0,763.0,888.0,639.92
2016,9,28,13,0,811.0,144.0,2.7,32.0,748.0,880.26,636.92
2016,9,28,13,15,803.5,142.0,2.85,31.5,727.0,867.31,631.45
2016,9,28,13,30,796.0,140.0,3.0,31.0,706.0,851.31,623.94
2016,9,28,13,45,771.5,143.5,3.15,31.0,674.0,827.25,609.74
2016,9,28,14,0,747.0,147.0,3.3,31.0,642.0,797.89,591.85
2016,9,28,14,15,731.5,143.5,3.4,30.5,607.0,766.15,573.09
2016,9,28,14,30,716.0,140.0,3.5,30.0,572.0,732.4,552.66
2016,9,28,14,45,684.5,139.0,3.6,29.5,529.0,687.52,523.64
2016,9,28,15,0,653.0,138.0,3.7,29.0,486.0,642.06,492.85
2016,9,28,15,15,625.0,132.0,3.7,28.5,440.5,593.39,458.85
2016,9,28,15,30,597.0,126.0,3.7,28.0,395.0,544.67,423.96
2016,9,28,15,45,554.5,119.0,3.7,27.5,346.5,483.55,378.74
2016,9,28,16,0,512.0,112.0,3.7,27.0,298.0,427.93,336.35
2016,9,28,16,15,462.0,100.5,3.5,26.0,249.0,365.79,288.04
2016,9,28,16,30,412.0,89.0,3.3,25.0,200.0,307.35,241.11
2016,9,28,16,45,343.5,74.0,3.15,24.0,153.0,241.2,186.84
2016,9,28,17,0,275.0,59.0,3.0,23.0,106.0,181.6,136.76
2016,9,28,17,15,187.5,40.0,2.85,22.0,67.0,118.21,83.33
2016,9,28,17,30,100.0,21.0,2.7,21.0,28.0,58.24,19.32
2016,9,28,17,45,50.0,10.5,2.55,20.5,14.0,20.78,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
