Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,14.5,26.5,14.74,0.0
2016,9,29,6,30,258.0,30.0,0.4,15.0,53.0,23.77,13.43
2016,9,29,6,45,361.5,41.5,0.4,15.5,98.0,31.45,21.76
2016,9,29,7,0,465.0,53.0,0.4,16.0,143.0,64.78,35.45
2016,9,29,7,15,530.0,61.0,0.4,16.5,193.0,107.89,62.45
2016,9,29,7,30,595.0,69.0,0.4,17.0,243.0,158.39,100.84
2016,9,29,7,45,401.0,112.0,0.4,18.0,239.0,190.46,136.39
2016,9,29,8,0,207.0,155.0,0.4,19.0,235.0,202.13,153.2
2016,9,29,8,15,237.5,174.0,0.4,20.0,277.0,242.56,184.87
2016,9,29,8,30,268.0,193.0,0.4,21.0,319.0,286.95,218.88
2016,9,29,8,45,533.0,143.5,0.45,22.0,425.5,372.67,282.72
2016,9,29,9,0,798.0,94.0,0.5,23.0,532.0,484.01,365.01
2016,9,29,9,15,643.5,154.5,0.6,23.5,524.0,499.46,376.43
2016,9,29,9,30,489.0,215.0,0.7,24.0,516.0,498.55,375.29
2016,9,29,9,45,677.5,156.5,0.85,25.0,598.5,583.17,438.07
2016,9,29,10,0,866.0,98.0,1.0,26.0,681.0,676.9,505.21
2016,9,29,10,15,874.5,99.5,1.1,26.5,707.5,717.12,531.45
2016,9,29,10,30,883.0,101.0,1.2,27.0,734.0,755.23,555.83
2016,9,29,10,45,888.0,102.5,1.3,27.5,753.0,788.36,576.74
2016,9,29,11,0,893.0,104.0,1.4,28.0,772.0,818.78,595.81
2016,9,29,11,15,896.0,104.5,1.5,28.5,783.0,843.69,611.24
2016,9,29,11,30,899.0,105.0,1.6,29.0,794.0,865.52,624.72
2016,9,29,11,45,899.0,105.5,1.75,29.5,797.0,881.6,635.09
2016,9,29,12,0,899.0,106.0,1.9,30.0,800.0,894.31,643.37
2016,9,29,12,15,897.5,105.5,1.95,30.0,795.0,901.24,648.32
2016,9,29,12,30,896.0,105.0,2.0,30.0,790.0,904.68,651.21
2016,9,29,12,45,895.0,103.0,2.15,30.0,777.0,903.47,652.23
2016,9,29,13,0,894.0,101.0,2.3,30.0,764.0,898.76,651.07
2016,9,29,13,15,888.0,100.0,2.4,30.0,743.0,887.33,645.17
2016,9,29,13,30,882.0,99.0,2.5,30.0,722.0,872.58,637.19
2016,9,29,13,45,872.5,98.0,2.6,30.0,693.0,851.66,625.14
2016,9,29,14,0,863.0,97.0,2.7,30.0,664.0,827.79,611.11
2016,9,29,14,15,851.0,95.0,2.75,29.5,629.0,802.88,597.2
2016,9,29,14,30,839.0,93.0,2.8,29.0,594.0,770.48,578.01
2016,9,29,14,45,821.5,90.5,2.9,28.5,552.5,731.06,553.94
2016,9,29,15,0,804.0,88.0,3.0,28.0,511.0,689.88,528.15
2016,9,29,15,15,781.0,84.5,3.1,27.5,465.0,642.33,497.16
2016,9,29,15,30,758.0,81.0,3.2,27.0,419.0,594.01,463.2
2016,9,29,15,45,726.5,76.5,3.3,26.5,369.5,538.95,422.95
2016,9,29,16,0,695.0,72.0,3.4,26.0,320.0,486.78,383.36
2016,9,29,16,15,648.0,66.0,3.35,25.0,269.0,423.77,334.33
2016,9,29,16,30,601.0,60.0,3.3,24.0,218.0,363.69,285.63
2016,9,29,16,45,529.5,52.0,3.3,23.5,168.5,294.41,227.56
2016,9,29,17,0,458.0,44.0,3.3,23.0,119.0,231.5,173.14
2016,9,29,17,15,338.5,32.0,3.3,22.0,76.0,156.26,108.68
2016,9,29,17,30,219.0,20.0,3.3,21.0,33.0,87.46,18.63
2016,9,29,17,45,109.5,10.0,3.35,20.0,16.5,32.35,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,160.0,13.5,1.8,11.0,27.5,13.27,0.0
2016,9,30,6,30,320.0,27.0,1.9,11.0,55.0,21.0,11.14
2016,9,30,6,45,430.0,36.5,2.05,11.5,101.5,26.98,18.11
2016,9,30,7,0,540.0,46.0,2.2,12.0,148.0,61.07,31.04
2016,9,30,7,15,270.0,70.0,2.15,12.5,121.0,87.84,57.85
2016,9,30,7,30,0.0,94.0,2.1,13.0,94.0,88.96,70.38
2016,9,30,7,45,3.0,112.5,2.1,14.0,113.5,107.44,85.48
2016,9,30,8,0,6.0,131.0,2.1,15.0,133.0,126.36,100.59
2016,9,30,8,15,27.0,159.5,2.1,15.5,172.0,160.17,127.53
2016,9,30,8,30,48.0,188.0,2.1,16.0,211.0,197.44,157.06
2016,9,30,8,45,151.5,211.5,2.1,17.0,292.5,268.85,212.9
2016,9,30,9,0,255.0,235.0,2.1,18.0,374.0,351.63,276.95
2016,9,30,9,15,311.5,242.5,2.1,18.5,425.0,403.4,316.71
2016,9,30,9,30,368.0,250.0,2.1,19.0,476.0,459.65,359.44
2016,9,30,9,45,642.0,165.5,2.15,19.5,584.5,568.65,444.41
2016,9,30,10,0,916.0,81.0,2.2,20.0,693.0,690.75,536.91
2016,9,30,10,15,923.5,82.0,2.3,20.5,720.0,731.39,563.71
2016,9,30,10,30,931.0,83.0,2.4,21.0,747.0,769.7,589.13
2016,9,30,10,45,936.0,84.0,2.55,21.5,766.5,803.56,611.6
2016,9,30,11,0,941.0,85.0,2.7,22.0,786.0,834.56,632.03
2016,9,30,11,15,944.0,85.5,2.85,22.0,797.0,860.39,650.11
2016,9,30,11,30,947.0,86.0,3.0,22.0,808.0,882.97,666.07
2016,9,30,11,45,948.0,86.0,3.2,22.5,811.5,899.94,677.34
2016,9,30,12,0,949.0,86.0,3.4,23.0,815.0,913.39,686.31
2016,9,30,12,15,947.5,86.0,3.55,23.0,809.5,921.08,692.49
2016,9,30,12,30,946.0,86.0,3.7,23.0,804.0,925.12,696.35
2016,9,30,12,45,937.0,88.5,3.9,23.0,789.0,921.66,695.51
2016,9,30,13,0,928.0,91.0,4.1,23.0,774.0,914.62,692.34
2016,9,30,13,15,922.5,90.0,4.2,22.5,752.5,903.27,687.11
2016,9,30,13,30,917.0,89.0,4.3,22.0,731.0,888.48,679.56
2016,9,30,13,45,908.5,87.5,4.4,22.0,702.0,867.25,666.23
2016,9,30,14,0,900.0,86.0,4.5,22.0,673.0,842.9,650.93
2016,9,30,14,15,888.0,84.5,4.55,21.5,637.5,812.79,632.44
2016,9,30,14,30,876.0,83.0,4.6,21.0,602.0,780.07,611.88
2016,9,30,14,45,860.0,80.5,4.65,21.0,560.0,740.83,585.11
2016,9,30,15,0,844.0,78.0,4.7,21.0,518.0,704.05,559.87
2016,9,30,15,15,821.5,75.0,4.65,20.5,471.5,656.07,526.47
2016,9,30,15,30,799.0,72.0,4.6,20.0,425.0,607.2,490.39
2016,9,30,15,45,767.5,68.5,4.6,19.5,374.5,551.75,447.78
2016,9,30,16,0,736.0,65.0,4.6,19.0,324.0,496.82,404.14
2016,9,30,16,15,689.5,60.0,4.55,18.0,272.0,433.38,352.71
2016,9,30,16,30,643.0,55.0,4.5,17.0,220.0,375.01,303.27
2016,9,30,16,45,568.5,48.0,4.45,16.5,169.5,303.89,241.33
2016,9,30,17,0,494.0,41.0,4.4,16.0,119.0,239.42,183.46
2016,9,30,17,15,365.5,30.0,4.25,15.5,75.5,161.17,113.51
2016,9,30,17,30,237.0,19.0,4.1,15.0,32.0,89.25,1.61
2016,9,30,17,45,118.5,9.5,3.95,14.5,16.0,33.31,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,172.5,13.5,2.75,10.5,28.0,13.27,0.0
2016,10,1,6,30,345.0,27.0,3.0,11.0,56.0,21.19,10.94
2016,10,1,6,45,457.0,36.5,3.25,11.5,104.0,27.17,18.22
2016,10,1,7,0,569.0,46.0,3.5,12.0,152.0,61.5,30.95
2016,10,1,7,15,634.0,52.0,3.65,12.5,204.5,110.73,61.79
2016,10,1,7,30,699.0,58.0,3.8,13.0,257.0,164.85,104.04
2016,10,1,7,45,743.5,62.0,3.95,13.5,310.5,219.6,151.72
2016,10,1,8,0,788.0,66.0,4.1,14.0,364.0,278.64,204.55
2016,10,1,8,15,816.0,69.5,4.1,14.5,414.0,335.71,256.14
2016,10,1,8,30,844.0,73.0,4.1,15.0,464.0,394.57,308.18
2016,10,1,8,45,866.0,74.5,4.1,16.0,510.5,451.28,356.55
2016,10,1,9,0,888.0,76.0,4.1,17.0,557.0,507.22,402.65
2016,10,1,9,15,902.5,78.0,4.05,17.5,597.5,559.82,445.3
2016,10,1,9,30,917.0,80.0,4.0,18.0,638.0,611.57,485.92
2016,10,1,9,45,930.5,80.0,4.0,18.5,673.0,659.56,522.67
2016,10,1,10,0,944.0,80.0,4.0,19.0,708.0,706.05,557.31
2016,10,1,10,15,951.0,81.0,3.9,19.5,735.0,747.27,585.01
2016,10,1,10,30,958.0,82.0,3.8,20.0,762.0,786.04,610.38
2016,10,1,10,45,963.0,83.0,3.75,20.5,781.0,820.63,632.67
2016,10,1,11,0,968.0,84.0,3.7,21.0,800.0,852.27,652.67
2016,10,1,11,15,970.5,84.0,3.65,21.0,811.5,877.7,669.49
2016,10,1,11,30,973.0,84.0,3.6,21.0,823.0,899.76,684.0
2016,10,1,11,45,973.0,84.5,3.6,21.5,825.5,916.75,694.04
2016,10,1,12,0,973.0,85.0,3.6,22.0,828.0,930.1,701.68
2016,10,1,12,15,971.5,84.5,3.6,22.0,822.0,937.38,706.67
2016,10,1,12,30,970.0,84.0,3.6,22.0,816.0,940.9,709.29
2016,10,1,12,45,966.5,83.5,3.65,22.5,802.0,938.91,707.28
2016,10,1,13,0,963.0,83.0,3.7,23.0,788.0,933.19,702.92
2016,10,1,13,15,957.0,82.5,3.75,23.0,766.0,921.63,696.09
2016,10,1,13,30,951.0,82.0,3.8,23.0,744.0,906.51,686.96
2016,10,1,13,45,942.0,81.0,3.85,23.0,714.0,884.85,673.41
2016,10,1,14,0,933.0,80.0,3.9,23.0,684.0,859.98,657.66
2016,10,1,14,15,921.0,78.5,3.9,22.5,647.5,829.1,638.67
2016,10,1,14,30,909.0,77.0,3.9,22.0,611.0,795.5,617.6
2016,10,1,14,45,892.0,75.0,3.95,22.0,568.0,755.11,590.44
2016,10,1,15,0,875.0,73.0,4.0,22.0,525.0,712.8,561.56
2016,10,1,15,15,853.0,70.5,4.0,21.5,477.5,664.88,528.95
2016,10,1,15,30,831.0,68.0,4.0,21.0,430.0,619.91,496.54
2016,10,1,15,45,798.0,64.5,4.0,20.5,378.5,562.37,452.76
2016,10,1,16,0,765.0,61.0,4.0,20.0,327.0,505.42,407.94
2016,10,1,16,15,718.0,56.5,3.85,19.5,274.0,441.17,355.45
2016,10,1,16,30,671.0,52.0,3.7,19.0,221.0,379.62,303.22
2016,10,1,16,45,593.5,45.5,3.55,18.5,169.0,306.45,240.13
2016,10,1,17,0,516.0,39.0,3.4,18.0,117.0,243.1,183.49
2016,10,1,17,15,378.0,28.5,3.2,17.0,73.5,161.97,111.31
2016,10,1,17,30,240.0,18.0,3.0,16.0,30.0,87.16,0.0
2016,10,1,17,45,120.0,9.0,2.85,15.5,15.0,32.71,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,163.5,13.0,2.65,10.5,26.0,12.78,0.0
2016,10,2,6,30,327.0,26.0,2.8,11.0,52.0,20.38,9.93
2016,10,2,6,45,441.0,35.0,3.0,11.5,99.0,25.95,17.11
2016,10,2,7,0,555.0,44.0,3.2,12.0,146.0,58.17,28.9
2016,10,2,7,15,619.5,50.5,3.25,12.5,198.0,106.77,59.16
2016,10,2,7,30,684.0,57.0,3.3,13.0,250.0,160.33,100.78
2016,10,2,7,45,730.0,60.5,3.4,13.5,302.5,213.94,147.26
2016,10,2,8,0,776.0,64.0,3.5,14.0,355.0,272.03,199.07
2016,10,2,8,15,803.5,67.0,3.5,14.5,404.0,327.68,249.37
2016,10,2,8,30,831.0,70.0,3.5,15.0,453.0,385.07,300.12
2016,10,2,8,45,852.5,72.0,3.55,15.5,498.5,441.27,348.68
2016,10,2,9,0,874.0,74.0,3.6,16.0,544.0,496.67,395.18
2016,10,2,9,15,888.0,76.0,3.65,16.5,583.5,548.23,437.31
2016,10,2,9,30,902.0,78.0,3.7,17.0,623.0,598.93,477.49
2016,10,2,9,45,912.5,79.0,3.8,17.5,656.5,645.33,513.46
2016,10,2,10,0,923.0,80.0,3.9,18.0,690.0,690.04,547.26
2016,10,2,10,15,929.5,81.0,4.0,18.0,716.0,730.06,576.34
2016,10,2,10,30,936.0,82.0,4.1,18.0,742.0,767.65,603.16
2016,10,2,10,45,939.0,83.5,4.2,18.5,760.0,800.49,625.27
2016,10,2,11,0,942.0,85.0,4.3,19.0,778.0,830.35,645.15
2016,10,2,11,15,943.5,85.5,4.4,19.0,788.5,854.82,662.55
2016,10,2,11,30,945.0,86.0,4.5,19.0,799.0,875.97,677.81
2016,10,2,11,45,944.5,86.0,4.6,19.0,801.0,891.48,689.2
2016,10,2,12,0,944.0,86.0,4.7,19.0,803.0,903.44,698.26
2016,10,2,12,15,942.0,86.0,4.8,19.0,797.0,910.51,704.02
2016,10,2,12,30,940.0,86.0,4.9,19.0,791.0,913.93,707.38
2016,10,2,12,45,929.0,89.5,5.0,19.0,775.5,909.74,705.49
2016,10,2,13,0,918.0,93.0,5.1,19.0,760.0,902.01,701.25
2016,10,2,13,15,912.0,92.0,5.1,19.0,738.5,890.22,693.6
2016,10,2,13,30,906.0,91.0,5.1,19.0,717.0,875.03,683.65
2016,10,2,13,45,899.5,88.5,5.2,19.0,688.5,854.46,670.5
2016,10,2,14,0,893.0,86.0,5.3,19.0,660.0,830.72,655.05
2016,10,2,14,15,881.5,84.0,5.25,18.5,624.5,800.57,635.33
2016,10,2,14,30,870.0,82.0,5.2,18.0,589.0,767.81,613.57
2016,10,2,14,45,856.5,79.0,5.2,18.0,548.0,730.04,586.93
2016,10,2,15,0,843.0,76.0,5.2,18.0,507.0,694.57,561.8
2016,10,2,15,15,429.5,115.5,5.1,17.5,334.5,429.41,352.56
2016,10,2,15,30,16.0,155.0,5.0,17.0,162.0,166.48,132.97
2016,10,2,15,45,12.0,137.5,4.9,17.0,142.5,146.0,116.64
2016,10,2,16,0,8.0,120.0,4.8,17.0,123.0,125.84,100.1
2016,10,2,16,15,4.0,101.5,4.6,16.5,103.0,104.91,82.84
2016,10,2,16,30,0.0,83.0,4.4,16.0,83.0,84.31,65.56
2016,10,2,16,45,239.0,61.0,4.25,15.5,96.5,178.6,141.94
2016,10,2,17,0,478.0,39.0,4.1,15.0,110.0,227.64,173.5
2016,10,2,17,15,337.0,28.0,3.8,14.5,68.0,147.7,100.39
2016,10,2,17,30,196.0,17.0,3.5,14.0,26.0,73.53,0.0
2016,10,2,17,45,98.0,8.5,3.2,13.5,13.0,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,134.0,13.0,1.45,10.5,23.5,12.78,0.0
2016,10,3,6,30,268.0,26.0,1.6,11.0,47.0,20.56,9.6
2016,10,3,6,45,388.5,35.5,1.8,11.5,92.0,26.57,17.62
2016,10,3,7,0,509.0,45.0,2.0,12.0,137.0,56.29,28.92
2016,10,3,7,15,575.0,51.5,2.0,12.5,187.0,100.22,55.56
2016,10,3,7,30,641.0,58.0,2.0,13.0,237.0,151.51,95.03
2016,10,3,7,45,687.5,62.0,2.05,13.5,288.0,204.98,140.9
2016,10,3,8,0,734.0,66.0,2.1,14.0,339.0,261.18,190.51
2016,10,3,8,15,763.0,69.5,2.15,14.5,387.0,315.42,239.02
2016,10,3,8,30,792.0,73.0,2.2,15.0,435.0,371.63,288.21
2016,10,3,8,45,483.0,155.5,2.25,15.5,383.0,358.73,283.51
2016,10,3,9,0,174.0,238.0,2.3,16.0,331.0,313.47,248.87
2016,10,3,9,15,299.5,234.0,2.35,16.5,408.5,387.27,307.39
2016,10,3,9,30,425.0,230.0,2.4,17.0,486.0,472.74,373.77
2016,10,3,9,45,293.0,270.0,2.5,17.5,451.0,448.99,353.46
2016,10,3,10,0,161.0,310.0,2.6,18.0,416.0,413.24,323.51
2016,10,3,10,15,94.0,292.0,2.7,18.5,354.5,353.4,276.28
2016,10,3,10,30,27.0,274.0,2.8,19.0,293.0,287.38,223.47
2016,10,3,10,45,50.5,305.5,2.95,19.5,342.5,342.56,266.06
2016,10,3,11,0,74.0,337.0,3.1,20.0,392.0,395.73,306.16
2016,10,3,11,15,160.5,348.0,3.15,20.0,468.5,485.51,375.54
2016,10,3,11,30,247.0,359.0,3.2,20.0,545.0,573.38,442.12
2016,10,3,11,45,190.5,363.5,3.3,20.0,507.0,536.61,413.39
2016,10,3,12,0,134.0,368.0,3.4,20.0,469.0,497.57,383.28
2016,10,3,12,15,80.5,330.0,3.4,20.0,391.0,406.41,314.24
2016,10,3,12,30,27.0,292.0,3.4,20.0,313.0,321.27,248.38
2016,10,3,12,45,24.0,279.5,3.45,20.0,297.5,298.54,231.38
2016,10,3,13,0,21.0,267.0,3.5,20.0,282.0,283.57,220.06
2016,10,3,13,15,22.0,263.0,3.5,20.0,278.5,280.78,218.23
2016,10,3,13,30,23.0,259.0,3.5,20.0,275.0,277.94,216.37
2016,10,3,13,45,47.0,271.0,3.5,20.0,302.0,320.17,250.2
2016,10,3,14,0,71.0,283.0,3.5,20.0,329.0,353.75,277.07
2016,10,3,14,15,73.5,268.0,3.45,19.5,313.0,339.24,266.93
2016,10,3,14,30,76.0,253.0,3.4,19.0,297.0,324.37,256.59
2016,10,3,14,45,65.5,231.5,3.4,19.0,267.5,292.13,231.75
2016,10,3,15,0,55.0,210.0,3.4,19.0,238.0,260.26,206.99
2016,10,3,15,15,27.5,166.0,3.3,18.5,180.0,191.77,152.48
2016,10,3,15,30,0.0,122.0,3.2,18.0,122.0,120.97,94.9
2016,10,3,15,45,354.0,91.0,3.15,18.0,210.5,322.15,264.73
2016,10,3,16,0,708.0,60.0,3.1,18.0,299.0,466.99,379.98
2016,10,3,16,15,659.5,55.5,2.9,17.5,249.0,404.97,327.67
2016,10,3,16,30,611.0,51.0,2.7,17.0,199.0,348.22,278.79
2016,10,3,16,45,533.5,44.0,2.55,17.0,150.5,278.48,217.83
2016,10,3,17,0,456.0,37.0,2.4,17.0,102.0,215.83,161.57
2016,10,3,17,15,316.0,26.0,2.2,16.5,62.0,138.09,90.2
2016,10,3,17,30,176.0,15.0,2.0,16.0,22.0,57.46,0.0
2016,10,3,17,45,88.0,7.5,1.85,15.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,111.5,13.5,1.15,12.5,22.0,13.27,0.0
2016,10,4,6,30,223.0,27.0,1.4,13.0,44.0,21.78,9.77
2016,10,4,6,45,327.0,40.0,1.65,13.5,87.0,31.1,21.31
2016,10,4,7,0,431.0,53.0,1.9,14.0,130.0,59.94,34.08
2016,10,4,7,15,215.5,68.5,1.95,14.0,107.0,81.56,54.62
2016,10,4,7,30,0.0,84.0,2.0,14.0,84.0,79.82,62.38
2016,10,4,7,45,0.0,102.0,2.1,14.5,102.0,97.1,76.8
2016,10,4,8,0,0.0,120.0,2.2,15.0,120.0,114.49,91.0
2016,10,4,8,15,39.5,155.5,2.25,15.5,173.5,160.37,127.6
2016,10,4,8,30,79.0,191.0,2.3,16.0,227.0,211.63,168.37
2016,10,4,8,45,122.0,214.0,2.35,16.5,275.5,257.63,204.65
2016,10,4,9,0,165.0,237.0,2.4,17.0,324.0,307.94,244.11
2016,10,4,9,15,163.0,257.5,2.4,17.5,349.5,336.32,265.73
2016,10,4,9,30,161.0,278.0,2.4,18.0,375.0,364.34,286.7
2016,10,4,9,45,521.0,186.0,2.45,18.5,522.0,507.79,400.96
2016,10,4,10,0,881.0,94.0,2.5,19.0,669.0,672.51,527.2
2016,10,4,10,15,890.0,95.0,2.5,19.0,696.0,712.65,555.41
2016,10,4,10,30,899.0,96.0,2.5,19.0,723.0,750.64,581.52
2016,10,4,10,45,906.0,96.5,2.55,19.5,742.5,784.26,603.54
2016,10,4,11,0,913.0,97.0,2.6,20.0,762.0,815.21,623.57
2016,10,4,11,15,916.5,97.5,2.65,20.0,773.5,840.53,640.83
2016,10,4,11,30,920.0,98.0,2.7,20.0,785.0,862.71,656.01
2016,10,4,11,45,922.5,98.0,2.8,20.5,788.5,880.26,667.2
2016,10,4,12,0,925.0,98.0,2.9,21.0,792.0,894.43,676.17
2016,10,4,12,15,924.0,97.5,3.0,21.0,786.5,901.6,681.8
2016,10,4,12,30,923.0,97.0,3.1,21.0,781.0,905.2,685.18
2016,10,4,12,45,915.5,98.5,3.25,21.5,766.5,901.81,682.95
2016,10,4,13,0,908.0,100.0,3.4,22.0,752.0,894.92,678.46
2016,10,4,13,15,902.0,99.0,3.5,22.0,730.0,883.15,671.71
2016,10,4,13,30,896.0,98.0,3.6,22.0,708.0,868.03,662.75
2016,10,4,13,45,887.5,96.0,3.75,22.0,679.0,846.49,649.59
2016,10,4,14,0,879.0,94.0,3.9,22.0,650.0,821.91,634.26
2016,10,4,14,15,866.0,92.0,4.0,21.5,614.0,795.72,618.67
2016,10,4,14,30,853.0,90.0,4.1,21.0,578.0,762.14,597.55
2016,10,4,14,45,836.5,86.5,4.25,21.0,536.5,722.0,570.38
2016,10,4,15,0,820.0,83.0,4.4,21.0,495.0,680.03,541.55
2016,10,4,15,15,795.5,80.0,4.4,20.5,448.0,631.76,507.32
2016,10,4,15,30,771.0,77.0,4.4,20.0,401.0,582.8,470.6
2016,10,4,15,45,737.5,72.0,4.45,19.5,351.5,525.96,426.71
2016,10,4,16,0,704.0,67.0,4.5,19.0,302.0,469.89,381.85
2016,10,4,16,15,652.5,61.5,4.35,18.5,250.5,408.04,330.26
2016,10,4,16,30,601.0,56.0,4.2,18.0,199.0,347.24,277.88
2016,10,4,16,45,519.5,47.5,4.05,17.5,149.0,274.89,214.96
2016,10,4,17,0,438.0,39.0,3.9,17.0,99.0,210.01,156.96
2016,10,4,17,15,291.5,27.0,3.65,16.0,59.5,129.84,81.95
2016,10,4,17,30,145.0,15.0,3.4,15.0,20.0,49.39,0.0
2016,10,4,17,45,72.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,13.0,2.1,9.5,22.0,12.78,0.0
2016,10,5,6,30,246.0,26.0,2.3,10.0,44.0,20.97,8.6
2016,10,5,6,45,374.5,37.0,2.5,10.5,89.5,28.4,19.16
2016,10,5,7,0,503.0,48.0,2.7,11.0,135.0,57.21,30.74
2016,10,5,7,15,575.5,55.0,2.8,11.5,186.5,101.55,57.13
2016,10,5,7,30,648.0,62.0,2.9,12.0,238.0,154.06,97.21
2016,10,5,7,45,698.0,66.0,3.05,13.0,290.5,206.86,142.3
2016,10,5,8,0,748.0,70.0,3.2,14.0,343.0,266.05,194.26
2016,10,5,8,15,779.5,74.0,3.2,14.5,393.0,322.17,244.58
2016,10,5,8,30,811.0,78.0,3.2,15.0,443.0,380.5,295.82
2016,10,5,8,45,836.0,80.0,3.25,16.0,489.5,435.97,343.03
2016,10,5,9,0,861.0,82.0,3.3,17.0,536.0,492.28,389.32
2016,10,5,9,15,877.5,84.0,3.3,17.5,576.5,544.84,431.86
2016,10,5,9,30,894.0,86.0,3.3,18.0,617.0,596.27,472.22
2016,10,5,9,45,910.5,86.0,3.35,18.5,652.5,644.77,509.42
2016,10,5,10,0,927.0,86.0,3.4,19.0,688.0,692.04,544.73
2016,10,5,10,15,935.5,87.0,3.45,19.5,715.0,733.35,573.83
2016,10,5,10,30,944.0,88.0,3.5,20.0,742.0,772.34,599.99
2016,10,5,10,45,951.0,88.0,3.6,20.5,762.0,806.64,622.8
2016,10,5,11,0,958.0,88.0,3.7,21.0,782.0,838.12,643.52
2016,10,5,11,15,961.5,88.5,3.75,21.0,793.0,864.33,661.51
2016,10,5,11,30,965.0,89.0,3.8,21.0,804.0,887.24,677.27
2016,10,5,11,45,968.0,88.0,3.9,21.5,807.5,904.71,688.29
2016,10,5,12,0,971.0,87.0,4.0,22.0,811.0,918.63,696.98
2016,10,5,12,15,970.0,87.0,4.1,22.0,805.5,926.58,703.03
2016,10,5,12,30,969.0,87.0,4.2,22.0,800.0,930.8,706.71
2016,10,5,12,45,965.0,87.0,4.35,22.0,785.5,928.7,706.45
2016,10,5,13,0,961.0,87.0,4.5,22.0,771.0,922.89,703.95
2016,10,5,13,15,955.5,86.0,4.55,22.0,749.0,911.05,696.88
2016,10,5,13,30,950.0,85.0,4.6,22.0,727.0,895.65,687.47
2016,10,5,13,45,942.0,83.5,4.7,22.0,697.5,874.17,674.19
2016,10,5,14,0,934.0,82.0,4.8,22.0,668.0,849.46,658.6
2016,10,5,14,15,922.0,80.0,4.8,21.5,631.0,817.96,638.75
2016,10,5,14,30,910.0,78.0,4.8,21.0,594.0,783.77,616.78
2016,10,5,14,45,893.5,75.5,4.8,21.0,551.5,743.24,588.72
2016,10,5,15,0,877.0,73.0,4.8,21.0,509.0,700.77,558.92
2016,10,5,15,15,853.0,70.5,4.7,20.5,461.0,655.76,527.22
2016,10,5,15,30,829.0,68.0,4.6,20.0,413.0,605.63,489.16
2016,10,5,15,45,794.0,64.5,4.6,20.0,361.0,547.42,443.11
2016,10,5,16,0,759.0,61.0,4.6,20.0,309.0,489.98,396.24
2016,10,5,16,15,707.0,56.0,4.15,19.0,256.0,423.64,341.32
2016,10,5,16,30,655.0,51.0,3.7,18.0,203.0,360.47,287.26
2016,10,5,16,45,565.5,44.0,3.3,17.5,151.5,286.97,223.07
2016,10,5,17,0,476.0,37.0,2.9,17.0,100.0,219.12,162.3
2016,10,5,17,15,315.0,25.0,2.6,16.0,59.0,132.18,78.79
2016,10,5,17,30,154.0,13.0,2.3,15.0,18.0,49.0,0.0
2016,10,5,17,45,77.0,6.5,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,141.5,11.5,1.3,10.5,21.5,11.3,0.0
2016,10,6,6,30,283.0,23.0,1.4,11.0,43.0,18.14,5.84
2016,10,6,6,45,407.0,33.0,1.55,12.0,88.5,24.79,15.86
2016,10,6,7,0,531.0,43.0,1.7,13.0,134.0,52.72,26.46
2016,10,6,7,15,600.0,49.5,1.85,13.5,185.0,97.78,52.6
2016,10,6,7,30,669.0,56.0,2.0,14.0,236.0,152.3,93.92
2016,10,6,7,45,715.5,60.0,2.15,15.0,288.0,205.15,138.73
2016,10,6,8,0,762.0,64.0,2.3,16.0,340.0,262.52,188.86
2016,10,6,8,15,791.5,67.5,2.4,16.5,389.0,318.13,238.43
2016,10,6,8,30,821.0,71.0,2.5,17.0,438.0,375.7,288.72
2016,10,6,8,45,843.5,73.5,2.7,18.0,483.5,430.95,335.58
2016,10,6,9,0,866.0,76.0,2.9,19.0,529.0,487.33,381.79
2016,10,6,9,15,881.0,78.0,2.95,19.5,568.5,538.68,423.17
2016,10,6,9,30,896.0,80.0,3.0,20.0,608.0,589.26,462.7
2016,10,6,9,45,913.0,79.0,3.05,21.0,643.0,636.96,498.08
2016,10,6,10,0,930.0,78.0,3.1,22.0,678.0,683.45,531.48
2016,10,6,10,15,937.5,79.0,3.1,22.5,704.5,724.03,559.32
2016,10,6,10,30,945.0,80.0,3.1,23.0,731.0,762.22,584.31
2016,10,6,10,45,949.5,80.5,3.1,23.5,750.0,795.05,605.28
2016,10,6,11,0,954.0,81.0,3.1,24.0,769.0,824.93,624.06
2016,10,6,11,15,957.0,81.5,3.1,24.0,779.5,850.52,641.04
2016,10,6,11,30,960.0,82.0,3.1,24.0,790.0,872.8,655.8
2016,10,6,11,45,960.0,82.5,3.15,24.5,792.0,889.17,665.65
2016,10,6,12,0,960.0,83.0,3.2,25.0,794.0,901.96,673.19
2016,10,6,12,15,958.5,82.5,3.2,25.0,788.0,908.75,677.81
2016,10,6,12,30,957.0,82.0,3.2,25.0,782.0,911.84,680.13
2016,10,6,12,45,954.0,81.0,3.2,25.5,767.5,909.39,677.56
2016,10,6,13,0,951.0,80.0,3.2,26.0,753.0,903.26,672.71
2016,10,6,13,15,944.5,79.0,3.2,26.0,731.0,890.55,664.9
2016,10,6,13,30,938.0,78.0,3.2,26.0,709.0,874.34,654.88
2016,10,6,13,45,929.0,77.0,3.2,26.0,679.0,852.71,641.26
2016,10,6,14,0,920.0,76.0,3.2,26.0,649.0,827.94,625.54
2016,10,6,14,15,907.5,74.5,3.15,25.5,612.5,796.89,606.38
2016,10,6,14,30,895.0,73.0,3.1,25.0,576.0,763.23,585.26
2016,10,6,14,45,877.5,71.0,3.1,25.0,533.5,722.98,558.35
2016,10,6,15,0,860.0,69.0,3.1,25.0,491.0,680.92,529.83
2016,10,6,15,15,836.5,66.5,3.0,24.5,444.0,632.8,496.87
2016,10,6,15,30,813.0,64.0,2.9,24.0,397.0,587.77,463.58
2016,10,6,15,45,778.5,60.5,2.85,24.0,346.5,530.65,419.51
2016,10,6,16,0,744.0,57.0,2.8,24.0,296.0,474.35,374.7
2016,10,6,16,15,693.5,52.0,2.4,23.0,244.5,409.7,322.52
2016,10,6,16,30,643.0,47.0,2.0,22.0,193.0,348.18,270.87
2016,10,6,16,45,558.5,40.0,1.6,21.0,143.0,274.77,208.55
2016,10,6,17,0,474.0,33.0,1.2,20.0,93.0,212.17,153.15
2016,10,6,17,15,318.5,22.0,1.15,19.0,54.0,127.6,68.93
2016,10,6,17,30,163.0,11.0,1.1,18.0,15.0,48.55,0.0
2016,10,6,17,45,81.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,152.0,10.5,1.1,12.0,20.5,10.32,0.0
2016,10,7,6,30,304.0,21.0,1.2,13.0,41.0,16.35,3.73
2016,10,7,6,45,421.5,30.5,1.35,14.0,86.0,22.65,13.8
2016,10,7,7,0,539.0,40.0,1.5,15.0,131.0,49.34,23.68
2016,10,7,7,15,607.0,46.5,1.65,15.5,181.5,96.49,50.95
2016,10,7,7,30,675.0,53.0,1.8,16.0,232.0,149.1,90.2
2016,10,7,7,45,716.5,57.5,2.0,17.0,283.0,201.61,134.54
2016,10,7,8,0,758.0,62.0,2.2,18.0,334.0,258.05,183.71
2016,10,7,8,15,787.5,65.5,2.25,18.5,382.5,313.32,232.59
2016,10,7,8,30,817.0,69.0,2.3,19.0,431.0,370.55,282.16
2016,10,7,8,45,836.5,72.0,2.35,20.0,475.5,424.7,327.55
2016,10,7,9,0,856.0,75.0,2.4,21.0,520.0,479.69,371.93
2016,10,7,9,15,871.0,77.0,2.35,21.5,559.5,530.46,412.09
2016,10,7,9,30,886.0,79.0,2.3,22.0,599.0,580.49,450.3
2016,10,7,9,45,893.0,82.5,2.25,23.0,631.0,626.19,483.09
2016,10,7,10,0,900.0,86.0,2.2,24.0,663.0,669.99,513.31
2016,10,7,10,15,907.5,87.5,2.15,24.5,689.0,709.96,540.37
2016,10,7,10,30,915.0,89.0,2.1,25.0,715.0,747.64,564.11
2016,10,7,10,45,919.0,90.0,2.1,26.0,733.5,779.7,582.9
2016,10,7,11,0,923.0,91.0,2.1,27.0,752.0,808.89,599.54
2016,10,7,11,15,926.0,91.5,2.0,27.0,762.5,833.75,614.68
2016,10,7,11,30,929.0,92.0,1.9,27.0,773.0,855.41,627.62
2016,10,7,11,45,795.5,152.0,1.8,27.5,736.5,827.74,606.8
2016,10,7,12,0,662.0,212.0,1.7,28.0,700.0,792.53,580.69
2016,10,7,12,15,793.5,152.5,1.55,28.0,732.5,845.34,615.4
2016,10,7,12,30,925.0,93.0,1.4,28.0,765.0,893.43,644.44
2016,10,7,12,45,911.0,96.5,1.3,28.5,748.0,886.55,637.31
2016,10,7,13,0,897.0,100.0,1.2,29.0,731.0,876.23,628.73
2016,10,7,13,15,890.0,99.0,1.1,29.0,709.0,863.58,620.05
2016,10,7,13,30,883.0,98.0,1.0,29.0,687.0,847.66,609.39
2016,10,7,13,45,768.5,129.5,0.9,29.0,626.5,784.73,568.47
2016,10,7,14,0,654.0,161.0,0.8,29.0,566.0,714.84,522.61
2016,10,7,14,15,596.0,167.5,0.75,28.5,520.0,662.9,488.77
2016,10,7,14,30,538.0,174.0,0.7,28.0,474.0,608.58,452.49
2016,10,7,14,45,660.0,126.0,0.7,28.0,466.5,632.26,472.38
2016,10,7,15,0,782.0,78.0,0.7,28.0,459.0,638.56,478.85
2016,10,7,15,15,619.0,104.0,0.75,27.5,387.0,536.82,407.39
2016,10,7,15,30,456.0,130.0,0.8,27.0,315.0,438.82,336.6
2016,10,7,15,45,557.5,99.5,0.85,26.5,296.5,447.17,344.92
2016,10,7,16,0,659.0,69.0,0.9,26.0,278.0,442.41,341.35
2016,10,7,16,15,601.5,62.5,0.85,25.0,227.5,376.83,290.44
2016,10,7,16,30,544.0,56.0,0.8,24.0,177.0,315.27,240.96
2016,10,7,16,45,451.0,47.0,0.8,23.0,129.5,241.75,180.9
2016,10,7,17,0,358.0,38.0,0.8,22.0,82.0,176.92,125.9
2016,10,7,17,15,179.0,24.5,0.85,21.5,46.5,88.42,41.25
2016,10,7,17,30,0.0,11.0,0.9,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,11.5,1.05,15.5,17.5,11.3,0.0
2016,10,8,6,30,193.0,23.0,1.0,16.0,35.0,18.51,3.57
2016,10,8,6,45,318.5,35.0,1.0,17.0,77.5,27.08,17.26
2016,10,8,7,0,444.0,47.0,1.0,18.0,120.0,51.87,27.93
2016,10,8,7,15,520.0,55.0,1.15,19.0,170.0,93.53,51.37
2016,10,8,7,30,596.0,63.0,1.3,20.0,220.0,143.8,87.68
2016,10,8,7,45,644.5,69.0,1.45,21.0,270.5,194.83,129.34
2016,10,8,8,0,693.0,75.0,1.6,22.0,321.0,250.66,176.34
2016,10,8,8,15,727.0,79.5,1.75,23.0,369.5,304.96,222.59
2016,10,8,8,30,761.0,84.0,1.9,24.0,418.0,362.97,270.85
2016,10,8,8,45,784.5,87.5,2.05,25.0,462.5,416.44,314.56
2016,10,8,9,0,808.0,91.0,2.2,26.0,507.0,470.72,357.48
2016,10,8,9,15,825.5,93.5,2.3,26.5,547.0,521.4,397.03
2016,10,8,9,30,843.0,96.0,2.4,27.0,587.0,571.7,435.15
2016,10,8,9,45,889.0,84.0,2.5,28.0,627.5,623.07,472.56
2016,10,8,10,0,935.0,72.0,2.6,29.0,668.0,675.68,509.84
2016,10,8,10,15,942.5,73.0,2.6,29.5,694.5,716.21,536.72
2016,10,8,10,30,950.0,74.0,2.6,30.0,721.0,754.32,560.79
2016,10,8,10,45,955.5,74.5,2.6,30.5,740.0,787.82,581.46
2016,10,8,11,0,961.0,75.0,2.6,31.0,759.0,818.4,600.02
2016,10,8,11,15,963.5,75.5,2.55,31.0,769.5,843.54,615.75
2016,10,8,11,30,966.0,76.0,2.5,31.0,780.0,865.33,629.28
2016,10,8,11,45,967.0,76.0,2.45,31.0,782.5,881.89,639.42
2016,10,8,12,0,968.0,76.0,2.4,31.0,785.0,894.86,647.33
2016,10,8,12,15,967.0,76.0,2.3,31.0,779.0,902.5,651.46
2016,10,8,12,30,966.0,76.0,2.2,31.0,773.0,906.43,653.32
2016,10,8,12,45,960.0,76.5,2.1,31.5,758.5,902.95,649.22
2016,10,8,13,0,954.0,77.0,2.0,32.0,744.0,895.8,642.96
2016,10,8,13,15,948.0,76.5,1.9,31.5,721.5,883.95,636.42
2016,10,8,13,30,942.0,76.0,1.8,31.0,699.0,868.6,627.74
2016,10,8,13,45,932.5,75.0,1.75,31.0,669.5,846.46,613.98
2016,10,8,14,0,923.0,74.0,1.7,31.0,640.0,821.18,598.28
2016,10,8,14,15,911.0,72.5,1.65,30.5,603.5,790.45,580.16
2016,10,8,14,30,899.0,71.0,1.6,30.0,567.0,757.08,560.16
2016,10,8,14,45,881.0,69.0,1.6,30.0,524.5,716.42,534.33
2016,10,8,15,0,863.0,67.0,1.6,30.0,482.0,673.98,506.93
2016,10,8,15,15,839.0,64.0,1.6,29.5,435.0,624.97,474.94
2016,10,8,15,30,815.0,61.0,1.6,29.0,388.0,579.07,442.72
2016,10,8,15,45,779.5,58.0,1.6,29.0,337.5,522.15,400.48
2016,10,8,16,0,744.0,55.0,1.6,29.0,287.0,466.14,357.43
2016,10,8,16,15,691.5,50.0,1.4,27.5,235.5,400.94,307.12
2016,10,8,16,30,639.0,45.0,1.2,26.0,184.0,339.08,257.12
2016,10,8,16,45,549.5,38.0,1.05,25.0,134.5,264.68,195.61
2016,10,8,17,0,460.0,31.0,0.9,24.0,85.0,198.28,138.17
2016,10,8,17,15,230.0,15.5,0.9,23.0,42.5,91.01,33.88
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
