Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,148.5,10.0,0.95,17.5,19.0,9.83,0.0
2016,10,9,6,30,297.0,20.0,0.9,18.0,38.0,15.71,0.74
2016,10,9,6,45,420.5,29.5,0.9,18.5,82.5,22.07,12.85
2016,10,9,7,0,544.0,39.0,0.9,19.0,127.0,48.87,23.72
2016,10,9,7,15,613.5,45.0,1.05,19.5,177.5,93.44,47.63
2016,10,9,7,30,683.0,51.0,1.2,20.0,228.0,145.83,85.56
2016,10,9,7,45,725.5,56.0,1.35,21.0,279.0,199.23,129.59
2016,10,9,8,0,768.0,61.0,1.5,22.0,330.0,256.65,178.52
2016,10,9,8,15,797.5,64.0,1.5,23.0,379.0,311.75,225.78
2016,10,9,8,30,827.0,67.0,1.5,24.0,428.0,368.76,273.43
2016,10,9,8,45,846.5,70.0,1.55,25.0,472.5,424.02,318.44
2016,10,9,9,0,866.0,73.0,1.6,26.0,517.0,478.43,361.17
2016,10,9,9,15,881.0,75.0,1.65,26.5,556.0,529.46,400.68
2016,10,9,9,30,896.0,77.0,1.7,27.0,595.0,579.7,438.34
2016,10,9,9,45,908.0,78.0,1.75,27.5,628.5,626.08,472.14
2016,10,9,10,0,920.0,79.0,1.8,28.0,662.0,670.88,503.89
2016,10,9,10,15,927.0,80.5,1.8,28.5,688.0,711.01,530.66
2016,10,9,10,30,934.0,82.0,1.8,29.0,714.0,748.74,554.16
2016,10,9,10,45,938.5,83.0,1.85,29.5,732.0,781.52,574.48
2016,10,9,11,0,943.0,84.0,1.9,30.0,750.0,811.39,592.77
2016,10,9,11,15,945.5,84.0,1.9,30.0,760.5,835.56,608.02
2016,10,9,11,30,948.0,84.0,1.9,30.0,771.0,856.45,621.19
2016,10,9,11,45,947.5,84.5,1.95,30.0,772.5,872.01,631.47
2016,10,9,12,0,947.0,85.0,2.0,30.0,774.0,884.03,639.6
2016,10,9,12,15,720.0,174.5,2.0,30.0,696.0,804.96,587.75
2016,10,9,12,30,493.0,264.0,2.0,30.0,618.0,709.62,520.13
2016,10,9,12,45,704.0,178.0,2.0,30.0,672.5,801.51,587.7
2016,10,9,13,0,915.0,92.0,2.0,30.0,727.0,876.3,636.68
2016,10,9,13,15,908.0,91.0,2.05,30.0,705.0,863.41,628.7
2016,10,9,13,30,901.0,90.0,2.1,30.0,683.0,847.18,619.44
2016,10,9,13,45,751.5,132.5,2.15,30.0,612.0,768.77,568.57
2016,10,9,14,0,602.0,175.0,2.2,30.0,541.0,683.84,510.86
2016,10,9,14,15,486.0,196.0,2.25,29.5,480.5,602.02,453.97
2016,10,9,14,30,370.0,217.0,2.3,29.0,420.0,519.03,394.58
2016,10,9,14,45,590.0,148.0,2.4,29.0,442.5,601.08,459.39
2016,10,9,15,0,810.0,79.0,2.5,29.0,465.0,652.74,500.28
2016,10,9,15,15,783.5,75.5,2.5,28.5,418.0,603.31,465.25
2016,10,9,15,30,757.0,72.0,2.5,28.0,371.0,553.42,429.28
2016,10,9,15,45,718.0,67.5,2.55,27.5,321.5,495.2,385.93
2016,10,9,16,0,679.0,63.0,2.6,27.0,272.0,440.68,343.65
2016,10,9,16,15,621.0,57.0,2.4,25.5,221.5,375.04,291.93
2016,10,9,16,30,563.0,51.0,2.2,24.0,171.0,313.49,241.3
2016,10,9,16,45,468.0,42.5,2.0,23.0,123.0,239.7,179.4
2016,10,9,17,0,373.0,34.0,1.8,22.0,75.0,174.91,122.64
2016,10,9,17,15,186.5,17.0,1.75,21.0,37.5,79.44,19.98
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,64.5,10.0,1.0,12.5,14.0,9.83,0.0
2016,10,10,6,30,129.0,20.0,1.1,13.0,28.0,15.63,0.0
2016,10,10,6,45,210.0,36.5,1.25,14.0,63.5,28.13,18.17
2016,10,10,7,0,291.0,53.0,1.4,15.0,99.0,50.72,31.09
2016,10,10,7,15,336.5,68.0,1.45,15.5,140.0,87.17,54.36
2016,10,10,7,30,382.0,83.0,1.5,16.0,181.0,128.75,85.87
2016,10,10,7,45,419.5,94.5,1.6,16.5,222.5,170.53,120.31
2016,10,10,8,0,457.0,106.0,1.7,17.0,264.0,216.12,159.0
2016,10,10,8,15,426.0,130.0,1.8,18.0,294.5,255.79,194.31
2016,10,10,8,30,395.0,154.0,1.9,19.0,325.0,291.81,225.34
2016,10,10,8,45,469.5,153.5,2.05,20.0,377.5,344.49,267.35
2016,10,10,9,0,544.0,153.0,2.2,21.0,430.0,403.56,313.77
2016,10,10,9,15,343.0,208.0,2.3,21.5,387.5,380.2,296.23
2016,10,10,9,30,142.0,263.0,2.4,22.0,345.0,337.65,262.01
2016,10,10,9,45,522.0,175.0,2.55,22.5,500.0,490.29,382.49
2016,10,10,10,0,902.0,87.0,2.7,23.0,655.0,665.23,515.22
2016,10,10,10,15,747.0,147.5,2.75,23.5,630.5,658.61,506.68
2016,10,10,10,30,592.0,208.0,2.8,24.0,606.0,635.29,486.73
2016,10,10,10,45,570.5,222.5,2.9,24.5,614.5,654.02,499.39
2016,10,10,11,0,549.0,237.0,3.0,25.0,623.0,669.74,509.41
2016,10,10,11,15,544.0,243.0,3.05,25.0,630.0,686.75,521.5
2016,10,10,11,30,539.0,249.0,3.1,25.0,637.0,701.61,532.0
2016,10,10,11,45,564.0,242.0,3.15,25.5,649.0,725.24,548.42
2016,10,10,12,0,589.0,235.0,3.2,26.0,661.0,747.24,563.55
2016,10,10,12,15,471.0,274.5,3.25,26.0,613.5,696.66,525.42
2016,10,10,12,30,353.0,314.0,3.3,26.0,566.0,636.07,480.22
2016,10,10,12,45,387.5,297.5,3.35,26.0,569.0,649.25,491.53
2016,10,10,13,0,422.0,281.0,3.4,26.0,572.0,668.35,506.47
2016,10,10,13,15,262.0,292.0,3.4,25.5,471.0,538.24,410.66
2016,10,10,13,30,102.0,303.0,3.4,25.0,370.0,400.56,306.52
2016,10,10,13,45,212.0,281.0,3.4,25.0,411.5,473.54,365.11
2016,10,10,14,0,322.0,259.0,3.4,25.0,453.0,542.06,418.63
2016,10,10,14,15,304.5,245.0,3.4,24.5,420.0,507.4,393.93
2016,10,10,14,30,287.0,231.0,3.4,24.0,387.0,472.41,369.13
2016,10,10,14,45,263.5,215.0,3.4,24.0,349.5,430.8,338.14
2016,10,10,15,0,240.0,199.0,3.4,24.0,312.0,389.7,307.13
2016,10,10,15,15,215.5,180.0,3.35,23.5,274.0,337.54,267.68
2016,10,10,15,30,191.0,161.0,3.3,23.0,236.0,294.58,234.54
2016,10,10,15,45,175.0,142.0,3.25,22.5,203.5,257.83,205.7
2016,10,10,16,0,159.0,123.0,3.2,22.0,171.0,222.0,176.89
2016,10,10,16,15,142.5,101.5,2.9,21.0,138.5,183.87,145.72
2016,10,10,16,30,126.0,80.0,2.6,20.0,106.0,146.86,114.62
2016,10,10,16,45,97.5,59.0,2.35,19.5,75.5,107.16,80.64
2016,10,10,17,0,69.0,38.0,2.1,19.0,45.0,69.65,47.71
2016,10,10,17,15,34.5,19.0,2.0,18.0,22.5,31.79,0.0
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,94.0,10.0,1.1,11.0,15.0,9.83,0.0
2016,10,11,6,30,188.0,20.0,1.2,11.0,30.0,16.04,0.0
2016,10,11,6,45,318.0,32.0,1.3,11.5,71.5,24.79,15.41
2016,10,11,7,0,448.0,44.0,1.4,12.0,113.0,46.89,25.63
2016,10,11,7,15,224.0,51.5,1.4,12.5,86.0,62.62,38.84
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,56.79,43.03
2016,10,11,7,45,0.0,73.5,1.4,13.5,73.5,70.65,54.79
2016,10,11,8,0,0.0,88.0,1.4,14.0,88.0,84.59,66.37
2016,10,11,8,15,0.0,105.5,1.45,14.5,105.5,101.42,80.14
2016,10,11,8,30,0.0,123.0,1.5,15.0,123.0,118.35,93.76
2016,10,11,8,45,10.5,155.5,1.55,16.0,161.0,154.01,122.19
2016,10,11,9,0,21.0,188.0,1.6,17.0,199.0,190.96,151.1
2016,10,11,9,15,21.5,201.0,1.6,17.5,213.0,205.26,161.79
2016,10,11,9,30,22.0,214.0,1.6,18.0,227.0,219.59,172.46
2016,10,11,9,45,63.0,251.0,1.65,18.5,290.0,283.82,222.57
2016,10,11,10,0,104.0,288.0,1.7,19.0,353.0,350.19,273.19
2016,10,11,10,15,104.5,299.5,1.65,19.0,367.5,367.1,285.33
2016,10,11,10,30,105.0,311.0,1.6,19.0,382.0,383.82,297.49
2016,10,11,10,45,515.0,199.0,1.6,19.5,557.0,587.79,456.99
2016,10,11,11,0,925.0,87.0,1.6,20.0,732.0,795.31,604.9
2016,10,11,11,15,928.0,87.0,1.55,20.5,742.5,819.32,616.98
2016,10,11,11,30,931.0,87.0,1.5,21.0,753.0,840.13,628.76
2016,10,11,11,45,929.5,88.5,1.5,21.5,755.0,855.58,637.53
2016,10,11,12,0,928.0,90.0,1.5,22.0,757.0,867.54,644.1
2016,10,11,12,15,926.5,89.5,1.55,22.0,751.0,873.8,648.87
2016,10,11,12,30,925.0,89.0,1.6,22.0,745.0,876.5,651.48
2016,10,11,12,45,744.0,156.0,1.7,22.0,677.0,806.47,605.87
2016,10,11,13,0,563.0,223.0,1.8,22.0,609.0,722.7,547.6
2016,10,11,13,15,552.0,218.0,1.9,22.0,586.0,705.39,537.47
2016,10,11,13,30,541.0,213.0,2.0,22.0,563.0,686.05,525.15
2016,10,11,13,45,529.5,206.0,2.1,22.0,536.0,662.24,509.57
2016,10,11,14,0,518.0,199.0,2.2,22.0,509.0,636.73,492.57
2016,10,11,14,15,582.5,165.5,2.3,21.5,494.5,641.43,499.96
2016,10,11,14,30,647.0,132.0,2.4,21.0,480.0,638.03,501.16
2016,10,11,14,45,693.0,108.0,2.5,21.0,454.0,625.23,493.8
2016,10,11,15,0,739.0,84.0,2.6,21.0,428.0,604.34,480.16
2016,10,11,15,15,608.0,101.0,2.65,20.5,365.0,516.85,413.57
2016,10,11,15,30,477.0,118.0,2.7,20.0,302.0,431.01,346.86
2016,10,11,15,45,434.5,109.5,2.8,19.5,259.5,378.63,305.9
2016,10,11,16,0,392.0,101.0,2.9,19.0,217.0,328.77,265.48
2016,10,11,16,15,350.0,85.5,2.85,18.5,175.0,273.98,219.82
2016,10,11,16,30,308.0,70.0,2.8,18.0,133.0,222.43,175.56
2016,10,11,16,45,240.0,53.5,2.75,17.5,93.5,163.77,124.93
2016,10,11,17,0,172.0,37.0,2.7,17.0,54.0,112.02,78.2
2016,10,11,17,15,86.0,18.5,2.65,16.0,27.0,50.83,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,13.5,1.2,11.5,13.5,13.27,0.0
2016,10,12,6,30,0.0,27.0,1.2,12.0,27.0,24.12,0.0
2016,10,12,6,45,197.5,37.0,1.3,12.5,67.0,28.75,18.49
2016,10,12,7,0,395.0,47.0,1.4,13.0,107.0,47.73,27.57
2016,10,12,7,15,474.5,56.0,1.3,13.0,155.0,87.03,49.55
2016,10,12,7,30,554.0,65.0,1.2,13.0,203.0,135.38,84.75
2016,10,12,7,45,617.0,69.0,1.2,13.5,254.0,184.44,124.96
2016,10,12,8,0,680.0,73.0,1.2,14.0,305.0,239.92,172.39
2016,10,12,8,15,714.5,77.5,1.1,14.5,353.0,293.17,219.06
2016,10,12,8,30,749.0,82.0,1.0,15.0,401.0,350.12,267.71
2016,10,12,8,45,781.0,83.0,0.95,16.0,446.0,403.53,311.83
2016,10,12,9,0,813.0,84.0,0.9,17.0,491.0,458.55,355.51
2016,10,12,9,15,830.5,86.5,0.95,17.5,530.5,508.99,395.46
2016,10,12,9,30,848.0,89.0,1.0,18.0,570.0,559.01,433.86
2016,10,12,9,45,863.0,90.0,1.05,19.0,603.5,605.32,467.57
2016,10,12,10,0,878.0,91.0,1.1,20.0,637.0,649.35,498.63
2016,10,12,10,15,887.0,92.5,1.25,20.5,663.0,689.11,527.69
2016,10,12,10,30,896.0,94.0,1.4,21.0,689.0,726.73,553.63
2016,10,12,10,45,902.5,94.5,1.55,21.5,707.5,759.15,575.37
2016,10,12,11,0,909.0,95.0,1.7,22.0,726.0,788.88,595.21
2016,10,12,11,15,912.0,95.5,1.85,22.0,736.0,813.04,612.4
2016,10,12,11,30,915.0,96.0,2.0,22.0,746.0,834.06,627.56
2016,10,12,11,45,915.5,96.5,2.2,22.5,748.5,849.81,638.45
2016,10,12,12,0,916.0,97.0,2.4,23.0,751.0,862.16,647.11
2016,10,12,12,15,914.5,96.5,2.45,23.0,744.5,868.32,651.73
2016,10,12,12,30,913.0,96.0,2.5,23.0,738.0,870.97,654.16
2016,10,12,12,45,915.0,92.5,2.65,23.0,725.0,869.72,654.89
2016,10,12,13,0,917.0,89.0,2.8,23.0,712.0,864.9,653.29
2016,10,12,13,15,910.5,88.0,2.8,23.0,690.0,852.31,645.43
2016,10,12,13,30,904.0,87.0,2.8,23.0,668.0,836.38,635.44
2016,10,12,13,45,779.5,119.5,2.85,23.0,604.0,765.36,587.24
2016,10,12,14,0,655.0,152.0,2.9,23.0,540.0,693.68,537.46
2016,10,12,14,15,657.5,139.5,2.9,23.0,509.5,667.93,520.34
2016,10,12,14,30,660.0,127.0,2.9,23.0,479.0,639.53,500.72
2016,10,12,14,45,524.5,148.0,2.95,23.0,414.0,545.18,429.59
2016,10,12,15,0,389.0,169.0,3.0,23.0,349.0,461.73,365.19
2016,10,12,15,15,323.5,159.5,3.15,22.5,298.5,388.67,309.89
2016,10,12,15,30,258.0,150.0,3.3,22.0,248.0,327.96,262.54
2016,10,12,15,45,243.5,131.0,3.5,21.5,213.5,288.84,231.95
2016,10,12,16,0,229.0,112.0,3.7,21.0,179.0,250.28,200.77
2016,10,12,16,15,400.0,79.0,3.45,20.0,169.0,288.36,230.42
2016,10,12,16,30,571.0,46.0,3.2,19.0,159.0,304.61,238.57
2016,10,12,16,45,473.5,37.0,2.95,18.0,112.0,230.22,173.93
2016,10,12,17,0,376.0,28.0,2.7,17.0,65.0,165.42,113.09
2016,10,12,17,15,188.0,14.0,2.4,16.0,32.5,72.12,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.0,0.5,11.0,14.0,13.76,0.0
2016,10,13,6,30,0.0,28.0,0.5,11.0,28.0,24.64,0.0
2016,10,13,6,45,247.5,33.0,0.5,11.5,69.5,25.52,15.72
2016,10,13,7,0,495.0,38.0,0.5,12.0,111.0,40.74,20.66
2016,10,13,7,15,569.0,44.5,0.55,12.5,160.0,83.0,42.74
2016,10,13,7,30,643.0,51.0,0.6,13.0,209.0,135.06,80.42
2016,10,13,7,45,328.5,86.0,0.7,13.5,167.5,142.6,101.54
2016,10,13,8,0,14.0,121.0,0.8,14.0,126.0,118.7,94.18
2016,10,13,8,15,47.0,148.5,0.8,14.0,167.5,155.51,123.76
2016,10,13,8,30,80.0,176.0,0.8,14.0,209.0,196.73,156.72
2016,10,13,8,45,233.5,182.0,0.85,14.5,294.5,271.69,215.28
2016,10,13,9,0,387.0,188.0,0.9,15.0,380.0,360.73,284.68
2016,10,13,9,15,405.5,200.5,0.95,15.5,415.5,403.9,318.05
2016,10,13,9,30,424.0,213.0,1.0,16.0,451.0,446.49,350.58
2016,10,13,9,45,449.5,219.0,1.05,17.0,484.5,487.42,380.63
2016,10,13,10,0,475.0,225.0,1.1,18.0,518.0,529.17,410.61
2016,10,13,10,15,512.5,220.5,1.1,18.5,548.5,568.88,439.29
2016,10,13,10,30,550.0,216.0,1.1,19.0,579.0,609.4,468.05
2016,10,13,10,45,480.5,251.5,1.15,19.5,574.5,613.55,468.61
2016,10,13,11,0,411.0,287.0,1.2,20.0,570.0,607.49,462.16
2016,10,13,11,15,448.0,275.0,1.25,20.0,587.5,640.6,486.87
2016,10,13,11,30,485.0,263.0,1.3,20.0,605.0,668.47,507.55
2016,10,13,11,45,492.5,258.5,1.4,20.5,607.0,679.51,515.27
2016,10,13,12,0,500.0,254.0,1.5,21.0,609.0,688.73,521.87
2016,10,13,12,15,427.5,280.0,1.55,21.0,581.5,661.93,501.7
2016,10,13,12,30,355.0,306.0,1.6,21.0,554.0,625.99,475.34
2016,10,13,12,45,299.5,311.0,1.65,21.5,517.0,587.26,446.56
2016,10,13,13,0,244.0,316.0,1.7,22.0,480.0,539.13,410.9
2016,10,13,13,15,324.0,287.0,1.7,22.0,498.0,581.34,444.26
2016,10,13,13,30,404.0,258.0,1.7,22.0,516.0,611.93,468.55
2016,10,13,13,45,315.0,262.5,1.75,22.5,458.0,541.82,415.94
2016,10,13,14,0,226.0,267.0,1.8,23.0,400.0,464.99,358.36
2016,10,13,14,15,213.0,250.5,1.85,22.5,370.0,433.38,336.7
2016,10,13,14,30,200.0,234.0,1.9,22.0,340.0,401.6,314.22
2016,10,13,14,45,246.0,209.0,1.95,22.0,329.0,409.41,322.06
2016,10,13,15,0,292.0,184.0,2.0,22.0,318.0,404.94,320.27
2016,10,13,15,15,291.5,163.5,2.0,21.5,285.5,372.18,296.17
2016,10,13,15,30,291.0,143.0,2.0,21.0,253.0,338.47,270.79
2016,10,13,15,45,273.5,125.5,2.0,21.0,217.5,298.11,238.65
2016,10,13,16,0,256.0,108.0,2.0,21.0,182.0,258.51,206.31
2016,10,13,16,15,231.5,89.0,1.8,20.0,146.0,214.8,170.3
2016,10,13,16,30,207.0,70.0,1.6,19.0,110.0,172.84,134.65
2016,10,13,16,45,164.5,51.0,1.45,18.5,76.5,126.29,94.47
2016,10,13,17,0,122.0,32.0,1.3,18.0,43.0,83.53,54.69
2016,10,13,17,15,61.0,16.0,1.25,17.5,21.5,31.45,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,10,14,6,30,0.0,16.0,1.5,13.0,16.0,15.27,0.0
2016,10,14,6,45,47.0,34.0,1.8,13.5,40.5,29.55,18.59
2016,10,14,7,0,94.0,52.0,2.1,14.0,65.0,47.27,32.36
2016,10,14,7,15,112.5,72.5,2.2,14.5,95.0,73.85,52.36
2016,10,14,7,30,131.0,93.0,2.3,15.0,125.0,102.85,75.55
2016,10,14,7,45,143.0,114.0,2.4,15.5,155.5,133.31,100.9
2016,10,14,8,0,155.0,135.0,2.5,16.0,186.0,165.19,127.62
2016,10,14,8,15,288.0,139.0,2.6,16.0,252.5,219.06,169.56
2016,10,14,8,30,421.0,143.0,2.7,16.0,319.0,287.3,224.48
2016,10,14,8,45,370.5,171.0,2.85,16.5,338.0,316.13,249.84
2016,10,14,9,0,320.0,199.0,3.0,17.0,357.0,340.11,270.07
2016,10,14,9,15,437.0,185.0,3.1,17.5,418.5,403.65,320.89
2016,10,14,9,30,554.0,171.0,3.2,18.0,480.0,474.9,377.27
2016,10,14,9,45,705.0,127.5,3.3,18.5,544.5,546.42,433.99
2016,10,14,10,0,856.0,84.0,3.4,19.0,609.0,623.59,494.37
2016,10,14,10,15,546.0,195.0,3.45,19.0,534.5,563.89,445.04
2016,10,14,10,30,236.0,306.0,3.5,19.0,460.0,473.23,370.81
2016,10,14,10,45,149.5,306.0,3.6,19.5,405.0,419.53,328.11
2016,10,14,11,0,63.0,306.0,3.7,20.0,350.0,355.11,276.33
2016,10,14,11,15,65.0,309.0,3.75,20.0,354.5,362.35,282.07
2016,10,14,11,30,67.0,312.0,3.8,20.0,359.0,369.48,287.54
2016,10,14,11,45,39.0,270.5,3.85,20.0,298.0,305.42,237.74
2016,10,14,12,0,11.0,229.0,3.9,20.0,237.0,234.7,182.18
2016,10,14,12,15,6.5,197.5,3.95,20.0,202.5,199.45,154.64
2016,10,14,12,30,2.0,166.0,4.0,20.0,168.0,164.2,126.78
2016,10,14,12,45,1.0,162.5,4.05,20.5,164.0,160.01,123.32
2016,10,14,13,0,0.0,159.0,4.1,21.0,160.0,155.82,119.85
2016,10,14,13,15,0.0,156.0,4.1,21.0,156.5,152.97,117.74
2016,10,14,13,30,0.0,153.0,4.1,21.0,153.0,150.13,115.66
2016,10,14,13,45,0.0,102.0,4.1,21.0,102.0,98.96,74.88
2016,10,14,14,0,0.0,51.0,4.1,21.0,51.0,49.3,34.77
2016,10,14,14,15,22.0,132.0,4.1,20.5,143.5,150.41,117.79
2016,10,14,14,30,44.0,213.0,4.1,20.0,236.0,255.99,202.92
2016,10,14,14,45,28.0,186.5,4.1,20.0,201.0,215.33,170.4
2016,10,14,15,0,12.0,160.0,4.1,20.0,166.0,169.1,133.35
2016,10,14,15,15,6.0,82.5,4.05,19.5,85.5,83.85,64.22
2016,10,14,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.95,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,3.65,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,3.4,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,3.15,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,82.5,8.0,1.5,13.5,11.5,7.86,0.0
2016,10,15,6,30,165.0,16.0,1.8,14.0,23.0,15.73,0.0
2016,10,15,6,45,304.0,27.5,2.15,14.5,62.5,21.21,11.47
2016,10,15,7,0,443.0,39.0,2.5,15.0,102.0,38.85,20.56
2016,10,15,7,15,521.5,46.0,2.7,15.5,149.5,78.53,40.71
2016,10,15,7,30,600.0,53.0,2.9,16.0,197.0,126.96,74.91
2016,10,15,7,45,649.5,58.0,3.1,16.5,245.5,176.42,115.79
2016,10,15,8,0,699.0,63.0,3.3,17.0,294.0,232.0,164.03
2016,10,15,8,15,731.0,67.0,3.5,17.5,340.5,284.39,210.87
2016,10,15,8,30,763.0,71.0,3.7,18.0,387.0,339.06,259.15
2016,10,15,8,45,784.5,74.5,3.9,18.5,429.5,390.95,304.46
2016,10,15,9,0,806.0,78.0,4.1,19.0,472.0,443.42,349.04
2016,10,15,9,15,822.5,80.0,4.25,19.5,510.0,492.15,389.54
2016,10,15,9,30,839.0,82.0,4.4,20.0,548.0,540.38,428.65
2016,10,15,9,45,854.5,82.5,4.6,20.5,580.5,585.04,464.29
2016,10,15,10,0,870.0,83.0,4.8,21.0,613.0,628.85,498.51
2016,10,15,10,15,878.0,84.0,4.95,21.0,637.5,666.81,528.51
2016,10,15,10,30,886.0,85.0,5.1,21.0,662.0,702.59,555.48
2016,10,15,10,45,654.0,181.5,5.25,21.5,614.0,666.3,524.23
2016,10,15,11,0,422.0,278.0,5.4,22.0,566.0,609.09,475.82
2016,10,15,11,15,432.0,275.5,5.5,22.0,573.5,626.21,489.45
2016,10,15,11,30,442.0,273.0,5.6,22.0,581.0,642.04,501.83
2016,10,15,11,45,670.5,181.0,5.7,22.0,649.5,740.62,581.31
2016,10,15,12,0,899.0,89.0,5.8,22.0,718.0,830.45,647.65
2016,10,15,12,15,896.5,88.5,5.85,22.0,711.5,835.44,651.23
2016,10,15,12,30,894.0,88.0,5.9,22.0,705.0,836.99,652.86
2016,10,15,12,45,881.0,91.0,6.0,22.0,688.5,830.34,648.92
2016,10,15,13,0,868.0,94.0,6.1,22.0,672.0,820.39,642.73
2016,10,15,13,15,860.5,93.0,6.1,21.5,650.0,807.34,635.2
2016,10,15,13,30,853.0,92.0,6.1,21.0,628.0,791.17,625.45
2016,10,15,13,45,840.5,91.0,6.15,21.0,598.5,772.82,613.12
2016,10,15,14,0,828.0,90.0,6.2,21.0,569.0,747.04,595.27
2016,10,15,14,15,491.5,161.0,6.15,20.5,440.5,556.62,448.55
2016,10,15,14,30,155.0,232.0,6.1,20.0,312.0,366.04,293.29
2016,10,15,14,45,115.0,210.0,6.1,20.0,266.5,310.64,249.4
2016,10,15,15,0,75.0,188.0,6.1,20.0,221.0,249.61,200.22
2016,10,15,15,15,41.5,158.0,5.95,19.5,176.0,193.52,154.86
2016,10,15,15,30,8.0,128.0,5.8,19.0,131.0,134.19,106.15
2016,10,15,15,45,4.0,110.5,5.7,19.0,112.0,114.13,89.71
2016,10,15,16,0,0.0,93.0,5.6,19.0,93.0,94.39,73.29
2016,10,15,16,15,0.0,73.5,5.2,18.5,73.5,74.46,56.63
2016,10,15,16,30,0.0,54.0,4.8,18.0,54.0,54.36,39.56
2016,10,15,16,45,0.0,37.0,4.4,17.5,37.0,36.9,24.49
2016,10,15,17,0,0.0,20.0,4.0,17.0,20.0,19.31,8.12
2016,10,15,17,15,0.0,10.0,3.8,16.5,10.0,9.83,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,15.0,13.0,12.78,0.0
2016,10,16,6,45,47.5,31.0,4.6,15.5,37.5,27.11,15.76
2016,10,16,7,0,95.0,49.0,4.8,16.0,62.0,44.3,29.71
2016,10,16,7,15,115.5,69.0,4.95,16.0,92.0,70.53,49.2
2016,10,16,7,30,136.0,89.0,5.1,16.0,122.0,99.41,72.21
2016,10,16,7,45,148.0,110.0,5.3,16.5,152.5,130.04,97.76
2016,10,16,8,0,160.0,131.0,5.5,17.0,183.0,162.09,124.8
2016,10,16,8,15,164.0,152.0,5.7,17.0,212.5,193.1,151.41
2016,10,16,8,30,168.0,173.0,5.9,17.0,242.0,224.5,178.09
2016,10,16,8,45,84.0,136.5,6.15,17.5,171.0,166.27,131.84
2016,10,16,9,0,0.0,100.0,6.4,18.0,100.0,96.69,74.75
2016,10,16,9,15,0.0,106.0,6.55,18.0,106.0,102.55,79.4
2016,10,16,9,30,0.0,112.0,6.7,18.0,112.0,108.42,84.02
2016,10,16,9,45,3.5,152.5,6.9,18.5,155.0,149.96,117.55
2016,10,16,10,0,7.0,193.0,7.1,19.0,198.0,192.13,151.13
2016,10,16,10,15,59.5,248.0,7.2,19.0,287.0,284.83,226.06
2016,10,16,10,30,112.0,303.0,7.3,19.0,376.0,379.74,301.66
2016,10,16,10,45,128.0,313.5,7.4,19.0,399.0,411.32,326.45
2016,10,16,11,0,144.0,324.0,7.5,19.0,422.0,439.19,348.44
2016,10,16,11,15,149.0,325.5,7.55,19.0,428.5,449.62,356.65
2016,10,16,11,30,154.0,327.0,7.6,19.0,435.0,459.72,364.66
2016,10,16,11,45,117.5,325.0,7.65,19.5,407.0,432.62,341.94
2016,10,16,12,0,81.0,323.0,7.7,20.0,379.0,396.8,312.54
2016,10,16,12,15,42.5,252.0,7.65,19.5,281.5,291.3,229.73
2016,10,16,12,30,4.0,181.0,7.6,19.0,184.0,181.02,141.34
2016,10,16,12,45,3.5,178.5,7.6,19.0,181.0,178.29,139.32
2016,10,16,13,0,3.0,176.0,7.6,19.0,178.0,175.57,137.26
2016,10,16,13,15,3.0,175.0,7.5,19.0,177.0,174.8,136.8
2016,10,16,13,30,3.0,174.0,7.4,19.0,176.0,174.07,136.41
2016,10,16,13,45,1.5,157.5,7.35,19.0,158.5,156.27,122.21
2016,10,16,14,0,0.0,141.0,7.3,19.0,141.0,138.51,108.02
2016,10,16,14,15,0.0,80.5,7.2,19.0,80.5,77.87,58.7
2016,10,16,14,30,0.0,20.0,7.1,19.0,20.0,19.31,10.41
2016,10,16,14,45,107.0,103.5,7.0,19.0,150.5,184.05,149.48
2016,10,16,15,0,214.0,187.0,6.9,19.0,281.0,346.98,283.04
2016,10,16,15,15,471.0,125.0,6.7,18.5,303.5,444.21,365.86
2016,10,16,15,30,728.0,63.0,6.5,18.0,326.0,505.77,417.83
2016,10,16,15,45,693.5,58.0,6.35,18.0,279.5,451.71,371.85
2016,10,16,16,0,659.0,53.0,6.2,18.0,233.0,398.72,325.73
2016,10,16,16,15,597.0,47.5,5.85,17.5,185.0,334.26,269.36
2016,10,16,16,30,535.0,42.0,5.5,17.0,137.0,277.14,217.59
2016,10,16,16,45,431.5,33.0,5.15,16.5,93.5,204.16,152.52
2016,10,16,17,0,328.0,24.0,4.8,16.0,50.0,138.77,81.66
2016,10,16,17,15,164.0,12.0,4.6,15.5,25.0,52.37,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,11.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,12.0,20.0,14.74,0.0
2016,10,17,6,45,301.5,26.5,1.45,12.5,59.0,20.63,10.54
2016,10,17,7,0,445.0,38.0,1.6,13.0,98.0,36.29,19.76
2016,10,17,7,15,527.0,45.0,1.7,13.5,145.5,75.94,39.11
2016,10,17,7,30,609.0,52.0,1.8,14.0,193.0,124.72,73.12
2016,10,17,7,45,662.0,57.0,1.95,14.5,242.5,176.48,115.67
2016,10,17,8,0,715.0,62.0,2.1,15.0,292.0,231.78,163.61
2016,10,17,8,15,749.0,65.5,2.2,15.0,339.5,284.87,211.45
2016,10,17,8,30,783.0,69.0,2.3,15.0,387.0,340.4,261.0
2016,10,17,8,45,808.0,71.5,2.45,15.5,431.0,393.45,307.41
2016,10,17,9,0,833.0,74.0,2.6,16.0,475.0,447.35,353.27
2016,10,17,9,15,850.0,76.0,2.65,16.5,513.5,497.35,394.65
2016,10,17,9,30,867.0,78.0,2.7,17.0,552.0,546.46,434.1
2016,10,17,9,45,870.5,83.5,2.75,17.5,582.5,590.54,468.5
2016,10,17,10,0,874.0,89.0,2.8,18.0,613.0,632.51,500.34
2016,10,17,10,15,882.5,90.0,2.85,18.0,638.5,670.81,529.83
2016,10,17,10,30,891.0,91.0,2.9,18.0,664.0,706.93,556.73
2016,10,17,10,45,898.5,91.5,2.95,18.5,682.0,739.46,578.63
2016,10,17,11,0,906.0,92.0,3.0,19.0,700.0,769.37,598.52
2016,10,17,11,15,908.5,92.0,3.05,19.0,710.0,792.16,614.44
2016,10,17,11,30,911.0,92.0,3.1,19.0,720.0,811.8,628.24
2016,10,17,11,45,912.0,92.0,3.15,19.5,721.5,827.01,637.79
2016,10,17,12,0,913.0,92.0,3.2,20.0,723.0,838.85,645.1
2016,10,17,12,15,911.0,91.5,3.25,20.0,716.0,844.29,649.28
2016,10,17,12,30,909.0,91.0,3.3,20.0,709.0,846.25,651.22
2016,10,17,12,45,909.5,88.0,3.4,20.0,695.5,844.0,650.65
2016,10,17,13,0,910.0,85.0,3.5,20.0,682.0,838.23,647.75
2016,10,17,13,15,903.0,84.0,3.55,20.0,659.5,825.18,639.56
2016,10,17,13,30,896.0,83.0,3.6,20.0,637.0,808.86,629.18
2016,10,17,13,45,885.5,81.5,3.7,20.0,607.5,786.09,614.45
2016,10,17,14,0,875.0,80.0,3.8,20.0,578.0,760.45,597.62
2016,10,17,14,15,860.0,78.0,3.8,19.5,542.0,728.22,576.58
2016,10,17,14,30,845.0,76.0,3.8,19.0,506.0,698.13,556.93
2016,10,17,14,45,825.0,73.5,3.85,19.0,464.0,657.48,528.2
2016,10,17,15,0,805.0,71.0,3.9,19.0,422.0,615.35,496.89
2016,10,17,15,15,776.0,67.5,3.85,18.5,376.0,565.33,458.8
2016,10,17,15,30,747.0,64.0,3.8,18.0,330.0,515.12,419.38
2016,10,17,15,45,705.0,59.5,3.8,18.0,281.5,456.96,371.67
2016,10,17,16,0,663.0,55.0,3.8,18.0,233.0,400.44,323.73
2016,10,17,16,15,596.5,49.0,3.4,17.0,184.0,336.11,268.68
2016,10,17,16,30,530.0,43.0,3.0,16.0,135.0,274.42,214.19
2016,10,17,16,45,415.0,33.5,2.6,15.5,91.0,197.54,146.47
2016,10,17,17,0,300.0,24.0,2.2,15.0,47.0,128.22,69.51
2016,10,17,17,15,150.0,12.0,2.05,14.5,23.5,48.41,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,72.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,10,18,6,30,145.0,14.0,2.5,10.0,19.0,13.76,0.0
2016,10,18,6,45,298.0,25.5,2.7,10.5,58.0,19.85,9.63
2016,10,18,7,0,451.0,37.0,2.9,11.0,97.0,34.57,19.04
2016,10,18,7,15,534.5,44.5,3.2,11.5,145.0,74.94,38.56
2016,10,18,7,30,618.0,52.0,3.5,12.0,193.0,124.59,73.29
2016,10,18,7,45,673.5,56.5,3.8,13.0,243.0,176.66,116.19
2016,10,18,8,0,729.0,61.0,4.1,14.0,293.0,232.52,164.85
2016,10,18,8,15,762.5,64.5,4.25,14.5,340.5,286.07,213.46
2016,10,18,8,30,796.0,68.0,4.4,15.0,388.0,341.98,263.71
2016,10,18,8,45,820.5,70.0,4.6,15.5,432.0,394.86,310.86
2016,10,18,9,0,845.0,72.0,4.8,16.0,476.0,448.49,357.51
2016,10,18,9,15,861.5,74.5,4.85,16.0,514.5,499.18,401.15
2016,10,18,9,30,878.0,77.0,4.9,16.0,553.0,548.91,442.97
2016,10,18,9,45,891.0,77.5,5.0,16.5,585.5,593.69,479.29
2016,10,18,10,0,904.0,78.0,5.1,17.0,618.0,636.98,513.58
2016,10,18,10,15,912.0,79.5,5.1,17.5,643.0,676.36,543.72
2016,10,18,10,30,920.0,81.0,5.1,18.0,668.0,713.46,570.62
2016,10,18,10,45,925.5,81.0,5.15,18.5,685.5,744.71,592.24
2016,10,18,11,0,931.0,81.0,5.2,19.0,703.0,773.15,611.69
2016,10,18,11,15,934.0,81.5,5.2,19.0,713.0,797.26,628.89
2016,10,18,11,30,937.0,82.0,5.2,19.0,723.0,818.16,643.8
2016,10,18,11,45,936.5,82.5,5.2,19.0,724.0,832.99,654.37
2016,10,18,12,0,936.0,83.0,5.2,19.0,725.0,844.33,662.56
2016,10,18,12,15,934.0,82.5,5.15,19.0,718.0,849.84,666.39
2016,10,18,12,30,932.0,82.0,5.1,19.0,711.0,851.78,667.8
2016,10,18,12,45,924.5,82.5,5.1,19.0,695.5,846.8,664.67
2016,10,18,13,0,917.0,83.0,5.1,19.0,680.0,838.35,659.18
2016,10,18,13,15,909.5,82.0,5.05,18.5,657.5,824.82,651.14
2016,10,18,13,30,902.0,81.0,5.0,18.0,635.0,808.02,640.8
2016,10,18,13,45,892.5,79.0,4.95,18.0,605.5,785.37,624.98
2016,10,18,14,0,883.0,77.0,4.9,18.0,576.0,759.78,607.04
2016,10,18,14,15,869.0,75.0,4.85,18.0,540.0,728.13,584.55
2016,10,18,14,30,855.0,73.0,4.8,18.0,504.0,694.14,560.2
2016,10,18,14,45,838.5,69.5,4.8,18.0,463.0,658.83,534.87
2016,10,18,15,0,822.0,66.0,4.8,18.0,422.0,617.43,503.5
2016,10,18,15,15,794.5,63.0,4.7,17.5,375.5,568.44,465.4
2016,10,18,15,30,767.0,60.0,4.6,17.0,329.0,519.11,425.9
2016,10,18,15,45,726.0,56.0,4.5,17.0,280.5,461.46,377.69
2016,10,18,16,0,685.0,52.0,4.4,17.0,232.0,405.32,329.25
2016,10,18,16,15,619.5,46.0,3.9,16.5,182.5,338.05,270.59
2016,10,18,16,30,554.0,40.0,3.4,16.0,133.0,275.44,214.42
2016,10,18,16,45,436.5,31.0,2.9,15.5,88.5,200.66,147.72
2016,10,18,17,0,319.0,22.0,2.4,15.0,44.0,129.64,62.33
2016,10,18,17,15,159.5,11.0,2.25,14.5,22.0,49.23,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
