Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,95.5,6.0,1.45,8.5,9.0,0.0,0.0
2016,10,19,6,30,191.0,12.0,1.6,9.0,18.0,11.8,0.0
2016,10,19,6,45,341.0,22.0,1.8,10.0,56.5,16.69,6.81
2016,10,19,7,0,491.0,32.0,2.0,11.0,95.0,31.44,16.75
2016,10,19,7,15,570.5,38.5,2.2,11.5,143.0,72.37,35.36
2016,10,19,7,30,650.0,45.0,2.4,12.0,191.0,122.16,69.79
2016,10,19,7,45,698.5,49.5,2.65,13.0,240.5,172.88,111.67
2016,10,19,8,0,747.0,54.0,2.9,14.0,290.0,228.25,160.12
2016,10,19,8,15,779.0,57.0,3.1,14.5,337.0,281.65,208.61
2016,10,19,8,30,811.0,60.0,3.3,15.0,384.0,337.2,258.52
2016,10,19,8,45,834.0,62.5,3.5,16.0,427.5,391.21,305.82
2016,10,19,9,0,857.0,65.0,3.7,17.0,471.0,444.85,351.44
2016,10,19,9,15,873.0,67.0,3.75,17.5,509.0,494.82,393.32
2016,10,19,9,30,889.0,69.0,3.8,18.0,547.0,544.1,433.4
2016,10,19,9,45,902.0,69.5,3.85,19.0,579.5,589.15,468.26
2016,10,19,10,0,915.0,70.0,3.9,20.0,612.0,632.69,500.89
2016,10,19,10,15,923.0,71.0,3.85,20.0,637.0,671.78,530.96
2016,10,19,10,30,931.0,72.0,3.8,20.0,662.0,708.55,557.65
2016,10,19,10,45,935.5,73.0,3.8,20.5,679.5,740.34,578.9
2016,10,19,11,0,940.0,74.0,3.8,21.0,697.0,769.23,597.93
2016,10,19,11,15,942.5,74.0,3.75,21.5,706.5,792.5,612.63
2016,10,19,11,30,945.0,74.0,3.7,22.0,716.0,812.51,625.0
2016,10,19,11,45,945.5,74.5,3.7,22.5,717.5,828.13,634.55
2016,10,19,12,0,946.0,75.0,3.7,23.0,719.0,840.27,641.74
2016,10,19,12,15,944.0,74.5,3.7,23.0,712.5,845.75,645.66
2016,10,19,12,30,942.0,74.0,3.7,23.0,706.0,847.63,647.25
2016,10,19,12,45,935.0,75.0,3.7,23.0,691.0,843.56,644.86
2016,10,19,13,0,928.0,76.0,3.7,23.0,676.0,835.99,640.19
2016,10,19,13,15,921.5,75.0,3.65,23.0,653.5,823.12,631.72
2016,10,19,13,30,915.0,74.0,3.6,23.0,631.0,806.91,621.03
2016,10,19,13,45,904.5,73.0,3.6,23.0,601.5,784.41,606.2
2016,10,19,14,0,894.0,72.0,3.6,23.0,572.0,758.98,589.32
2016,10,19,14,15,879.5,70.0,3.55,23.0,536.0,726.72,567.26
2016,10,19,14,30,865.0,68.0,3.5,23.0,500.0,692.11,543.38
2016,10,19,14,45,845.5,65.5,3.45,23.0,458.0,651.46,514.82
2016,10,19,15,0,826.0,63.0,3.4,23.0,416.0,609.29,483.88
2016,10,19,15,15,798.0,60.0,3.15,22.5,370.5,564.04,449.28
2016,10,19,15,30,770.0,57.0,2.9,22.0,325.0,514.43,410.45
2016,10,19,15,45,729.0,53.0,2.65,21.5,276.0,456.85,364.21
2016,10,19,16,0,688.0,49.0,2.4,21.0,227.0,400.81,317.6
2016,10,19,16,15,622.5,43.5,2.1,19.5,178.0,334.3,262.17
2016,10,19,16,30,557.0,38.0,1.8,18.0,129.0,272.47,208.51
2016,10,19,16,45,441.0,29.5,1.5,17.0,85.5,195.63,141.2
2016,10,19,17,0,325.0,21.0,1.2,16.0,42.0,128.25,50.77
2016,10,19,17,15,162.5,10.5,1.2,15.5,21.0,48.95,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,93.5,5.5,1.2,11.5,8.0,0.0,0.0
2016,10,20,6,30,187.0,11.0,1.2,12.0,16.0,10.81,0.0
2016,10,20,6,45,340.0,21.5,1.25,12.5,55.0,17.82,7.0
2016,10,20,7,0,493.0,32.0,1.3,13.0,94.0,30.51,20.83
2016,10,20,7,15,574.5,38.5,1.55,14.0,142.0,71.44,34.38
2016,10,20,7,30,656.0,45.0,1.8,15.0,190.0,121.47,68.11
2016,10,20,7,45,705.5,49.5,2.1,16.0,240.0,172.55,109.56
2016,10,20,8,0,755.0,54.0,2.4,17.0,290.0,228.36,157.68
2016,10,20,8,15,787.5,57.5,2.45,17.5,337.5,282.69,206.16
2016,10,20,8,30,820.0,61.0,2.5,18.0,385.0,339.22,255.98
2016,10,20,8,45,843.0,63.5,2.55,18.5,429.0,393.54,303.16
2016,10,20,9,0,866.0,66.0,2.6,19.0,473.0,447.5,348.72
2016,10,20,9,15,882.0,68.0,2.6,19.5,511.5,497.79,390.01
2016,10,20,9,30,898.0,70.0,2.6,20.0,550.0,547.36,429.4
2016,10,20,9,45,912.5,70.0,2.6,21.0,582.5,593.01,463.82
2016,10,20,10,0,927.0,70.0,2.6,22.0,615.0,637.24,496.02
2016,10,20,10,15,934.5,71.0,2.55,22.5,640.5,676.34,524.22
2016,10,20,10,30,942.0,72.0,2.5,23.0,666.0,713.05,549.04
2016,10,20,10,45,947.0,73.0,2.45,23.5,683.5,745.43,569.63
2016,10,20,11,0,952.0,74.0,2.4,24.0,701.0,774.9,588.0
2016,10,20,11,15,954.5,74.5,2.4,24.5,710.5,798.91,602.8
2016,10,20,11,30,957.0,75.0,2.4,25.0,720.0,819.63,615.35
2016,10,20,11,45,957.0,75.0,2.4,25.5,721.5,834.44,623.92
2016,10,20,12,0,957.0,75.0,2.4,26.0,723.0,845.72,630.21
2016,10,20,12,15,955.0,75.0,2.45,26.0,716.0,851.8,634.77
2016,10,20,12,30,953.0,75.0,2.5,26.0,709.0,854.25,637.06
2016,10,20,12,45,943.5,76.5,2.55,26.0,693.5,848.72,634.14
2016,10,20,13,0,934.0,78.0,2.6,26.0,678.0,839.67,629.01
2016,10,20,13,15,927.0,77.0,2.65,26.0,655.0,826.38,621.11
2016,10,20,13,30,920.0,76.0,2.7,26.0,632.0,809.74,611.02
2016,10,20,13,45,909.0,75.0,2.75,26.0,602.0,786.81,596.63
2016,10,20,14,0,898.0,74.0,2.8,26.0,572.0,760.96,580.2
2016,10,20,14,15,883.5,72.0,2.8,26.0,536.0,728.68,558.88
2016,10,20,14,30,869.0,70.0,2.8,26.0,500.0,694.04,535.74
2016,10,20,14,45,848.5,67.5,2.8,26.0,457.5,652.7,507.49
2016,10,20,15,0,828.0,65.0,2.8,26.0,415.0,613.94,479.42
2016,10,20,15,15,799.0,62.0,2.5,25.0,369.0,564.06,442.69
2016,10,20,15,30,770.0,59.0,2.2,24.0,323.0,513.94,404.6
2016,10,20,15,45,727.0,55.0,1.9,23.5,273.5,455.46,358.04
2016,10,20,16,0,684.0,51.0,1.6,23.0,224.0,398.65,311.23
2016,10,20,16,15,615.0,45.0,1.45,22.0,175.0,330.42,255.02
2016,10,20,16,30,546.0,39.0,1.3,21.0,126.0,267.15,200.83
2016,10,20,16,45,424.0,29.5,1.2,20.0,82.5,191.87,135.58
2016,10,20,17,0,302.0,20.0,1.1,19.0,39.0,118.62,33.18
2016,10,20,17,15,151.0,10.0,1.1,18.5,19.5,45.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,13.0,7.0,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,13.0,14.0,10.81,0.0
2016,10,21,6,45,317.5,21.5,0.75,13.5,51.5,16.54,5.4
2016,10,21,7,0,473.0,32.0,0.7,14.0,89.0,29.43,19.75
2016,10,21,7,15,556.5,39.0,0.85,14.5,137.0,69.58,33.7
2016,10,21,7,30,640.0,46.0,1.0,15.0,185.0,119.08,66.76
2016,10,21,7,45,690.5,50.5,1.2,16.0,234.0,169.27,107.06
2016,10,21,8,0,741.0,55.0,1.4,17.0,283.0,224.32,154.08
2016,10,21,8,15,774.5,58.5,1.45,17.5,330.5,278.05,201.59
2016,10,21,8,30,808.0,62.0,1.5,18.0,378.0,334.11,250.5
2016,10,21,8,45,831.5,64.5,1.6,19.0,421.5,387.26,295.82
2016,10,21,9,0,855.0,67.0,1.7,20.0,465.0,441.38,340.42
2016,10,21,9,15,871.5,69.0,1.75,20.5,503.5,491.31,380.96
2016,10,21,9,30,888.0,71.0,1.8,21.0,542.0,540.58,419.72
2016,10,21,9,45,899.0,73.0,1.85,21.5,574.0,585.81,454.34
2016,10,21,10,0,910.0,75.0,1.9,22.0,606.0,629.42,486.79
2016,10,21,10,15,918.5,76.0,1.9,22.5,631.0,668.51,514.87
2016,10,21,10,30,927.0,77.0,1.9,23.0,656.0,705.34,540.15
2016,10,21,10,45,932.0,77.5,1.9,23.5,673.5,736.7,560.11
2016,10,21,11,0,937.0,78.0,1.9,24.0,691.0,765.22,577.95
2016,10,21,11,15,939.5,78.5,1.85,24.5,700.5,788.86,591.95
2016,10,21,11,30,942.0,79.0,1.8,25.0,710.0,809.26,603.7
2016,10,21,11,45,942.0,79.5,1.8,25.5,711.5,824.38,612.37
2016,10,21,12,0,942.0,80.0,1.8,26.0,713.0,836.02,618.83
2016,10,21,12,15,939.5,79.5,1.85,26.0,706.0,841.04,622.71
2016,10,21,12,30,937.0,79.0,1.9,26.0,699.0,842.48,624.41
2016,10,21,12,45,930.5,79.5,2.0,26.5,683.5,838.26,621.72
2016,10,21,13,0,924.0,80.0,2.1,27.0,668.0,830.56,616.84
2016,10,21,13,15,916.5,78.5,2.2,26.5,645.5,816.39,610.11
2016,10,21,13,30,909.0,77.0,2.3,26.0,623.0,798.93,601.16
2016,10,21,13,45,896.5,76.5,2.45,26.0,592.5,775.64,587.3
2016,10,21,14,0,884.0,76.0,2.6,26.0,562.0,749.53,571.34
2016,10,21,14,15,868.5,74.0,2.7,25.5,525.5,716.91,551.38
2016,10,21,14,30,853.0,72.0,2.8,25.0,489.0,682.04,529.46
2016,10,21,14,45,818.5,68.0,2.9,25.0,440.5,634.35,496.69
2016,10,21,15,0,784.0,64.0,3.0,25.0,392.0,581.78,458.13
2016,10,21,15,15,742.5,65.0,2.8,24.5,347.5,530.79,419.45
2016,10,21,15,30,701.0,66.0,2.6,24.0,303.0,480.46,380.17
2016,10,21,15,45,677.0,59.0,2.45,23.5,259.0,431.37,340.93
2016,10,21,16,0,653.0,52.0,2.3,23.0,215.0,382.52,300.24
2016,10,21,16,15,582.0,45.5,2.05,21.5,167.0,317.32,246.13
2016,10,21,16,30,511.0,39.0,1.8,20.0,119.0,255.18,192.71
2016,10,21,16,45,385.0,29.5,1.6,19.0,76.5,177.57,124.91
2016,10,21,17,0,259.0,20.0,1.4,18.0,34.0,104.6,13.62
2016,10,21,17,15,129.5,10.0,1.4,17.5,17.0,39.84,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,68.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,10,22,6,30,137.0,10.0,0.8,13.0,13.0,9.83,0.0
2016,10,22,6,45,295.5,21.5,0.8,13.5,49.5,16.7,4.68
2016,10,22,7,0,454.0,33.0,0.8,14.0,86.0,27.21,17.75
2016,10,22,7,15,540.5,40.0,1.0,14.5,134.0,66.63,32.1
2016,10,22,7,30,627.0,47.0,1.2,15.0,182.0,117.11,65.74
2016,10,22,7,45,678.0,52.5,1.4,16.0,231.0,167.45,106.0
2016,10,22,8,0,729.0,58.0,1.6,17.0,280.0,222.74,153.11
2016,10,22,8,15,763.0,61.5,1.65,17.5,327.0,275.85,200.09
2016,10,22,8,30,797.0,65.0,1.7,18.0,374.0,331.35,248.61
2016,10,22,8,45,820.0,68.0,1.8,18.5,417.0,384.17,294.32
2016,10,22,9,0,843.0,71.0,1.9,19.0,460.0,437.61,339.25
2016,10,22,9,15,859.5,73.0,1.95,19.5,498.5,487.19,379.83
2016,10,22,9,30,876.0,75.0,2.0,20.0,537.0,535.87,418.46
2016,10,22,9,45,884.5,78.0,2.15,21.0,568.0,580.17,452.23
2016,10,22,10,0,893.0,81.0,2.3,22.0,599.0,622.71,483.68
2016,10,22,10,15,901.5,82.5,2.25,22.5,624.0,661.68,511.73
2016,10,22,10,30,910.0,84.0,2.2,23.0,649.0,698.45,537.41
2016,10,22,10,45,914.0,85.5,2.2,23.5,666.0,729.67,557.48
2016,10,22,11,0,918.0,87.0,2.2,24.0,683.0,758.05,575.45
2016,10,22,11,15,921.0,87.0,2.15,24.0,692.5,781.12,590.43
2016,10,22,11,30,924.0,87.0,2.1,24.0,702.0,801.02,603.26
2016,10,22,11,45,923.5,87.5,2.05,24.5,703.5,815.5,611.25
2016,10,22,12,0,923.0,88.0,2.0,25.0,705.0,826.55,617.0
2016,10,22,12,15,921.0,88.0,2.0,25.0,698.0,832.4,621.02
2016,10,22,12,30,919.0,88.0,2.0,25.0,691.0,834.76,622.87
2016,10,22,12,45,776.5,133.0,2.0,25.0,635.0,778.2,584.85
2016,10,22,13,0,634.0,178.0,2.0,25.0,579.0,711.93,538.87
2016,10,22,13,15,527.5,205.5,2.05,24.5,531.0,651.07,496.28
2016,10,22,13,30,421.0,233.0,2.1,24.0,483.0,593.53,454.87
2016,10,22,13,45,469.0,206.5,2.15,24.0,472.5,595.93,459.17
2016,10,22,14,0,517.0,180.0,2.2,24.0,462.0,594.46,460.19
2016,10,22,14,15,552.5,156.5,2.25,23.5,440.0,583.03,454.5
2016,10,22,14,30,588.0,133.0,2.3,23.0,418.0,571.31,448.3
2016,10,22,14,45,527.5,133.0,2.35,23.0,372.0,511.13,403.36
2016,10,22,15,0,467.0,133.0,2.4,23.0,326.0,456.74,362.01
2016,10,22,15,15,435.5,124.0,2.35,22.5,288.0,411.99,328.05
2016,10,22,15,30,404.0,115.0,2.3,22.0,250.0,368.27,293.92
2016,10,22,15,45,376.0,100.0,2.25,21.5,210.0,320.86,256.01
2016,10,22,16,0,348.0,85.0,2.2,21.0,170.0,274.84,218.0
2016,10,22,16,15,301.5,69.0,1.95,20.0,130.5,221.48,173.2
2016,10,22,16,30,255.0,53.0,1.7,19.0,91.0,171.95,130.48
2016,10,22,16,45,127.5,38.5,1.5,18.0,57.5,96.6,67.03
2016,10,22,17,0,0.0,24.0,1.3,17.0,24.0,26.18,0.0
2016,10,22,17,15,0.0,12.0,1.25,16.5,12.0,11.8,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,203.5,17.0,1.25,11.5,40.5,12.62,1.41
2016,10,23,7,0,407.0,34.0,1.3,12.0,81.0,27.13,17.73
2016,10,23,7,15,497.0,42.5,1.65,13.0,128.0,65.22,32.9
2016,10,23,7,30,587.0,51.0,2.0,14.0,175.0,113.28,64.64
2016,10,23,7,45,643.0,56.5,2.35,15.0,223.5,162.33,103.73
2016,10,23,8,0,699.0,62.0,2.7,16.0,272.0,218.13,151.27
2016,10,23,8,15,695.0,68.0,2.9,16.5,306.0,261.37,191.72
2016,10,23,8,30,691.0,74.0,3.1,17.0,340.0,302.2,229.73
2016,10,23,8,45,538.0,122.0,3.3,18.0,343.5,325.86,254.09
2016,10,23,9,0,385.0,170.0,3.5,19.0,347.0,334.62,263.67
2016,10,23,9,15,547.5,140.5,3.65,19.5,414.5,402.45,318.25
2016,10,23,9,30,710.0,111.0,3.8,20.0,482.0,484.24,383.44
2016,10,23,9,45,796.5,96.5,4.0,20.5,536.0,548.19,434.01
2016,10,23,10,0,883.0,82.0,4.2,21.0,590.0,615.06,486.08
2016,10,23,10,15,890.5,83.5,4.3,21.5,614.5,652.97,514.72
2016,10,23,10,30,898.0,85.0,4.4,22.0,639.0,688.65,541.26
2016,10,23,10,45,899.5,87.0,4.5,22.5,655.0,718.26,561.79
2016,10,23,11,0,901.0,89.0,4.6,23.0,671.0,744.96,579.91
2016,10,23,11,15,903.0,89.5,4.65,23.0,679.5,767.4,595.87
2016,10,23,11,30,905.0,90.0,4.7,23.0,688.0,786.71,609.67
2016,10,23,11,45,899.0,92.5,4.8,23.0,688.0,798.8,618.67
2016,10,23,12,0,893.0,95.0,4.9,23.0,688.0,807.45,625.38
2016,10,23,12,15,890.5,94.5,4.9,23.0,680.5,812.16,628.88
2016,10,23,12,30,888.0,94.0,4.9,23.0,673.0,813.48,630.13
2016,10,23,12,45,882.0,93.5,4.9,23.0,658.0,808.65,627.12
2016,10,23,13,0,876.0,93.0,4.9,23.0,643.0,800.51,621.89
2016,10,23,13,15,867.5,91.5,4.9,23.0,620.0,786.05,612.26
2016,10,23,13,30,859.0,90.0,4.9,23.0,597.0,773.12,603.85
2016,10,23,13,45,849.0,87.5,4.9,23.0,568.0,750.35,588.34
2016,10,23,14,0,839.0,85.0,4.9,23.0,539.0,724.78,570.81
2016,10,23,14,15,822.0,83.0,4.85,22.5,503.0,692.18,548.89
2016,10,23,14,30,805.0,81.0,4.8,22.0,467.0,657.51,525.2
2016,10,23,14,45,782.5,77.5,4.8,22.0,426.0,615.68,494.01
2016,10,23,15,0,760.0,74.0,4.8,22.0,385.0,572.65,460.86
2016,10,23,15,15,727.0,70.0,4.6,21.5,340.0,521.97,421.23
2016,10,23,15,30,694.0,66.0,4.4,21.0,295.0,471.49,380.7
2016,10,23,15,45,643.0,61.5,4.2,20.5,247.0,414.57,333.79
2016,10,23,16,0,592.0,57.0,4.0,20.0,199.0,357.83,285.7
2016,10,23,16,15,516.0,49.0,3.6,19.0,152.5,289.58,227.47
2016,10,23,16,30,440.0,41.0,3.2,18.0,106.0,227.37,172.81
2016,10,23,16,45,220.0,34.0,2.8,17.5,66.5,126.37,87.19
2016,10,23,17,0,0.0,27.0,2.4,17.0,27.0,31.14,0.0
2016,10,23,17,15,0.0,13.5,2.3,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,95.0,19.5,2.75,12.5,30.0,15.12,1.52
2016,10,24,7,0,190.0,39.0,3.0,13.0,60.0,30.1,20.03
2016,10,24,7,15,236.0,56.0,3.25,13.0,96.0,61.04,38.09
2016,10,24,7,30,282.0,73.0,3.5,13.0,132.0,97.19,64.63
2016,10,24,7,45,308.0,90.0,3.75,13.5,169.0,135.03,95.77
2016,10,24,8,0,334.0,107.0,4.0,14.0,206.0,175.57,130.49
2016,10,24,8,15,359.0,120.0,4.05,14.0,242.5,214.58,164.72
2016,10,24,8,30,384.0,133.0,4.1,14.0,279.0,255.76,200.77
2016,10,24,8,45,330.5,159.5,4.15,14.5,295.5,281.05,224.09
2016,10,24,9,0,277.0,186.0,4.2,15.0,312.0,301.56,242.16
2016,10,24,9,15,201.0,209.0,4.15,15.0,304.5,300.82,242.4
2016,10,24,9,30,125.0,232.0,4.1,15.0,297.0,294.59,237.19
2016,10,24,9,45,183.0,244.5,4.05,15.5,346.0,345.93,278.24
2016,10,24,10,0,241.0,257.0,4.0,16.0,395.0,401.43,322.0
2016,10,24,10,15,312.5,254.5,3.9,16.5,441.0,457.75,366.11
2016,10,24,10,30,384.0,252.0,3.8,17.0,487.0,514.31,409.82
2016,10,24,10,45,204.0,248.5,3.75,17.5,373.5,394.54,313.99
2016,10,24,11,0,24.0,245.0,3.7,18.0,260.0,258.48,203.12
2016,10,24,11,15,26.5,252.5,3.6,18.0,270.0,268.85,211.52
2016,10,24,11,30,29.0,260.0,3.5,18.0,280.0,285.49,224.45
2016,10,24,11,45,20.0,240.0,3.4,18.5,253.5,252.77,198.11
2016,10,24,12,0,11.0,220.0,3.3,19.0,227.0,225.88,176.43
2016,10,24,12,15,19.0,236.5,3.25,19.0,249.0,249.61,195.41
2016,10,24,12,30,27.0,253.0,3.2,19.0,271.0,273.67,214.47
2016,10,24,12,45,30.0,252.0,3.2,19.5,271.5,283.58,221.95
2016,10,24,13,0,33.0,251.0,3.2,20.0,272.0,285.89,223.62
2016,10,24,13,15,175.0,251.5,3.25,20.0,355.0,406.37,321.22
2016,10,24,13,30,317.0,252.0,3.3,20.0,438.0,524.04,413.63
2016,10,24,13,45,335.5,234.5,3.35,20.0,422.5,515.07,407.57
2016,10,24,14,0,354.0,217.0,3.4,20.0,407.0,504.06,400.56
2016,10,24,14,15,210.0,209.0,3.4,20.0,319.5,377.88,301.51
2016,10,24,14,30,66.0,201.0,3.4,20.0,232.0,258.71,205.49
2016,10,24,14,45,33.0,148.0,3.45,20.0,163.5,176.11,139.5
2016,10,24,15,0,0.0,95.0,3.5,20.0,95.0,93.07,71.52
2016,10,24,15,15,0.0,83.5,3.35,19.5,83.5,81.61,62.44
2016,10,24,15,30,0.0,72.0,3.2,19.0,72.0,70.15,53.15
2016,10,24,15,45,0.0,60.0,3.05,18.5,60.0,58.17,43.26
2016,10,24,16,0,0.0,48.0,2.9,18.0,48.0,46.37,33.36
2016,10,24,16,15,0.0,36.5,2.45,17.5,36.5,35.25,23.86
2016,10,24,16,30,0.0,25.0,2.0,17.0,25.0,24.13,14.25
2016,10,24,16,45,0.0,15.5,1.6,16.5,15.5,14.95,5.81
2016,10,24,17,0,0.0,6.0,1.2,16.0,6.0,5.78,0.0
2016,10,24,17,15,0.0,3.0,1.15,15.5,3.0,2.95,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.05,12.5,10.0,9.64,0.0
2016,10,25,7,0,0.0,20.0,2.3,13.0,20.0,19.3,10.74
2016,10,25,7,15,0.0,32.0,2.4,13.5,32.0,30.9,20.34
2016,10,25,7,30,0.0,44.0,2.5,14.0,44.0,42.51,30.49
2016,10,25,7,45,0.0,57.0,2.65,14.5,57.0,54.96,41.21
2016,10,25,8,0,0.0,70.0,2.8,15.0,70.0,67.45,51.77
2016,10,25,8,15,0.0,82.5,2.9,15.5,82.5,79.52,61.78
2016,10,25,8,30,0.0,95.0,3.0,16.0,95.0,91.64,71.67
2016,10,25,8,45,33.5,141.5,3.1,16.5,157.0,149.55,118.84
2016,10,25,9,0,67.0,188.0,3.2,17.0,219.0,211.07,168.33
2016,10,25,9,15,42.5,188.5,3.2,17.5,208.5,204.08,162.19
2016,10,25,9,30,18.0,189.0,3.2,18.0,198.0,192.85,152.51
2016,10,25,9,45,13.0,189.0,3.25,18.5,196.0,191.13,150.57
2016,10,25,10,0,8.0,189.0,3.3,19.0,194.0,188.94,148.2
2016,10,25,10,15,47.0,232.5,3.2,19.5,261.5,260.64,205.07
2016,10,25,10,30,86.0,276.0,3.1,20.0,329.0,333.19,261.26
2016,10,25,10,45,44.0,226.0,3.05,20.5,253.5,256.24,200.08
2016,10,25,11,0,2.0,176.0,3.0,21.0,178.0,173.45,133.81
2016,10,25,11,15,11.0,208.5,2.9,21.0,216.0,212.88,165.09
2016,10,25,11,30,20.0,241.0,2.8,21.0,254.0,253.13,196.45
2016,10,25,11,45,24.0,249.0,2.75,21.5,265.0,265.09,205.27
2016,10,25,12,0,28.0,257.0,2.7,22.0,276.0,284.14,219.55
2016,10,25,12,15,28.5,254.0,2.65,22.0,273.0,282.48,218.28
2016,10,25,12,30,29.0,251.0,2.6,22.0,270.0,280.73,217.06
2016,10,25,12,45,453.5,164.5,2.55,22.5,445.5,545.94,428.53
2016,10,25,13,0,878.0,78.0,2.5,23.0,621.0,778.9,597.11
2016,10,25,13,15,870.5,77.0,2.45,22.5,599.5,765.7,587.44
2016,10,25,13,30,863.0,76.0,2.4,22.0,578.0,749.41,577.72
2016,10,25,13,45,851.0,75.0,2.4,22.0,549.0,726.77,562.75
2016,10,25,14,0,839.0,74.0,2.4,22.0,520.0,701.49,545.91
2016,10,25,14,15,823.0,72.0,2.35,22.0,485.0,674.12,527.22
2016,10,25,14,30,807.0,70.0,2.3,22.0,450.0,640.25,503.69
2016,10,25,14,45,784.0,67.5,2.25,22.0,409.5,599.4,473.92
2016,10,25,15,0,761.0,65.0,2.2,22.0,369.0,557.41,442.15
2016,10,25,15,15,728.5,61.5,2.15,21.5,325.0,507.89,404.62
2016,10,25,15,30,696.0,58.0,2.1,21.0,281.0,458.6,366.02
2016,10,25,15,45,649.0,53.5,2.05,20.5,235.0,401.42,319.88
2016,10,25,16,0,602.0,49.0,2.0,20.0,189.0,346.45,273.78
2016,10,25,16,15,525.5,42.0,1.75,19.0,143.5,281.92,218.88
2016,10,25,16,30,449.0,35.0,1.5,18.0,98.0,221.1,165.56
2016,10,25,16,45,317.0,25.0,1.25,17.5,60.0,146.24,96.08
2016,10,25,17,0,185.0,15.0,1.0,17.0,22.0,64.42,0.0
2016,10,25,17,15,92.5,7.5,1.0,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,227.0,14.0,0.8,12.5,37.5,11.09,0.0
2016,10,26,7,0,454.0,28.0,0.8,13.0,75.0,22.95,13.75
2016,10,26,7,15,543.0,34.5,0.95,13.5,121.5,58.4,26.78
2016,10,26,7,30,632.0,41.0,1.1,14.0,168.0,106.05,56.8
2016,10,26,7,45,684.0,45.5,1.25,15.0,216.0,155.15,95.41
2016,10,26,8,0,736.0,50.0,1.4,16.0,264.0,209.24,141.39
2016,10,26,8,15,770.5,53.5,1.55,17.0,310.5,262.21,188.17
2016,10,26,8,30,805.0,57.0,1.7,18.0,357.0,317.59,236.59
2016,10,26,8,45,828.0,60.0,1.9,19.0,399.5,370.78,282.59
2016,10,26,9,0,851.0,63.0,2.1,20.0,442.0,423.74,327.09
2016,10,26,9,15,868.0,64.5,2.3,20.5,480.0,472.61,367.88
2016,10,26,9,30,885.0,66.0,2.5,21.0,518.0,520.87,407.08
2016,10,26,9,45,892.5,69.5,2.7,21.5,549.0,565.11,442.17
2016,10,26,10,0,900.0,73.0,2.9,22.0,580.0,607.48,474.98
2016,10,26,10,15,909.5,74.0,2.95,22.0,605.5,646.4,505.0
2016,10,26,10,30,919.0,75.0,3.0,22.0,631.0,683.15,532.88
2016,10,26,10,45,923.0,77.0,3.15,22.5,648.0,714.83,554.87
2016,10,26,11,0,927.0,79.0,3.3,23.0,665.0,743.67,574.4
2016,10,26,11,15,930.5,79.5,3.4,23.0,675.0,767.54,591.29
2016,10,26,11,30,934.0,80.0,3.5,23.0,685.0,788.26,606.04
2016,10,26,11,45,934.0,80.5,3.6,23.5,686.5,803.06,615.52
2016,10,26,12,0,934.0,81.0,3.7,24.0,688.0,814.44,622.72
2016,10,26,12,15,932.0,81.0,3.7,24.0,681.0,820.23,626.89
2016,10,26,12,30,930.0,81.0,3.7,24.0,674.0,822.5,628.77
2016,10,26,12,45,926.5,80.0,3.75,24.0,659.5,818.96,626.97
2016,10,26,13,0,923.0,79.0,3.8,24.0,645.0,811.94,622.91
2016,10,26,13,15,915.5,77.5,3.75,24.0,622.5,797.85,613.52
2016,10,26,13,30,908.0,76.0,3.7,24.0,600.0,780.48,601.97
2016,10,26,13,45,896.0,75.0,3.7,24.0,570.0,757.21,586.48
2016,10,26,14,0,884.0,74.0,3.7,24.0,540.0,731.13,568.98
2016,10,26,14,15,868.5,72.0,3.65,23.5,504.0,698.82,547.77
2016,10,26,14,30,853.0,70.0,3.6,23.0,468.0,668.54,527.83
2016,10,26,14,45,830.0,67.5,3.55,23.0,426.0,626.45,496.91
2016,10,26,15,0,807.0,65.0,3.5,23.0,384.0,583.08,463.82
2016,10,26,15,15,775.0,61.5,3.2,22.5,338.5,532.36,424.47
2016,10,26,15,30,743.0,58.0,2.9,22.0,293.0,481.69,384.02
2016,10,26,15,45,695.5,53.5,2.6,21.5,244.5,422.53,335.63
2016,10,26,16,0,648.0,49.0,2.3,21.0,196.0,365.46,287.31
2016,10,26,16,15,569.0,42.0,2.05,20.0,148.5,295.24,227.9
2016,10,26,16,30,490.0,35.0,1.8,19.0,101.0,234.69,174.41
2016,10,26,16,45,346.5,25.0,1.6,18.0,61.5,153.72,97.95
2016,10,26,17,0,203.0,15.0,1.4,17.0,22.0,68.65,0.0
2016,10,26,17,15,101.5,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.0,1.1,13.5,11.0,10.61,0.0
2016,10,27,7,0,0.0,22.0,1.1,14.0,22.0,21.24,12.09
2016,10,27,7,15,0.0,37.0,1.45,14.5,37.0,35.59,24.09
2016,10,27,7,30,0.0,52.0,1.8,15.0,52.0,49.84,36.48
2016,10,27,7,45,0.0,67.0,2.2,16.0,67.0,64.22,48.71
2016,10,27,8,0,0.0,82.0,2.6,17.0,82.0,78.69,60.74
2016,10,27,8,15,0.0,97.0,2.7,17.5,97.0,93.24,72.71
2016,10,27,8,30,0.0,112.0,2.8,18.0,112.0,107.86,84.52
2016,10,27,8,45,5.0,134.0,2.9,19.0,136.5,131.11,102.96
2016,10,27,9,0,10.0,156.0,3.0,20.0,161.0,155.01,121.64
2016,10,27,9,15,5.0,113.5,2.9,20.0,116.0,112.18,86.7
2016,10,27,9,30,0.0,71.0,2.8,20.0,71.0,68.65,51.04
2016,10,27,9,45,55.0,162.5,2.7,20.0,193.0,189.88,149.58
2016,10,27,10,0,110.0,254.0,2.6,20.0,315.0,316.67,249.17
2016,10,27,10,15,55.0,163.5,2.7,20.0,194.0,195.71,153.57
2016,10,27,10,30,0.0,73.0,2.8,20.0,73.0,70.61,52.17
2016,10,27,10,45,0.0,107.0,2.9,20.5,107.0,103.72,78.86
2016,10,27,11,0,0.0,141.0,3.0,21.0,141.0,137.28,105.43
2016,10,27,11,15,25.0,209.0,3.2,21.0,225.0,228.14,177.77
2016,10,27,11,30,50.0,277.0,3.4,21.0,309.0,319.28,248.76
2016,10,27,11,45,51.0,276.0,3.6,21.0,309.0,320.73,249.79
2016,10,27,12,0,52.0,275.0,3.8,21.0,309.0,322.06,251.03
2016,10,27,12,15,44.0,267.5,3.9,20.5,296.5,309.22,241.53
2016,10,27,12,30,36.0,260.0,4.0,20.0,284.0,296.1,231.81
2016,10,27,12,45,18.0,168.5,4.1,19.5,180.5,179.81,140.6
2016,10,27,13,0,0.0,77.0,4.2,19.0,77.0,74.49,55.56
2016,10,27,13,15,0.0,75.5,4.0,18.5,75.5,73.03,54.62
2016,10,27,13,30,0.0,74.0,3.8,18.0,74.0,71.57,53.62
2016,10,27,13,45,4.0,126.0,3.65,18.0,128.0,126.36,98.71
2016,10,27,14,0,8.0,178.0,3.5,18.0,182.0,183.84,145.48
2016,10,27,14,15,4.0,114.5,3.1,17.5,116.5,114.97,89.82
2016,10,27,14,30,0.0,51.0,2.7,17.0,51.0,49.28,35.72
2016,10,27,14,45,0.0,38.0,2.3,17.0,38.0,36.7,25.31
2016,10,27,15,0,0.0,25.0,1.9,17.0,25.0,24.13,14.79
2016,10,27,15,15,0.0,22.0,1.7,17.0,22.0,21.23,12.38
2016,10,27,15,30,0.0,19.0,1.5,17.0,19.0,18.33,9.94
2016,10,27,15,45,0.0,16.0,1.35,17.0,16.0,15.43,7.47
2016,10,27,16,0,0.0,13.0,1.2,17.0,13.0,12.53,4.97
2016,10,27,16,15,0.0,9.5,1.05,16.5,9.5,9.16,2.05
2016,10,27,16,30,0.0,6.0,0.9,16.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,0.8,16.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,0.7,16.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,16.5,2.35,14.5,24.5,12.86,0.0
2016,10,28,7,0,162.0,33.0,2.6,15.0,49.0,25.51,15.33
2016,10,28,7,15,211.0,50.0,2.75,15.0,83.0,52.29,31.79
2016,10,28,7,30,260.0,67.0,2.9,15.0,117.0,86.79,56.4
2016,10,28,7,45,291.0,83.0,3.1,15.0,153.5,122.91,85.51
2016,10,28,8,0,322.0,99.0,3.3,15.0,190.0,162.26,118.86
2016,10,28,8,15,339.0,115.0,3.4,15.0,225.0,200.93,152.79
2016,10,28,8,30,356.0,131.0,3.5,15.0,260.0,241.02,187.86
2016,10,28,8,45,178.0,130.0,3.65,15.5,194.5,193.1,153.25
2016,10,28,9,0,0.0,129.0,3.8,16.0,129.0,124.74,98.72
2016,10,28,9,15,3.0,148.0,3.8,16.5,150.0,144.78,114.82
2016,10,28,9,30,6.0,167.0,3.8,17.0,171.0,165.21,130.97
2016,10,28,9,45,3.0,156.5,3.85,17.5,158.5,153.73,121.1
2016,10,28,10,0,0.0,146.0,3.9,18.0,146.0,141.91,111.05
2016,10,28,10,15,2.0,164.0,3.9,18.0,165.0,161.01,126.34
2016,10,28,10,30,4.0,182.0,3.9,18.0,184.0,180.39,141.74
2016,10,28,10,45,154.0,230.0,3.95,18.5,325.5,339.36,270.57
2016,10,28,11,0,304.0,278.0,4.0,19.0,467.0,505.21,399.52
2016,10,28,11,15,597.0,181.0,3.9,19.0,559.5,632.38,501.1
2016,10,28,11,30,890.0,84.0,3.8,19.0,652.0,753.61,592.88
2016,10,28,11,45,889.5,85.0,3.7,19.0,653.5,767.91,601.95
2016,10,28,12,0,889.0,86.0,3.6,19.0,655.0,778.94,609.44
2016,10,28,12,15,649.0,171.0,3.45,19.0,584.0,699.19,549.54
2016,10,28,12,30,409.0,256.0,3.3,19.0,513.0,597.0,468.74
2016,10,28,12,45,415.5,246.0,3.2,19.5,502.5,592.52,465.54
2016,10,28,13,0,422.0,236.0,3.1,20.0,492.0,594.29,466.24
2016,10,28,13,15,233.5,236.5,2.95,20.0,377.5,441.06,347.71
2016,10,28,13,30,45.0,237.0,2.8,20.0,263.0,281.92,221.06
2016,10,28,13,45,33.0,215.5,2.7,20.0,234.0,249.76,196.39
2016,10,28,14,0,21.0,194.0,2.6,20.0,205.0,210.44,165.46
2016,10,28,14,15,28.5,187.5,2.5,19.5,201.5,216.82,171.47
2016,10,28,14,30,36.0,181.0,2.4,19.0,198.0,215.59,171.33
2016,10,28,14,45,402.0,123.5,2.3,19.0,280.5,408.95,331.61
2016,10,28,15,0,768.0,66.0,2.2,19.0,363.0,554.92,446.4
2016,10,28,15,15,734.5,62.5,2.0,18.5,318.5,504.99,406.04
2016,10,28,15,30,701.0,59.0,1.8,18.0,274.0,455.32,366.05
2016,10,28,15,45,650.5,54.0,1.65,18.0,227.0,396.16,316.87
2016,10,28,16,0,600.0,49.0,1.5,18.0,180.0,342.31,270.37
2016,10,28,16,15,517.0,42.0,1.3,17.5,134.5,273.6,211.48
2016,10,28,16,30,434.0,35.0,1.1,17.0,89.0,211.65,156.55
2016,10,28,16,45,217.0,25.5,0.9,16.5,52.5,110.03,63.91
2016,10,28,17,0,0.0,16.0,0.7,16.0,16.0,15.73,0.0
2016,10,28,17,15,0.0,8.0,0.7,15.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
