Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,183.5,14.0,1.5,13.5,31.5,10.62,0.0
2016,10,29,7,0,367.0,28.0,1.7,14.0,63.0,21.59,11.97
2016,10,29,7,15,465.0,36.0,1.95,14.0,107.0,50.94,23.98
2016,10,29,7,30,563.0,44.0,2.2,14.0,151.0,95.99,51.66
2016,10,29,7,45,622.5,49.0,2.45,14.5,197.5,143.88,88.73
2016,10,29,8,0,682.0,54.0,2.7,15.0,244.0,196.15,132.99
2016,10,29,8,15,720.0,58.0,2.8,15.5,289.5,247.27,178.61
2016,10,29,8,30,758.0,62.0,2.9,16.0,335.0,301.23,226.69
2016,10,29,8,45,786.0,64.5,3.05,16.5,377.5,352.54,272.26
2016,10,29,9,0,814.0,67.0,3.2,17.0,420.0,404.99,317.73
2016,10,29,9,15,471.0,144.5,3.2,17.5,353.0,362.21,287.8
2016,10,29,9,30,128.0,222.0,3.2,18.0,286.0,284.81,226.27
2016,10,29,9,45,500.0,149.0,3.2,18.5,421.0,425.11,339.65
2016,10,29,10,0,872.0,76.0,3.2,19.0,556.0,585.95,465.7
2016,10,29,10,15,881.5,77.5,3.15,19.0,580.5,624.2,494.83
2016,10,29,10,30,891.0,79.0,3.1,19.0,605.0,660.38,522.47
2016,10,29,10,45,896.0,80.0,3.1,19.5,622.0,690.72,544.11
2016,10,29,11,0,901.0,81.0,3.1,20.0,639.0,718.35,562.52
2016,10,29,11,15,904.5,81.5,3.05,20.0,648.5,741.52,578.48
2016,10,29,11,30,908.0,82.0,3.0,20.0,658.0,761.65,592.27
2016,10,29,11,45,909.5,81.5,2.95,20.0,659.5,776.02,602.02
2016,10,29,12,0,911.0,81.0,2.9,20.0,661.0,787.09,609.54
2016,10,29,12,15,909.0,81.0,2.85,20.0,654.5,792.68,613.3
2016,10,29,12,30,907.0,81.0,2.8,20.0,648.0,794.84,614.81
2016,10,29,12,45,901.5,80.5,2.75,20.5,633.0,790.33,610.6
2016,10,29,13,0,896.0,80.0,2.7,21.0,618.0,782.47,604.21
2016,10,29,13,15,888.0,79.0,2.65,21.0,596.0,768.86,595.07
2016,10,29,13,30,880.0,78.0,2.6,21.0,574.0,752.12,583.84
2016,10,29,13,45,867.5,76.5,2.6,21.0,544.5,728.51,568.05
2016,10,29,14,0,855.0,75.0,2.6,21.0,515.0,702.21,550.33
2016,10,29,14,15,739.0,94.0,2.6,20.5,455.0,632.01,500.73
2016,10,29,14,30,623.0,113.0,2.6,20.0,395.0,557.97,445.29
2016,10,29,14,45,505.0,123.5,2.6,20.0,338.5,473.33,379.93
2016,10,29,15,0,387.0,134.0,2.6,20.0,282.0,398.52,320.67
2016,10,29,15,15,368.0,120.5,2.4,19.5,247.0,359.52,290.15
2016,10,29,15,30,349.0,107.0,2.2,19.0,212.0,320.8,258.86
2016,10,29,15,45,321.5,91.0,2.0,19.0,175.5,275.54,221.02
2016,10,29,16,0,294.0,75.0,1.8,19.0,139.0,231.74,183.46
2016,10,29,16,15,253.5,58.5,1.6,18.0,103.5,183.89,142.47
2016,10,29,16,30,213.0,42.0,1.4,17.0,68.0,139.4,103.01
2016,10,29,16,45,106.5,26.5,1.2,16.5,39.5,70.48,37.17
2016,10,29,17,0,0.0,11.0,1.0,16.0,11.0,10.81,0.0
2016,10,29,17,15,0.0,5.5,1.0,15.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,138.0,16.0,2.9,13.5,28.5,15.73,0.0
2016,10,30,7,0,276.0,32.0,3.1,14.0,57.0,25.82,15.07
2016,10,30,7,15,379.5,42.0,3.4,14.0,99.0,51.95,27.46
2016,10,30,7,30,483.0,52.0,3.7,14.0,141.0,94.37,53.76
2016,10,30,7,45,544.0,59.0,4.05,14.5,186.5,138.55,87.69
2016,10,30,8,0,605.0,66.0,4.4,15.0,232.0,188.88,130.02
2016,10,30,8,15,646.5,71.0,4.6,15.0,276.5,237.95,173.93
2016,10,30,8,30,688.0,76.0,4.8,15.0,321.0,290.35,221.12
2016,10,30,8,45,715.0,80.0,5.05,15.5,362.0,339.5,265.3
2016,10,30,9,0,742.0,84.0,5.3,16.0,403.0,390.4,310.1
2016,10,30,9,15,371.0,68.5,5.45,16.0,228.0,240.56,194.23
2016,10,30,9,30,0.0,53.0,5.6,16.0,53.0,51.22,37.36
2016,10,30,9,45,0.0,43.5,5.8,16.5,43.5,42.03,29.58
2016,10,30,10,0,0.0,34.0,6.0,17.0,34.0,32.85,21.8
2016,10,30,10,15,0.0,43.5,6.0,17.0,43.5,42.04,29.4
2016,10,30,10,30,0.0,53.0,6.0,17.0,53.0,51.24,36.98
2016,10,30,10,45,0.0,45.0,6.0,17.5,45.0,43.5,30.45
2016,10,30,11,0,0.0,37.0,6.0,18.0,37.0,35.76,23.97
2016,10,30,11,15,0.0,63.5,5.95,18.0,63.5,61.42,45.09
2016,10,30,11,30,0.0,90.0,5.9,18.0,90.0,87.1,66.1
2016,10,30,11,45,0.0,105.5,5.85,18.0,105.5,102.32,78.5
2016,10,30,12,0,0.0,121.0,5.8,18.0,121.0,117.7,91.01
2016,10,30,12,15,9.0,174.5,5.7,18.0,180.5,178.46,140.49
2016,10,30,12,30,18.0,228.0,5.6,18.0,240.0,240.82,190.66
2016,10,30,12,45,140.5,248.5,5.5,18.0,333.0,373.06,299.18
2016,10,30,13,0,263.0,269.0,5.4,18.0,426.0,498.69,399.72
2016,10,30,13,15,562.0,177.5,5.25,18.0,496.5,631.69,509.29
2016,10,30,13,30,861.0,86.0,5.1,18.0,567.0,748.49,600.56
2016,10,30,13,45,856.0,82.0,5.0,18.0,539.5,727.87,585.04
2016,10,30,14,0,851.0,78.0,4.9,18.0,512.0,704.27,568.02
2016,10,30,14,15,834.0,76.0,4.7,17.5,476.5,671.91,544.97
2016,10,30,14,30,817.0,74.0,4.5,17.0,441.0,637.48,519.69
2016,10,30,14,45,791.5,71.5,4.3,17.0,400.0,595.25,486.13
2016,10,30,15,0,766.0,69.0,4.1,17.0,359.0,552.01,451.32
2016,10,30,15,15,730.5,65.0,3.75,16.5,314.0,500.69,409.95
2016,10,30,15,30,695.0,61.0,3.4,16.0,269.0,449.77,367.72
2016,10,30,15,45,634.0,56.5,3.1,16.0,221.5,389.47,316.09
2016,10,30,16,0,573.0,52.0,2.8,16.0,174.0,330.14,264.04
2016,10,30,16,15,482.0,44.5,2.35,15.0,128.5,259.37,202.69
2016,10,30,16,30,391.0,37.0,1.9,14.0,83.0,195.95,145.7
2016,10,30,16,45,227.5,24.5,1.5,13.5,48.0,109.02,54.78
2016,10,30,17,0,64.0,12.0,1.1,13.0,13.0,28.09,0.0
2016,10,30,17,15,32.0,6.0,1.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,163.5,14.5,0.9,10.5,28.5,14.25,0.0
2016,10,31,7,0,327.0,29.0,1.0,11.0,57.0,23.02,12.72
2016,10,31,7,15,433.0,38.0,1.05,11.0,101.0,49.37,24.68
2016,10,31,7,30,539.0,47.0,1.1,11.0,145.0,93.79,51.64
2016,10,31,7,45,602.5,52.5,1.15,11.5,192.0,139.79,86.78
2016,10,31,8,0,666.0,58.0,1.2,12.0,239.0,192.08,130.69
2016,10,31,8,15,706.5,62.5,1.2,12.5,284.5,244.37,176.95
2016,10,31,8,30,747.0,67.0,1.2,13.0,330.0,298.63,224.83
2016,10,31,8,45,781.0,68.5,1.25,13.5,373.5,350.31,270.19
2016,10,31,9,0,815.0,70.0,1.3,14.0,417.0,403.7,315.84
2016,10,31,9,15,834.5,72.0,1.2,14.5,454.5,452.4,356.09
2016,10,31,9,30,854.0,74.0,1.1,15.0,492.0,500.82,394.57
2016,10,31,9,45,866.5,76.0,1.05,15.5,523.5,544.14,428.11
2016,10,31,10,0,879.0,78.0,1.0,16.0,555.0,586.49,459.74
2016,10,31,10,15,889.0,79.5,0.9,16.0,579.5,625.15,488.06
2016,10,31,10,30,899.0,81.0,0.8,16.0,604.0,661.75,513.97
2016,10,31,10,45,906.5,81.0,0.75,16.5,621.5,692.81,534.87
2016,10,31,11,0,914.0,81.0,0.7,17.0,639.0,721.26,552.15
2016,10,31,11,15,735.0,141.5,0.8,17.0,594.5,683.42,525.09
2016,10,31,11,30,556.0,202.0,0.9,17.0,550.0,628.48,484.64
2016,10,31,11,45,737.0,142.5,1.0,17.5,604.5,712.93,549.01
2016,10,31,12,0,918.0,83.0,1.1,18.0,659.0,788.25,600.59
2016,10,31,12,15,914.5,82.5,1.3,18.0,651.5,792.18,605.02
2016,10,31,12,30,911.0,82.0,1.5,18.0,644.0,792.66,607.87
2016,10,31,12,45,896.0,85.0,1.75,18.0,626.5,784.86,605.38
2016,10,31,13,0,881.0,88.0,2.0,18.0,609.0,773.8,600.45
2016,10,31,13,15,871.5,87.0,2.2,18.0,586.5,763.73,595.68
2016,10,31,13,30,862.0,86.0,2.4,18.0,564.0,746.23,585.46
2016,10,31,13,45,849.5,83.5,2.6,18.0,534.0,721.91,570.16
2016,10,31,14,0,837.0,81.0,2.8,18.0,504.0,694.91,552.67
2016,10,31,14,15,820.0,79.0,2.85,17.5,469.0,662.94,531.52
2016,10,31,14,30,803.0,77.0,2.9,17.0,434.0,628.94,507.7
2016,10,31,14,45,783.0,72.5,3.0,17.0,394.0,588.4,477.12
2016,10,31,15,0,763.0,68.0,3.1,17.0,354.0,546.54,444.65
2016,10,31,15,15,727.5,64.5,3.0,16.5,309.5,496.05,404.6
2016,10,31,15,30,692.0,61.0,2.9,16.0,265.0,445.95,363.55
2016,10,31,15,45,639.0,55.5,2.85,16.0,218.0,388.76,314.86
2016,10,31,16,0,586.0,50.0,2.8,16.0,171.0,331.84,264.93
2016,10,31,16,15,495.0,42.0,2.45,15.0,126.0,260.3,202.88
2016,10,31,16,30,404.0,34.0,2.1,14.0,81.0,196.28,145.0
2016,10,31,16,45,202.0,17.0,1.8,13.5,40.5,91.71,39.72
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,143.5,14.5,1.55,10.5,26.5,14.25,0.0
2016,11,1,7,0,287.0,29.0,1.7,11.0,53.0,23.26,12.45
2016,11,1,7,15,397.5,38.5,1.8,11.0,96.0,47.49,24.37
2016,11,1,7,30,508.0,48.0,1.9,11.0,139.0,90.52,50.32
2016,11,1,7,45,579.5,53.5,2.0,11.5,186.0,135.79,84.48
2016,11,1,8,0,651.0,59.0,2.1,12.0,233.0,188.26,128.25
2016,11,1,8,15,693.0,63.5,2.1,12.5,278.5,240.0,174.23
2016,11,1,8,30,735.0,68.0,2.1,13.0,324.0,293.86,222.16
2016,11,1,8,45,772.0,69.0,2.15,13.5,367.5,345.37,267.82
2016,11,1,9,0,809.0,70.0,2.2,14.0,411.0,398.89,314.14
2016,11,1,9,15,572.5,132.0,2.2,14.0,384.5,392.7,313.64
2016,11,1,9,30,336.0,194.0,2.2,14.0,358.0,360.49,289.74
2016,11,1,9,45,608.5,135.0,2.25,14.5,454.0,465.95,374.82
2016,11,1,10,0,881.0,76.0,2.3,15.0,550.0,582.73,466.76
2016,11,1,10,15,649.0,151.0,2.3,15.5,508.5,554.0,441.88
2016,11,1,10,30,417.0,226.0,2.3,16.0,467.0,503.67,400.22
2016,11,1,10,45,434.0,229.0,2.35,16.5,486.0,532.02,421.89
2016,11,1,11,0,451.0,232.0,2.4,17.0,505.0,559.8,442.38
2016,11,1,11,15,393.5,251.0,2.45,17.0,492.0,545.0,430.42
2016,11,1,11,30,336.0,270.0,2.5,17.0,479.0,532.31,419.96
2016,11,1,11,45,337.5,269.5,2.6,17.0,479.5,539.58,426.03
2016,11,1,12,0,339.0,269.0,2.7,17.0,480.0,545.61,431.06
2016,11,1,12,15,629.0,174.5,2.75,17.0,561.0,678.59,537.14
2016,11,1,12,30,919.0,80.0,2.8,17.0,642.0,793.35,622.29
2016,11,1,12,45,908.5,81.5,2.9,17.5,626.5,787.33,616.92
2016,11,1,13,0,898.0,83.0,3.0,18.0,611.0,777.99,610.27
2016,11,1,13,15,890.0,82.0,3.0,17.5,588.5,764.49,602.48
2016,11,1,13,30,882.0,81.0,3.0,17.0,566.0,747.88,592.5
2016,11,1,13,45,870.0,79.0,3.05,17.0,536.5,724.23,576.51
2016,11,1,14,0,858.0,77.0,3.1,17.0,507.0,702.22,561.73
2016,11,1,14,15,841.0,75.0,3.05,17.0,471.5,669.87,538.68
2016,11,1,14,30,824.0,73.0,3.0,17.0,436.0,635.43,513.17
2016,11,1,14,45,798.5,70.0,3.0,17.0,394.5,592.66,480.42
2016,11,1,15,0,773.0,67.0,3.0,17.0,353.0,548.86,446.09
2016,11,1,15,15,736.5,63.0,2.8,16.5,308.0,497.06,404.76
2016,11,1,15,30,700.0,59.0,2.6,16.0,263.0,445.71,362.53
2016,11,1,15,45,642.0,54.0,2.45,16.0,216.0,386.5,312.09
2016,11,1,16,0,584.0,49.0,2.3,16.0,169.0,328.07,260.93
2016,11,1,16,15,491.0,41.5,2.0,15.0,123.5,256.74,199.21
2016,11,1,16,30,398.0,34.0,1.7,14.0,78.0,193.04,141.41
2016,11,1,16,45,199.0,17.0,1.4,13.0,39.0,89.69,32.1
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,158.0,13.5,1.05,7.5,26.0,13.27,0.0
2016,11,2,7,0,316.0,27.0,1.1,8.0,52.0,21.47,10.75
2016,11,2,7,15,426.0,36.0,1.35,8.5,95.5,45.16,22.42
2016,11,2,7,30,536.0,45.0,1.6,9.0,139.0,88.95,48.36
2016,11,2,7,45,601.0,51.5,1.9,10.0,186.0,135.52,83.68
2016,11,2,8,0,666.0,58.0,2.2,11.0,233.0,188.56,128.18
2016,11,2,8,15,708.0,62.5,2.2,11.5,279.0,240.89,174.89
2016,11,2,8,30,750.0,67.0,2.2,12.0,325.0,295.34,223.6
2016,11,2,8,45,780.5,69.5,2.25,13.0,368.0,346.64,269.01
2016,11,2,9,0,811.0,72.0,2.3,14.0,411.0,399.32,314.33
2016,11,2,9,15,830.5,74.5,2.35,14.5,448.5,448.15,356.01
2016,11,2,9,30,850.0,77.0,2.4,15.0,486.0,496.71,396.26
2016,11,2,9,45,873.5,75.5,2.5,16.0,519.5,541.86,432.2
2016,11,2,10,0,897.0,74.0,2.6,17.0,553.0,586.85,466.95
2016,11,2,10,15,906.0,75.5,2.55,17.5,577.5,625.34,496.08
2016,11,2,10,30,915.0,77.0,2.5,18.0,602.0,661.67,522.83
2016,11,2,10,45,921.5,77.5,2.45,18.5,619.0,692.9,545.2
2016,11,2,11,0,928.0,78.0,2.4,19.0,636.0,721.44,563.98
2016,11,2,11,15,931.0,78.5,2.3,19.5,645.5,744.65,578.3
2016,11,2,11,30,934.0,79.0,2.2,20.0,655.0,764.71,590.3
2016,11,2,11,45,934.5,79.0,2.1,20.5,656.0,779.15,598.29
2016,11,2,12,0,935.0,79.0,2.0,21.0,657.0,790.19,603.95
2016,11,2,12,15,932.5,78.5,1.85,21.0,650.0,794.97,606.06
2016,11,2,12,30,930.0,78.0,1.7,21.0,643.0,796.26,605.83
2016,11,2,12,45,927.5,76.5,1.6,21.0,628.5,792.94,603.02
2016,11,2,13,0,925.0,75.0,1.5,21.0,614.0,786.16,597.97
2016,11,2,13,15,917.0,73.5,1.4,21.0,591.5,771.87,587.88
2016,11,2,13,30,909.0,72.0,1.3,21.0,569.0,754.34,575.72
2016,11,2,13,45,896.5,71.0,1.2,21.0,539.0,731.08,559.65
2016,11,2,14,0,884.0,70.0,1.1,21.0,509.0,705.06,541.72
2016,11,2,14,15,867.5,68.0,1.1,21.0,473.0,672.6,520.25
2016,11,2,14,30,851.0,66.0,1.1,21.0,437.0,638.0,496.68
2016,11,2,14,45,826.0,63.5,1.15,21.0,395.5,599.62,469.14
2016,11,2,15,0,801.0,61.0,1.2,21.0,354.0,555.99,436.96
2016,11,2,15,15,765.5,57.5,1.15,20.0,309.0,504.55,398.76
2016,11,2,15,30,730.0,54.0,1.1,19.0,264.0,453.44,359.24
2016,11,2,15,45,674.5,49.5,1.1,18.5,216.5,392.34,309.88
2016,11,2,16,0,619.0,45.0,1.1,18.0,169.0,334.02,260.74
2016,11,2,16,15,529.0,37.5,1.1,17.0,123.0,262.3,200.06
2016,11,2,16,30,439.0,30.0,1.1,16.0,77.0,201.78,144.88
2016,11,2,16,45,219.5,15.0,1.15,15.0,38.5,92.09,24.04
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,180.0,12.0,1.0,9.5,26.0,11.8,0.0
2016,11,3,7,0,360.0,24.0,1.0,10.0,52.0,18.72,7.99
2016,11,3,7,15,470.0,32.5,1.2,11.0,96.0,42.26,19.25
2016,11,3,7,30,580.0,41.0,1.4,12.0,140.0,89.14,46.35
2016,11,3,7,45,643.0,46.5,1.65,13.0,187.5,136.4,81.51
2016,11,3,8,0,706.0,52.0,1.9,14.0,235.0,189.89,125.92
2016,11,3,8,15,746.5,56.0,1.9,14.5,281.5,242.08,172.18
2016,11,3,8,30,787.0,60.0,1.9,15.0,328.0,297.32,221.19
2016,11,3,8,45,814.0,62.5,1.95,16.0,371.0,349.01,266.61
2016,11,3,9,0,841.0,65.0,2.0,17.0,414.0,401.67,311.53
2016,11,3,9,15,860.0,67.5,2.0,17.5,451.5,451.33,353.28
2016,11,3,9,30,879.0,70.0,2.0,18.0,489.0,500.42,393.27
2016,11,3,9,45,894.0,71.0,2.05,19.0,521.0,545.16,428.15
2016,11,3,10,0,909.0,72.0,2.1,20.0,553.0,588.6,460.91
2016,11,3,10,15,918.0,73.0,2.1,20.5,577.5,626.89,489.56
2016,11,3,10,30,927.0,74.0,2.1,21.0,602.0,662.97,515.86
2016,11,3,10,45,932.0,75.0,2.1,21.5,619.0,694.03,537.91
2016,11,3,11,0,937.0,76.0,2.1,22.0,636.0,722.27,556.46
2016,11,3,11,15,939.5,76.5,2.05,22.5,645.5,745.27,570.62
2016,11,3,11,30,942.0,77.0,2.0,23.0,655.0,765.09,582.52
2016,11,3,11,45,941.5,77.5,1.95,23.5,656.0,779.42,590.62
2016,11,3,12,0,941.0,78.0,1.9,24.0,657.0,790.33,596.46
2016,11,3,12,15,939.0,78.0,1.8,24.0,650.0,796.09,599.59
2016,11,3,12,30,937.0,78.0,1.7,24.0,643.0,798.35,600.47
2016,11,3,12,45,929.0,78.0,1.6,24.0,627.5,792.59,596.01
2016,11,3,13,0,921.0,78.0,1.5,24.0,612.0,783.42,589.42
2016,11,3,13,15,913.0,77.0,1.4,24.0,589.0,769.79,579.93
2016,11,3,13,30,905.0,76.0,1.3,24.0,566.0,752.97,568.38
2016,11,3,13,45,891.0,75.0,1.2,24.0,536.0,728.79,551.85
2016,11,3,14,0,877.0,74.0,1.1,24.0,506.0,701.93,533.54
2016,11,3,14,15,859.5,71.5,1.0,23.5,470.0,672.71,514.53
2016,11,3,14,30,842.0,69.0,0.9,23.0,434.0,637.08,489.96
2016,11,3,14,45,816.0,66.5,0.85,23.0,392.5,594.32,458.92
2016,11,3,15,0,790.0,64.0,0.8,23.0,351.0,550.51,426.37
2016,11,3,15,15,753.5,60.5,0.75,22.0,305.5,499.02,388.71
2016,11,3,15,30,717.0,57.0,0.7,21.0,260.0,447.93,349.8
2016,11,3,15,45,660.5,51.5,0.65,20.5,212.5,385.89,300.29
2016,11,3,16,0,604.0,46.0,0.6,20.0,165.0,326.73,251.17
2016,11,3,16,15,509.5,38.5,0.7,19.0,119.5,257.77,193.9
2016,11,3,16,30,415.0,31.0,0.8,18.0,74.0,193.54,136.46
2016,11,3,16,45,207.5,15.5,0.9,17.5,37.0,88.15,12.34
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,13.0,1.1,12.5,20.0,12.78,0.0
2016,11,4,7,0,191.0,26.0,1.1,13.0,40.0,20.32,8.21
2016,11,4,7,15,267.0,40.5,1.05,13.5,76.5,41.81,23.3
2016,11,4,7,30,343.0,55.0,1.0,14.0,113.0,78.42,46.58
2016,11,4,7,45,391.5,67.0,1.0,14.5,152.5,117.02,75.72
2016,11,4,8,0,440.0,79.0,1.0,15.0,192.0,160.5,111.31
2016,11,4,8,15,482.5,86.0,1.15,15.5,231.0,202.38,147.12
2016,11,4,8,30,525.0,93.0,1.3,16.0,270.0,249.0,187.21
2016,11,4,8,45,542.0,103.5,1.45,17.0,307.0,292.62,224.73
2016,11,4,9,0,559.0,114.0,1.6,18.0,344.0,336.92,261.87
2016,11,4,9,15,701.5,96.5,1.5,18.5,411.0,408.62,318.64
2016,11,4,9,30,844.0,79.0,1.4,19.0,478.0,490.62,382.13
2016,11,4,9,45,857.5,81.0,1.3,19.5,509.0,534.53,415.61
2016,11,4,10,0,871.0,83.0,1.2,20.0,540.0,577.15,447.12
2016,11,4,10,15,817.5,97.0,1.2,20.5,541.5,591.14,457.14
2016,11,4,10,30,764.0,111.0,1.2,21.0,543.0,599.14,462.46
2016,11,4,10,45,832.5,99.5,1.3,21.5,583.0,654.45,503.29
2016,11,4,11,0,901.0,88.0,1.4,22.0,623.0,707.68,541.36
2016,11,4,11,15,771.0,127.5,1.3,22.0,590.0,683.7,521.73
2016,11,4,11,30,641.0,167.0,1.2,22.0,557.0,647.8,493.96
2016,11,4,11,45,544.0,201.5,1.2,22.0,532.5,621.51,474.09
2016,11,4,12,0,447.0,236.0,1.2,22.0,508.0,593.76,452.7
2016,11,4,12,15,366.0,251.5,1.15,22.0,473.5,547.79,418.57
2016,11,4,12,30,285.0,267.0,1.1,22.0,439.0,506.86,387.63
2016,11,4,12,45,264.0,263.5,1.1,22.0,419.5,488.9,374.89
2016,11,4,13,0,243.0,260.0,1.1,22.0,400.0,461.94,355.46
2016,11,4,13,15,416.0,207.0,1.1,22.0,436.0,546.66,421.63
2016,11,4,13,30,589.0,154.0,1.1,22.0,472.0,613.86,473.07
2016,11,4,13,45,614.5,137.5,1.15,22.0,453.0,606.12,468.4
2016,11,4,14,0,640.0,121.0,1.2,22.0,434.0,594.91,461.85
2016,11,4,14,15,639.0,111.0,1.2,21.5,404.5,569.52,444.88
2016,11,4,14,30,638.0,101.0,1.2,21.0,375.0,541.85,425.91
2016,11,4,14,45,647.0,88.5,1.2,20.5,343.0,515.31,407.34
2016,11,4,15,0,656.0,76.0,1.2,20.0,311.0,485.96,385.89
2016,11,4,15,15,671.0,68.0,1.1,19.5,281.5,462.49,367.28
2016,11,4,15,30,686.0,60.0,1.0,19.0,252.0,433.21,343.06
2016,11,4,15,45,629.0,54.0,0.95,18.5,205.5,374.82,295.26
2016,11,4,16,0,572.0,48.0,0.9,18.0,159.0,316.83,246.29
2016,11,4,16,15,476.0,39.5,0.9,17.0,114.0,244.68,185.55
2016,11,4,16,30,380.0,31.0,0.9,16.0,69.0,180.64,127.25
2016,11,4,16,45,190.0,15.5,0.95,15.5,34.5,82.06,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,156.5,12.0,0.7,10.5,22.5,11.8,0.0
2016,11,5,7,0,313.0,24.0,0.7,11.0,45.0,19.13,6.58
2016,11,5,7,15,427.0,33.0,0.85,11.5,88.0,39.21,18.58
2016,11,5,7,30,541.0,42.0,1.0,12.0,131.0,82.43,42.66
2016,11,5,7,45,607.5,48.0,1.15,13.0,177.5,128.34,76.12
2016,11,5,8,0,674.0,54.0,1.3,14.0,224.0,181.91,119.93
2016,11,5,8,15,715.0,58.5,1.35,14.5,269.5,232.73,164.58
2016,11,5,8,30,756.0,63.0,1.4,15.0,315.0,286.7,212.18
2016,11,5,8,45,784.0,66.0,1.45,16.0,357.0,337.47,256.54
2016,11,5,9,0,812.0,69.0,1.5,17.0,399.0,389.39,300.6
2016,11,5,9,15,831.5,71.5,1.65,17.5,436.0,437.91,341.7
2016,11,5,9,30,851.0,74.0,1.8,18.0,473.0,486.17,381.47
2016,11,5,9,45,867.0,74.5,1.95,19.0,504.0,529.16,415.51
2016,11,5,10,0,883.0,75.0,2.1,20.0,535.0,571.48,448.02
2016,11,5,10,15,891.5,76.5,2.15,20.0,559.0,609.0,477.42
2016,11,5,10,30,900.0,78.0,2.2,20.0,583.0,644.38,504.67
2016,11,5,10,45,906.5,78.5,2.25,20.5,600.0,675.05,527.04
2016,11,5,11,0,913.0,79.0,2.3,21.0,617.0,703.08,546.61
2016,11,5,11,15,915.5,79.5,2.35,21.0,625.5,725.53,562.38
2016,11,5,11,30,918.0,80.0,2.4,21.0,634.0,744.89,576.05
2016,11,5,11,45,918.5,79.5,2.5,21.5,635.0,758.51,584.95
2016,11,5,12,0,919.0,79.0,2.6,22.0,636.0,768.81,591.64
2016,11,5,12,15,916.0,78.5,2.7,22.0,629.0,773.13,595.38
2016,11,5,12,30,913.0,78.0,2.8,22.0,622.0,774.03,596.88
2016,11,5,12,45,900.5,80.0,2.9,22.0,605.5,767.26,593.09
2016,11,5,13,0,888.0,82.0,3.0,22.0,589.0,757.22,587.12
2016,11,5,13,15,878.5,81.0,3.05,21.5,566.5,742.88,579.01
2016,11,5,13,30,869.0,80.0,3.1,21.0,544.0,725.51,568.74
2016,11,5,13,45,855.5,78.0,3.15,21.0,514.5,705.58,555.53
2016,11,5,14,0,842.0,76.0,3.2,21.0,485.0,678.7,537.17
2016,11,5,14,15,823.5,74.0,3.15,20.5,449.5,646.06,514.86
2016,11,5,14,30,805.0,72.0,3.1,20.0,414.0,611.47,489.7
2016,11,5,14,45,778.5,69.0,3.1,20.0,373.5,569.12,457.26
2016,11,5,15,0,752.0,66.0,3.1,20.0,333.0,525.86,423.31
2016,11,5,15,15,714.0,62.0,2.9,19.5,288.5,474.58,382.44
2016,11,5,15,30,676.0,58.0,2.7,19.0,244.0,423.9,340.77
2016,11,5,15,45,617.5,52.5,2.5,18.5,198.5,365.9,291.91
2016,11,5,16,0,559.0,47.0,2.3,18.0,153.0,308.58,242.16
2016,11,5,16,15,461.5,38.5,2.0,17.0,109.5,236.79,180.35
2016,11,5,16,30,364.0,30.0,1.7,16.0,66.0,173.29,121.13
2016,11,5,16,45,182.0,15.0,1.4,15.0,33.0,78.22,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,11.5,0.7,12.5,14.5,11.3,0.0
2016,11,6,7,0,80.0,23.0,0.7,13.0,29.0,19.31,5.41
2016,11,6,7,15,127.0,40.0,0.7,13.0,57.0,37.7,22.95
2016,11,6,7,30,174.0,57.0,0.7,13.0,85.0,65.62,42.82
2016,11,6,7,45,195.5,75.5,0.75,13.0,116.5,96.68,67.65
2016,11,6,8,0,217.0,94.0,0.8,13.0,148.0,130.11,95.67
2016,11,6,8,15,232.0,111.0,0.85,13.5,178.5,162.76,123.6
2016,11,6,8,30,247.0,128.0,0.9,14.0,209.0,196.77,152.57
2016,11,6,8,45,263.0,144.0,1.0,14.5,241.0,231.4,181.72
2016,11,6,9,0,279.0,160.0,1.1,15.0,273.0,267.2,211.37
2016,11,6,9,15,315.5,170.5,1.15,15.5,309.0,307.43,243.85
2016,11,6,9,30,352.0,181.0,1.2,16.0,345.0,350.18,277.82
2016,11,6,9,45,455.0,169.0,1.3,17.0,395.0,409.91,324.33
2016,11,6,10,0,558.0,157.0,1.4,18.0,445.0,473.31,372.94
2016,11,6,10,15,462.5,192.0,1.25,18.5,438.5,474.03,371.34
2016,11,6,10,30,367.0,227.0,1.1,19.0,432.0,462.98,360.76
2016,11,6,10,45,346.0,239.5,1.0,19.5,437.5,474.47,367.98
2016,11,6,11,0,325.0,252.0,0.9,20.0,443.0,483.87,373.19
2016,11,6,11,15,420.5,229.5,0.75,20.0,479.5,540.56,415.04
2016,11,6,11,30,516.0,207.0,0.6,20.0,516.0,594.28,453.28
2016,11,6,11,45,488.5,217.5,0.5,20.5,511.0,594.69,450.63
2016,11,6,12,0,461.0,228.0,0.4,21.0,506.0,592.64,446.8
2016,11,6,12,15,410.0,238.0,0.5,21.0,483.0,563.4,426.89
2016,11,6,12,30,359.0,248.0,0.6,21.0,460.0,539.39,410.43
2016,11,6,12,45,436.0,220.5,0.75,21.5,472.0,575.63,439.02
2016,11,6,13,0,513.0,193.0,0.9,22.0,484.0,602.48,460.32
2016,11,6,13,15,482.5,193.0,1.0,22.0,458.5,577.43,443.06
2016,11,6,13,30,452.0,193.0,1.1,22.0,433.0,551.11,425.1
2016,11,6,13,45,341.5,200.5,1.2,22.0,376.5,467.75,363.76
2016,11,6,14,0,231.0,208.0,1.3,22.0,320.0,387.64,303.34
2016,11,6,14,15,132.0,186.5,1.35,21.5,249.5,293.64,231.3
2016,11,6,14,30,33.0,165.0,1.4,21.0,179.0,196.28,154.17
2016,11,6,14,45,42.0,152.5,1.5,21.0,168.5,188.48,148.84
2016,11,6,15,0,51.0,140.0,1.6,21.0,158.0,180.17,142.6
2016,11,6,15,15,45.5,122.0,1.4,20.5,137.0,156.62,123.77
2016,11,6,15,30,40.0,104.0,1.2,20.0,116.0,133.31,104.84
2016,11,6,15,45,31.5,85.5,1.0,19.5,94.0,108.24,84.07
2016,11,6,16,0,23.0,67.0,0.8,19.0,72.0,83.66,63.37
2016,11,6,16,15,11.5,48.5,0.8,18.0,51.0,55.13,39.36
2016,11,6,16,30,0.0,30.0,0.8,17.0,30.0,30.99,18.19
2016,11,6,16,45,0.0,15.0,0.8,16.5,15.0,14.57,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,144.0,10.5,0.55,13.0,19.5,10.32,0.0
2016,11,7,7,0,288.0,21.0,0.5,13.0,39.0,16.54,2.51
2016,11,7,7,15,401.5,29.5,0.6,13.5,78.5,33.15,14.89
2016,11,7,7,30,515.0,38.0,0.7,14.0,118.0,73.79,36.58
2016,11,7,7,45,580.5,43.5,0.85,14.5,162.5,118.36,68.45
2016,11,7,8,0,646.0,49.0,1.0,15.0,207.0,168.07,108.7
2016,11,7,8,15,687.5,53.0,0.9,15.5,250.5,216.69,150.95
2016,11,7,8,30,729.0,57.0,0.8,16.0,294.0,268.53,196.12
2016,11,7,8,45,759.5,59.0,0.75,17.0,335.0,317.5,238.28
2016,11,7,9,0,790.0,61.0,0.7,18.0,376.0,367.88,280.26
2016,11,7,9,15,700.5,90.5,0.6,18.5,388.5,395.71,304.54
2016,11,7,9,30,611.0,120.0,0.5,19.0,401.0,414.61,320.16
2016,11,7,9,45,712.0,101.5,0.4,20.0,450.5,473.32,363.74
2016,11,7,10,0,813.0,83.0,0.3,21.0,500.0,536.97,409.09
2016,11,7,10,15,823.5,84.5,0.35,21.5,524.0,573.55,435.57
2016,11,7,10,30,834.0,86.0,0.4,22.0,548.0,608.32,460.47
2016,11,7,10,45,843.0,86.5,0.45,22.5,565.0,639.05,482.07
2016,11,7,11,0,852.0,87.0,0.5,23.0,582.0,667.47,501.73
2016,11,7,11,15,856.0,87.5,0.55,23.0,591.0,687.15,515.6
2016,11,7,11,30,860.0,88.0,0.6,23.0,600.0,706.53,528.99
2016,11,7,11,45,672.0,153.0,0.65,23.5,553.5,659.79,494.57
2016,11,7,12,0,484.0,218.0,0.7,24.0,507.0,597.36,448.11
2016,11,7,12,15,351.5,244.0,0.75,24.0,453.0,525.54,396.69
2016,11,7,12,30,219.0,270.0,0.8,24.0,399.0,451.18,341.94
2016,11,7,12,45,535.0,177.0,0.9,24.0,481.0,600.36,457.08
2016,11,7,13,0,851.0,84.0,1.0,24.0,563.0,730.61,550.8
2016,11,7,13,15,842.5,82.5,1.05,24.0,541.5,716.91,541.16
2016,11,7,13,30,834.0,81.0,1.1,24.0,520.0,700.25,531.17
2016,11,7,13,45,759.0,93.5,1.15,24.0,476.0,649.92,497.56
2016,11,7,14,0,684.0,106.0,1.2,24.0,432.0,602.08,463.9
2016,11,7,14,15,625.5,111.0,1.2,23.5,392.5,554.57,430.45
2016,11,7,14,30,567.0,116.0,1.2,23.0,353.0,507.27,396.34
2016,11,7,14,45,545.0,108.5,1.2,23.0,317.5,469.62,368.49
2016,11,7,15,0,523.0,101.0,1.2,23.0,282.0,428.76,337.47
2016,11,7,15,15,498.0,89.5,1.05,22.5,244.0,387.1,304.97
2016,11,7,15,30,473.0,78.0,0.9,22.0,206.0,343.04,269.67
2016,11,7,15,45,428.0,67.0,0.8,21.5,166.0,290.81,227.04
2016,11,7,16,0,383.0,56.0,0.7,21.0,126.0,241.16,185.22
2016,11,7,16,15,309.0,43.0,0.7,20.0,89.0,180.86,134.69
2016,11,7,16,30,235.0,30.0,0.7,19.0,52.0,128.39,85.68
2016,11,7,16,45,117.5,15.0,0.75,18.5,26.0,57.0,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
