Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.0,0.5,13.5,18.0,9.83,0.0
2016,11,8,7,0,255.0,20.0,0.5,14.0,36.0,15.74,0.47
2016,11,8,7,15,371.5,30.0,0.55,14.5,75.0,32.0,14.79
2016,11,8,7,30,488.0,40.0,0.6,15.0,114.0,72.31,36.45
2016,11,8,7,45,554.5,46.5,0.65,15.5,158.0,115.15,66.58
2016,11,8,8,0,621.0,53.0,0.7,16.0,202.0,164.59,106.1
2016,11,8,8,15,664.5,57.5,0.65,16.5,246.0,213.81,148.25
2016,11,8,8,30,708.0,62.0,0.6,17.0,290.0,265.43,192.72
2016,11,8,8,45,737.5,65.0,0.55,17.5,330.5,313.97,234.52
2016,11,8,9,0,767.0,68.0,0.5,18.0,371.0,363.88,276.25
2016,11,8,9,15,787.5,70.5,0.55,18.5,407.0,410.49,314.82
2016,11,8,9,30,808.0,73.0,0.6,19.0,443.0,457.03,352.17
2016,11,8,9,45,823.5,75.0,0.7,20.0,473.0,500.15,385.57
2016,11,8,10,0,839.0,77.0,0.8,21.0,503.0,542.23,417.2
2016,11,8,10,15,848.5,78.0,0.75,21.5,527.0,578.46,443.28
2016,11,8,10,30,858.0,79.0,0.7,22.0,551.0,610.96,465.95
2016,11,8,10,45,861.5,81.0,0.7,22.5,566.5,640.02,486.02
2016,11,8,11,0,865.0,83.0,0.7,23.0,582.0,666.47,503.83
2016,11,8,11,15,868.0,83.5,0.75,23.0,591.0,688.2,519.1
2016,11,8,11,30,871.0,84.0,0.8,23.0,600.0,707.05,532.14
2016,11,8,11,45,869.0,85.0,0.85,23.5,600.5,719.87,540.16
2016,11,8,12,0,867.0,86.0,0.9,24.0,601.0,729.52,546.17
2016,11,8,12,15,864.5,85.5,0.85,24.0,594.5,733.95,548.58
2016,11,8,12,30,862.0,85.0,0.8,24.0,588.0,735.17,548.98
2016,11,8,12,45,853.0,85.5,0.8,24.5,572.5,733.63,547.29
2016,11,8,13,0,844.0,86.0,0.8,25.0,557.0,725.0,540.97
2016,11,8,13,15,835.0,84.5,0.75,25.0,535.5,711.06,531.65
2016,11,8,13,30,826.0,83.0,0.7,25.0,514.0,694.19,520.49
2016,11,8,13,45,811.5,81.5,0.65,25.0,485.5,670.7,504.86
2016,11,8,14,0,797.0,80.0,0.6,25.0,457.0,644.77,487.59
2016,11,8,14,15,777.5,77.5,0.55,24.5,423.0,612.18,465.59
2016,11,8,14,30,758.0,75.0,0.5,24.0,389.0,577.82,441.86
2016,11,8,14,45,731.0,71.5,0.45,24.0,349.5,536.3,411.57
2016,11,8,15,0,704.0,68.0,0.4,24.0,310.0,494.02,380.03
2016,11,8,15,15,664.5,63.5,0.3,23.5,267.5,446.09,343.6
2016,11,8,15,30,625.0,59.0,0.2,23.0,225.0,396.69,305.0
2016,11,8,15,45,564.5,52.5,0.15,22.5,181.0,336.61,257.39
2016,11,8,16,0,504.0,46.0,0.1,22.0,137.0,280.12,210.99
2016,11,8,16,15,406.0,37.0,0.15,21.0,96.0,210.95,154.41
2016,11,8,16,30,308.0,28.0,0.2,20.0,55.0,150.3,97.68
2016,11,8,16,45,154.0,14.0,0.3,19.5,27.5,56.97,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,112.5,10.0,0.6,11.5,16.5,9.83,0.0
2016,11,9,7,0,225.0,20.0,0.6,12.0,33.0,15.93,0.0
2016,11,9,7,15,344.0,30.5,0.8,12.5,72.0,31.05,14.94
2016,11,9,7,30,463.0,41.0,1.0,13.0,111.0,70.19,36.14
2016,11,9,7,45,537.0,48.0,1.2,14.0,155.5,112.89,65.91
2016,11,9,8,0,611.0,55.0,1.4,15.0,200.0,163.02,105.73
2016,11,9,8,15,656.5,59.5,1.45,15.5,244.0,211.13,147.36
2016,11,9,8,30,702.0,64.0,1.5,16.0,288.0,263.68,193.3
2016,11,9,8,45,735.5,67.0,1.55,17.0,329.5,313.13,236.36
2016,11,9,9,0,769.0,70.0,1.6,18.0,371.0,364.35,279.83
2016,11,9,9,15,790.5,73.0,1.65,18.5,407.5,411.91,319.97
2016,11,9,9,30,812.0,76.0,1.7,19.0,444.0,459.48,358.97
2016,11,9,9,45,834.5,75.5,1.8,20.0,476.0,503.62,393.78
2016,11,9,10,0,857.0,75.0,1.9,21.0,508.0,546.06,426.34
2016,11,9,10,15,867.0,76.0,1.95,21.5,531.5,582.8,454.36
2016,11,9,10,30,877.0,77.0,2.0,22.0,555.0,617.57,480.27
2016,11,9,10,45,883.0,78.0,2.1,23.0,572.0,647.64,501.5
2016,11,9,11,0,889.0,79.0,2.2,24.0,589.0,675.14,520.42
2016,11,9,11,15,892.0,79.5,2.2,24.0,598.0,697.34,535.95
2016,11,9,11,30,895.0,80.0,2.2,24.0,607.0,716.57,549.15
2016,11,9,11,45,895.0,80.5,2.25,24.5,608.0,730.6,557.99
2016,11,9,12,0,895.0,81.0,2.3,25.0,609.0,741.41,564.7
2016,11,9,12,15,892.5,80.5,2.25,25.0,602.0,746.03,567.68
2016,11,9,12,30,890.0,80.0,2.2,25.0,595.0,747.33,568.52
2016,11,9,12,45,885.0,79.0,2.2,25.5,580.5,742.94,564.78
2016,11,9,13,0,880.0,78.0,2.2,26.0,566.0,735.3,558.95
2016,11,9,13,15,871.0,77.0,2.1,26.0,544.0,721.6,549.47
2016,11,9,13,30,862.0,76.0,2.0,26.0,522.0,704.9,538.02
2016,11,9,13,45,847.0,74.5,1.9,26.0,493.0,684.84,524.27
2016,11,9,14,0,832.0,73.0,1.8,26.0,464.0,658.0,505.75
2016,11,9,14,15,813.0,71.0,1.6,25.5,429.5,625.66,482.87
2016,11,9,14,30,794.0,69.0,1.4,25.0,395.0,591.43,457.83
2016,11,9,14,45,765.5,66.0,1.25,25.0,355.0,548.7,425.51
2016,11,9,15,0,737.0,63.0,1.1,25.0,315.0,505.24,391.98
2016,11,9,15,15,698.0,59.0,0.9,24.0,271.5,454.59,353.35
2016,11,9,15,30,659.0,55.0,0.7,23.0,228.0,404.67,313.9
2016,11,9,15,45,597.5,49.5,0.55,22.5,183.5,346.8,266.7
2016,11,9,16,0,536.0,44.0,0.4,22.0,139.0,289.95,218.95
2016,11,9,16,15,437.0,35.0,0.45,21.0,97.0,219.31,160.61
2016,11,9,16,30,338.0,26.0,0.5,20.0,55.0,156.62,99.95
2016,11,9,16,45,169.0,13.0,0.6,19.5,27.5,59.85,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,9.5,0.75,15.0,15.5,9.34,0.0
2016,11,10,7,0,224.0,19.0,0.8,15.0,31.0,15.12,0.0
2016,11,10,7,15,343.5,29.5,0.9,15.5,69.0,29.21,13.69
2016,11,10,7,30,463.0,40.0,1.0,16.0,107.0,68.01,34.13
2016,11,10,7,45,534.0,46.5,1.1,17.0,151.0,109.61,62.54
2016,11,10,8,0,605.0,53.0,1.2,18.0,195.0,158.31,100.66
2016,11,10,8,15,651.0,58.0,1.45,18.5,238.5,206.52,141.89
2016,11,10,8,30,697.0,63.0,1.7,19.0,282.0,259.23,187.6
2016,11,10,8,45,728.5,66.5,2.0,19.5,323.0,308.14,230.65
2016,11,10,9,0,760.0,70.0,2.3,20.0,364.0,358.65,274.35
2016,11,10,9,15,782.0,73.0,2.5,20.5,400.5,405.91,314.61
2016,11,10,9,30,804.0,76.0,2.7,21.0,437.0,453.25,353.93
2016,11,10,9,45,826.0,76.0,2.9,22.0,468.5,497.24,389.06
2016,11,10,10,0,848.0,76.0,3.1,23.0,500.0,540.65,422.78
2016,11,10,10,15,858.0,77.0,3.25,23.5,524.0,575.91,450.29
2016,11,10,10,30,868.0,78.0,3.4,24.0,548.0,610.36,476.58
2016,11,10,10,45,873.5,79.5,3.55,24.5,564.5,640.37,499.06
2016,11,10,11,0,879.0,81.0,3.7,25.0,581.0,667.83,519.29
2016,11,10,11,15,882.5,81.5,3.65,25.0,590.0,690.16,535.41
2016,11,10,11,30,886.0,82.0,3.6,25.0,599.0,709.58,548.88
2016,11,10,11,45,884.5,82.5,3.55,25.5,600.0,722.43,556.61
2016,11,10,12,0,883.0,83.0,3.5,26.0,601.0,732.07,562.15
2016,11,10,12,15,758.5,120.0,3.35,26.0,561.0,695.13,535.24
2016,11,10,12,30,634.0,157.0,3.2,26.0,521.0,648.12,499.25
2016,11,10,12,45,745.5,120.5,3.05,26.0,539.0,690.94,532.28
2016,11,10,13,0,857.0,84.0,2.9,26.0,557.0,726.82,557.45
2016,11,10,13,15,623.5,142.5,2.7,25.5,479.0,620.79,479.8
2016,11,10,13,30,390.0,201.0,2.5,25.0,401.0,502.49,390.07
2016,11,10,13,45,498.0,162.5,2.3,25.0,404.0,538.15,419.02
2016,11,10,14,0,606.0,124.0,2.1,25.0,407.0,563.27,438.84
2016,11,10,14,15,525.5,130.5,1.85,24.5,362.5,501.95,392.5
2016,11,10,14,30,445.0,137.0,1.6,24.0,318.0,446.55,350.33
2016,11,10,14,45,425.5,126.5,1.4,24.0,285.5,411.2,323.12
2016,11,10,15,0,406.0,116.0,1.2,24.0,253.0,375.62,295.13
2016,11,10,15,15,387.0,101.5,1.05,23.5,218.0,335.72,263.97
2016,11,10,15,30,368.0,87.0,0.9,23.0,183.0,296.02,232.05
2016,11,10,15,45,333.0,72.5,0.8,22.5,146.5,249.46,193.89
2016,11,10,16,0,298.0,58.0,0.7,22.0,110.0,204.98,156.34
2016,11,10,16,15,237.0,43.0,0.75,21.0,76.5,152.76,112.35
2016,11,10,16,30,176.0,28.0,0.8,20.0,43.0,104.39,64.81
2016,11,10,16,45,88.0,14.0,0.85,19.5,21.5,38.1,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.3,13.5,14.5,14.25,0.0
2016,11,11,7,0,0.0,29.0,1.3,14.0,29.0,25.43,0.0
2016,11,11,7,15,236.5,34.0,1.35,14.5,68.0,30.54,16.13
2016,11,11,7,30,473.0,39.0,1.4,15.0,107.0,66.52,32.94
2016,11,11,7,45,547.5,46.0,1.45,16.0,151.5,109.32,62.0
2016,11,11,8,0,622.0,53.0,1.5,17.0,196.0,159.59,101.31
2016,11,11,8,15,668.0,57.5,1.75,17.5,240.0,208.92,143.65
2016,11,11,8,30,714.0,62.0,2.0,18.0,284.0,260.9,189.1
2016,11,11,8,45,745.5,65.5,2.25,19.0,325.5,310.5,232.55
2016,11,11,9,0,777.0,69.0,2.5,20.0,367.0,361.65,276.42
2016,11,11,9,15,750.5,77.5,2.65,20.5,388.0,394.98,306.36
2016,11,11,9,30,724.0,86.0,2.8,21.0,409.0,424.24,331.94
2016,11,11,9,45,790.0,81.5,2.95,22.0,455.5,482.43,377.88
2016,11,11,10,0,856.0,77.0,3.1,23.0,502.0,543.29,424.66
2016,11,11,10,15,737.5,111.5,3.25,23.5,490.5,542.84,424.27
2016,11,11,10,30,619.0,146.0,3.4,24.0,479.0,531.98,415.46
2016,11,11,10,45,619.5,151.5,3.55,24.5,493.5,557.04,434.36
2016,11,11,11,0,620.0,157.0,3.7,25.0,508.0,580.12,451.29
2016,11,11,11,15,584.5,172.0,3.75,25.0,507.0,584.15,454.09
2016,11,11,11,30,549.0,187.0,3.8,25.0,506.0,587.62,456.34
2016,11,11,11,45,570.5,180.0,3.85,25.5,512.0,604.85,468.99
2016,11,11,12,0,592.0,173.0,3.9,26.0,518.0,620.4,480.25
2016,11,11,12,15,469.5,207.0,3.85,25.5,478.5,574.03,444.78
2016,11,11,12,30,347.0,241.0,3.8,25.0,439.0,517.67,401.73
2016,11,11,12,45,253.0,246.5,3.8,25.0,389.0,456.95,355.03
2016,11,11,13,0,159.0,252.0,3.8,25.0,339.0,387.97,301.45
2016,11,11,13,15,99.5,230.5,3.6,24.5,284.0,313.63,244.4
2016,11,11,13,30,40.0,209.0,3.4,24.0,229.0,247.72,192.69
2016,11,11,13,45,153.5,202.0,3.25,24.0,273.5,327.0,257.48
2016,11,11,14,0,267.0,195.0,3.1,24.0,318.0,402.28,317.38
2016,11,11,14,15,173.5,182.5,2.75,23.5,260.0,315.08,248.88
2016,11,11,14,30,80.0,170.0,2.4,23.0,202.0,232.4,183.15
2016,11,11,14,45,73.5,153.5,2.1,22.5,181.0,209.25,165.35
2016,11,11,15,0,67.0,137.0,1.8,22.0,160.0,186.31,147.26
2016,11,11,15,15,61.0,119.0,1.6,21.0,137.5,162.04,128.09
2016,11,11,15,30,55.0,101.0,1.4,20.0,115.0,138.01,108.67
2016,11,11,15,45,44.0,81.5,1.25,19.5,91.5,110.01,85.34
2016,11,11,16,0,33.0,62.0,1.1,19.0,68.0,82.55,62.12
2016,11,11,16,15,16.5,43.5,1.1,18.5,46.5,54.87,38.55
2016,11,11,16,30,0.0,25.0,1.1,18.0,25.0,25.42,12.12
2016,11,11,16,45,0.0,12.5,1.1,18.0,12.5,12.29,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.0,0.9,11.5,13.0,12.78,0.0
2016,11,12,7,0,0.0,26.0,0.9,12.0,26.0,23.11,0.0
2016,11,12,7,15,223.5,32.5,1.1,12.5,63.5,28.42,14.87
2016,11,12,7,30,447.0,39.0,1.3,13.0,101.0,63.59,31.97
2016,11,12,7,45,522.5,46.5,1.5,14.0,145.0,105.35,60.29
2016,11,12,8,0,598.0,54.0,1.7,15.0,189.0,154.71,98.95
2016,11,12,8,15,645.5,59.0,1.75,15.5,232.5,202.57,140.1
2016,11,12,8,30,693.0,64.0,1.8,16.0,276.0,255.07,185.96
2016,11,12,8,45,725.5,67.5,1.85,16.5,317.0,303.85,229.12
2016,11,12,9,0,758.0,71.0,1.9,17.0,358.0,354.33,272.91
2016,11,12,9,15,780.0,73.5,1.8,17.5,394.5,400.79,312.33
2016,11,12,9,30,802.0,76.0,1.7,18.0,431.0,447.33,350.53
2016,11,12,9,45,827.5,75.0,1.65,19.0,463.0,491.74,385.34
2016,11,12,10,0,853.0,74.0,1.6,20.0,495.0,535.81,418.67
2016,11,12,10,15,863.5,75.5,1.45,20.5,519.0,571.95,445.27
2016,11,12,10,30,874.0,77.0,1.3,21.0,543.0,607.3,470.26
2016,11,12,10,45,881.0,78.0,1.15,21.5,560.0,637.81,490.82
2016,11,12,11,0,888.0,79.0,1.0,22.0,577.0,665.84,508.83
2016,11,12,11,15,891.0,79.0,1.05,22.5,586.0,687.44,523.6
2016,11,12,11,30,894.0,79.0,1.1,23.0,595.0,706.08,535.57
2016,11,12,11,45,895.0,79.0,1.2,23.5,596.5,720.27,545.06
2016,11,12,12,0,896.0,79.0,1.3,24.0,598.0,731.27,552.46
2016,11,12,12,15,893.5,79.0,1.3,24.0,591.0,736.53,556.11
2016,11,12,12,30,891.0,79.0,1.3,24.0,584.0,738.49,557.69
2016,11,12,12,45,884.5,78.5,1.35,24.0,569.5,733.71,555.31
2016,11,12,13,0,878.0,78.0,1.4,24.0,555.0,725.71,550.88
2016,11,12,13,15,869.0,77.0,1.35,24.0,533.5,712.23,541.81
2016,11,12,13,30,860.0,76.0,1.3,24.0,512.0,699.98,533.74
2016,11,12,13,45,846.5,74.0,1.3,24.0,483.5,676.42,518.25
2016,11,12,14,0,833.0,72.0,1.3,24.0,455.0,650.3,500.96
2016,11,12,14,15,814.0,69.5,1.3,23.5,420.5,617.66,478.77
2016,11,12,14,30,795.0,67.0,1.3,23.0,386.0,583.15,454.66
2016,11,12,14,45,768.0,64.0,1.3,23.0,346.5,541.7,423.85
2016,11,12,15,0,741.0,61.0,1.3,23.0,307.0,499.4,391.55
2016,11,12,15,15,701.0,57.0,1.15,22.0,264.0,448.58,352.44
2016,11,12,15,30,661.0,53.0,1.0,21.0,221.0,398.53,312.49
2016,11,12,15,45,598.5,47.5,0.85,20.5,176.5,340.75,264.54
2016,11,12,16,0,536.0,42.0,0.7,20.0,132.0,284.08,216.11
2016,11,12,16,15,430.5,33.0,0.75,19.0,90.5,211.95,155.41
2016,11,12,16,30,325.0,24.0,0.8,18.0,49.0,146.16,86.43
2016,11,12,16,45,162.5,12.0,0.85,17.0,24.5,56.14,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,112.0,8.0,0.6,12.5,13.0,7.86,0.0
2016,11,13,7,0,224.0,16.0,0.6,13.0,26.0,15.73,0.0
2016,11,13,7,15,355.5,26.0,0.7,13.5,64.0,23.29,13.01
2016,11,13,7,30,487.0,36.0,0.8,14.0,102.0,62.0,29.48
2016,11,13,7,45,563.5,42.0,0.95,14.5,146.5,105.51,58.52
2016,11,13,8,0,640.0,48.0,1.1,15.0,191.0,155.28,97.32
2016,11,13,8,15,686.5,52.5,1.1,15.5,235.0,204.2,139.29
2016,11,13,8,30,733.0,57.0,1.1,16.0,279.0,256.86,185.21
2016,11,13,8,45,764.0,60.0,1.15,17.0,320.5,306.41,228.52
2016,11,13,9,0,795.0,63.0,1.2,18.0,362.0,357.42,272.01
2016,11,13,9,15,816.5,65.5,1.2,18.5,398.5,405.14,312.25
2016,11,13,9,30,838.0,68.0,1.2,19.0,435.0,452.82,351.2
2016,11,13,9,45,853.0,70.0,1.3,20.0,465.5,496.44,385.67
2016,11,13,10,0,868.0,72.0,1.4,21.0,496.0,537.82,417.43
2016,11,13,10,15,878.0,73.0,1.4,21.0,520.5,574.71,446.08
2016,11,13,10,30,888.0,74.0,1.4,21.0,545.0,609.61,472.65
2016,11,13,10,45,894.0,75.0,1.45,21.5,561.5,639.85,494.72
2016,11,13,11,0,900.0,76.0,1.5,22.0,578.0,667.5,514.52
2016,11,13,11,15,903.0,76.5,1.5,22.0,587.0,689.88,530.61
2016,11,13,11,30,906.0,77.0,1.5,22.0,596.0,709.27,543.8
2016,11,13,11,45,905.5,77.5,1.55,22.5,597.5,723.13,552.59
2016,11,13,12,0,905.0,78.0,1.6,23.0,599.0,733.75,559.24
2016,11,13,12,15,902.5,78.0,1.65,22.5,592.0,739.09,564.52
2016,11,13,12,30,900.0,78.0,1.7,22.0,585.0,741.12,567.69
2016,11,13,12,45,894.5,77.0,1.75,22.0,570.5,736.54,565.31
2016,11,13,13,0,889.0,76.0,1.8,22.0,556.0,728.7,560.81
2016,11,13,13,15,880.0,75.0,1.8,22.0,534.5,715.19,552.03
2016,11,13,13,30,871.0,74.0,1.8,22.0,513.0,698.67,541.21
2016,11,13,13,45,859.0,72.0,1.85,22.0,484.5,676.06,526.42
2016,11,13,14,0,847.0,70.0,1.9,22.0,456.0,654.98,512.67
2016,11,13,14,15,828.0,67.5,1.85,21.5,421.5,622.15,489.48
2016,11,13,14,30,809.0,65.0,1.8,21.0,387.0,587.41,464.38
2016,11,13,14,45,784.0,61.5,1.75,21.0,347.5,546.29,432.98
2016,11,13,15,0,759.0,58.0,1.7,21.0,308.0,504.19,400.01
2016,11,13,15,15,719.5,54.5,1.5,20.5,264.5,453.78,359.78
2016,11,13,15,30,680.0,51.0,1.3,20.0,221.0,404.07,318.8
2016,11,13,15,45,620.0,45.0,1.1,19.5,176.5,343.44,268.08
2016,11,13,16,0,560.0,39.0,0.9,19.0,132.0,286.08,218.48
2016,11,13,16,15,454.5,31.0,0.9,18.0,90.5,213.96,156.94
2016,11,13,16,30,349.0,23.0,0.9,17.0,49.0,151.5,86.65
2016,11,13,16,45,174.5,11.5,0.95,16.5,24.5,58.63,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,120.0,7.5,0.6,11.5,12.0,7.37,0.0
2016,11,14,7,0,240.0,15.0,0.6,12.0,24.0,14.74,0.0
2016,11,14,7,15,374.0,24.5,0.6,12.5,62.5,21.02,10.92
2016,11,14,7,30,508.0,34.0,0.6,13.0,101.0,61.41,28.77
2016,11,14,7,45,582.0,40.0,0.65,13.5,145.5,104.08,56.78
2016,11,14,8,0,656.0,46.0,0.7,14.0,190.0,154.16,95.76
2016,11,14,8,15,702.0,50.5,0.7,14.5,234.5,203.61,138.12
2016,11,14,8,30,748.0,55.0,0.7,15.0,279.0,256.73,184.39
2016,11,14,8,45,779.5,57.5,0.7,15.5,320.0,306.5,228.15
2016,11,14,9,0,811.0,60.0,0.7,16.0,361.0,357.75,272.16
2016,11,14,9,15,832.0,62.5,0.75,16.5,398.0,405.85,312.88
2016,11,14,9,30,853.0,65.0,0.8,17.0,435.0,453.37,351.96
2016,11,14,9,45,870.5,66.0,0.9,18.0,466.0,497.36,386.87
2016,11,14,10,0,888.0,67.0,1.0,19.0,497.0,540.32,419.93
2016,11,14,10,15,898.0,68.0,1.0,19.5,521.5,577.8,448.1
2016,11,14,10,30,908.0,69.0,1.0,20.0,546.0,613.24,474.02
2016,11,14,10,45,915.0,69.5,1.05,20.5,563.0,644.05,496.44
2016,11,14,11,0,922.0,70.0,1.1,21.0,580.0,672.27,516.6
2016,11,14,11,15,925.5,70.5,1.1,21.0,589.5,695.4,532.93
2016,11,14,11,30,929.0,71.0,1.1,21.0,599.0,715.49,546.45
2016,11,14,11,45,930.0,70.5,1.15,21.5,600.5,729.59,555.39
2016,11,14,12,0,931.0,70.0,1.2,22.0,602.0,740.39,562.19
2016,11,14,12,15,929.0,70.0,1.2,22.0,595.5,746.26,566.27
2016,11,14,12,30,927.0,70.0,1.2,22.0,589.0,748.72,568.19
2016,11,14,12,45,915.5,71.5,1.2,22.5,573.5,742.69,563.35
2016,11,14,13,0,904.0,73.0,1.2,23.0,558.0,733.37,556.48
2016,11,14,13,15,895.5,72.0,1.2,23.0,536.5,720.16,548.13
2016,11,14,13,30,887.0,71.0,1.2,23.0,515.0,703.87,537.74
2016,11,14,13,45,874.0,69.0,1.2,23.0,486.5,680.41,522.36
2016,11,14,14,0,861.0,67.0,1.2,23.0,458.0,654.32,505.1
2016,11,14,14,15,842.5,65.0,1.2,22.5,423.0,626.34,486.23
2016,11,14,14,30,824.0,63.0,1.2,22.0,388.0,592.25,462.33
2016,11,14,14,45,796.5,60.5,1.2,22.0,348.0,550.55,431.28
2016,11,14,15,0,769.0,58.0,1.2,22.0,308.0,507.96,398.66
2016,11,14,15,15,729.0,54.0,1.05,21.0,264.5,456.52,358.91
2016,11,14,15,30,689.0,50.0,0.9,20.0,221.0,405.81,318.22
2016,11,14,15,45,626.0,44.5,0.8,19.5,176.0,344.24,267.35
2016,11,14,16,0,563.0,39.0,0.7,19.0,131.0,286.11,217.58
2016,11,14,16,15,454.0,31.0,0.75,18.0,89.5,216.55,158.13
2016,11,14,16,30,345.0,23.0,0.8,17.0,48.0,149.03,81.46
2016,11,14,16,45,172.5,11.5,0.85,16.0,24.0,57.81,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,118.0,7.5,0.95,9.5,11.5,0.0,0.0
2016,11,15,7,0,236.0,15.0,1.0,10.0,23.0,14.74,0.0
2016,11,15,7,15,375.5,24.5,1.05,10.5,61.5,20.05,9.84
2016,11,15,7,30,515.0,34.0,1.1,11.0,100.0,60.5,28.37
2016,11,15,7,45,592.5,39.5,1.2,11.5,145.0,103.16,56.12
2016,11,15,8,0,670.0,45.0,1.3,12.0,190.0,153.61,95.48
2016,11,15,8,15,715.0,49.0,1.4,12.5,234.0,202.89,138.35
2016,11,15,8,30,760.0,53.0,1.5,13.0,278.0,255.7,185.34
2016,11,15,8,45,793.0,55.5,1.65,13.5,319.5,306.38,231.02
2016,11,15,9,0,826.0,58.0,1.8,14.0,361.0,358.64,277.32
2016,11,15,9,15,498.5,122.0,1.9,14.5,310.5,327.03,259.25
2016,11,15,9,30,171.0,186.0,2.0,15.0,260.0,262.57,210.49
2016,11,15,9,45,234.0,193.5,2.1,16.0,302.0,311.67,249.73
2016,11,15,10,0,297.0,201.0,2.2,17.0,344.0,362.45,289.47
2016,11,15,10,15,294.5,212.5,2.25,17.5,360.5,384.61,306.43
2016,11,15,10,30,292.0,224.0,2.3,18.0,377.0,405.86,322.51
2016,11,15,10,45,600.5,148.0,2.35,18.5,474.5,533.82,424.22
2016,11,15,11,0,909.0,72.0,2.4,19.0,572.0,663.23,523.87
2016,11,15,11,15,911.0,72.5,2.45,19.0,580.0,685.11,539.85
2016,11,15,11,30,913.0,73.0,2.5,19.0,588.0,703.95,553.43
2016,11,15,11,45,912.0,73.0,2.6,19.5,588.5,717.02,562.14
2016,11,15,12,0,911.0,73.0,2.7,20.0,589.0,726.82,568.61
2016,11,15,12,15,907.0,72.5,2.75,20.0,582.0,730.61,571.7
2016,11,15,12,30,903.0,72.0,2.8,20.0,575.0,731.06,572.55
2016,11,15,12,45,894.0,72.0,2.9,20.0,559.5,725.19,569.23
2016,11,15,13,0,885.0,72.0,3.0,20.0,544.0,716.1,563.7
2016,11,15,13,15,874.5,71.0,3.05,19.5,522.0,701.69,555.19
2016,11,15,13,30,864.0,70.0,3.1,19.0,500.0,684.32,544.53
2016,11,15,13,45,847.5,69.0,3.15,19.0,471.0,660.08,527.7
2016,11,15,14,0,831.0,68.0,3.2,19.0,442.0,637.55,511.82
2016,11,15,14,15,810.5,65.5,3.2,18.5,407.5,604.33,487.62
2016,11,15,14,30,790.0,63.0,3.2,18.0,373.0,569.32,461.48
2016,11,15,14,45,759.5,61.0,3.25,18.0,333.5,527.53,428.58
2016,11,15,15,0,729.0,59.0,3.3,18.0,294.0,485.13,394.3
2016,11,15,15,15,688.0,55.0,3.25,17.5,252.0,434.67,353.14
2016,11,15,15,30,647.0,51.0,3.2,17.0,210.0,385.1,311.29
2016,11,15,15,45,573.5,46.0,3.15,16.5,166.0,324.14,258.94
2016,11,15,16,0,500.0,41.0,3.1,16.0,122.0,265.26,207.01
2016,11,15,16,15,390.5,32.5,3.0,15.5,82.5,194.67,144.58
2016,11,15,16,30,281.0,24.0,2.9,15.0,43.0,128.76,67.56
2016,11,15,16,45,140.5,12.0,2.8,15.0,21.5,49.46,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,96.0,7.5,2.2,8.5,10.5,0.0,0.0
2016,11,16,7,0,192.0,15.0,2.4,9.0,21.0,14.74,0.0
2016,11,16,7,15,341.5,25.0,2.7,9.0,59.0,19.57,9.03
2016,11,16,7,30,491.0,35.0,3.0,9.0,97.0,57.38,27.11
2016,11,16,7,45,580.0,41.0,3.4,9.5,142.5,101.69,56.0
2016,11,16,8,0,669.0,47.0,3.8,10.0,188.0,153.56,96.39
2016,11,16,8,15,716.0,51.0,3.95,10.5,233.0,203.05,139.97
2016,11,16,8,30,763.0,55.0,4.1,11.0,278.0,256.28,188.19
2016,11,16,8,45,798.5,57.0,4.35,11.5,320.0,307.25,235.21
2016,11,16,9,0,834.0,59.0,4.6,12.0,362.0,360.04,283.28
2016,11,16,9,15,854.0,61.0,4.7,12.0,399.0,407.87,327.12
2016,11,16,9,30,874.0,63.0,4.8,12.0,436.0,455.34,369.72
2016,11,16,9,45,887.5,65.0,4.9,12.5,467.0,499.11,407.69
2016,11,16,10,0,901.0,67.0,5.0,13.0,498.0,541.53,443.6
2016,11,16,10,15,910.0,68.5,5.05,13.0,522.0,579.35,475.75
2016,11,16,10,30,919.0,70.0,5.1,13.0,546.0,615.06,505.61
2016,11,16,10,45,923.0,71.5,5.2,13.5,562.5,645.39,529.9
2016,11,16,11,0,927.0,73.0,5.3,14.0,579.0,672.96,551.61
2016,11,16,11,15,929.5,73.5,5.35,14.0,588.0,695.57,570.05
2016,11,16,11,30,932.0,74.0,5.4,14.0,597.0,715.1,584.98
2016,11,16,11,45,930.5,74.5,5.45,14.0,598.0,728.69,595.41
2016,11,16,12,0,929.0,75.0,5.5,14.0,599.0,738.95,603.44
2016,11,16,12,15,926.5,74.5,5.55,14.0,592.0,744.0,607.63
2016,11,16,12,30,924.0,74.0,5.6,14.0,585.0,745.66,609.39
2016,11,16,12,45,917.0,74.0,5.65,14.0,570.5,741.3,606.68
2016,11,16,13,0,910.0,74.0,5.7,14.0,556.0,733.63,601.59
2016,11,16,13,15,901.0,72.5,5.65,13.5,534.0,719.61,592.44
2016,11,16,13,30,892.0,71.0,5.6,13.0,512.0,702.51,580.97
2016,11,16,13,45,876.0,70.5,5.6,13.0,483.0,678.9,563.5
2016,11,16,14,0,860.0,70.0,5.6,13.0,454.0,656.88,546.86
2016,11,16,14,15,840.5,67.5,5.5,13.0,419.0,623.79,520.28
2016,11,16,14,30,821.0,65.0,5.4,13.0,384.0,588.77,491.71
2016,11,16,14,45,791.0,62.5,5.35,13.0,344.0,545.94,456.35
2016,11,16,15,0,761.0,60.0,5.3,13.0,304.0,502.37,419.54
2016,11,16,15,15,719.0,56.0,5.1,12.5,260.5,450.45,375.39
2016,11,16,15,30,677.0,52.0,4.9,12.0,217.0,399.36,330.59
2016,11,16,15,45,603.0,47.0,4.7,11.5,171.5,337.37,275.52
2016,11,16,16,0,529.0,42.0,4.5,11.0,126.0,277.17,220.77
2016,11,16,16,15,412.5,33.0,4.1,10.5,85.0,202.46,152.96
2016,11,16,16,30,296.0,24.0,3.7,10.0,44.0,132.45,66.96
2016,11,16,16,45,148.0,12.0,3.3,9.5,22.0,51.27,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,93.5,6.5,0.85,5.0,9.5,0.0,0.0
2016,11,17,7,0,187.0,13.0,0.9,5.0,19.0,12.78,0.0
2016,11,17,7,15,330.5,23.5,0.95,5.5,55.5,18.28,7.69
2016,11,17,7,30,474.0,34.0,1.0,6.0,92.0,54.23,25.75
2016,11,17,7,45,560.0,40.0,1.1,6.5,136.5,97.02,53.56
2016,11,17,8,0,646.0,46.0,1.2,7.0,181.0,147.07,92.46
2016,11,17,8,15,694.5,50.5,1.35,7.5,225.0,196.01,135.34
2016,11,17,8,30,743.0,55.0,1.5,8.0,269.0,248.88,182.96
2016,11,17,8,45,779.0,57.0,1.7,9.0,311.0,298.9,228.45
2016,11,17,9,0,815.0,59.0,1.9,10.0,353.0,350.82,274.82
2016,11,17,9,15,836.5,61.5,1.95,10.5,390.0,399.01,317.6
2016,11,17,9,30,858.0,64.0,2.0,11.0,427.0,446.67,358.77
2016,11,17,9,45,877.0,64.5,2.15,12.0,458.5,490.82,395.65
2016,11,17,10,0,896.0,65.0,2.3,13.0,490.0,534.04,430.72
2016,11,17,10,15,906.0,66.0,2.3,13.5,514.5,571.66,460.75
2016,11,17,10,30,916.0,67.0,2.3,14.0,539.0,607.23,488.43
2016,11,17,10,45,923.5,67.5,2.35,14.5,556.0,638.49,512.44
2016,11,17,11,0,931.0,68.0,2.4,15.0,573.0,667.18,534.03
2016,11,17,11,15,934.5,68.5,2.35,15.0,582.5,690.5,551.72
2016,11,17,11,30,938.0,69.0,2.3,15.0,592.0,710.77,565.92
2016,11,17,11,45,939.0,69.0,2.3,15.5,594.0,725.61,575.43
2016,11,17,12,0,940.0,69.0,2.3,16.0,596.0,737.14,582.64
2016,11,17,12,15,937.5,68.5,2.3,16.0,589.5,742.27,586.42
2016,11,17,12,30,935.0,68.0,2.3,16.0,583.0,743.98,587.91
2016,11,17,12,45,930.0,67.5,2.3,16.0,568.5,740.49,585.8
2016,11,17,13,0,925.0,67.0,2.3,16.0,554.0,733.64,581.42
2016,11,17,13,15,916.0,66.0,2.3,16.0,532.0,720.12,572.3
2016,11,17,13,30,907.0,65.0,2.3,16.0,510.0,703.47,561.0
2016,11,17,13,45,894.0,63.5,2.35,16.0,481.5,680.55,545.39
2016,11,17,14,0,881.0,62.0,2.4,16.0,453.0,654.95,527.69
2016,11,17,14,15,862.5,60.0,2.35,15.5,418.5,622.78,504.21
2016,11,17,14,30,844.0,58.0,2.3,15.0,384.0,588.64,478.59
2016,11,17,14,45,817.0,55.5,2.3,15.0,344.0,551.03,448.77
2016,11,17,15,0,790.0,53.0,2.3,15.0,304.0,508.52,414.36
2016,11,17,15,15,750.5,49.5,2.0,14.5,260.5,457.73,372.16
2016,11,17,15,30,711.0,46.0,1.7,14.0,217.0,407.58,329.13
2016,11,17,15,45,648.5,41.0,1.4,13.5,172.0,346.6,276.19
2016,11,17,16,0,586.0,36.0,1.1,13.0,127.0,288.99,224.52
2016,11,17,16,15,477.0,28.5,1.1,12.0,86.0,216.14,159.84
2016,11,17,16,30,368.0,21.0,1.1,11.0,45.0,147.58,68.9
2016,11,17,16,45,184.0,10.5,1.1,10.5,22.5,59.15,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,18,7,0,187.0,12.0,1.6,6.0,17.0,11.8,0.0
2016,11,18,7,15,336.5,22.0,1.95,7.0,53.5,17.01,6.0
2016,11,18,7,30,486.0,32.0,2.3,8.0,90.0,53.01,24.5
