Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,7,45,568.5,38.5,2.7,9.0,134.5,94.85,50.97
2016,11,18,8,0,651.0,45.0,3.1,10.0,179.0,145.02,89.61
2016,11,18,8,15,700.5,50.0,3.3,10.5,223.5,194.74,132.89
2016,11,18,8,30,750.0,55.0,3.5,11.0,268.0,248.49,181.18
2016,11,18,8,45,782.5,58.0,3.75,12.0,310.0,298.66,226.96
2016,11,18,9,0,815.0,61.0,4.0,13.0,352.0,350.42,273.39
2016,11,18,9,15,837.0,63.5,4.25,13.5,389.0,398.75,316.87
2016,11,18,9,30,859.0,66.0,4.5,14.0,426.0,447.04,359.36
2016,11,18,9,45,873.5,68.5,4.8,15.0,457.5,490.66,396.56
2016,11,18,10,0,888.0,71.0,5.1,16.0,489.0,533.54,432.14
2016,11,18,10,15,898.0,72.0,5.15,16.5,513.0,570.9,462.82
2016,11,18,10,30,908.0,73.0,5.2,17.0,537.0,606.25,491.2
2016,11,18,10,45,912.0,75.0,5.3,17.5,554.0,636.82,515.38
2016,11,18,11,0,916.0,77.0,5.4,18.0,571.0,664.7,537.03
2016,11,18,11,15,918.5,77.0,5.4,18.0,579.5,686.57,554.54
2016,11,18,11,30,921.0,77.0,5.4,18.0,588.0,705.41,569.1
2016,11,18,11,45,919.0,78.0,5.45,18.5,589.0,719.15,578.39
2016,11,18,12,0,917.0,79.0,5.5,19.0,590.0,729.59,585.29
2016,11,18,12,15,913.5,78.5,5.45,19.0,583.0,733.99,588.51
2016,11,18,12,30,910.0,78.0,5.4,19.0,576.0,735.03,589.37
2016,11,18,12,45,905.5,76.5,5.4,19.0,561.5,730.9,586.69
2016,11,18,13,0,901.0,75.0,5.4,19.0,547.0,723.48,581.69
2016,11,18,13,15,891.5,74.0,5.3,19.0,525.0,709.93,571.78
2016,11,18,13,30,882.0,73.0,5.2,19.0,503.0,693.35,559.69
2016,11,18,13,45,868.0,71.0,5.1,19.0,474.5,669.71,542.27
2016,11,18,14,0,854.0,69.0,5.0,19.0,446.0,647.56,525.38
2016,11,18,14,15,835.0,67.0,4.7,18.5,411.5,615.74,500.72
2016,11,18,14,30,816.0,65.0,4.4,18.0,377.0,581.97,474.11
2016,11,18,14,45,788.5,61.5,4.1,18.0,337.5,539.85,439.68
2016,11,18,15,0,761.0,58.0,3.8,18.0,298.0,496.85,404.02
2016,11,18,15,15,719.5,54.0,3.25,17.0,255.0,445.52,361.79
2016,11,18,15,30,678.0,50.0,2.7,16.0,212.0,394.99,318.79
2016,11,18,15,45,612.5,44.5,2.15,15.0,167.5,333.46,265.65
2016,11,18,16,0,547.0,39.0,1.6,14.0,123.0,275.46,213.95
2016,11,18,16,15,431.0,30.5,1.5,13.0,82.5,204.99,151.06
2016,11,18,16,30,315.0,22.0,1.4,12.0,42.0,134.53,57.62
2016,11,18,16,45,157.5,11.0,1.35,11.5,21.0,52.41,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,6,45,63.5,6.0,3.8,10.0,7.0,0.0,0.0
2016,11,19,7,0,127.0,12.0,3.9,10.0,14.0,11.8,0.0
2016,11,19,7,15,273.5,22.0,4.15,10.5,47.0,17.18,5.09
2016,11,19,7,30,420.0,32.0,4.4,11.0,80.0,47.24,21.65
2016,11,19,7,45,505.5,38.5,4.65,11.5,122.0,85.9,45.73
2016,11,19,8,0,591.0,45.0,4.9,12.0,164.0,134.07,82.35
2016,11,19,8,15,641.0,49.5,5.05,12.5,206.0,180.14,122.09
2016,11,19,8,30,691.0,54.0,5.2,13.0,248.0,230.37,167.02
2016,11,19,8,45,726.0,56.5,5.35,13.5,288.0,277.81,210.6
2016,11,19,9,0,761.0,59.0,5.5,14.0,328.0,327.17,255.47
2016,11,19,9,15,532.0,112.0,5.55,14.0,309.5,324.15,259.93
2016,11,19,9,30,303.0,165.0,5.6,14.0,291.0,299.3,243.13
2016,11,19,9,45,538.0,126.0,5.7,14.5,370.0,387.47,316.05
2016,11,19,10,0,773.0,87.0,5.8,15.0,449.0,490.09,400.49
2016,11,19,10,15,520.5,153.5,5.8,15.0,402.5,447.47,366.05
2016,11,19,10,30,268.0,220.0,5.8,15.0,356.0,384.56,313.49
2016,11,19,10,45,395.5,199.0,5.85,15.5,407.0,448.42,366.37
2016,11,19,11,0,523.0,178.0,5.9,16.0,458.0,523.25,427.04
2016,11,19,11,15,396.0,211.5,5.9,16.0,426.0,483.14,393.53
2016,11,19,11,30,269.0,245.0,5.9,16.0,394.0,443.09,359.6
2016,11,19,11,45,134.5,193.5,5.9,16.5,268.0,294.69,238.94
2016,11,19,12,0,0.0,142.0,5.9,17.0,142.0,139.15,109.33
2016,11,19,12,15,52.0,194.5,5.85,17.0,223.0,235.66,189.41
2016,11,19,12,30,104.0,247.0,5.8,17.0,304.0,331.27,267.2
2016,11,19,12,45,200.5,235.0,5.8,17.0,341.0,394.54,320.04
2016,11,19,13,0,297.0,223.0,5.8,17.0,378.0,457.27,371.92
2016,11,19,13,15,148.5,188.0,5.7,16.5,265.5,306.19,249.48
2016,11,19,13,30,0.0,153.0,5.6,16.0,153.0,152.29,121.1
2016,11,19,13,45,32.5,169.0,5.6,16.0,183.0,198.54,160.37
2016,11,19,14,0,65.0,185.0,5.6,16.0,213.0,239.38,194.74
2016,11,19,14,15,32.5,124.0,5.45,15.5,138.0,148.92,120.14
2016,11,19,14,30,0.0,63.0,5.3,15.0,63.0,60.89,46.04
2016,11,19,14,45,0.0,56.5,5.15,15.0,56.5,54.59,40.83
2016,11,19,15,0,0.0,50.0,5.0,15.0,50.0,48.3,35.53
2016,11,19,15,15,0.0,42.5,4.7,14.5,42.5,41.04,29.42
2016,11,19,15,30,0.0,35.0,4.4,14.0,35.0,33.79,23.22
2016,11,19,15,45,0.0,27.5,4.1,14.0,27.5,26.54,16.89
2016,11,19,16,0,0.0,20.0,3.8,14.0,20.0,19.29,10.52
2016,11,19,16,15,0.0,13.0,3.55,13.5,13.0,12.53,4.49
2016,11,19,16,30,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,3.1,13.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,4.5,0.8,11.0,4.5,0.0,0.0
2016,11,20,7,0,0.0,9.0,0.8,11.0,9.0,8.85,0.0
2016,11,20,7,15,89.0,23.5,0.95,11.5,33.5,19.7,5.44
2016,11,20,7,30,178.0,38.0,1.1,12.0,58.0,40.71,22.94
2016,11,20,7,45,210.0,54.5,1.25,12.5,89.0,70.52,44.95
2016,11,20,8,0,242.0,71.0,1.4,13.0,120.0,103.65,71.44
2016,11,20,8,15,263.5,87.0,1.4,13.0,151.0,136.99,99.93
2016,11,20,8,30,285.0,103.0,1.4,13.0,182.0,172.3,130.58
2016,11,20,8,45,299.5,117.0,1.45,13.5,211.5,205.36,159.36
2016,11,20,9,0,314.0,131.0,1.5,14.0,241.0,239.35,188.53
2016,11,20,9,15,269.5,152.0,1.5,14.0,253.5,258.21,205.93
2016,11,20,9,30,225.0,173.0,1.5,14.0,266.0,272.91,219.03
2016,11,20,9,45,161.5,188.0,1.5,14.5,257.5,265.7,213.46
2016,11,20,10,0,98.0,203.0,1.5,15.0,249.0,252.63,202.55
2016,11,20,10,15,90.5,212.5,1.45,15.0,256.5,262.38,210.25
2016,11,20,10,30,83.0,222.0,1.4,15.0,264.0,271.49,217.2
2016,11,20,10,45,41.5,164.5,1.4,15.0,185.5,189.57,151.32
2016,11,20,11,0,0.0,107.0,1.4,15.0,107.0,103.89,80.94
2016,11,20,11,15,126.0,176.5,1.5,15.0,245.5,264.61,213.94
2016,11,20,11,30,252.0,246.0,1.6,15.0,384.0,432.17,345.7
2016,11,20,11,45,209.5,250.5,1.75,15.0,365.5,407.13,325.21
2016,11,20,12,0,167.0,255.0,1.9,15.0,347.0,386.5,308.99
2016,11,20,12,15,166.5,252.0,2.0,14.5,343.5,385.57,309.37
2016,11,20,12,30,166.0,249.0,2.1,14.0,340.0,384.07,309.21
2016,11,20,12,45,87.0,213.5,2.25,14.0,261.0,283.02,228.48
2016,11,20,13,0,8.0,178.0,2.4,14.0,182.0,183.19,146.58
2016,11,20,13,15,11.0,176.5,2.4,14.0,182.0,184.26,147.97
2016,11,20,13,30,14.0,175.0,2.4,14.0,182.0,185.38,149.18
2016,11,20,13,45,7.0,148.5,2.4,14.0,152.0,152.92,122.62
2016,11,20,14,0,0.0,122.0,2.4,14.0,122.0,120.79,96.12
2016,11,20,14,15,41.5,140.0,2.35,13.5,156.0,172.78,140.72
2016,11,20,14,30,83.0,158.0,2.3,13.0,190.0,220.12,180.81
2016,11,20,14,45,76.5,142.5,2.25,13.0,169.5,198.18,162.57
2016,11,20,15,0,70.0,127.0,2.2,13.0,149.0,176.46,144.46
2016,11,20,15,15,62.0,109.0,2.0,12.5,126.5,151.08,123.2
2016,11,20,15,30,54.0,91.0,1.8,12.0,104.0,126.04,101.83
2016,11,20,15,45,43.0,72.5,1.6,12.0,81.5,99.37,78.56
2016,11,20,16,0,32.0,54.0,1.4,12.0,59.0,73.21,55.54
2016,11,20,16,15,16.0,36.0,1.3,11.5,38.5,46.26,31.62
2016,11,20,16,30,0.0,18.0,1.2,11.0,18.0,17.53,1.77
2016,11,20,16,45,0.0,9.0,1.1,11.0,9.0,8.85,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,17.0,1.6,9.5,37.5,12.73,0.57
2016,11,21,7,30,375.0,34.0,1.9,10.0,75.0,45.13,21.84
2016,11,21,7,45,467.0,42.0,2.2,10.5,117.0,82.89,45.17
2016,11,21,8,0,559.0,50.0,2.5,11.0,159.0,130.01,80.25
2016,11,21,8,15,613.5,55.5,2.6,11.0,201.5,176.18,119.62
2016,11,21,8,30,668.0,61.0,2.7,11.0,244.0,227.01,164.73
2016,11,21,8,45,458.5,99.0,2.8,11.5,233.5,235.16,181.63
2016,11,21,9,0,249.0,137.0,2.9,12.0,223.0,222.18,177.6
2016,11,21,9,15,529.5,103.0,3.0,12.0,311.5,312.57,250.47
2016,11,21,9,30,810.0,69.0,3.1,12.0,400.0,421.47,339.36
2016,11,21,9,45,515.5,134.5,3.25,12.5,351.0,382.43,310.77
2016,11,21,10,0,221.0,200.0,3.4,13.0,302.0,314.58,256.1
2016,11,21,10,15,234.0,209.5,3.45,13.0,322.5,340.01,277.33
2016,11,21,10,30,247.0,219.0,3.5,13.0,343.0,370.08,301.74
2016,11,21,10,45,351.5,206.5,3.6,13.5,389.0,427.8,348.8
2016,11,21,11,0,456.0,194.0,3.7,14.0,435.0,495.21,402.76
2016,11,21,11,15,444.0,201.0,3.75,14.0,439.0,506.46,411.48
2016,11,21,11,30,432.0,208.0,3.8,14.0,443.0,515.74,418.81
2016,11,21,11,45,664.5,142.0,3.85,14.5,505.5,613.76,498.44
2016,11,21,12,0,897.0,76.0,3.9,15.0,568.0,704.78,569.69
2016,11,21,12,15,895.0,76.0,3.9,15.0,562.0,710.77,573.78
2016,11,21,12,30,893.0,76.0,3.9,15.0,556.0,713.53,576.1
2016,11,21,12,45,889.5,74.5,3.95,15.0,543.0,710.28,574.23
2016,11,21,13,0,886.0,73.0,4.0,15.0,530.0,703.82,570.09
2016,11,21,13,15,459.0,132.0,3.95,15.0,368.5,473.01,387.81
2016,11,21,13,30,32.0,191.0,3.9,15.0,207.0,222.38,179.04
2016,11,21,13,45,31.5,180.5,3.9,15.0,195.5,211.15,170.69
2016,11,21,14,0,31.0,170.0,3.9,15.0,184.0,199.89,161.78
2016,11,21,14,15,15.5,91.5,3.85,14.5,98.5,102.45,81.33
2016,11,21,14,30,0.0,13.0,3.8,14.0,13.0,12.54,5.08
2016,11,21,14,45,0.0,11.5,3.75,14.0,11.5,11.09,3.87
2016,11,21,15,0,0.0,10.0,3.7,14.0,10.0,9.64,2.63
2016,11,21,15,15,0.0,8.5,3.35,13.5,8.5,8.19,1.39
2016,11,21,15,30,0.0,7.0,3.0,13.0,7.0,6.75,0.14
2016,11,21,15,45,256.0,23.0,2.7,12.5,61.0,149.47,120.42
2016,11,21,16,0,512.0,39.0,2.4,12.0,115.0,262.99,206.44
2016,11,21,16,15,391.5,30.0,2.1,11.5,76.0,188.93,138.63
2016,11,21,16,30,271.0,21.0,1.8,11.0,37.0,117.7,35.34
2016,11,21,16,45,135.5,10.5,1.5,10.5,18.5,45.68,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,7,15,193.5,16.5,0.35,8.0,37.0,12.4,0.0
2016,11,22,7,30,387.0,33.0,0.3,8.0,74.0,43.62,20.88
2016,11,22,7,45,477.5,41.0,0.3,8.5,116.0,81.6,44.13
2016,11,22,8,0,568.0,49.0,0.3,9.0,158.0,128.76,78.93
2016,11,22,8,15,622.5,54.5,0.3,9.5,200.5,175.21,117.78
2016,11,22,8,30,677.0,60.0,0.3,10.0,243.0,226.29,161.94
2016,11,22,8,45,715.5,63.5,0.3,10.5,284.0,275.44,205.23
2016,11,22,9,0,754.0,67.0,0.3,11.0,325.0,326.23,249.21
2016,11,22,9,15,778.5,69.5,0.4,11.5,361.5,372.55,289.45
2016,11,22,9,30,803.0,72.0,0.5,12.0,398.0,419.2,328.99
2016,11,22,9,45,824.5,73.0,0.65,13.0,429.0,462.92,365.0
2016,11,22,10,0,846.0,74.0,0.8,14.0,460.0,506.09,399.59
2016,11,22,10,15,857.5,75.5,0.85,14.0,484.5,543.6,429.82
2016,11,22,10,30,869.0,77.0,0.9,14.0,509.0,579.34,458.12
2016,11,22,10,45,876.5,78.0,1.0,14.5,526.0,608.15,480.44
2016,11,22,11,0,884.0,79.0,1.1,15.0,543.0,636.29,501.83
2016,11,22,11,15,887.5,79.5,1.1,15.0,552.5,658.76,518.76
2016,11,22,11,30,891.0,80.0,1.1,15.0,562.0,678.37,533.41
2016,11,22,11,45,893.0,79.5,1.1,15.0,564.0,692.91,543.93
2016,11,22,12,0,895.0,79.0,1.1,15.0,566.0,704.34,551.96
2016,11,22,12,15,893.0,79.0,1.1,15.0,560.5,710.4,556.29
2016,11,22,12,30,891.0,79.0,1.1,15.0,555.0,713.23,558.51
2016,11,22,12,45,757.5,108.0,1.1,15.0,505.5,659.84,519.82
2016,11,22,13,0,624.0,137.0,1.1,15.0,456.0,597.87,473.46
2016,11,22,13,15,671.5,117.5,1.1,15.0,448.5,605.81,481.31
2016,11,22,13,30,719.0,98.0,1.1,15.0,441.0,609.75,485.41
2016,11,22,13,45,676.0,101.5,1.1,15.0,409.5,576.09,460.18
2016,11,22,14,0,633.0,105.0,1.1,15.0,378.0,541.26,434.07
2016,11,22,14,15,529.5,115.5,1.1,14.5,331.5,472.33,381.72
2016,11,22,14,30,426.0,126.0,1.1,14.0,285.0,410.63,333.78
2016,11,22,14,45,406.5,115.5,1.1,14.0,254.5,376.77,307.23
2016,11,22,15,0,387.0,105.0,1.1,14.0,224.0,342.74,279.64
2016,11,22,15,15,366.0,91.5,1.0,13.5,191.0,304.52,248.18
2016,11,22,15,30,345.0,78.0,0.9,13.0,158.0,266.69,216.08
2016,11,22,15,45,306.5,64.0,0.8,12.5,123.5,221.35,176.94
2016,11,22,16,0,268.0,50.0,0.7,12.0,89.0,178.42,138.87
2016,11,22,16,15,199.5,35.5,0.75,11.5,58.5,127.3,92.57
2016,11,22,16,30,131.0,21.0,0.8,11.0,28.0,74.02,17.16
2016,11,22,16,45,65.5,10.5,0.85,10.5,14.0,27.36,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,187.0,17.0,1.6,7.5,36.0,12.99,0.0
2016,11,23,7,30,374.0,34.0,1.8,8.0,72.0,43.14,20.98
2016,11,23,7,45,466.5,42.5,2.0,8.5,114.0,80.79,44.02
2016,11,23,8,0,559.0,51.0,2.2,9.0,156.0,127.87,78.84
2016,11,23,8,15,616.0,56.5,2.35,9.5,199.0,174.17,117.95
2016,11,23,8,30,673.0,62.0,2.5,10.0,242.0,225.37,163.08
2016,11,23,8,45,707.0,67.0,2.7,10.5,282.5,273.91,207.36
2016,11,23,9,0,741.0,72.0,2.9,11.0,323.0,324.71,253.2
2016,11,23,9,15,767.0,75.0,3.0,11.5,359.5,371.51,295.09
2016,11,23,9,30,793.0,78.0,3.1,12.0,396.0,418.8,336.42
2016,11,23,9,45,806.0,81.5,3.25,12.5,426.0,460.8,372.68
2016,11,23,10,0,819.0,85.0,3.4,13.0,456.0,501.69,407.12
2016,11,23,10,15,831.5,86.5,3.35,13.0,480.5,538.89,438.23
2016,11,23,10,30,844.0,88.0,3.3,13.0,505.0,574.47,467.38
2016,11,23,10,45,853.0,89.0,3.3,13.5,522.5,605.59,491.75
2016,11,23,11,0,862.0,90.0,3.3,14.0,540.0,634.47,513.88
2016,11,23,11,15,865.5,90.5,3.3,14.0,549.5,656.87,531.65
2016,11,23,11,30,869.0,91.0,3.3,14.0,559.0,676.47,547.1
2016,11,23,11,45,869.0,91.0,3.3,14.0,560.5,690.26,558.01
2016,11,23,12,0,869.0,91.0,3.3,14.0,562.0,700.97,566.43
2016,11,23,12,15,867.0,91.0,3.35,14.0,556.5,707.17,571.36
2016,11,23,12,30,865.0,91.0,3.4,14.0,551.0,710.19,574.07
2016,11,23,12,45,854.5,91.5,3.5,14.0,536.5,704.69,570.73
2016,11,23,13,0,844.0,92.0,3.6,14.0,522.0,696.09,565.19
2016,11,23,13,15,834.0,90.5,3.6,14.0,501.0,682.61,555.63
2016,11,23,13,30,824.0,89.0,3.6,14.0,480.0,666.26,543.51
2016,11,23,13,45,809.0,87.0,3.65,14.0,452.5,643.31,526.32
2016,11,23,14,0,794.0,85.0,3.7,14.0,425.0,617.94,507.0
2016,11,23,14,15,771.5,82.0,3.7,13.5,391.0,584.58,481.84
2016,11,23,14,30,749.0,79.0,3.7,13.0,357.0,552.46,456.95
2016,11,23,14,45,717.0,75.0,3.7,13.0,318.0,509.78,422.21
2016,11,23,15,0,685.0,71.0,3.7,13.0,279.0,466.67,386.26
2016,11,23,15,15,637.0,65.5,3.35,12.5,237.0,413.67,341.44
2016,11,23,15,30,589.0,60.0,3.0,12.0,195.0,362.11,296.58
2016,11,23,15,45,516.5,52.5,2.65,11.5,152.0,299.66,241.79
2016,11,23,16,0,444.0,45.0,2.3,11.0,109.0,241.56,189.5
2016,11,23,16,15,318.5,33.5,2.05,10.0,71.0,166.2,121.7
2016,11,23,16,30,193.0,22.0,1.8,9.0,33.0,93.66,18.7
2016,11,23,16,45,96.5,11.0,1.55,8.5,16.5,35.84,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,167.0,18.0,0.85,4.5,34.0,14.09,0.0
2016,11,24,7,30,334.0,36.0,0.9,5.0,68.0,42.92,22.21
2016,11,24,7,45,432.0,45.5,0.95,5.5,110.5,79.54,45.01
2016,11,24,8,0,530.0,55.0,1.0,6.0,153.0,126.25,79.42
2016,11,24,8,15,591.0,62.0,1.05,6.5,197.0,173.13,118.76
2016,11,24,8,30,652.0,69.0,1.1,7.0,241.0,225.39,164.4
2016,11,24,8,45,689.5,74.5,1.2,8.0,282.5,274.37,208.29
2016,11,24,9,0,727.0,80.0,1.3,9.0,324.0,325.65,253.54
2016,11,24,9,15,749.0,72.5,1.35,9.5,348.0,359.95,285.07
2016,11,24,9,30,771.0,65.0,1.4,10.0,372.0,393.84,315.6
2016,11,24,9,45,745.5,77.5,1.45,11.0,393.0,426.6,343.64
2016,11,24,10,0,720.0,90.0,1.5,12.0,414.0,455.86,367.67
2016,11,24,10,15,787.0,92.0,1.5,12.5,463.5,518.69,417.23
2016,11,24,10,30,854.0,94.0,1.5,13.0,513.0,583.96,467.15
2016,11,24,10,45,868.5,93.5,1.5,13.5,532.0,617.07,491.94
2016,11,24,11,0,883.0,93.0,1.5,14.0,551.0,648.14,514.92
2016,11,24,11,15,887.5,93.5,1.45,14.5,561.0,671.68,531.45
2016,11,24,11,30,892.0,94.0,1.4,15.0,571.0,692.39,545.58
2016,11,24,11,45,896.0,93.0,1.35,15.5,574.0,708.17,555.95
2016,11,24,12,0,900.0,92.0,1.3,16.0,577.0,720.86,563.87
2016,11,24,12,15,897.5,91.5,1.15,16.0,571.0,726.47,566.25
2016,11,24,12,30,895.0,91.0,1.0,16.0,565.0,728.78,566.32
2016,11,24,12,45,889.0,90.0,0.9,16.0,551.0,724.83,562.65
2016,11,24,13,0,883.0,89.0,0.8,16.0,537.0,717.64,556.84
2016,11,24,13,15,873.0,87.5,0.8,16.0,515.5,703.98,547.94
2016,11,24,13,30,863.0,86.0,0.8,16.0,494.0,687.32,536.7
2016,11,24,13,45,847.5,84.0,0.8,16.0,465.5,663.61,520.1
2016,11,24,14,0,832.0,82.0,0.8,16.0,437.0,637.37,501.44
2016,11,24,14,15,810.0,79.5,0.8,15.5,402.0,604.23,478.23
2016,11,24,14,30,788.0,77.0,0.8,15.0,367.0,569.28,453.06
2016,11,24,14,45,756.0,73.0,0.8,15.0,327.5,525.47,419.65
2016,11,24,15,0,724.0,69.0,0.8,15.0,288.0,484.29,387.18
2016,11,24,15,15,676.5,64.0,0.8,14.0,244.5,430.98,345.58
2016,11,24,15,30,629.0,59.0,0.8,13.0,201.0,378.98,303.26
2016,11,24,15,45,553.5,51.5,0.8,12.5,157.0,313.87,248.48
2016,11,24,16,0,478.0,44.0,0.8,12.0,113.0,253.29,195.7
2016,11,24,16,15,348.5,33.0,0.85,11.5,73.5,175.79,126.77
2016,11,24,16,30,219.0,22.0,0.9,11.0,34.0,101.02,15.27
2016,11,24,16,45,109.5,11.0,0.95,10.5,17.0,39.13,0.0
2016,11,24,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,17.0,0.85,4.5,24.5,13.25,0.0
2016,11,25,7,30,155.0,34.0,0.8,5.0,49.0,33.71,18.5
2016,11,25,7,45,195.0,51.0,0.8,5.5,80.0,63.38,40.84
2016,11,25,8,0,235.0,68.0,0.8,6.0,111.0,96.38,67.09
2016,11,25,8,15,265.0,83.0,1.05,6.5,143.0,129.67,95.42
2016,11,25,8,30,295.0,98.0,1.3,7.0,175.0,165.73,126.88
2016,11,25,8,45,327.0,108.0,1.55,8.0,206.0,201.37,157.93
2016,11,25,9,0,359.0,118.0,1.8,9.0,237.0,238.6,190.2
2016,11,25,9,15,580.5,98.0,1.8,9.5,315.5,320.44,256.38
2016,11,25,9,30,802.0,78.0,1.8,10.0,394.0,417.95,335.32
2016,11,25,9,45,819.0,80.5,1.85,11.0,425.5,461.02,371.11
2016,11,25,10,0,836.0,83.0,1.9,12.0,457.0,503.26,405.4
2016,11,25,10,15,830.5,79.0,2.0,12.5,467.0,525.71,424.62
2016,11,25,10,30,825.0,75.0,2.1,13.0,477.0,545.23,441.11
2016,11,25,10,45,754.0,98.0,2.25,13.5,475.5,552.35,446.79
2016,11,25,11,0,683.0,121.0,2.4,14.0,474.0,554.74,448.3
2016,11,25,11,15,783.0,105.5,2.45,14.0,517.0,616.0,496.94
2016,11,25,11,30,883.0,90.0,2.5,14.0,560.0,679.83,546.41
2016,11,25,11,45,884.0,90.0,2.55,14.5,562.0,694.58,556.8
2016,11,25,12,0,885.0,90.0,2.6,15.0,564.0,706.24,565.12
2016,11,25,12,15,882.0,89.5,2.6,15.0,558.0,711.44,569.06
2016,11,25,12,30,879.0,89.0,2.6,15.0,552.0,713.4,570.74
2016,11,25,12,45,724.0,122.5,2.6,15.0,498.0,647.5,520.21
2016,11,25,13,0,569.0,156.0,2.6,15.0,444.0,573.29,462.55
2016,11,25,13,15,576.0,144.5,2.55,14.5,426.0,562.59,456.27
2016,11,25,13,30,583.0,133.0,2.5,14.0,408.0,552.9,450.14
2016,11,25,13,45,567.0,128.5,2.45,14.0,383.0,530.19,432.65
2016,11,25,14,0,551.0,124.0,2.4,14.0,358.0,502.89,411.54
2016,11,25,14,15,579.5,107.5,2.1,13.5,336.0,494.71,405.56
2016,11,25,14,30,608.0,91.0,1.8,13.0,314.0,479.95,393.91
2016,11,25,14,45,562.0,90.5,1.55,13.0,279.5,437.16,358.39
2016,11,25,15,0,516.0,90.0,1.3,13.0,245.0,394.82,322.84
2016,11,25,15,15,479.5,80.5,1.15,12.5,208.0,347.2,283.46
2016,11,25,15,30,443.0,71.0,1.0,12.0,171.0,302.92,245.64
2016,11,25,15,45,389.0,59.5,0.9,11.5,133.0,250.34,200.23
2016,11,25,16,0,335.0,48.0,0.8,11.0,95.0,201.33,156.67
2016,11,25,16,15,167.5,38.0,0.85,10.5,61.5,119.47,86.2
2016,11,25,16,30,0.0,28.0,0.9,10.0,28.0,32.31,0.0
2016,11,25,16,45,0.0,14.0,0.95,9.5,14.0,13.76,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,2.9,8.0,2.0,1.93,0.0
2016,11,26,7,30,0.0,4.0,2.8,8.0,4.0,3.85,0.0
2016,11,26,7,45,0.0,6.5,2.75,8.5,6.5,6.26,0.0
2016,11,26,8,0,0.0,9.0,2.7,9.0,9.0,8.67,1.83
2016,11,26,8,15,0.0,12.5,2.75,9.0,12.5,12.05,4.84
2016,11,26,8,30,0.0,16.0,2.8,9.0,16.0,15.43,7.83
2016,11,26,8,45,0.0,18.5,2.9,9.5,18.5,17.84,9.93
2016,11,26,9,0,0.0,21.0,3.0,10.0,21.0,20.26,12.0
2016,11,26,9,15,0.0,13.5,3.1,9.5,13.5,13.02,5.7
2016,11,26,9,30,0.0,6.0,3.2,9.0,6.0,5.79,0.0
2016,11,26,9,45,0.0,11.0,3.35,9.0,11.0,10.61,3.58
2016,11,26,10,0,0.0,16.0,3.5,9.0,16.0,15.44,7.76
2016,11,26,10,15,0.0,84.5,3.5,9.0,84.5,81.76,64.81
2016,11,26,10,30,0.0,153.0,3.5,9.0,153.0,149.83,122.25
2016,11,26,10,45,0.0,154.0,3.55,9.0,154.0,150.93,122.92
2016,11,26,11,0,0.0,155.0,3.6,9.0,155.0,152.04,123.73
2016,11,26,11,15,1.5,161.5,3.5,9.0,162.5,159.7,130.06
2016,11,26,11,30,3.0,168.0,3.4,9.0,170.0,167.48,136.5
2016,11,26,11,45,37.0,201.5,3.35,9.0,221.5,230.51,189.57
2016,11,26,12,0,71.0,235.0,3.3,9.0,273.0,291.19,239.91
2016,11,26,12,15,62.0,229.0,3.15,9.0,262.0,280.02,230.41
2016,11,26,12,30,53.0,223.0,3.0,9.0,251.0,268.54,220.88
2016,11,26,12,45,37.0,207.0,2.9,9.0,226.5,240.85,197.95
2016,11,26,13,0,21.0,191.0,2.8,9.0,202.0,206.26,169.24
2016,11,26,13,15,89.0,200.0,2.85,9.0,242.0,270.38,224.26
2016,11,26,13,30,157.0,209.0,2.9,9.0,282.0,334.44,278.16
2016,11,26,13,45,181.0,195.0,2.95,9.0,275.0,333.62,278.22
2016,11,26,14,0,205.0,181.0,3.0,9.0,268.0,331.4,277.3
2016,11,26,14,15,369.0,142.5,3.0,9.0,283.5,400.58,336.75
2016,11,26,14,30,533.0,104.0,3.0,9.0,299.0,448.82,377.65
2016,11,26,14,45,553.0,95.0,3.0,9.0,278.5,436.1,366.53
2016,11,26,15,0,573.0,86.0,3.0,9.0,258.0,420.4,352.55
2016,11,26,15,15,521.0,79.0,2.8,9.0,217.5,367.53,306.83
2016,11,26,15,30,469.0,72.0,2.6,9.0,177.0,316.48,261.81
2016,11,26,15,45,379.0,63.0,2.45,9.0,136.0,250.07,203.48
2016,11,26,16,0,289.0,54.0,2.3,9.0,95.0,190.85,150.67
2016,11,26,16,15,144.5,40.0,2.15,9.0,60.5,108.73,78.62
2016,11,26,16,30,0.0,26.0,2.0,9.0,26.0,29.29,0.0
2016,11,26,16,45,0.0,13.0,1.95,9.0,13.0,12.78,0.0
2016,11,26,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,19.0,4.5,9.0,26.0,15.99,0.0
2016,11,27,7,30,162.0,38.0,4.6,9.0,52.0,36.46,19.85
2016,11,27,7,45,274.0,50.0,4.75,9.0,91.0,67.04,40.33
2016,11,27,8,0,386.0,62.0,4.9,9.0,130.0,109.0,70.37
2016,11,27,8,15,454.0,70.5,5.0,9.0,171.0,150.78,104.67
2016,11,27,8,30,522.0,79.0,5.1,9.0,212.0,199.8,147.11
2016,11,27,8,45,588.0,81.0,5.2,9.5,254.5,246.73,188.7
2016,11,27,9,0,654.0,83.0,5.3,10.0,297.0,298.78,234.98
2016,11,27,9,15,685.0,87.0,5.3,10.0,333.0,344.55,276.9
2016,11,27,9,30,716.0,91.0,5.3,10.0,369.0,391.48,319.16
2016,11,27,9,45,771.5,84.0,5.35,10.5,405.5,438.64,360.36
2016,11,27,10,0,827.0,77.0,5.4,11.0,442.0,487.92,402.63
2016,11,27,10,15,735.5,98.5,5.3,11.0,436.5,492.69,408.2
2016,11,27,10,30,644.0,120.0,5.2,11.0,431.0,489.12,406.14
2016,11,27,10,45,537.0,155.5,5.15,11.5,421.0,481.32,398.84
2016,11,27,11,0,430.0,191.0,5.1,12.0,411.0,468.78,387.0
2016,11,27,11,15,658.5,136.0,5.0,12.0,480.0,567.91,469.74
2016,11,27,11,30,887.0,81.0,4.9,12.0,549.0,665.17,549.43
2016,11,27,11,45,888.5,81.0,4.8,12.5,551.5,680.11,559.84
2016,11,27,12,0,890.0,81.0,4.7,13.0,554.0,691.98,567.86
2016,11,27,12,15,888.0,81.0,4.6,13.0,548.5,698.35,572.38
2016,11,27,12,30,886.0,81.0,4.5,13.0,543.0,705.2,577.41
2016,11,27,12,45,624.5,140.5,4.45,13.0,462.5,595.64,489.32
2016,11,27,13,0,363.0,200.0,4.4,13.0,382.0,471.4,387.56
2016,11,27,13,15,380.0,188.0,4.3,13.0,371.5,468.42,386.28
2016,11,27,13,30,397.0,176.0,4.2,13.0,361.0,471.56,389.15
2016,11,27,13,45,389.5,166.0,4.15,13.0,338.5,451.37,373.26
2016,11,27,14,0,382.0,156.0,4.1,13.0,316.0,429.91,356.27
2016,11,27,14,15,414.5,137.0,3.9,12.5,298.5,421.78,350.93
2016,11,27,14,30,447.0,118.0,3.7,12.0,281.0,410.5,342.64
2016,11,27,14,45,415.0,111.0,3.55,12.0,249.5,373.41,311.54
2016,11,27,15,0,383.0,104.0,3.4,12.0,218.0,336.85,280.44
2016,11,27,15,15,490.5,80.0,2.95,11.5,203.0,352.64,292.34
2016,11,27,15,30,598.0,56.0,2.5,11.0,188.0,358.99,294.19
2016,11,27,15,45,520.5,49.0,2.1,10.5,146.0,295.28,237.9
2016,11,27,16,0,443.0,42.0,1.7,10.0,104.0,236.32,184.76
2016,11,27,16,15,221.5,36.0,1.55,9.5,67.0,135.38,97.59
2016,11,27,16,30,0.0,30.0,1.4,9.0,30.0,35.86,0.0
2016,11,27,16,45,0.0,15.0,1.25,8.5,15.0,14.74,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.65,10.0,11.5,11.3,0.0
2016,11,28,7,30,0.0,23.0,2.9,10.0,23.0,22.16,11.1
2016,11,28,7,45,0.0,39.0,3.2,10.0,39.0,37.29,25.61
2016,11,28,8,0,0.0,55.0,3.5,10.0,55.0,52.68,39.36
2016,11,28,8,15,2.0,72.5,3.7,10.0,73.0,69.98,54.52
2016,11,28,8,30,4.0,90.0,3.9,10.0,91.0,87.63,69.86
2016,11,28,8,45,8.5,105.0,4.1,10.5,108.0,103.87,83.6
2016,11,28,9,0,13.0,120.0,4.3,11.0,125.0,120.58,97.61
2016,11,28,9,15,18.0,133.5,4.4,11.0,140.5,136.47,110.97
2016,11,28,9,30,23.0,147.0,4.5,11.0,156.0,152.81,124.65
2016,11,28,9,45,52.5,167.5,4.65,11.0,190.0,189.98,155.73
2016,11,28,10,0,82.0,188.0,4.8,11.0,224.0,227.73,187.26
2016,11,28,10,15,41.0,164.0,4.95,11.0,182.0,185.01,151.45
2016,11,28,10,30,0.0,140.0,5.1,11.0,140.0,136.83,110.58
2016,11,28,10,45,37.5,181.5,5.25,11.5,200.5,204.39,167.25
2016,11,28,11,0,75.0,223.0,5.4,12.0,261.0,272.37,223.35
2016,11,28,11,15,37.5,152.5,5.45,12.0,171.5,176.65,143.83
2016,11,28,11,30,0.0,82.0,5.5,12.0,82.0,79.32,61.62
2016,11,28,11,45,0.0,111.0,5.55,12.5,111.0,108.01,85.61
