Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,0,0.0,140.0,5.6,13.0,140.0,137.34,109.86
2016,11,28,12,15,27.0,180.5,5.6,13.0,195.0,203.06,164.99
2016,11,28,12,30,54.0,221.0,5.6,13.0,250.0,266.96,218.01
2016,11,28,12,45,48.5,216.5,5.6,13.0,242.0,259.4,211.75
2016,11,28,13,0,43.0,212.0,5.6,13.0,234.0,251.77,205.56
2016,11,28,13,15,72.5,208.0,5.55,13.0,243.0,268.31,220.16
2016,11,28,13,30,102.0,204.0,5.5,13.0,252.0,284.31,234.22
2016,11,28,13,45,51.0,156.0,5.45,13.0,180.0,196.12,160.71
2016,11,28,14,0,0.0,108.0,5.4,13.0,108.0,106.37,84.7
2016,11,28,14,15,12.5,123.0,5.3,12.5,127.5,130.67,105.88
2016,11,28,14,30,25.0,138.0,5.2,12.0,147.0,155.69,127.53
2016,11,28,14,45,20.5,124.5,5.15,12.0,131.0,139.07,113.5
2016,11,28,15,0,16.0,111.0,5.1,12.0,115.0,122.71,99.6
2016,11,28,15,15,252.5,91.0,4.8,11.5,147.0,237.13,197.82
2016,11,28,15,30,489.0,71.0,4.5,11.0,179.0,323.76,267.69
2016,11,28,15,45,426.0,60.0,4.2,11.0,139.0,265.84,215.45
2016,11,28,16,0,363.0,49.0,3.9,11.0,99.0,211.67,165.99
2016,11,28,16,15,181.5,38.5,3.55,10.0,63.5,124.94,89.94
2016,11,28,16,30,0.0,28.0,3.2,9.0,28.0,32.68,0.0
2016,11,28,16,45,0.0,14.0,2.85,8.5,14.0,13.76,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,222.0,12.5,1.3,4.5,30.5,12.29,0.0
2016,11,29,7,30,444.0,25.0,1.5,5.0,61.0,31.08,11.98
2016,11,29,7,45,544.0,31.0,1.7,5.5,103.5,68.67,32.45
2016,11,29,8,0,644.0,37.0,1.9,6.0,146.0,116.39,65.84
2016,11,29,8,15,699.5,41.5,2.05,6.5,189.5,164.44,106.08
2016,11,29,8,30,755.0,46.0,2.2,7.0,233.0,217.12,152.98
2016,11,29,8,45,792.5,48.0,2.35,7.5,274.5,266.57,198.84
2016,11,29,9,0,830.0,50.0,2.5,8.0,316.0,318.15,246.4
2016,11,29,9,15,853.5,52.5,2.6,8.5,353.0,366.53,290.83
2016,11,29,9,30,877.0,55.0,2.7,9.0,390.0,415.02,334.28
2016,11,29,9,45,893.5,56.0,2.85,10.0,421.5,458.6,372.17
2016,11,29,10,0,910.0,57.0,3.0,11.0,453.0,501.11,408.04
2016,11,29,10,15,920.0,58.0,3.0,11.0,477.5,538.95,440.4
2016,11,29,10,30,930.0,59.0,3.0,11.0,502.0,574.79,470.43
2016,11,29,10,45,936.5,60.0,3.0,11.5,519.5,606.41,495.62
2016,11,29,11,0,943.0,61.0,3.0,12.0,537.0,635.44,518.22
2016,11,29,11,15,945.5,61.5,2.95,12.0,546.5,658.68,536.71
2016,11,29,11,30,948.0,62.0,2.9,12.0,556.0,678.87,552.58
2016,11,29,11,45,947.5,62.0,2.9,12.5,558.0,693.38,562.83
2016,11,29,12,0,947.0,62.0,2.9,13.0,560.0,704.57,570.09
2016,11,29,12,15,944.5,62.0,2.9,13.0,554.5,711.08,575.0
2016,11,29,12,30,942.0,62.0,2.9,13.0,549.0,714.18,577.54
2016,11,29,12,45,930.0,64.0,2.9,13.5,535.0,709.76,573.54
2016,11,29,13,0,918.0,66.0,2.9,14.0,521.0,702.07,567.26
2016,11,29,13,15,908.5,65.0,2.85,14.0,500.0,689.41,558.21
2016,11,29,13,30,899.0,64.0,2.8,14.0,479.0,673.69,546.95
2016,11,29,13,45,883.0,63.0,2.8,14.0,451.5,650.83,530.15
2016,11,29,14,0,867.0,62.0,2.8,14.0,424.0,625.44,510.78
2016,11,29,14,15,847.5,60.0,2.75,13.5,390.5,594.41,487.4
2016,11,29,14,30,828.0,58.0,2.7,13.0,357.0,565.25,464.77
2016,11,29,14,45,797.5,56.0,2.7,13.0,318.0,524.31,431.58
2016,11,29,15,0,767.0,54.0,2.7,13.0,279.0,482.59,396.85
2016,11,29,15,15,724.0,50.0,2.3,12.0,237.0,431.87,354.26
2016,11,29,15,30,681.0,46.0,1.9,11.0,195.0,381.98,310.89
2016,11,29,15,45,611.0,40.5,1.55,10.5,152.0,320.16,256.24
2016,11,29,16,0,541.0,35.0,1.2,10.0,109.0,262.14,203.36
2016,11,29,16,15,416.5,26.5,1.2,9.0,70.5,187.05,133.56
2016,11,29,16,30,292.0,18.0,1.2,8.0,32.0,117.55,0.0
2016,11,29,16,45,146.0,9.0,1.2,7.5,16.0,46.29,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,176.5,13.0,0.3,6.5,27.0,12.78,0.0
2016,11,30,7,30,353.0,26.0,0.3,7.0,54.0,27.86,10.76
2016,11,30,7,45,454.0,33.5,0.3,7.5,93.5,62.35,30.46
2016,11,30,8,0,555.0,41.0,0.3,8.0,133.0,106.91,61.08
2016,11,30,8,15,614.5,46.5,0.45,8.5,175.0,152.89,98.47
2016,11,30,8,30,674.0,52.0,0.6,9.0,217.0,203.13,141.82
2016,11,30,8,45,711.5,55.5,0.8,9.5,257.0,250.18,184.37
2016,11,30,9,0,749.0,59.0,1.0,10.0,297.0,299.46,228.76
2016,11,30,9,15,775.5,62.0,1.2,10.5,333.0,346.15,270.72
2016,11,30,9,30,802.0,65.0,1.4,11.0,369.0,393.41,312.29
2016,11,30,9,45,823.0,66.0,1.6,11.5,400.5,436.38,349.62
2016,11,30,10,0,844.0,67.0,1.8,12.0,432.0,478.82,385.66
2016,11,30,10,15,546.5,135.5,1.9,12.0,377.0,426.04,345.64
2016,11,30,10,30,249.0,204.0,2.0,12.0,322.0,349.72,284.32
2016,11,30,10,45,568.5,137.5,2.15,12.5,419.5,478.72,390.19
2016,11,30,11,0,888.0,71.0,2.3,13.0,517.0,611.27,495.43
2016,11,30,11,15,893.0,71.5,2.35,13.0,527.5,634.98,513.71
2016,11,30,11,30,898.0,72.0,2.4,13.0,538.0,655.92,530.45
2016,11,30,11,45,899.5,72.0,2.45,13.5,541.0,671.12,541.72
2016,11,30,12,0,901.0,72.0,2.5,14.0,544.0,683.24,550.29
2016,11,30,12,15,899.0,72.0,2.55,14.0,538.5,689.86,555.52
2016,11,30,12,30,897.0,72.0,2.6,14.0,533.0,693.26,558.51
2016,11,30,12,45,885.5,73.5,2.65,14.0,519.5,688.72,555.72
2016,11,30,13,0,874.0,75.0,2.7,14.0,506.0,681.05,550.75
2016,11,30,13,15,864.0,73.5,2.7,14.0,485.5,671.86,544.51
2016,11,30,13,30,854.0,72.0,2.7,14.0,465.0,655.87,532.83
2016,11,30,13,45,831.5,72.5,2.75,14.0,437.0,631.31,514.43
2016,11,30,14,0,809.0,73.0,2.8,14.0,409.0,604.49,494.02
2016,11,30,14,15,488.5,111.5,2.75,13.5,310.0,436.02,359.67
2016,11,30,14,30,168.0,150.0,2.7,13.0,211.0,267.49,220.51
2016,11,30,14,45,155.5,135.5,2.7,13.0,187.0,241.01,199.07
2016,11,30,15,0,143.0,121.0,2.7,13.0,163.0,214.81,177.04
2016,11,30,15,15,132.0,104.0,2.35,12.5,138.0,186.59,153.12
2016,11,30,15,30,121.0,87.0,2.0,12.0,113.0,158.72,128.99
2016,11,30,15,45,99.0,68.5,1.7,11.5,87.0,124.53,99.16
2016,11,30,16,0,77.0,50.0,1.4,11.0,61.0,91.48,69.99
2016,11,30,16,15,38.5,33.5,1.3,10.5,39.0,56.8,38.5
2016,11,30,16,30,0.0,17.0,1.2,10.0,17.0,16.86,0.0
2016,11,30,16,45,0.0,8.5,1.1,9.5,8.5,8.36,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,12.5,1.55,5.5,26.0,12.29,0.0
2016,12,1,7,30,348.0,25.0,1.7,6.0,52.0,25.87,9.41
2016,12,1,7,45,461.5,32.5,1.9,6.5,93.0,60.7,29.09
2016,12,1,8,0,575.0,40.0,2.1,7.0,134.0,107.76,61.31
2016,12,1,8,15,636.0,45.0,2.2,7.5,177.0,153.4,98.71
2016,12,1,8,30,697.0,50.0,2.3,8.0,220.0,204.36,143.3
2016,12,1,8,45,741.5,53.0,2.45,8.5,261.5,253.75,188.38
2016,12,1,9,0,786.0,56.0,2.6,9.0,303.0,305.99,235.91
2016,12,1,9,15,812.0,58.5,2.7,9.5,340.0,353.52,279.35
2016,12,1,9,30,838.0,61.0,2.8,10.0,377.0,401.5,322.18
2016,12,1,9,45,856.5,62.5,2.9,10.5,408.5,444.53,360.09
2016,12,1,10,0,875.0,64.0,3.0,11.0,440.0,487.2,396.68
2016,12,1,10,15,887.5,65.5,3.05,11.0,465.5,525.73,429.75
2016,12,1,10,30,900.0,67.0,3.1,11.0,491.0,562.54,460.74
2016,12,1,10,45,908.0,68.0,3.15,11.5,509.0,594.28,486.3
2016,12,1,11,0,916.0,69.0,3.2,12.0,527.0,623.62,509.44
2016,12,1,11,15,920.5,69.5,3.25,12.0,537.5,647.67,529.04
2016,12,1,11,30,925.0,70.0,3.3,12.0,548.0,668.84,546.2
2016,12,1,11,45,925.5,70.5,3.4,12.5,550.5,684.42,558.05
2016,12,1,12,0,926.0,71.0,3.5,13.0,553.0,696.8,567.06
2016,12,1,12,15,924.5,70.5,3.5,13.0,548.0,703.47,572.15
2016,12,1,12,30,923.0,70.0,3.5,13.0,543.0,706.83,574.89
2016,12,1,12,45,917.0,70.0,3.55,13.0,530.0,704.41,573.62
2016,12,1,13,0,911.0,70.0,3.6,13.0,517.0,698.73,570.02
2016,12,1,13,15,902.5,68.5,3.55,13.0,497.0,686.45,561.14
2016,12,1,13,30,894.0,67.0,3.5,13.0,477.0,671.11,550.03
2016,12,1,13,45,881.5,65.5,3.45,13.0,450.0,650.25,534.04
2016,12,1,14,0,869.0,64.0,3.4,13.0,423.0,626.74,515.72
2016,12,1,14,15,849.0,62.0,3.35,12.5,389.5,599.48,494.88
2016,12,1,14,30,829.0,60.0,3.3,12.0,356.0,566.31,468.96
2016,12,1,14,45,799.5,57.0,3.25,12.0,317.5,524.96,435.0
2016,12,1,15,0,770.0,54.0,3.2,12.0,279.0,482.76,399.44
2016,12,1,15,15,726.5,50.0,2.8,11.0,237.0,431.94,356.51
2016,12,1,15,30,683.0,46.0,2.4,10.0,195.0,381.93,312.78
2016,12,1,15,45,613.5,40.5,2.0,9.5,151.5,320.47,257.96
2016,12,1,16,0,544.0,35.0,1.6,9.0,108.0,262.72,204.84
2016,12,1,16,15,418.0,26.0,1.5,8.5,69.5,186.78,133.11
2016,12,1,16,30,292.0,17.0,1.4,8.0,31.0,113.69,0.0
2016,12,1,16,45,146.0,8.5,1.3,7.5,15.5,45.76,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,15,215.5,11.0,1.5,2.0,27.0,10.81,0.0
2016,12,2,7,30,431.0,22.0,1.7,3.0,54.0,24.4,7.85
2016,12,2,7,45,534.0,29.0,1.95,4.0,96.0,61.79,28.03
2016,12,2,8,0,637.0,36.0,2.2,5.0,138.0,109.48,60.54
2016,12,2,8,15,693.5,40.5,2.3,5.5,181.0,156.85,99.71
2016,12,2,8,30,750.0,45.0,2.4,6.0,224.0,208.98,145.98
2016,12,2,8,45,787.0,47.5,2.55,6.5,265.5,258.24,191.83
2016,12,2,9,0,824.0,50.0,2.7,7.0,307.0,309.64,239.51
2016,12,2,9,15,847.5,52.5,2.9,7.5,344.0,357.6,284.07
2016,12,2,9,30,871.0,55.0,3.1,8.0,381.0,405.7,327.78
2016,12,2,9,45,884.0,57.5,3.3,9.0,412.0,449.05,366.0
2016,12,2,10,0,897.0,60.0,3.5,10.0,443.0,491.14,402.04
2016,12,2,10,15,908.0,61.5,3.55,10.5,468.0,529.64,434.65
2016,12,2,10,30,919.0,63.0,3.6,11.0,493.0,566.26,464.92
2016,12,2,10,45,925.0,64.0,3.7,11.5,510.5,597.41,490.33
2016,12,2,11,0,931.0,65.0,3.8,12.0,528.0,626.0,513.19
2016,12,2,11,15,934.5,65.5,3.8,12.0,538.5,649.78,532.6
2016,12,2,11,30,938.0,66.0,3.8,12.0,549.0,670.61,549.44
2016,12,2,11,45,938.5,66.5,3.85,12.0,551.5,686.43,562.39
2016,12,2,12,0,939.0,67.0,3.9,12.0,554.0,699.01,572.37
2016,12,2,12,15,937.0,66.5,3.9,12.0,548.5,705.51,577.37
2016,12,2,12,30,935.0,66.0,3.9,12.0,543.0,708.64,579.97
2016,12,2,12,45,929.0,65.5,3.9,12.5,530.0,705.73,577.05
2016,12,2,13,0,923.0,65.0,3.9,13.0,517.0,699.51,571.77
2016,12,2,13,15,914.0,64.0,3.9,13.0,497.0,687.47,563.22
2016,12,2,13,30,905.0,63.0,3.9,13.0,477.0,672.35,552.41
2016,12,2,13,45,889.5,62.0,3.9,13.0,449.0,650.08,535.52
2016,12,2,14,0,874.0,61.0,3.9,13.0,421.0,625.24,516.18
2016,12,2,14,15,854.0,59.0,3.8,12.5,388.0,594.11,492.19
2016,12,2,14,30,834.0,57.0,3.7,12.0,355.0,564.84,468.95
2016,12,2,14,45,802.0,55.0,3.65,12.0,316.0,523.28,434.6
2016,12,2,15,0,770.0,53.0,3.6,12.0,277.0,480.99,398.77
2016,12,2,15,15,726.5,49.5,3.1,11.0,235.0,430.87,356.14
2016,12,2,15,30,683.0,46.0,2.6,10.0,193.0,381.55,312.73
2016,12,2,15,45,609.0,40.5,2.1,9.5,150.0,318.28,256.28
2016,12,2,16,0,535.0,35.0,1.6,9.0,107.0,259.06,201.92
2016,12,2,16,15,407.0,26.5,1.5,8.0,69.0,183.31,130.64
2016,12,2,16,30,279.0,18.0,1.4,7.0,31.0,113.18,0.0
2016,12,2,16,45,139.5,9.0,1.35,6.5,15.5,44.58,0.0
2016,12,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,11.0,0.95,6.5,24.5,10.81,0.0
2016,12,3,7,30,372.0,22.0,0.9,7.0,49.0,22.75,6.89
2016,12,3,7,45,477.5,29.5,0.9,7.5,89.0,57.41,26.2
2016,12,3,8,0,583.0,37.0,0.9,8.0,129.0,102.68,56.42
2016,12,3,8,15,642.5,42.0,1.05,8.5,171.0,148.14,93.05
2016,12,3,8,30,702.0,47.0,1.2,9.0,213.0,198.75,136.84
2016,12,3,8,45,741.0,50.0,1.4,10.0,253.5,246.68,180.11
2016,12,3,9,0,780.0,53.0,1.6,11.0,294.0,296.95,225.27
2016,12,3,9,15,805.5,55.5,1.75,11.5,330.5,343.9,267.76
2016,12,3,9,30,831.0,58.0,1.9,12.0,367.0,391.28,309.68
2016,12,3,9,45,845.5,60.5,2.1,13.0,397.5,433.3,345.96
2016,12,3,10,0,860.0,63.0,2.3,14.0,428.0,474.7,380.65
2016,12,3,10,15,872.0,64.5,2.4,14.0,453.0,512.47,412.78
2016,12,3,10,30,884.0,66.0,2.5,14.0,478.0,548.54,442.91
2016,12,3,10,45,893.0,66.5,2.6,14.5,496.0,579.91,468.03
2016,12,3,11,0,902.0,67.0,2.7,15.0,514.0,608.97,490.88
2016,12,3,11,15,906.5,67.5,2.75,15.0,524.5,632.8,510.07
2016,12,3,11,30,911.0,68.0,2.8,15.0,535.0,653.81,526.88
2016,12,3,11,45,912.0,68.0,2.9,15.5,537.5,669.07,538.41
2016,12,3,12,0,913.0,68.0,3.0,16.0,540.0,681.19,547.32
2016,12,3,12,15,911.0,68.0,3.1,16.0,535.0,688.13,552.96
2016,12,3,12,30,909.0,68.0,3.2,16.0,530.0,691.82,556.32
2016,12,3,12,45,903.0,67.5,3.3,16.5,517.5,688.99,553.91
2016,12,3,13,0,897.0,67.0,3.4,17.0,505.0,682.95,549.24
2016,12,3,13,15,888.5,66.0,3.4,16.5,485.5,671.52,542.3
2016,12,3,13,30,880.0,65.0,3.4,16.0,466.0,657.09,533.08
2016,12,3,13,45,867.5,63.5,3.4,16.0,439.5,636.62,517.63
2016,12,3,14,0,855.0,62.0,3.4,16.0,413.0,613.55,499.94
2016,12,3,14,15,836.0,60.0,3.2,15.5,380.5,587.39,479.67
2016,12,3,14,30,817.0,58.0,3.0,15.0,348.0,555.34,454.44
2016,12,3,14,45,791.0,55.0,2.8,15.0,310.5,516.5,422.43
2016,12,3,15,0,765.0,52.0,2.6,15.0,273.0,476.64,388.82
2016,12,3,15,15,723.0,48.0,2.2,14.0,232.0,426.97,347.31
2016,12,3,15,30,681.0,44.0,1.8,13.0,191.0,378.04,304.97
2016,12,3,15,45,613.0,39.0,1.45,12.5,149.0,318.12,252.2
2016,12,3,16,0,545.0,34.0,1.1,12.0,107.0,261.78,200.96
2016,12,3,16,15,420.5,25.5,1.1,11.0,69.0,187.02,131.29
2016,12,3,16,30,296.0,17.0,1.1,10.0,31.0,114.69,0.0
2016,12,3,16,45,148.0,8.5,1.15,9.5,15.5,46.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,158.5,11.5,0.3,8.0,22.5,11.3,0.0
2016,12,4,7,30,317.0,23.0,0.3,8.0,45.0,21.0,7.6
2016,12,4,7,45,426.5,31.5,0.35,8.5,83.5,54.06,25.27
2016,12,4,8,0,536.0,40.0,0.4,9.0,122.0,98.02,54.32
2016,12,4,8,15,599.5,45.0,0.5,9.5,164.0,142.52,89.49
2016,12,4,8,30,663.0,50.0,0.6,10.0,206.0,191.71,131.25
2016,12,4,8,45,705.0,54.0,0.7,10.5,246.0,239.5,173.84
2016,12,4,9,0,747.0,58.0,0.8,11.0,286.0,289.99,218.71
2016,12,4,9,15,774.5,61.0,1.0,11.5,322.5,336.71,260.59
2016,12,4,9,30,802.0,64.0,1.2,12.0,359.0,384.11,302.23
2016,12,4,9,45,786.0,75.0,1.4,13.0,384.5,421.44,334.66
2016,12,4,10,0,770.0,86.0,1.6,14.0,410.0,455.57,363.42
2016,12,4,10,15,784.5,88.0,1.75,14.5,435.0,492.56,394.0
2016,12,4,10,30,799.0,90.0,1.9,15.0,460.0,528.26,422.87
2016,12,4,10,45,809.0,91.0,2.1,15.5,478.0,558.85,447.51
2016,12,4,11,0,819.0,92.0,2.3,16.0,496.0,587.45,470.19
2016,12,4,11,15,824.0,92.5,2.4,16.0,506.0,610.29,488.66
2016,12,4,11,30,829.0,93.0,2.5,16.0,516.0,630.57,505.02
2016,12,4,11,45,830.5,93.0,2.6,16.0,519.0,645.39,517.12
2016,12,4,12,0,832.0,93.0,2.7,16.0,522.0,657.34,527.01
2016,12,4,12,15,701.5,122.5,2.7,16.0,482.0,612.98,492.21
2016,12,4,12,30,571.0,152.0,2.7,16.0,442.0,558.87,449.94
2016,12,4,12,45,540.0,157.0,2.7,16.0,425.5,545.63,440.04
2016,12,4,13,0,509.0,162.0,2.7,16.0,409.0,530.47,428.32
2016,12,4,13,15,547.0,145.0,2.7,15.5,401.0,535.05,433.89
2016,12,4,13,30,585.0,128.0,2.7,15.0,393.0,540.12,439.55
2016,12,4,13,45,427.5,148.0,2.7,15.0,336.0,451.87,368.91
2016,12,4,14,0,270.0,168.0,2.7,15.0,279.0,362.73,296.58
2016,12,4,14,15,246.5,156.0,2.45,14.5,251.0,330.9,271.56
2016,12,4,14,30,223.0,144.0,2.2,14.0,223.0,299.24,246.07
2016,12,4,14,45,193.0,134.0,1.95,14.0,197.5,259.82,213.45
2016,12,4,15,0,163.0,124.0,1.7,14.0,172.0,229.08,187.51
2016,12,4,15,15,143.0,107.0,1.5,13.5,144.0,195.94,159.75
2016,12,4,15,30,123.0,90.0,1.3,13.0,116.0,163.75,132.26
2016,12,4,15,45,95.5,71.0,1.15,12.5,88.5,126.7,100.34
2016,12,4,16,0,68.0,52.0,1.0,12.0,61.0,91.19,69.41
2016,12,4,16,15,34.0,33.5,1.0,11.5,38.0,55.55,37.16
2016,12,4,16,30,0.0,15.0,1.0,11.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,1.0,10.5,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,85.5,12.5,1.4,8.0,18.0,12.29,0.0
2016,12,5,7,30,171.0,25.0,1.6,8.0,36.0,20.82,6.4
2016,12,5,7,45,250.0,38.5,1.8,8.5,69.0,48.99,26.84
2016,12,5,8,0,329.0,52.0,2.0,9.0,102.0,85.02,52.36
2016,12,5,8,15,379.0,63.5,2.0,9.0,138.0,122.34,82.47
2016,12,5,8,30,429.0,75.0,2.0,9.0,174.0,164.23,118.32
2016,12,5,8,45,472.0,82.5,2.0,9.5,210.0,204.69,153.96
2016,12,5,9,0,515.0,90.0,2.0,10.0,246.0,249.64,193.53
2016,12,5,9,15,550.0,92.5,2.0,10.0,278.0,288.65,228.54
2016,12,5,9,30,585.0,95.0,2.0,10.0,310.0,329.47,264.65
2016,12,5,9,45,709.0,83.5,2.05,10.5,366.0,395.47,319.49
2016,12,5,10,0,833.0,72.0,2.1,11.0,422.0,468.53,379.22
2016,12,5,10,15,709.5,101.0,2.1,11.5,411.0,467.43,379.55
2016,12,5,10,30,586.0,130.0,2.1,12.0,400.0,455.63,370.66
2016,12,5,10,45,551.0,146.0,2.15,12.5,408.0,468.76,381.22
2016,12,5,11,0,516.0,162.0,2.2,13.0,416.0,480.69,390.15
2016,12,5,11,15,703.5,119.5,2.2,13.0,473.0,565.63,458.56
2016,12,5,11,30,891.0,77.0,2.2,13.0,530.0,647.61,523.28
2016,12,5,11,45,893.0,77.0,2.25,13.5,533.0,663.42,534.54
2016,12,5,12,0,895.0,77.0,2.3,14.0,536.0,676.19,543.89
2016,12,5,12,15,893.0,76.5,2.35,14.0,531.0,682.66,549.46
2016,12,5,12,30,891.0,76.0,2.4,14.0,526.0,685.93,552.38
2016,12,5,12,45,877.5,78.0,2.45,14.0,512.5,684.88,552.19
2016,12,5,13,0,864.0,80.0,2.5,14.0,499.0,677.11,546.9
2016,12,5,13,15,854.5,78.5,2.45,14.0,479.0,665.0,537.91
2016,12,5,13,30,845.0,77.0,2.4,14.0,459.0,649.96,526.62
2016,12,5,13,45,827.0,76.0,2.4,14.0,432.5,627.25,509.55
2016,12,5,14,0,809.0,75.0,2.4,14.0,406.0,602.16,490.42
2016,12,5,14,15,787.5,72.5,2.3,13.5,373.5,571.08,466.79
2016,12,5,14,30,766.0,70.0,2.2,13.0,341.0,538.25,441.25
2016,12,5,14,45,730.0,67.0,2.1,13.0,303.0,495.28,406.28
2016,12,5,15,0,694.0,64.0,2.0,13.0,265.0,454.9,372.48
2016,12,5,15,15,646.5,59.5,1.7,12.5,224.0,404.52,329.9
2016,12,5,15,30,599.0,55.0,1.4,12.0,183.0,355.42,287.2
2016,12,5,15,45,519.5,48.0,1.1,11.5,141.5,291.67,231.86
2016,12,5,16,0,440.0,41.0,0.8,11.0,100.0,232.7,179.36
2016,12,5,16,15,220.0,34.5,0.75,10.5,64.0,132.85,93.43
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,33.06,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,13.76,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,46.5,11.5,1.4,4.5,14.5,11.3,0.0
2016,12,6,7,30,93.0,23.0,1.7,5.0,29.0,19.66,4.7
2016,12,6,7,45,139.0,38.5,2.05,6.0,55.5,42.8,25.5
2016,12,6,8,0,185.0,54.0,2.4,7.0,82.0,70.81,46.91
2016,12,6,8,15,210.0,70.0,2.55,7.5,111.0,100.68,71.87
2016,12,6,8,30,235.0,86.0,2.7,8.0,140.0,132.96,99.82
2016,12,6,8,45,251.0,101.0,2.9,8.5,168.0,164.21,127.64
2016,12,6,9,0,267.0,116.0,3.1,9.0,196.0,196.68,156.44
2016,12,6,9,15,276.0,129.5,3.2,9.0,221.5,226.31,183.03
2016,12,6,9,30,285.0,143.0,3.3,9.0,247.0,256.26,209.53
2016,12,6,9,45,356.5,144.5,3.4,9.5,286.0,300.8,247.04
2016,12,6,10,0,428.0,146.0,3.5,10.0,325.0,353.49,291.03
2016,12,6,10,15,662.0,106.0,3.5,10.0,401.0,447.36,369.07
2016,12,6,10,30,896.0,66.0,3.5,10.0,477.0,548.96,452.58
2016,12,6,10,45,905.0,66.5,3.55,10.5,495.5,580.78,478.28
2016,12,6,11,0,914.0,67.0,3.6,11.0,514.0,610.28,501.94
2016,12,6,11,15,918.5,67.5,3.65,11.0,524.5,634.56,522.02
2016,12,6,11,30,923.0,68.0,3.7,11.0,535.0,655.99,539.61
2016,12,6,11,45,924.0,68.5,3.75,11.5,538.5,672.22,551.97
2016,12,6,12,0,925.0,69.0,3.8,12.0,542.0,685.3,561.73
2016,12,6,12,15,809.5,92.0,3.8,12.0,503.5,646.61,530.91
2016,12,6,12,30,694.0,115.0,3.8,12.0,465.0,602.22,495.53
2016,12,6,12,45,796.0,93.0,3.8,12.0,485.5,645.92,531.62
2016,12,6,13,0,898.0,71.0,3.8,12.0,506.0,684.54,562.65
2016,12,6,13,15,888.5,70.0,3.8,11.5,486.0,672.8,554.98
2016,12,6,13,30,879.0,69.0,3.8,11.0,466.0,658.07,544.89
2016,12,6,13,45,865.5,67.5,3.8,11.0,439.5,641.26,531.8
2016,12,6,14,0,852.0,66.0,3.8,11.0,413.0,617.91,513.46
2016,12,6,14,15,649.5,90.0,3.7,10.5,342.5,509.75,426.21
2016,12,6,14,30,447.0,114.0,3.6,10.0,272.0,401.99,337.57
2016,12,6,14,45,599.5,84.5,3.5,10.0,272.0,445.19,373.65
2016,12,6,15,0,752.0,55.0,3.4,10.0,272.0,472.16,394.33
2016,12,6,15,15,707.5,51.0,3.0,9.5,230.5,421.92,350.51
2016,12,6,15,30,663.0,47.0,2.6,9.0,189.0,372.55,306.47
2016,12,6,15,45,589.5,41.5,2.25,8.5,147.0,310.54,251.12
2016,12,6,16,0,516.0,36.0,1.9,8.0,105.0,252.42,197.71
2016,12,6,16,15,388.0,27.0,1.7,7.5,67.5,181.68,129.66
2016,12,6,16,30,260.0,18.0,1.5,7.0,30.0,107.53,0.0
2016,12,6,16,45,130.0,9.0,1.35,7.0,15.0,42.24,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.45,3.0,9.0,8.85,0.0
2016,12,7,7,30,0.0,18.0,0.4,3.0,18.0,17.33,2.38
2016,12,7,7,45,3.5,34.5,0.4,3.5,35.0,33.0,21.81
2016,12,7,8,0,7.0,51.0,0.4,4.0,52.0,49.41,36.86
2016,12,7,8,15,14.0,67.5,0.5,4.0,70.5,66.89,52.31
2016,12,7,8,30,21.0,84.0,0.6,4.0,89.0,85.54,68.68
2016,12,7,8,45,25.5,99.5,0.75,4.5,106.5,103.29,84.13
2016,12,7,9,0,30.0,115.0,0.9,5.0,124.0,121.55,99.83
2016,12,7,9,15,33.0,128.5,1.05,5.0,139.5,137.78,113.86
2016,12,7,9,30,36.0,142.0,1.2,5.0,155.0,154.31,128.02
2016,12,7,9,45,18.0,100.5,1.35,5.5,107.0,106.6,87.2
2016,12,7,10,0,0.0,59.0,1.5,6.0,59.0,57.02,44.26
2016,12,7,10,15,0.0,41.0,1.6,6.5,41.0,39.6,29.01
2016,12,7,10,30,0.0,23.0,1.7,7.0,23.0,22.2,13.77
2016,12,7,10,45,224.0,99.5,1.85,7.5,208.5,234.98,197.89
2016,12,7,11,0,448.0,176.0,2.0,8.0,394.0,453.64,375.95
2016,12,7,11,15,462.0,177.0,1.95,8.0,406.5,474.93,391.89
2016,12,7,11,30,476.0,178.0,1.9,8.0,419.0,495.23,408.15
2016,12,7,11,45,359.5,202.0,1.85,8.5,384.5,449.27,369.64
2016,12,7,12,0,243.0,226.0,1.8,9.0,350.0,399.0,327.56
2016,12,7,12,15,268.5,220.5,1.6,8.5,356.0,420.0,345.18
2016,12,7,12,30,294.0,215.0,1.4,8.0,362.0,433.84,356.64
2016,12,7,12,45,265.0,213.0,1.25,8.0,344.0,414.3,340.37
2016,12,7,13,0,236.0,211.0,1.1,8.0,326.0,386.43,317.81
2016,12,7,13,15,315.0,190.0,1.25,8.0,336.5,422.45,348.94
2016,12,7,13,30,394.0,169.0,1.4,8.0,347.0,456.34,377.67
2016,12,7,13,45,251.0,172.0,1.55,8.0,283.5,357.24,297.1
2016,12,7,14,0,108.0,175.0,1.7,8.0,220.0,261.92,217.84
2016,12,7,14,15,81.0,158.5,1.8,8.0,190.5,218.93,182.5
2016,12,7,14,30,54.0,142.0,1.9,8.0,161.0,184.02,153.12
2016,12,7,14,45,50.5,127.5,2.0,8.0,143.5,165.73,137.83
2016,12,7,15,0,47.0,113.0,2.1,8.0,126.0,147.54,122.31
2016,12,7,15,15,41.5,96.5,1.9,7.5,107.0,125.94,103.75
2016,12,7,15,30,36.0,80.0,1.7,7.0,88.0,104.55,85.03
2016,12,7,15,45,26.5,63.0,1.5,7.0,68.5,80.98,64.04
2016,12,7,16,0,17.0,46.0,1.3,7.0,49.0,57.77,43.25
2016,12,7,16,15,8.5,30.0,1.25,7.0,31.5,34.05,21.29
2016,12,7,16,30,0.0,14.0,1.2,7.0,14.0,13.51,0.0
2016,12,7,16,45,0.0,7.0,1.2,7.0,7.0,6.88,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.75,11.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,3.8,11.0,6.0,5.78,0.0
2016,12,8,7,45,0.0,12.0,3.9,11.5,12.0,11.57,3.66
2016,12,8,8,0,0.0,18.0,4.0,12.0,18.0,17.36,8.96
2016,12,8,8,15,0.0,25.0,4.0,12.0,25.0,24.12,14.95
2016,12,8,8,30,0.0,32.0,4.0,12.0,32.0,30.89,20.91
2016,12,8,8,45,0.0,39.0,4.0,12.5,39.0,37.65,26.77
2016,12,8,9,0,0.0,46.0,4.0,13.0,46.0,44.43,32.54
2016,12,8,9,15,0.0,52.0,4.0,13.0,52.0,50.23,37.49
2016,12,8,9,30,0.0,58.0,4.0,13.0,58.0,56.04,42.39
2016,12,8,9,45,0.0,84.5,4.0,13.0,84.5,81.84,64.22
2016,12,8,10,0,0.0,111.0,4.0,13.0,111.0,107.99,86.12
2016,12,8,10,15,0.0,92.0,3.95,13.0,92.0,89.19,70.15
2016,12,8,10,30,0.0,73.0,3.9,13.0,73.0,70.58,54.38
2016,12,8,10,45,4.0,121.5,3.9,13.5,123.5,120.7,96.26
2016,12,8,11,0,8.0,170.0,3.9,14.0,174.0,172.26,138.58
2016,12,8,11,15,4.0,164.0,3.85,14.0,166.5,164.04,131.55
2016,12,8,11,30,0.0,158.0,3.8,14.0,159.0,155.63,124.48
2016,12,8,11,45,0.0,159.0,3.75,14.5,160.0,156.82,125.18
2016,12,8,12,0,0.0,160.0,3.7,15.0,161.0,158.05,125.93
2016,12,8,12,15,21.5,183.5,3.6,15.0,195.0,197.0,158.31
2016,12,8,12,30,43.0,207.0,3.5,15.0,229.0,243.77,196.67
2016,12,8,12,45,21.5,154.0,3.45,15.0,165.0,167.0,133.88
2016,12,8,13,0,0.0,101.0,3.4,15.0,101.0,98.35,76.9
2016,12,8,13,15,0.0,92.0,3.3,15.0,92.0,89.35,69.56
2016,12,8,13,30,0.0,83.0,3.2,15.0,83.0,80.36,62.15
2016,12,8,13,45,0.0,102.5,3.15,15.0,102.5,100.43,79.02
2016,12,8,14,0,0.0,122.0,3.1,15.0,122.0,121.41,96.59
2016,12,8,14,15,0.0,112.5,2.95,14.5,112.5,111.96,89.02
2016,12,8,14,30,0.0,103.0,2.8,14.0,103.0,102.55,81.44
2016,12,8,14,45,0.0,91.5,2.65,14.0,91.5,91.0,71.81
2016,12,8,15,0,0.0,80.0,2.5,14.0,80.0,79.45,62.1
2016,12,8,15,15,0.0,67.5,2.25,13.5,67.5,66.81,51.43
2016,12,8,15,30,0.0,55.0,2.0,13.0,55.0,54.15,40.58
2016,12,8,15,45,0.0,42.5,1.8,13.0,42.5,41.43,29.48
2016,12,8,16,0,0.0,30.0,1.6,13.0,30.0,28.97,18.52
2016,12,8,16,15,0.0,19.0,1.55,12.5,19.0,18.34,8.67
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
