Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,61.5,10.0,0.85,11.0,13.5,9.83,0.0
2016,12,9,7,30,123.0,20.0,0.8,11.0,27.0,15.65,0.0
2016,12,9,7,45,190.5,34.0,0.75,11.5,55.5,39.39,20.68
2016,12,9,8,0,258.0,48.0,0.7,12.0,84.0,70.86,42.98
2016,12,9,8,15,288.5,62.0,0.9,12.5,115.5,103.54,69.18
2016,12,9,8,30,319.0,76.0,1.1,13.0,147.0,139.03,99.14
2016,12,9,8,45,345.0,88.0,1.3,13.5,178.0,174.07,129.59
2016,12,9,9,0,371.0,100.0,1.5,14.0,209.0,211.08,161.79
2016,12,9,9,15,381.0,112.5,1.55,14.5,237.0,244.92,191.38
2016,12,9,9,30,391.0,125.0,1.6,15.0,265.0,278.93,220.51
2016,12,9,9,45,208.5,142.0,1.7,15.5,217.5,233.71,186.77
2016,12,9,10,0,26.0,159.0,1.8,16.0,170.0,167.89,133.91
2016,12,9,10,15,291.0,147.0,1.8,16.0,278.5,296.66,239.16
2016,12,9,10,30,556.0,135.0,1.8,16.0,387.0,437.95,351.35
2016,12,9,10,45,509.5,153.0,1.85,16.5,390.5,448.67,358.81
2016,12,9,11,0,463.0,171.0,1.9,17.0,394.0,455.38,363.54
2016,12,9,11,15,455.5,177.0,1.9,17.0,401.0,469.33,374.59
2016,12,9,11,30,448.0,183.0,1.9,17.0,408.0,481.48,384.05
2016,12,9,11,45,406.0,193.5,1.95,17.5,398.5,474.67,377.95
2016,12,9,12,0,364.0,204.0,2.0,18.0,389.0,459.14,365.32
2016,12,9,12,15,269.5,215.0,1.85,17.5,351.5,413.84,329.67
2016,12,9,12,30,175.0,226.0,1.7,17.0,314.0,359.46,286.63
2016,12,9,12,45,311.5,199.5,1.6,17.0,351.0,429.46,343.64
2016,12,9,13,0,448.0,173.0,1.5,17.0,388.0,498.95,398.23
2016,12,9,13,15,432.5,168.5,1.3,17.0,369.5,482.72,384.65
2016,12,9,13,30,417.0,164.0,1.1,17.0,351.0,465.08,370.55
2016,12,9,13,45,494.5,138.5,0.9,17.0,348.0,482.02,383.91
2016,12,9,14,0,572.0,113.0,0.7,17.0,345.0,497.74,395.36
2016,12,9,14,15,409.5,127.0,0.6,16.5,286.0,402.66,321.59
2016,12,9,14,30,247.0,141.0,0.5,16.0,227.0,309.1,248.08
2016,12,9,14,45,241.5,125.5,0.45,16.0,202.5,283.14,228.03
2016,12,9,15,0,236.0,110.0,0.4,16.0,178.0,256.66,206.56
2016,12,9,15,15,221.5,94.5,0.4,15.5,150.5,225.3,181.07
2016,12,9,15,30,207.0,79.0,0.4,15.0,123.0,194.2,155.05
2016,12,9,15,45,343.0,56.0,0.4,15.0,110.0,224.7,176.45
2016,12,9,16,0,479.0,33.0,0.4,15.0,97.0,235.67,178.31
2016,12,9,16,15,361.0,25.0,0.45,14.5,62.5,170.41,117.79
2016,12,9,16,30,243.0,17.0,0.5,14.0,28.0,101.85,0.0
2016,12,9,16,45,121.5,8.5,0.55,14.0,14.0,39.7,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.4,12.5,1.0,0.98,0.0
2016,12,10,7,30,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,12,10,7,45,0.0,5.0,1.85,13.5,5.0,4.82,0.0
2016,12,10,8,0,0.0,8.0,2.1,14.0,8.0,7.71,0.78
2016,12,10,8,15,0.0,11.5,2.35,14.0,11.5,11.08,3.75
2016,12,10,8,30,0.0,15.0,2.6,14.0,15.0,14.46,6.72
2016,12,10,8,45,0.0,18.5,2.85,14.5,18.5,17.84,9.63
2016,12,10,9,0,0.0,22.0,3.1,15.0,22.0,21.22,12.51
2016,12,10,9,15,0.0,25.0,3.25,15.0,25.0,24.12,14.98
2016,12,10,9,30,0.0,28.0,3.4,15.0,28.0,27.02,17.43
2016,12,10,9,45,14.0,93.5,3.6,15.0,99.5,96.55,76.06
2016,12,10,10,0,28.0,159.0,3.8,15.0,171.0,171.36,138.05
2016,12,10,10,15,16.5,157.5,3.85,15.0,165.0,162.7,130.64
2016,12,10,10,30,5.0,156.0,3.9,15.0,159.0,155.79,124.72
2016,12,10,10,45,42.5,183.5,4.0,15.5,204.0,208.71,168.17
2016,12,10,11,0,80.0,211.0,4.1,16.0,249.0,261.17,210.67
2016,12,10,11,15,121.5,219.0,4.05,16.0,279.0,302.32,244.21
2016,12,10,11,30,163.0,227.0,4.0,16.0,309.0,340.19,275.01
2016,12,10,11,45,108.5,221.0,3.95,16.0,275.5,296.88,239.54
2016,12,10,12,0,54.0,215.0,3.9,16.0,242.0,257.21,206.74
2016,12,10,12,15,64.0,217.0,3.85,16.0,249.0,267.41,215.32
2016,12,10,12,30,74.0,219.0,3.8,16.0,256.0,277.71,223.86
2016,12,10,12,45,51.0,204.0,3.8,16.0,229.0,246.86,198.72
2016,12,10,13,0,28.0,189.0,3.8,16.0,202.0,209.0,167.82
2016,12,10,13,15,14.0,98.0,3.75,15.5,104.5,104.64,82.45
2016,12,10,13,30,0.0,7.0,3.7,15.0,7.0,6.75,0.08
2016,12,10,13,45,0.0,49.0,3.7,15.0,49.0,47.34,34.53
2016,12,10,14,0,0.0,91.0,3.7,15.0,91.0,88.84,69.51
2016,12,10,14,15,0.0,54.0,3.55,15.0,54.0,52.17,38.7
2016,12,10,14,30,0.0,17.0,3.4,15.0,17.0,16.4,8.36
2016,12,10,14,45,0.0,15.0,3.3,15.0,15.0,14.47,6.73
2016,12,10,15,0,0.0,13.0,3.2,15.0,13.0,12.54,5.08
2016,12,10,15,15,0.0,11.0,3.0,14.5,11.0,10.6,3.43
2016,12,10,15,30,0.0,9.0,2.8,14.0,9.0,8.67,1.76
2016,12,10,15,45,0.0,7.0,2.65,14.0,7.0,6.74,0.06
2016,12,10,16,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,12,10,16,15,0.0,3.0,2.35,14.0,3.0,2.89,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.96,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.49,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,152.5,9.0,0.55,7.0,16.5,8.85,0.0
2016,12,11,7,30,305.0,18.0,0.6,7.0,33.0,15.46,0.0
2016,12,11,7,45,427.5,26.0,0.7,7.5,71.0,42.59,17.52
2016,12,11,8,0,550.0,34.0,0.8,8.0,109.0,85.3,43.8
2016,12,11,8,15,616.5,39.0,0.85,8.5,150.5,128.92,77.04
2016,12,11,8,30,683.0,44.0,0.9,9.0,192.0,178.49,118.64
2016,12,11,8,45,729.0,46.5,1.0,9.5,233.0,226.02,161.14
2016,12,11,9,0,775.0,49.0,1.1,10.0,274.0,276.62,206.61
2016,12,11,9,15,581.0,86.5,1.15,10.5,267.5,285.32,222.36
2016,12,11,9,30,387.0,124.0,1.2,11.0,261.0,274.72,219.44
2016,12,11,9,45,621.5,92.0,1.3,11.5,334.5,358.47,287.05
2016,12,11,10,0,856.0,60.0,1.4,12.0,408.0,454.62,363.98
2016,12,11,10,15,868.5,61.5,1.4,12.0,433.5,492.68,395.7
2016,12,11,10,30,881.0,63.0,1.4,12.0,459.0,529.13,425.78
2016,12,11,10,45,888.5,64.0,1.45,12.5,477.0,560.46,450.76
2016,12,11,11,0,896.0,65.0,1.5,13.0,495.0,589.48,473.41
2016,12,11,11,15,900.5,65.5,1.6,13.0,506.5,613.68,493.21
2016,12,11,11,30,905.0,66.0,1.7,13.0,518.0,635.12,510.7
2016,12,11,11,45,618.5,137.5,1.85,13.5,447.5,551.16,444.06
2016,12,11,12,0,332.0,209.0,2.0,14.0,377.0,442.99,357.29
2016,12,11,12,15,411.5,190.5,2.0,14.0,396.5,486.03,392.86
2016,12,11,12,30,491.0,172.0,2.0,14.0,416.0,522.47,422.27
2016,12,11,12,45,385.5,188.0,2.0,14.5,377.0,465.02,375.87
2016,12,11,13,0,280.0,204.0,2.0,15.0,338.0,414.15,334.43
2016,12,11,13,15,170.0,196.5,2.0,14.5,277.0,326.02,264.5
2016,12,11,13,30,60.0,189.0,2.0,14.0,216.0,238.93,193.5
2016,12,11,13,45,30.0,157.0,2.0,14.0,170.5,183.75,148.53
2016,12,11,14,0,0.0,125.0,2.0,14.0,125.0,124.64,99.41
2016,12,11,14,15,12.0,129.5,2.0,13.5,134.0,137.7,111.02
2016,12,11,14,30,24.0,134.0,2.0,13.0,143.0,150.87,122.54
2016,12,11,14,45,20.5,120.5,2.05,13.0,127.5,134.82,109.15
2016,12,11,15,0,17.0,107.0,2.1,13.0,112.0,118.96,95.81
2016,12,11,15,15,11.5,91.5,1.8,12.5,95.0,99.96,79.75
2016,12,11,15,30,6.0,76.0,1.5,12.0,78.0,81.26,63.73
2016,12,11,15,45,3.0,59.5,1.25,11.5,60.5,62.71,47.65
2016,12,11,16,0,0.0,43.0,1.0,11.0,43.0,44.13,31.4
2016,12,11,16,15,0.0,27.5,0.95,10.5,27.5,27.64,16.2
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,0.5,7.5,6.0,5.9,0.0
2016,12,12,7,30,0.0,12.0,0.5,8.0,12.0,11.58,0.0
2016,12,12,7,45,0.0,26.5,0.5,8.5,26.5,25.43,14.55
2016,12,12,8,0,0.0,41.0,0.5,9.0,41.0,39.3,27.65
2016,12,12,8,15,0.0,57.0,0.65,9.0,57.0,54.75,41.41
2016,12,12,8,30,0.0,73.0,0.8,9.0,73.0,70.33,55.16
2016,12,12,8,45,2.0,88.0,0.95,9.5,88.5,85.54,68.21
2016,12,12,9,0,4.0,103.0,1.1,10.0,104.0,101.02,81.31
2016,12,12,9,15,7.5,115.5,1.05,10.5,118.0,114.79,92.71
2016,12,12,9,30,11.0,128.0,1.0,11.0,132.0,128.91,104.26
2016,12,12,9,45,15.5,140.5,1.0,11.5,147.0,143.77,116.3
2016,12,12,10,0,20.0,153.0,1.0,12.0,162.0,159.03,128.56
2016,12,12,10,15,113.0,174.0,0.95,12.0,225.0,232.93,189.19
2016,12,12,10,30,206.0,195.0,0.9,12.0,288.0,307.63,249.26
2016,12,12,10,45,282.0,193.0,0.85,12.5,325.0,358.59,289.22
2016,12,12,11,0,358.0,191.0,0.8,13.0,362.0,408.75,328.1
2016,12,12,11,15,402.5,186.5,0.75,13.0,383.0,445.42,356.32
2016,12,12,11,30,447.0,182.0,0.7,13.0,404.0,477.74,381.09
2016,12,12,11,45,442.0,184.5,0.7,13.5,405.5,486.15,386.69
2016,12,12,12,0,437.0,187.0,0.7,14.0,407.0,492.86,391.16
2016,12,12,12,15,368.0,199.0,0.65,14.0,383.5,459.64,365.15
2016,12,12,12,30,299.0,211.0,0.6,14.0,360.0,431.0,342.55
2016,12,12,12,45,239.5,212.5,0.55,14.0,330.0,395.49,314.79
2016,12,12,13,0,180.0,214.0,0.5,14.0,300.0,351.85,280.65
2016,12,12,13,15,195.0,204.5,0.5,13.5,294.5,351.55,281.96
2016,12,12,13,30,210.0,195.0,0.5,13.0,289.0,350.36,282.18
2016,12,12,13,45,199.5,184.0,0.5,13.0,269.5,330.19,266.65
2016,12,12,14,0,189.0,173.0,0.5,13.0,250.0,309.64,250.81
2016,12,12,14,15,264.0,151.5,0.5,13.0,249.5,335.23,272.43
2016,12,12,14,30,339.0,130.0,0.5,13.0,249.0,349.17,284.12
2016,12,12,14,45,326.5,117.0,0.55,13.0,222.0,319.95,260.77
2016,12,12,15,0,314.0,104.0,0.6,13.0,195.0,297.85,242.7
2016,12,12,15,15,293.5,90.5,0.6,12.5,165.0,263.33,214.3
2016,12,12,15,30,273.0,77.0,0.6,12.0,135.0,229.27,185.45
2016,12,12,15,45,242.5,61.5,0.6,12.0,105.0,189.24,150.61
2016,12,12,16,0,212.0,46.0,0.6,12.0,75.0,150.85,116.34
2016,12,12,16,15,106.0,34.0,0.6,11.5,48.5,86.58,60.4
2016,12,12,16,30,0.0,22.0,0.6,11.0,22.0,23.54,0.0
2016,12,12,16,45,0.0,11.0,0.65,11.0,11.0,10.81,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.0,9.5,7.5,7.37,0.0
2016,12,13,7,30,0.0,15.0,1.1,10.0,15.0,14.47,0.0
2016,12,13,7,45,25.0,31.0,1.25,10.5,34.5,30.14,17.26
2016,12,13,8,0,50.0,47.0,1.4,11.0,54.0,49.03,33.41
2016,12,13,8,15,64.0,64.5,1.5,11.0,76.5,71.05,51.96
2016,12,13,8,30,78.0,82.0,1.6,11.0,99.0,94.63,72.1
2016,12,13,8,45,87.0,99.0,1.7,11.5,121.0,118.0,92.2
2016,12,13,9,0,96.0,116.0,1.8,12.0,143.0,142.25,112.92
2016,12,13,9,15,101.5,131.0,1.8,12.5,163.5,164.16,131.53
2016,12,13,9,30,107.0,146.0,1.8,13.0,184.0,186.49,150.2
2016,12,13,9,45,164.0,158.0,1.8,13.5,221.5,227.34,183.42
2016,12,13,10,0,221.0,170.0,1.8,14.0,259.0,272.33,219.84
2016,12,13,10,15,505.5,123.0,1.8,14.0,343.5,377.63,305.17
2016,12,13,10,30,790.0,76.0,1.8,14.0,428.0,494.6,398.46
2016,12,13,10,45,423.0,139.0,1.85,14.5,328.5,383.21,309.83
2016,12,13,11,0,56.0,202.0,1.9,15.0,229.0,237.5,190.31
2016,12,13,11,15,437.0,141.5,1.9,15.0,358.0,417.82,339.44
2016,12,13,11,30,818.0,81.0,1.9,15.0,487.0,598.47,481.44
2016,12,13,11,45,820.5,81.0,1.9,15.5,491.0,614.34,491.71
2016,12,13,12,0,823.0,81.0,1.9,16.0,495.0,627.44,501.07
2016,12,13,12,15,821.5,81.0,1.85,16.0,491.5,635.1,506.88
2016,12,13,12,30,820.0,81.0,1.8,16.0,488.0,639.83,510.46
2016,12,13,12,45,633.0,127.0,1.8,16.0,437.0,572.02,457.39
2016,12,13,13,0,446.0,173.0,1.8,16.0,386.0,496.15,397.74
2016,12,13,13,15,262.5,183.0,1.75,16.0,307.0,378.6,305.11
2016,12,13,13,30,79.0,193.0,1.7,16.0,228.0,255.85,205.48
2016,12,13,13,45,420.0,133.0,1.7,16.0,304.5,427.52,348.0
2016,12,13,14,0,761.0,73.0,1.7,16.0,381.0,566.74,457.98
2016,12,13,14,15,740.0,70.5,1.6,15.5,350.5,537.68,434.68
2016,12,13,14,30,719.0,68.0,1.5,15.0,320.0,506.96,410.97
2016,12,13,14,45,688.5,64.5,1.45,15.0,285.0,468.44,380.09
2016,12,13,15,0,658.0,61.0,1.4,15.0,250.0,432.0,350.02
2016,12,13,15,15,612.5,56.5,1.2,14.5,212.0,384.35,310.35
2016,12,13,15,30,567.0,52.0,1.0,14.0,174.0,337.9,270.58
2016,12,13,15,45,497.0,45.0,0.85,13.5,135.0,279.77,220.73
2016,12,13,16,0,427.0,38.0,0.7,13.0,96.0,225.77,173.08
2016,12,13,16,15,213.5,33.0,0.7,12.5,62.0,129.04,91.1
2016,12,13,16,30,0.0,28.0,0.7,12.0,28.0,32.64,0.0
2016,12,13,16,45,0.0,14.0,0.75,12.0,14.0,13.76,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,8.5,1.35,9.5,8.5,8.36,0.0
2016,12,14,7,30,0.0,17.0,1.6,10.0,17.0,16.13,0.0
2016,12,14,7,45,49.5,32.5,1.85,10.5,38.5,31.68,17.69
2016,12,14,8,0,99.0,48.0,2.1,11.0,60.0,53.89,35.45
2016,12,14,8,15,116.5,65.5,2.15,11.0,85.5,79.12,56.41
2016,12,14,8,30,134.0,83.0,2.2,11.0,111.0,105.97,79.35
2016,12,14,8,45,146.5,99.5,2.3,11.5,136.0,132.38,102.25
2016,12,14,9,0,159.0,116.0,2.4,12.0,161.0,159.88,126.03
2016,12,14,9,15,168.5,130.0,2.5,12.5,183.5,184.91,147.61
2016,12,14,9,30,178.0,144.0,2.6,13.0,206.0,210.54,169.41
2016,12,14,9,45,363.0,130.5,2.75,13.5,271.5,286.24,230.69
2016,12,14,10,0,548.0,117.0,2.9,14.0,337.0,370.49,299.08
2016,12,14,10,15,498.0,136.5,2.95,14.0,346.0,387.13,313.83
2016,12,14,10,30,448.0,156.0,3.0,14.0,355.0,399.17,324.4
2016,12,14,10,45,352.5,181.0,3.1,14.5,341.5,383.38,311.48
2016,12,14,11,0,257.0,206.0,3.2,15.0,328.0,366.04,296.64
2016,12,14,11,15,337.5,196.5,3.25,15.0,361.0,411.01,333.78
2016,12,14,11,30,418.0,187.0,3.3,15.0,394.0,464.02,376.67
2016,12,14,11,45,419.0,188.5,3.35,15.5,397.5,474.8,384.61
2016,12,14,12,0,420.0,190.0,3.4,16.0,401.0,484.14,391.53
2016,12,14,12,15,467.5,178.0,3.4,16.0,411.0,507.87,411.08
2016,12,14,12,30,515.0,166.0,3.4,16.0,421.0,530.4,429.55
2016,12,14,12,45,503.5,164.0,3.4,16.0,409.0,523.22,424.14
2016,12,14,13,0,492.0,162.0,3.4,16.0,397.0,514.17,417.38
2016,12,14,13,15,455.0,162.5,3.35,15.5,373.5,489.43,398.64
2016,12,14,13,30,418.0,163.0,3.3,15.0,350.0,463.49,378.81
2016,12,14,13,45,470.5,143.0,3.3,15.0,342.0,470.82,385.92
2016,12,14,14,0,523.0,123.0,3.3,15.0,334.0,474.66,389.93
2016,12,14,14,15,497.5,116.5,3.1,14.5,304.5,443.24,365.11
2016,12,14,14,30,472.0,110.0,2.9,14.0,275.0,411.15,339.5
2016,12,14,14,45,450.5,101.5,2.7,14.0,246.0,378.62,312.49
2016,12,14,15,0,429.0,93.0,2.5,14.0,217.0,345.82,284.72
2016,12,14,15,15,399.5,82.0,2.15,13.5,184.0,306.09,251.0
2016,12,14,15,30,370.0,71.0,1.8,13.0,151.0,267.15,217.12
2016,12,14,15,45,336.0,57.5,1.45,13.0,118.0,224.35,178.96
2016,12,14,16,0,302.0,44.0,1.1,13.0,85.0,183.3,141.49
2016,12,14,16,15,151.0,34.5,1.1,12.5,55.0,109.58,77.66
2016,12,14,16,30,0.0,25.0,1.1,12.0,25.0,27.82,0.0
2016,12,14,16,45,0.0,12.5,1.1,11.5,12.5,12.29,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,11.0,2.5,2.46,0.0
2016,12,15,7,30,0.0,5.0,2.6,11.0,5.0,4.82,0.0
2016,12,15,7,45,0.0,12.5,2.7,11.5,12.5,12.05,3.52
2016,12,15,8,0,0.0,20.0,2.8,12.0,20.0,19.29,10.45
2016,12,15,8,15,0.0,28.5,2.9,12.0,28.5,27.51,17.75
2016,12,15,8,30,0.0,37.0,3.0,12.0,37.0,35.73,25.0
2016,12,15,8,45,0.0,46.0,3.2,12.5,46.0,44.43,32.55
2016,12,15,9,0,0.0,55.0,3.4,13.0,55.0,53.14,39.99
2016,12,15,9,15,0.0,62.5,3.55,13.0,62.5,60.41,46.18
2016,12,15,9,30,0.0,70.0,3.7,13.0,70.0,67.69,52.33
2016,12,15,9,45,0.0,79.5,3.9,13.5,79.5,76.96,60.0
2016,12,15,10,0,0.0,89.0,4.1,14.0,89.0,86.27,67.63
2016,12,15,10,15,0.0,99.5,4.1,14.0,99.5,96.62,76.2
2016,12,15,10,30,0.0,110.0,4.1,14.0,110.0,107.04,84.79
2016,12,15,10,45,0.0,115.0,4.2,14.0,115.0,112.03,88.84
2016,12,15,11,0,0.0,120.0,4.3,14.0,120.0,117.05,92.92
2016,12,15,11,15,0.0,118.5,4.4,14.0,118.5,115.58,91.61
2016,12,15,11,30,0.0,117.0,4.5,14.0,117.0,114.1,90.34
2016,12,15,11,45,0.0,117.5,4.6,14.5,117.5,114.65,90.59
2016,12,15,12,0,0.0,118.0,4.7,15.0,118.0,115.22,90.88
2016,12,15,12,15,0.0,131.5,4.7,15.0,131.5,129.02,102.31
2016,12,15,12,30,0.0,145.0,4.7,15.0,145.0,143.08,113.92
2016,12,15,12,45,0.0,142.5,4.75,15.0,142.5,140.75,112.06
2016,12,15,13,0,0.0,140.0,4.8,15.0,140.0,138.46,110.27
2016,12,15,13,15,0.0,103.0,4.7,15.0,103.0,100.53,78.9
2016,12,15,13,30,0.0,66.0,4.6,15.0,66.0,63.8,48.28
2016,12,15,13,45,0.0,75.0,4.55,15.0,75.0,72.52,55.71
2016,12,15,14,0,0.0,84.0,4.5,15.0,84.0,81.65,63.47
2016,12,15,14,15,0.0,69.5,4.35,14.5,69.5,67.19,51.49
2016,12,15,14,30,0.0,55.0,4.2,14.0,55.0,53.14,39.75
2016,12,15,14,45,0.0,49.0,4.1,14.0,49.0,47.33,34.86
2016,12,15,15,0,0.0,43.0,4.0,14.0,43.0,41.52,29.92
2016,12,15,15,15,0.0,36.5,4.0,14.0,36.5,35.24,24.51
2016,12,15,15,30,0.0,30.0,4.0,14.0,30.0,28.95,19.05
2016,12,15,15,45,0.0,23.5,4.05,14.0,23.5,22.67,13.54
2016,12,15,16,0,0.0,17.0,4.1,14.0,17.0,16.39,8.01
2016,12,15,16,15,0.0,11.0,4.1,13.5,11.0,10.6,2.71
2016,12,15,16,30,0.0,5.0,4.1,13.0,5.0,4.82,0.0
2016,12,15,16,45,0.0,2.5,4.2,13.0,2.5,2.46,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,3.4,7.0,7.0,6.88,0.0
2016,12,16,7,30,0.0,14.0,3.5,7.0,14.0,13.76,0.0
2016,12,16,7,45,34.5,31.0,3.65,7.0,35.0,29.52,16.19
2016,12,16,8,0,69.0,48.0,3.8,7.0,56.0,51.07,34.78
2016,12,16,8,15,87.5,66.0,3.95,7.0,81.0,75.11,55.1
2016,12,16,8,30,106.0,84.0,4.1,7.0,106.0,101.15,77.58
2016,12,16,8,45,121.0,100.5,4.3,7.5,130.5,126.79,99.99
2016,12,16,9,0,136.0,117.0,4.5,8.0,155.0,153.8,123.61
2016,12,16,9,15,150.0,130.5,4.6,8.0,177.5,178.77,145.65
2016,12,16,9,30,164.0,144.0,4.7,8.0,200.0,204.75,168.47
2016,12,16,9,45,164.0,160.0,4.85,8.5,220.5,228.51,189.01
2016,12,16,10,0,164.0,176.0,5.0,9.0,241.0,252.06,209.02
2016,12,16,10,15,372.5,153.5,5.0,9.0,314.5,342.75,285.55
2016,12,16,10,30,581.0,131.0,5.0,9.0,388.0,441.96,368.91
2016,12,16,10,45,604.5,127.5,5.05,9.5,404.5,469.96,392.37
2016,12,16,11,0,628.0,124.0,5.1,10.0,421.0,497.26,415.14
2016,12,16,11,15,749.5,104.0,5.1,10.0,467.0,563.91,470.81
2016,12,16,11,30,871.0,84.0,5.1,10.0,513.0,631.39,526.45
2016,12,16,11,45,874.5,83.5,5.15,10.0,517.5,648.49,540.76
2016,12,16,12,0,878.0,83.0,5.2,10.0,522.0,662.68,552.82
2016,12,16,12,15,637.5,137.5,5.25,10.0,455.5,576.95,481.9
2016,12,16,12,30,397.0,192.0,5.3,10.0,389.0,473.31,395.42
2016,12,16,12,45,215.0,191.5,5.35,10.0,298.0,347.81,290.8
2016,12,16,13,0,33.0,191.0,5.4,10.0,207.0,221.26,182.35
2016,12,16,13,15,230.5,176.0,5.35,9.5,280.0,349.35,294.05
2016,12,16,13,30,428.0,161.0,5.3,9.0,353.0,467.58,394.95
2016,12,16,13,45,620.5,118.5,5.3,9.0,379.0,541.7,458.2
2016,12,16,14,0,813.0,76.0,5.3,9.0,405.0,602.47,509.72
2016,12,16,14,15,570.5,104.0,5.2,8.5,326.0,476.33,404.61
2016,12,16,14,30,328.0,132.0,5.1,8.0,247.0,345.36,293.75
2016,12,16,14,45,306.5,122.0,5.05,8.0,220.5,315.2,268.1
2016,12,16,15,0,285.0,112.0,5.0,8.0,194.0,285.32,242.01
2016,12,16,15,15,450.5,83.5,4.8,7.5,191.5,333.72,282.49
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,365.29,305.93
2016,12,16,15,45,533.5,49.0,4.4,7.0,147.0,301.11,247.58
2016,12,16,16,0,451.0,43.0,4.2,7.0,105.0,241.59,192.61
2016,12,16,16,15,225.5,37.5,4.1,6.5,68.5,139.73,103.17
2016,12,16,16,30,0.0,32.0,4.0,6.0,32.0,38.91,3.08
2016,12,16,16,45,0.0,16.0,3.9,6.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,147.5,8.0,1.15,0.5,13.5,7.86,0.0
2016,12,17,7,30,295.0,16.0,1.2,1.0,27.0,15.73,0.0
2016,12,17,7,45,429.5,25.0,1.25,2.0,65.5,36.26,13.94
2016,12,17,8,0,564.0,34.0,1.3,3.0,104.0,79.6,40.03
2016,12,17,8,15,636.5,40.0,1.45,3.5,147.5,124.94,73.94
2016,12,17,8,30,709.0,46.0,1.6,4.0,191.0,176.9,117.62
2016,12,17,8,45,753.5,49.5,1.8,4.5,233.5,225.98,162.36
2016,12,17,9,0,798.0,53.0,2.0,5.0,276.0,278.02,210.42
2016,12,17,9,15,827.0,56.0,2.1,5.5,314.5,327.11,256.12
2016,12,17,9,30,856.0,59.0,2.2,6.0,353.0,377.0,301.67
2016,12,17,9,45,876.5,61.0,2.3,6.5,386.0,422.26,342.53
2016,12,17,10,0,897.0,63.0,2.4,7.0,419.0,467.29,382.12
2016,12,17,10,15,910.0,64.5,2.45,7.0,446.0,507.33,417.33
2016,12,17,10,30,923.0,66.0,2.5,7.0,473.0,545.72,450.4
2016,12,17,10,45,931.0,67.0,2.6,7.5,492.5,578.99,478.07
2016,12,17,11,0,939.0,68.0,2.7,8.0,512.0,609.88,503.25
2016,12,17,11,15,943.5,68.5,2.75,8.0,524.0,635.6,524.64
2016,12,17,11,30,948.0,69.0,2.8,8.0,536.0,658.44,543.48
2016,12,17,11,45,949.0,69.5,2.85,8.5,540.0,676.1,557.07
2016,12,17,12,0,950.0,70.0,2.9,9.0,544.0,690.56,568.0
2016,12,17,12,15,948.0,69.5,2.9,9.0,540.5,698.67,574.76
2016,12,17,12,30,946.0,69.0,2.9,9.0,537.0,703.43,578.84
2016,12,17,12,45,939.0,69.0,2.9,9.0,525.5,702.11,578.1
2016,12,17,13,0,932.0,69.0,2.9,9.0,514.0,697.45,574.99
2016,12,17,13,15,923.5,68.0,2.85,9.0,495.0,687.4,567.53
2016,12,17,13,30,915.0,67.0,2.8,9.0,476.0,674.2,557.43
2016,12,17,13,45,902.0,65.5,2.8,9.0,450.0,654.54,542.41
2016,12,17,14,0,889.0,64.0,2.8,9.0,424.0,632.13,525.01
2016,12,17,14,15,870.5,62.0,2.65,8.5,392.0,607.04,505.33
2016,12,17,14,30,852.0,60.0,2.5,8.0,360.0,575.92,480.51
2016,12,17,14,45,825.0,57.0,2.4,8.0,322.5,536.97,448.19
2016,12,17,15,0,798.0,54.0,2.3,8.0,285.0,496.84,414.08
2016,12,17,15,15,756.5,50.5,2.0,7.5,243.5,448.04,372.04
2016,12,17,15,30,715.0,47.0,1.7,7.0,202.0,399.64,329.03
2016,12,17,15,45,648.5,41.5,1.4,6.5,159.0,339.15,275.01
2016,12,17,16,0,582.0,36.0,1.1,6.0,116.0,281.81,222.17
2016,12,17,16,15,291.0,36.5,1.1,5.5,76.5,159.8,118.01
2016,12,17,16,30,0.0,37.0,1.1,5.0,37.0,47.71,7.51
2016,12,17,16,45,0.0,18.5,1.15,4.5,18.5,18.18,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,146.5,7.5,1.15,0.5,13.0,7.37,0.0
2016,12,18,7,30,293.0,15.0,1.3,1.0,26.0,14.74,0.0
2016,12,18,7,45,429.0,23.5,1.5,1.5,64.0,33.83,12.27
2016,12,18,8,0,565.0,32.0,1.7,2.0,102.0,76.6,37.74
2016,12,18,8,15,637.0,37.5,1.8,2.5,145.0,121.32,71.09
2016,12,18,8,30,709.0,43.0,1.9,3.0,188.0,172.6,114.31
2016,12,18,8,45,754.5,46.5,2.05,3.5,230.0,221.84,159.34
2016,12,18,9,0,800.0,50.0,2.2,4.0,272.0,274.14,207.82
2016,12,18,9,15,829.0,53.0,2.3,4.5,310.5,323.28,253.88
2016,12,18,9,30,858.0,56.0,2.4,5.0,349.0,372.92,299.56
2016,12,18,9,45,876.0,58.5,2.55,6.0,382.0,418.11,340.18
2016,12,18,10,0,894.0,61.0,2.7,7.0,415.0,462.56,378.98
2016,12,18,10,15,907.5,62.5,2.7,7.0,442.0,502.78,414.38
2016,12,18,10,30,921.0,64.0,2.7,7.0,469.0,541.39,447.62
2016,12,18,10,45,930.5,64.5,2.7,7.5,489.0,574.93,475.27
2016,12,18,11,0,940.0,65.0,2.7,8.0,509.0,606.17,500.43
2016,12,18,11,15,945.0,66.0,2.7,8.0,521.5,632.83,522.35
2016,12,18,11,30,950.0,67.0,2.7,8.0,534.0,656.64,541.7
2016,12,18,11,45,952.0,67.0,2.7,8.5,538.5,674.49,555.21
2016,12,18,12,0,954.0,67.0,2.7,9.0,543.0,689.15,566.07
2016,12,18,12,15,953.0,67.0,2.65,9.0,540.0,698.61,573.56
2016,12,18,12,30,952.0,67.0,2.6,9.0,537.0,704.72,578.26
2016,12,18,12,45,947.0,66.5,2.6,9.5,526.0,704.25,577.12
2016,12,18,13,0,942.0,66.0,2.6,10.0,515.0,700.42,573.61
2016,12,18,13,15,934.0,65.0,2.55,10.0,496.0,690.74,566.57
2016,12,18,13,30,926.0,64.0,2.5,10.0,477.0,677.87,556.84
2016,12,18,13,45,912.5,62.5,2.5,10.0,451.5,657.84,541.69
2016,12,18,14,0,899.0,61.0,2.5,10.0,426.0,635.04,524.15
2016,12,18,14,15,880.0,59.5,2.4,9.5,393.5,606.35,502.12
2016,12,18,14,30,861.0,58.0,2.3,9.0,361.0,575.55,477.9
2016,12,18,14,45,833.0,55.5,2.2,9.0,323.5,540.2,448.47
2016,12,18,15,0,805.0,53.0,2.1,9.0,286.0,499.98,414.48
2016,12,18,15,15,764.0,49.0,1.85,8.0,244.5,450.7,373.13
2016,12,18,15,30,723.0,45.0,1.6,7.0,203.0,401.82,330.61
2016,12,18,15,45,656.0,40.0,1.35,6.5,160.0,341.45,276.87
2016,12,18,16,0,589.0,35.0,1.1,6.0,117.0,284.27,224.31
2016,12,18,16,15,469.0,27.0,1.1,5.0,77.5,209.41,154.98
2016,12,18,16,30,349.0,19.0,1.1,4.0,38.0,137.55,35.92
2016,12,18,16,45,174.5,9.5,1.15,3.5,19.0,55.84,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
