Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,136.0,7.5,0.55,1.5,12.0,7.37,0.0
2016,12,19,7,30,272.0,15.0,0.5,2.0,24.0,14.74,0.0
2016,12,19,7,45,409.5,23.5,0.5,3.0,61.5,32.47,11.66
2016,12,19,8,0,547.0,32.0,0.5,4.0,99.0,74.13,36.24
2016,12,19,8,15,620.5,38.0,0.55,4.5,141.5,118.52,68.73
2016,12,19,8,30,694.0,44.0,0.6,5.0,184.0,169.65,110.94
2016,12,19,8,45,738.0,47.5,0.7,5.5,225.5,217.79,154.14
2016,12,19,9,0,782.0,51.0,0.8,6.0,267.0,268.89,200.57
2016,12,19,9,15,811.5,54.0,0.85,6.5,305.0,317.41,244.89
2016,12,19,9,30,841.0,57.0,0.9,7.0,343.0,366.82,289.07
2016,12,19,9,45,861.0,59.0,1.0,7.5,376.0,411.35,328.6
2016,12,19,10,0,881.0,61.0,1.1,8.0,409.0,455.63,366.9
2016,12,19,10,15,894.5,62.5,1.1,8.5,435.5,495.45,400.16
2016,12,19,10,30,908.0,64.0,1.1,9.0,462.0,533.71,431.2
2016,12,19,10,45,916.5,65.0,1.15,10.0,482.0,566.95,457.08
2016,12,19,11,0,925.0,66.0,1.2,11.0,502.0,597.89,480.48
2016,12,19,11,15,930.0,66.5,1.2,11.0,514.0,623.74,500.89
2016,12,19,11,30,935.0,67.0,1.2,11.0,526.0,646.79,518.87
2016,12,19,11,45,935.5,67.5,1.2,11.5,530.5,664.11,531.35
2016,12,19,12,0,936.0,68.0,1.2,12.0,535.0,678.27,541.31
2016,12,19,12,15,934.5,67.5,1.1,12.0,531.5,686.77,546.98
2016,12,19,12,30,933.0,67.0,1.0,12.0,528.0,691.97,550.03
2016,12,19,12,45,929.0,66.5,0.9,12.5,517.5,692.22,548.24
2016,12,19,13,0,925.0,66.0,0.8,13.0,507.0,689.17,544.21
2016,12,19,13,15,916.5,65.0,0.95,13.0,488.5,679.34,539.48
2016,12,19,13,30,908.0,64.0,1.1,13.0,470.0,666.38,531.99
2016,12,19,13,45,893.0,63.0,1.25,13.0,444.0,646.3,518.81
2016,12,19,14,0,878.0,62.0,1.4,13.0,418.0,623.54,503.17
2016,12,19,14,15,859.0,60.0,1.3,12.5,386.5,594.72,481.48
2016,12,19,14,30,840.0,58.0,1.2,12.0,355.0,567.56,460.44
2016,12,19,14,45,810.0,56.0,1.2,11.5,318.0,528.56,430.44
2016,12,19,15,0,780.0,54.0,1.2,11.0,281.0,488.56,398.68
2016,12,19,15,15,738.5,50.0,1.15,10.0,240.0,439.82,359.27
2016,12,19,15,30,697.0,46.0,1.1,9.0,199.0,391.56,318.66
2016,12,19,15,45,631.0,41.0,1.05,8.5,157.0,332.51,267.33
2016,12,19,16,0,565.0,36.0,1.0,8.0,115.0,276.58,216.93
2016,12,19,16,15,447.0,27.5,1.0,7.5,76.0,202.75,149.27
2016,12,19,16,30,329.0,19.0,1.0,7.0,37.0,132.14,39.64
2016,12,19,16,45,164.5,9.5,1.05,7.0,18.5,53.37,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,132.5,7.0,0.95,2.5,11.5,6.88,0.0
2016,12,20,7,30,265.0,14.0,0.9,3.0,23.0,13.76,0.0
2016,12,20,7,45,401.0,22.5,0.85,4.0,59.5,30.45,10.33
2016,12,20,8,0,537.0,31.0,0.8,5.0,96.0,71.37,34.29
2016,12,20,8,15,610.5,36.5,0.95,5.5,138.0,114.65,65.69
2016,12,20,8,30,684.0,42.0,1.1,6.0,180.0,164.68,106.92
2016,12,20,8,45,729.0,46.0,1.3,7.0,221.0,213.02,150.08
2016,12,20,9,0,774.0,50.0,1.5,8.0,262.0,264.45,196.55
2016,12,20,9,15,803.5,52.5,1.5,8.5,300.0,312.09,240.23
2016,12,20,9,30,833.0,55.0,1.5,9.0,338.0,360.64,283.79
2016,12,20,9,45,850.5,58.0,1.5,9.5,370.5,404.92,322.98
2016,12,20,10,0,868.0,61.0,1.5,10.0,403.0,448.81,360.66
2016,12,20,10,15,882.0,62.5,1.45,10.5,429.5,488.47,393.7
2016,12,20,10,30,896.0,64.0,1.4,11.0,456.0,526.64,424.52
2016,12,20,10,45,904.5,65.0,1.4,11.5,476.0,559.6,450.72
2016,12,20,11,0,913.0,66.0,1.4,12.0,496.0,590.31,474.52
2016,12,20,11,15,918.0,66.5,1.3,12.5,508.0,615.97,493.22
2016,12,20,11,30,923.0,67.0,1.2,13.0,520.0,638.88,509.3
2016,12,20,11,45,924.5,67.5,1.1,13.5,525.0,656.72,521.15
2016,12,20,12,0,926.0,68.0,1.0,14.0,530.0,671.47,530.41
2016,12,20,12,15,924.5,67.5,0.8,14.0,527.0,679.98,534.68
2016,12,20,12,30,923.0,67.0,0.6,14.0,524.0,685.23,536.19
2016,12,20,12,45,918.0,66.5,0.45,14.0,513.0,684.9,534.0
2016,12,20,13,0,913.0,66.0,0.3,14.0,502.0,681.3,529.66
2016,12,20,13,15,904.5,65.0,0.3,14.0,483.5,671.62,523.34
2016,12,20,13,30,896.0,64.0,0.3,14.0,465.0,658.86,514.62
2016,12,20,13,45,883.0,63.0,0.35,14.0,440.0,640.28,502.26
2016,12,20,14,0,870.0,62.0,0.4,14.0,415.0,619.01,487.71
2016,12,20,14,15,851.0,60.0,0.45,13.5,384.0,590.42,468.29
2016,12,20,14,30,832.0,58.0,0.5,13.0,353.0,563.5,449.38
2016,12,20,14,45,805.0,55.0,0.6,13.0,316.5,525.26,420.97
2016,12,20,15,0,778.0,52.0,0.7,13.0,280.0,485.88,390.58
2016,12,20,15,15,737.0,48.5,0.75,12.0,239.5,438.09,353.29
2016,12,20,15,30,696.0,45.0,0.8,11.0,199.0,390.75,314.58
2016,12,20,15,45,631.0,40.0,0.9,10.5,157.0,332.2,264.89
2016,12,20,16,0,566.0,35.0,1.0,10.0,115.0,276.75,215.76
2016,12,20,16,15,450.0,27.0,1.05,9.5,76.5,204.03,149.76
2016,12,20,16,30,334.0,19.0,1.1,9.0,38.0,134.51,45.77
2016,12,20,16,45,167.0,9.5,1.15,8.5,19.0,54.26,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,104.0,7.0,1.0,7.0,10.5,0.0,0.0
2016,12,21,7,30,208.0,14.0,0.9,7.0,21.0,13.76,0.0
2016,12,21,7,45,344.0,23.5,0.85,7.5,55.5,28.16,9.41
2016,12,21,8,0,480.0,33.0,0.8,8.0,90.0,67.16,32.64
2016,12,21,8,15,557.0,39.0,0.7,8.5,131.0,109.35,62.8
2016,12,21,8,30,634.0,45.0,0.6,9.0,172.0,157.75,101.71
2016,12,21,8,45,680.0,49.5,0.55,9.5,212.0,204.4,142.49
2016,12,21,9,0,726.0,54.0,0.5,10.0,252.0,254.32,186.53
2016,12,21,9,15,626.0,75.0,0.5,10.5,263.0,277.51,212.1
2016,12,21,9,30,526.0,96.0,0.5,11.0,274.0,291.06,228.03
2016,12,21,9,45,530.5,107.0,0.5,11.5,301.5,325.24,257.5
2016,12,21,10,0,535.0,118.0,0.5,12.0,329.0,360.16,286.45
2016,12,21,10,15,700.5,92.0,0.4,12.5,387.0,434.21,344.03
2016,12,21,10,30,866.0,66.0,0.3,13.0,445.0,512.72,403.24
2016,12,21,10,45,874.5,67.0,0.2,13.5,464.5,544.88,426.24
2016,12,21,11,0,883.0,68.0,0.1,14.0,484.0,574.88,447.5
2016,12,21,11,15,888.0,69.0,0.15,14.5,496.0,600.5,466.43
2016,12,21,11,30,893.0,70.0,0.2,15.0,508.0,623.46,483.18
2016,12,21,11,45,894.5,70.0,0.3,15.5,512.5,640.35,496.07
2016,12,21,12,0,896.0,70.0,0.4,16.0,517.0,654.25,506.81
2016,12,21,12,15,894.5,70.0,0.35,16.0,514.5,663.15,512.79
2016,12,21,12,30,893.0,70.0,0.3,16.0,512.0,668.89,516.5
2016,12,21,12,45,888.5,69.5,0.3,16.0,501.5,668.91,516.87
2016,12,21,13,0,884.0,69.0,0.3,16.0,491.0,665.79,515.04
2016,12,21,13,15,875.5,68.0,0.3,16.0,473.0,656.35,508.72
2016,12,21,13,30,867.0,67.0,0.3,16.0,455.0,643.93,500.26
2016,12,21,13,45,854.0,65.5,0.3,16.0,430.5,625.19,487.16
2016,12,21,14,0,841.0,64.0,0.3,16.0,406.0,607.71,474.67
2016,12,21,14,15,822.0,62.0,0.3,15.5,375.5,579.67,455.16
2016,12,21,14,30,803.0,60.0,0.3,15.0,345.0,549.61,433.71
2016,12,21,14,45,776.5,57.0,0.35,15.0,309.5,512.41,405.99
2016,12,21,15,0,750.0,54.0,0.4,15.0,274.0,474.11,376.51
2016,12,21,15,15,709.0,50.5,0.5,14.0,234.5,427.17,340.88
2016,12,21,15,30,668.0,47.0,0.6,13.0,195.0,380.72,303.77
2016,12,21,15,45,604.5,41.5,0.7,12.5,154.0,323.18,255.6
2016,12,21,16,0,541.0,36.0,0.8,12.0,113.0,268.69,207.96
2016,12,21,16,15,427.5,28.0,0.9,11.5,75.5,197.65,144.52
2016,12,21,16,30,314.0,20.0,1.0,11.0,38.0,133.05,50.3
2016,12,21,16,45,157.0,10.0,1.1,10.5,19.0,52.29,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,115.0,6.5,0.25,7.5,10.0,0.0,0.0
2016,12,22,7,30,230.0,13.0,0.2,8.0,20.0,12.78,0.0
2016,12,22,7,45,370.0,22.5,0.15,8.5,56.0,28.34,9.22
2016,12,22,8,0,510.0,32.0,0.1,9.0,92.0,68.56,32.76
2016,12,22,8,15,587.0,38.0,0.15,9.5,134.0,111.19,62.66
2016,12,22,8,30,664.0,44.0,0.2,10.0,176.0,161.0,102.31
2016,12,22,8,45,710.5,48.0,0.3,10.5,217.0,208.67,143.77
2016,12,22,9,0,757.0,52.0,0.4,11.0,258.0,259.62,188.75
2016,12,22,9,15,788.5,55.0,0.35,11.5,296.5,307.69,231.12
2016,12,22,9,30,820.0,58.0,0.3,12.0,335.0,356.91,273.34
2016,12,22,9,45,839.5,60.5,0.3,12.5,367.5,401.62,311.26
2016,12,22,10,0,859.0,63.0,0.3,13.0,400.0,445.84,347.59
2016,12,22,10,15,873.5,64.5,0.35,13.5,427.0,484.75,379.26
2016,12,22,10,30,888.0,66.0,0.4,14.0,454.0,523.06,409.61
2016,12,22,10,45,896.5,67.5,0.45,14.5,474.0,556.51,435.57
2016,12,22,11,0,905.0,69.0,0.5,15.0,494.0,587.75,459.31
2016,12,22,11,15,910.0,69.5,0.65,15.0,506.5,613.44,480.59
2016,12,22,11,30,915.0,70.0,0.8,15.0,519.0,636.4,499.67
2016,12,22,11,45,915.0,70.5,0.95,15.5,523.5,653.4,513.24
2016,12,22,12,0,915.0,71.0,1.1,16.0,528.0,667.3,524.37
2016,12,22,12,15,913.5,71.0,1.25,16.0,525.0,676.5,532.94
2016,12,22,12,30,912.0,71.0,1.4,16.0,522.0,682.49,539.06
2016,12,22,12,45,907.5,70.0,1.6,16.0,511.5,682.12,540.85
2016,12,22,13,0,903.0,69.0,1.8,16.0,501.0,678.52,540.11
2016,12,22,13,15,894.5,68.0,1.85,15.5,483.0,669.12,534.93
2016,12,22,13,30,886.0,67.0,1.9,15.0,465.0,656.66,527.3
2016,12,22,13,45,873.0,65.5,1.95,15.0,440.5,637.81,513.73
2016,12,22,14,0,860.0,64.0,2.0,15.0,416.0,616.28,497.89
2016,12,22,14,15,841.5,62.0,1.75,14.5,385.0,592.15,478.86
2016,12,22,14,30,823.0,60.0,1.5,14.0,354.0,562.05,454.92
2016,12,22,14,45,797.0,57.5,1.3,14.0,317.5,525.29,424.8
2016,12,22,15,0,771.0,55.0,1.1,14.0,281.0,487.33,393.07
2016,12,22,15,15,729.5,51.0,0.95,13.5,241.0,438.94,353.37
2016,12,22,15,30,688.0,47.0,0.8,13.0,201.0,391.02,312.82
2016,12,22,15,45,621.5,42.0,0.7,12.5,159.0,331.98,262.52
2016,12,22,16,0,555.0,37.0,0.6,12.0,117.0,276.07,213.29
2016,12,22,16,15,441.0,28.5,0.55,11.5,78.5,203.63,148.97
2016,12,22,16,30,327.0,20.0,0.5,11.0,40.0,134.89,55.92
2016,12,22,16,45,163.5,10.0,0.5,11.0,20.0,54.29,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,4.82,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,6.75,0.21
2016,12,23,8,45,0.0,8.5,4.5,8.5,8.5,8.19,1.5
2016,12,23,9,0,0.0,10.0,4.6,9.0,10.0,9.64,2.77
2016,12,23,9,15,0.0,11.5,4.6,9.0,11.5,11.09,4.04
2016,12,23,9,30,0.0,13.0,4.6,9.0,13.0,12.54,5.3
2016,12,23,9,45,0.0,50.5,4.65,9.5,50.5,48.78,36.72
2016,12,23,10,0,0.0,88.0,4.7,10.0,88.0,85.29,67.91
2016,12,23,10,15,0.0,74.5,4.65,10.0,74.5,72.03,56.44
2016,12,23,10,30,0.0,61.0,4.6,10.0,61.0,58.95,45.16
2016,12,23,10,45,0.0,35.0,4.55,10.5,35.0,33.8,23.46
2016,12,23,11,0,0.0,9.0,4.5,11.0,9.0,8.69,1.82
2016,12,23,11,15,0.0,44.0,4.35,11.0,44.0,42.51,30.82
2016,12,23,11,30,0.0,79.0,4.2,11.0,79.0,76.4,59.61
2016,12,23,11,45,0.0,63.5,4.05,11.0,63.5,61.39,46.82
2016,12,23,12,0,0.0,48.0,3.9,11.0,48.0,46.38,34.05
2016,12,23,12,15,0.0,63.0,3.75,11.0,63.0,60.9,46.42
2016,12,23,12,30,0.0,78.0,3.6,11.0,78.0,75.43,58.75
2016,12,23,12,45,0.0,88.5,3.45,11.0,88.5,85.72,67.48
2016,12,23,13,0,0.0,99.0,3.3,11.0,99.0,96.33,76.48
2016,12,23,13,15,0.0,63.0,3.35,11.0,63.0,60.9,46.51
2016,12,23,13,30,0.0,27.0,3.4,11.0,27.0,26.07,16.79
2016,12,23,13,45,0.0,68.5,3.5,11.0,68.5,66.22,51.23
2016,12,23,14,0,0.0,110.0,3.6,11.0,110.0,108.55,87.26
2016,12,23,14,15,20.5,126.5,3.7,10.5,133.5,139.34,114.07
2016,12,23,14,30,41.0,143.0,3.8,10.0,157.0,177.22,146.72
2016,12,23,14,45,35.5,129.0,3.9,10.0,140.5,158.7,131.04
2016,12,23,15,0,30.0,115.0,4.0,10.0,124.0,140.4,115.47
2016,12,23,15,15,24.0,99.0,3.85,9.5,106.0,119.61,97.74
2016,12,23,15,30,18.0,83.0,3.7,9.0,88.0,94.53,76.08
2016,12,23,15,45,9.0,66.5,3.55,8.5,69.0,72.97,57.19
2016,12,23,16,0,0.0,50.0,3.4,8.0,50.0,51.87,38.6
2016,12,23,16,15,0.0,33.5,3.3,7.5,33.5,34.32,22.7
2016,12,23,16,30,0.0,17.0,3.2,7.0,17.0,16.41,3.24
2016,12,23,16,45,0.0,8.5,3.15,7.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,54.5,7.0,2.9,4.0,8.5,0.0,0.0
2016,12,24,7,30,109.0,14.0,3.0,4.0,17.0,13.76,0.0
2016,12,24,7,45,261.5,25.0,3.15,4.5,50.5,26.26,9.24
2016,12,24,8,0,414.0,36.0,3.3,5.0,84.0,63.09,32.39
2016,12,24,8,15,499.0,43.5,3.5,5.0,125.0,103.32,61.21
2016,12,24,8,30,584.0,51.0,3.7,5.0,166.0,151.63,100.53
2016,12,24,8,45,644.0,55.0,3.9,5.5,207.5,198.55,142.13
2016,12,24,9,0,704.0,59.0,4.1,6.0,249.0,250.55,189.3
2016,12,24,9,15,738.0,62.0,4.2,6.0,287.0,297.12,233.25
2016,12,24,9,30,772.0,65.0,4.3,6.0,325.0,345.19,278.13
2016,12,24,9,45,805.5,65.0,4.4,6.5,359.5,391.06,320.04
2016,12,24,10,0,839.0,65.0,4.5,7.0,394.0,437.6,361.63
2016,12,24,10,15,854.0,67.0,4.5,7.0,421.0,477.82,397.76
2016,12,24,10,30,869.0,69.0,4.5,7.0,448.0,516.75,432.03
2016,12,24,10,45,881.0,69.5,4.55,7.5,468.5,549.22,459.75
2016,12,24,11,0,893.0,70.0,4.6,8.0,489.0,581.11,486.34
2016,12,24,11,15,899.0,70.5,4.55,8.0,502.0,607.3,508.42
2016,12,24,11,30,905.0,71.0,4.5,8.0,515.0,630.86,528.02
2016,12,24,11,45,603.0,142.0,4.5,8.0,439.5,539.86,452.14
2016,12,24,12,0,301.0,213.0,4.5,8.0,364.0,424.5,354.78
2016,12,24,12,15,434.5,181.5,4.5,8.0,398.0,488.15,409.55
2016,12,24,12,30,568.0,150.0,4.5,8.0,432.0,546.11,458.72
2016,12,24,12,45,555.0,152.0,4.5,8.0,422.5,543.09,456.2
2016,12,24,13,0,542.0,154.0,4.5,8.0,413.0,538.03,452.26
2016,12,24,13,15,276.5,158.5,4.45,8.0,290.5,359.75,303.64
2016,12,24,13,30,11.0,163.0,4.4,8.0,168.0,170.91,140.83
2016,12,24,13,45,5.5,89.5,4.4,8.0,92.0,90.55,72.81
2016,12,24,14,0,0.0,16.0,4.4,8.0,16.0,15.44,7.82
2016,12,24,14,15,0.0,26.0,4.25,8.0,26.0,25.09,16.28
2016,12,24,14,30,0.0,36.0,4.1,8.0,36.0,34.76,24.74
2016,12,24,14,45,0.0,32.0,4.0,8.0,32.0,30.89,21.4
2016,12,24,15,0,0.0,28.0,3.9,8.0,28.0,27.02,18.03
2016,12,24,15,15,0.0,24.0,3.45,7.5,24.0,23.15,14.68
2016,12,24,15,30,0.0,20.0,3.0,7.0,20.0,19.29,11.27
2016,12,24,15,45,277.0,29.0,2.6,6.5,70.0,168.4,139.26
2016,12,24,16,0,554.0,38.0,2.2,6.0,120.0,278.55,224.07
2016,12,24,16,15,439.5,30.0,1.95,5.0,81.0,210.14,160.38
2016,12,24,16,30,325.0,22.0,1.7,4.0,42.0,141.52,71.25
2016,12,24,16,45,162.5,11.0,1.5,3.5,21.0,55.56,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.0,0.9,3.0,6.0,0.0,0.0
2016,12,25,7,30,0.0,12.0,1.0,3.0,12.0,11.8,0.0
2016,12,25,7,45,78.0,26.5,1.15,3.5,35.5,24.43,10.01
2016,12,25,8,0,156.0,41.0,1.3,4.0,59.0,48.98,30.12
2016,12,25,8,15,185.0,57.5,1.4,4.5,87.5,77.33,52.98
2016,12,25,8,30,214.0,74.0,1.5,5.0,116.0,108.64,79.49
2016,12,25,8,45,240.0,88.5,1.6,5.5,145.5,140.09,107.01
2016,12,25,9,0,266.0,103.0,1.7,6.0,175.0,173.79,136.74
2016,12,25,9,15,282.0,115.5,1.75,6.5,201.5,204.42,164.06
2016,12,25,9,30,298.0,128.0,1.8,7.0,228.0,236.01,191.86
2016,12,25,9,45,563.5,97.0,1.85,7.5,309.0,327.49,266.3
2016,12,25,10,0,829.0,66.0,1.9,8.0,390.0,433.6,352.65
2016,12,25,10,15,844.0,67.5,1.9,8.0,417.0,473.02,386.6
2016,12,25,10,30,859.0,69.0,1.9,8.0,444.0,511.16,419.1
2016,12,25,10,45,870.5,69.5,1.95,8.5,464.0,543.16,445.53
2016,12,25,11,0,882.0,70.0,2.0,9.0,484.0,574.57,470.86
2016,12,25,11,15,790.5,90.0,1.95,9.0,469.0,566.92,464.95
2016,12,25,11,30,699.0,110.0,1.9,9.0,454.0,552.05,453.22
2016,12,25,11,45,588.5,143.5,1.9,9.5,435.0,532.29,436.22
2016,12,25,12,0,478.0,177.0,1.9,10.0,416.0,504.89,412.96
2016,12,25,12,15,684.5,124.5,1.9,10.0,465.0,592.13,484.17
2016,12,25,12,30,891.0,72.0,1.9,10.0,514.0,670.37,546.57
2016,12,25,12,45,886.5,71.5,1.9,10.0,504.0,670.83,546.64
2016,12,25,13,0,882.0,71.0,1.9,10.0,494.0,668.13,545.0
2016,12,25,13,15,873.5,70.0,1.9,10.0,476.5,659.11,538.53
2016,12,25,13,30,865.0,69.0,1.9,10.0,459.0,647.1,529.74
2016,12,25,13,45,702.5,96.0,1.95,10.0,402.0,571.9,470.55
2016,12,25,14,0,540.0,123.0,2.0,10.0,345.0,487.98,403.89
2016,12,25,14,15,562.5,108.5,1.95,9.5,325.0,480.02,399.08
2016,12,25,14,30,585.0,94.0,1.9,9.0,305.0,466.24,388.83
2016,12,25,14,45,562.5,88.0,1.9,9.0,274.0,433.33,361.81
2016,12,25,15,0,540.0,82.0,1.9,9.0,243.0,399.67,333.63
2016,12,25,15,15,606.0,65.0,1.65,8.5,222.0,398.22,330.97
2016,12,25,15,30,672.0,48.0,1.4,8.0,201.0,387.63,319.18
2016,12,25,15,45,611.0,42.5,1.2,7.5,160.0,330.89,268.95
2016,12,25,16,0,550.0,37.0,1.0,7.0,119.0,276.94,219.97
2016,12,25,16,15,441.0,29.0,1.0,6.5,80.5,206.55,156.46
2016,12,25,16,30,332.0,21.0,1.0,6.0,42.0,143.74,76.02
2016,12,25,16,45,166.0,10.5,1.05,5.5,21.0,56.31,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,101.0,6.0,1.0,1.5,8.5,0.0,0.0
2016,12,26,7,30,202.0,12.0,1.1,2.0,17.0,11.8,0.0
2016,12,26,7,45,344.0,21.0,1.2,2.5,51.0,24.08,7.01
2016,12,26,8,0,486.0,30.0,1.3,3.0,85.0,61.89,29.3
2016,12,26,8,15,563.5,36.0,1.5,3.5,126.0,103.03,58.41
2016,12,26,8,30,641.0,42.0,1.7,4.0,167.0,151.46,97.89
2016,12,26,8,45,689.0,46.0,1.9,5.0,207.5,198.25,139.67
2016,12,26,9,0,737.0,50.0,2.1,6.0,248.0,248.55,185.42
2016,12,26,9,15,768.5,52.5,2.2,6.5,285.5,295.27,228.93
2016,12,26,9,30,800.0,55.0,2.3,7.0,323.0,343.21,272.85
2016,12,26,9,45,820.5,57.5,2.45,7.5,356.0,387.69,313.27
2016,12,26,10,0,841.0,60.0,2.6,8.0,389.0,431.05,351.81
2016,12,26,10,15,856.0,61.5,2.5,8.5,416.0,470.63,385.8
2016,12,26,10,30,871.0,63.0,2.4,9.0,443.0,508.9,417.69
2016,12,26,10,45,880.5,64.5,2.35,9.5,463.0,542.7,445.27
2016,12,26,11,0,890.0,66.0,2.3,10.0,483.0,574.41,470.46
2016,12,26,11,15,895.5,66.5,2.15,10.0,496.5,600.41,491.05
2016,12,26,11,30,901.0,67.0,2.0,10.0,510.0,623.76,509.09
2016,12,26,11,45,903.0,67.5,1.95,10.5,515.5,642.16,522.56
2016,12,26,12,0,905.0,68.0,1.9,11.0,521.0,657.57,533.51
2016,12,26,12,15,904.0,68.0,1.8,11.0,518.5,667.4,540.71
2016,12,26,12,30,903.0,68.0,1.7,11.0,516.0,674.05,545.41
2016,12,26,12,45,898.0,67.5,1.65,11.0,506.5,674.29,545.41
2016,12,26,13,0,893.0,67.0,1.6,11.0,497.0,671.33,543.2
2016,12,26,13,15,885.0,66.5,1.5,11.0,480.0,663.26,536.89
2016,12,26,13,30,877.0,66.0,1.4,11.0,463.0,652.14,528.09
2016,12,26,13,45,863.5,65.0,1.3,11.0,438.5,634.0,513.87
2016,12,26,14,0,850.0,64.0,1.2,11.0,414.0,617.09,500.31
2016,12,26,14,15,831.5,62.0,1.1,11.0,384.0,589.56,478.61
2016,12,26,14,30,813.0,60.0,1.0,11.0,354.0,559.93,454.99
2016,12,26,14,45,785.5,57.5,0.95,11.0,318.0,522.76,425.48
2016,12,26,15,0,758.0,55.0,0.9,11.0,282.0,484.47,394.36
2016,12,26,15,15,718.0,51.0,0.85,10.5,242.5,437.28,356.03
2016,12,26,15,30,678.0,47.0,0.8,10.0,203.0,390.47,316.67
2016,12,26,15,45,615.5,42.0,0.8,9.5,162.0,333.39,267.96
2016,12,26,16,0,553.0,37.0,0.8,9.0,121.0,279.18,219.97
2016,12,26,16,15,446.5,29.0,0.85,8.5,82.5,209.41,157.87
2016,12,26,16,30,340.0,21.0,0.9,8.0,44.0,144.11,79.45
2016,12,26,16,45,170.0,10.5,0.95,7.5,22.0,57.72,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,3.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,4.0,16.0,15.73,0.0
2016,12,27,7,45,234.0,24.0,0.65,4.5,50.0,23.63,7.67
2016,12,27,8,0,468.0,32.0,0.6,5.0,84.0,61.01,29.12
2016,12,27,8,15,548.5,38.5,0.65,5.5,125.5,103.04,58.59
2016,12,27,8,30,629.0,45.0,0.7,6.0,167.0,151.68,97.5
2016,12,27,8,45,677.0,49.5,0.75,6.5,208.0,198.41,138.66
2016,12,27,9,0,725.0,54.0,0.8,7.0,249.0,248.68,183.74
2016,12,27,9,15,757.5,57.0,0.75,7.5,286.5,295.76,226.32
2016,12,27,9,30,790.0,60.0,0.7,8.0,324.0,344.19,269.1
2016,12,27,9,45,813.0,62.0,0.65,9.0,357.5,388.83,307.24
2016,12,27,10,0,836.0,64.0,0.6,10.0,391.0,433.34,343.86
2016,12,27,10,15,851.0,66.0,0.8,10.5,418.0,473.68,378.38
2016,12,27,10,30,866.0,68.0,1.0,11.0,445.0,512.74,411.13
2016,12,27,10,45,877.0,68.5,1.25,11.5,466.0,544.88,438.31
2016,12,27,11,0,888.0,69.0,1.5,12.0,487.0,576.37,464.41
2016,12,27,11,15,893.5,70.0,1.55,12.0,500.0,602.99,485.94
2016,12,27,11,30,899.0,71.0,1.6,12.0,513.0,626.99,505.17
2016,12,27,11,45,901.0,71.5,1.7,12.5,518.5,645.49,519.45
2016,12,27,12,0,903.0,72.0,1.8,13.0,524.0,661.0,531.31
2016,12,27,12,15,902.0,71.5,1.85,13.0,522.0,670.38,539.14
2016,12,27,12,30,901.0,71.0,1.9,13.0,520.0,676.59,544.57
2016,12,27,12,45,896.0,70.5,2.0,13.0,510.0,676.95,545.82
2016,12,27,13,0,891.0,70.0,2.1,13.0,500.0,674.11,544.71
2016,12,27,13,15,883.0,69.0,2.1,13.0,483.0,665.58,538.79
2016,12,27,13,30,875.0,68.0,2.1,13.0,466.0,654.0,530.41
2016,12,27,13,45,862.5,66.5,2.1,13.0,441.5,636.03,517.05
2016,12,27,14,0,850.0,65.0,2.1,13.0,417.0,619.26,504.29
2016,12,27,14,15,831.5,63.0,1.95,12.5,387.0,591.8,483.3
2016,12,27,14,30,813.0,61.0,1.8,12.0,357.0,562.22,460.28
2016,12,27,14,45,787.5,58.5,1.65,12.0,321.5,526.22,430.89
2016,12,27,15,0,762.0,56.0,1.5,12.0,286.0,488.98,399.86
2016,12,27,15,15,722.0,52.0,1.35,11.0,246.0,441.67,361.42
2016,12,27,15,30,682.0,48.0,1.2,10.0,206.0,394.7,321.9
2016,12,27,15,45,620.5,43.0,1.1,9.5,164.5,337.83,272.71
2016,12,27,16,0,559.0,38.0,1.0,9.0,123.0,283.71,224.33
2016,12,27,16,15,453.0,30.0,1.0,8.5,84.5,213.65,161.86
2016,12,27,16,30,347.0,22.0,1.0,8.0,46.0,148.37,85.71
2016,12,27,16,45,173.5,11.0,1.05,7.5,23.0,59.52,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,3.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,4.0,17.0,16.71,0.0
2016,12,28,7,45,264.0,23.0,1.1,5.0,52.5,22.74,6.77
2016,12,28,8,0,528.0,29.0,1.1,6.0,88.0,62.39,28.17
2016,12,28,8,15,605.0,34.5,1.3,6.5,130.5,105.01,57.62
2016,12,28,8,30,682.0,40.0,1.5,7.0,173.0,154.84,97.72
2016,12,28,8,45,729.0,44.0,1.7,8.0,214.5,203.4,140.64
2016,12,28,9,0,776.0,48.0,1.9,9.0,256.0,255.32,187.42
2016,12,28,9,15,806.5,50.5,1.9,9.5,294.5,303.56,231.76
2016,12,28,9,30,837.0,53.0,1.9,10.0,333.0,352.64,276.06
2016,12,28,9,45,859.0,55.0,1.95,10.5,367.0,398.55,316.98
2016,12,28,10,0,881.0,57.0,2.0,11.0,401.0,444.14,356.53
2016,12,28,10,15,895.0,58.0,2.05,11.5,428.5,484.3,390.78
2016,12,28,10,30,909.0,59.0,2.1,12.0,456.0,522.98,422.92
2016,12,28,10,45,918.5,60.0,2.15,12.5,476.5,557.55,451.04
2016,12,28,11,0,928.0,61.0,2.2,13.0,497.0,589.93,476.78
2016,12,28,11,15,933.5,61.5,2.2,13.0,510.5,617.02,498.61
2016,12,28,11,30,939.0,62.0,2.2,13.0,524.0,641.36,517.97
2016,12,28,11,45,941.5,62.0,2.2,13.5,530.0,660.37,532.06
2016,12,28,12,0,944.0,62.0,2.2,14.0,536.0,676.27,543.59
2016,12,28,12,15,943.5,62.0,2.2,14.0,534.5,687.03,552.13
2016,12,28,12,30,943.0,62.0,2.2,14.0,533.0,694.48,557.7
2016,12,28,12,45,938.0,62.0,2.25,14.5,523.0,695.62,558.02
2016,12,28,13,0,933.0,62.0,2.3,15.0,513.0,693.42,556.03
2016,12,28,13,15,926.0,61.5,2.3,15.0,496.0,686.03,551.06
2016,12,28,13,30,919.0,61.0,2.3,15.0,479.0,675.45,543.85
2016,12,28,13,45,907.5,60.0,2.3,15.0,455.0,658.28,531.3
2016,12,28,14,0,896.0,59.0,2.3,15.0,431.0,638.26,516.32
2016,12,28,14,15,879.5,57.0,2.1,14.5,400.5,611.29,495.72
2016,12,28,14,30,863.0,55.0,1.9,14.0,370.0,582.03,472.92
2016,12,28,14,45,838.0,53.0,1.75,13.5,334.0,545.9,444.47
2016,12,28,15,0,813.0,51.0,1.6,13.0,298.0,511.99,416.85
2016,12,28,15,15,776.0,47.5,1.45,12.0,257.5,465.32,379.11
2016,12,28,15,30,739.0,44.0,1.3,11.0,217.0,418.69,340.02
2016,12,28,15,45,680.5,39.5,1.15,10.5,174.5,361.76,290.72
2016,12,28,16,0,622.0,35.0,1.0,10.0,132.0,307.31,241.92
2016,12,28,16,15,519.5,28.5,1.0,9.5,91.5,237.57,179.66
2016,12,28,16,30,417.0,22.0,1.0,9.0,51.0,172.44,103.37
2016,12,28,16,45,208.5,11.0,1.05,8.5,25.5,69.75,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,94.5,6.0,1.3,6.5,8.0,0.0,0.0
2016,12,29,7,30,189.0,12.0,1.2,7.0,16.0,11.8,0.0
2016,12,29,7,45,341.0,21.5,1.15,7.5,51.0,23.23,6.41
2016,12,29,8,0,493.0,31.0,1.1,8.0,86.0,61.53,28.55
2016,12,29,8,15,574.0,37.5,1.25,8.5,128.5,103.74,57.48
2016,12,29,8,30,655.0,44.0,1.4,9.0,171.0,153.65,97.07
2016,12,29,8,45,703.0,48.5,1.55,10.0,212.5,201.65,138.95
2016,12,29,9,0,751.0,53.0,1.7,11.0,254.0,253.17,184.77
2016,12,29,9,15,783.0,56.5,1.7,11.5,293.0,301.86,228.87
2016,12,29,9,30,815.0,60.0,1.7,12.0,332.0,351.83,273.27
2016,12,29,9,45,825.0,65.0,1.7,12.5,364.0,395.65,311.99
2016,12,29,10,0,835.0,70.0,1.7,13.0,396.0,438.33,348.59
2016,12,29,10,15,850.5,72.0,1.7,13.5,423.5,479.08,382.56
2016,12,29,10,30,866.0,74.0,1.7,14.0,451.0,518.61,414.57
2016,12,29,10,45,875.5,75.5,1.7,15.0,472.0,552.93,440.92
2016,12,29,11,0,885.0,77.0,1.7,16.0,493.0,585.18,464.9
2016,12,29,11,15,890.5,77.5,1.7,16.5,506.5,611.74,484.89
2016,12,29,11,30,896.0,78.0,1.7,17.0,520.0,635.66,502.51
2016,12,29,11,45,897.0,79.0,1.75,17.5,525.5,654.56,516.4
2016,12,29,12,0,898.0,80.0,1.8,18.0,531.0,670.44,527.88
2016,12,29,12,15,896.5,79.5,1.75,18.0,528.5,679.93,534.92
2016,12,29,12,30,895.0,79.0,1.7,18.0,526.0,686.23,539.57
2016,12,29,12,45,897.5,76.0,1.65,18.0,518.0,685.54,539.34
2016,12,29,13,0,900.0,73.0,1.6,18.0,510.0,685.06,539.02
2016,12,29,13,15,891.5,72.5,1.5,18.0,492.5,676.96,532.79
2016,12,29,13,30,883.0,72.0,1.4,18.0,475.0,669.65,526.84
2016,12,29,13,45,742.5,93.0,1.3,18.0,420.0,597.29,471.95
2016,12,29,14,0,602.0,114.0,1.2,18.0,365.0,522.89,415.24
2016,12,29,14,15,598.5,104.0,1.0,17.5,339.0,500.23,398.56
2016,12,29,14,30,595.0,94.0,0.8,17.0,313.0,475.5,379.44
2016,12,29,14,45,561.0,91.0,0.65,17.0,281.5,439.2,350.4
2016,12,29,15,0,527.0,88.0,0.5,17.0,250.0,402.62,320.72
2016,12,29,15,15,497.5,79.5,0.5,16.5,215.5,362.56,289.29
2016,12,29,15,30,468.0,71.0,0.5,16.0,181.0,322.75,256.96
2016,12,29,15,45,415.5,61.0,0.55,15.5,145.0,271.67,214.8
2016,12,29,16,0,363.0,51.0,0.6,15.0,109.0,223.26,173.52
2016,12,29,16,15,288.5,38.5,0.7,14.0,75.0,166.97,125.06
2016,12,29,16,30,214.0,26.0,0.8,13.0,41.0,115.11,69.97
2016,12,29,16,45,107.0,13.0,0.9,12.5,20.5,43.23,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,7.5,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,8.0,5.0,4.91,0.0
2016,12,30,7,45,0.0,16.0,1.2,8.5,16.0,15.44,3.86
2016,12,30,8,0,0.0,27.0,1.2,9.0,27.0,26.07,15.99
2016,12,30,8,15,0.0,41.5,1.2,9.0,41.5,39.96,28.49
2016,12,30,8,30,0.0,56.0,1.2,9.0,56.0,53.95,40.93
2016,12,30,8,45,0.0,70.5,1.25,9.5,70.5,68.04,53.24
2016,12,30,9,0,0.0,85.0,1.3,10.0,85.0,82.22,65.41
2016,12,30,9,15,0.0,98.5,1.4,10.5,98.5,95.52,76.63
2016,12,30,9,30,0.0,112.0,1.5,11.0,112.0,108.88,87.73
2016,12,30,9,45,1.5,124.0,1.6,11.5,124.5,121.42,97.97
2016,12,30,10,0,3.0,136.0,1.7,12.0,137.0,134.16,108.27
2016,12,30,10,15,5.0,145.0,1.75,12.0,147.0,144.29,116.53
2016,12,30,10,30,7.0,154.0,1.8,12.0,157.0,154.61,124.93
2016,12,30,10,45,8.0,161.0,1.85,12.0,164.5,162.54,131.34
2016,12,30,11,0,9.0,168.0,1.9,12.0,172.0,170.56,137.82
2016,12,30,11,15,9.5,172.5,1.9,12.0,177.0,175.82,142.02
2016,12,30,11,30,10.0,177.0,1.9,12.0,182.0,181.13,146.28
2016,12,30,11,45,5.0,138.0,1.9,12.5,140.5,138.43,110.76
2016,12,30,12,0,0.0,99.0,1.9,13.0,99.0,96.11,75.42
2016,12,30,12,15,0.0,98.5,1.9,13.0,98.5,95.63,75.08
2016,12,30,12,30,0.0,98.0,1.9,13.0,98.0,95.16,74.71
2016,12,30,12,45,0.0,114.5,1.9,13.5,114.5,111.86,88.48
2016,12,30,13,0,0.0,131.0,1.9,14.0,131.0,128.9,102.43
2016,12,30,13,15,13.5,155.5,1.85,14.0,162.0,163.77,131.53
2016,12,30,13,30,27.0,180.0,1.8,14.0,193.0,199.53,161.06
2016,12,30,13,45,13.5,160.5,1.8,14.0,167.0,170.28,136.96
2016,12,30,14,0,0.0,141.0,1.8,14.0,141.0,141.32,113.07
2016,12,30,14,15,62.0,149.0,1.65,13.5,172.0,195.62,159.67
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,250.03,205.3
2016,12,30,14,45,117.0,143.0,1.4,13.0,183.0,228.65,187.5
2016,12,30,15,0,110.0,129.0,1.3,13.0,163.0,207.29,169.8
2016,12,30,15,15,102.0,112.0,1.2,12.5,140.5,181.73,148.65
2016,12,30,15,30,94.0,95.0,1.1,12.0,118.0,156.31,127.18
2016,12,30,15,45,82.0,77.5,1.05,11.5,94.5,128.62,103.35
2016,12,30,16,0,70.0,60.0,1.0,11.0,71.0,101.4,79.49
2016,12,30,16,15,44.0,43.0,1.05,10.5,49.0,70.09,51.96
2016,12,30,16,30,18.0,26.0,1.1,10.0,27.0,34.77,19.14
2016,12,30,16,45,9.0,13.0,1.15,9.5,13.5,15.36,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
